Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,76.0,6.0,0.95,1.5,7.5,0.0,0.0
2016,1,1,7,30,152.0,12.0,1.0,2.0,15.0,9.44,0.0
2016,1,1,7,45,299.0,22.5,1.05,3.0,49.0,18.66,6.62
2016,1,1,8,0,446.0,33.0,1.1,4.0,83.0,27.65,18.82
2016,1,1,8,15,529.5,40.5,1.25,4.5,124.5,33.98,25.28
2016,1,1,8,30,613.0,48.0,1.4,5.0,166.0,68.63,37.91
2016,1,1,8,45,661.5,53.5,1.6,5.5,207.5,122.15,72.27
2016,1,1,9,0,710.0,59.0,1.8,6.0,249.0,178.75,117.83
2016,1,1,9,15,744.0,62.5,1.95,6.5,287.5,235.81,168.87
2016,1,1,9,30,778.0,66.0,2.1,7.0,326.0,296.38,224.5
2016,1,1,9,45,783.0,73.0,2.25,7.5,357.5,353.33,277.76
2016,1,1,10,0,788.0,80.0,2.4,8.0,389.0,409.97,329.55
2016,1,1,10,15,805.0,82.5,2.4,8.0,416.5,467.38,380.73
2016,1,1,10,30,822.0,85.0,2.4,8.0,444.0,525.22,430.8
2016,1,1,10,45,837.0,85.0,2.4,8.5,466.0,579.57,475.94
2016,1,1,11,0,852.0,85.0,2.4,9.0,488.0,633.47,519.35
2016,1,1,11,15,858.0,86.0,2.4,9.0,501.5,681.72,558.14
2016,1,1,11,30,864.0,87.0,2.4,9.0,515.0,728.21,594.73
2016,1,1,11,45,874.0,85.0,2.4,9.0,522.5,772.38,627.31
2016,1,1,12,0,884.0,83.0,2.4,9.0,530.0,814.53,657.9
2016,1,1,12,15,619.0,146.0,2.35,9.0,458.5,703.9,574.22
2016,1,1,12,30,354.0,209.0,2.3,9.0,387.0,542.59,446.82
2016,1,1,12,45,353.0,205.0,2.3,9.5,380.0,551.77,454.93
2016,1,1,13,0,352.0,201.0,2.3,10.0,373.0,559.57,460.75
2016,1,1,13,15,350.5,194.0,2.25,10.0,360.5,561.82,463.02
2016,1,1,13,30,349.0,187.0,2.2,10.0,348.0,562.54,464.2
2016,1,1,13,45,349.0,177.0,2.15,10.0,331.0,559.34,462.5
2016,1,1,14,0,349.0,167.0,2.1,10.0,314.0,554.59,459.65
2016,1,1,14,15,352.0,152.0,2.0,9.5,291.5,544.39,453.41
2016,1,1,14,30,355.0,137.0,1.9,9.0,269.0,532.37,445.68
2016,1,1,14,45,341.0,126.5,1.8,9.0,243.0,508.5,427.07
2016,1,1,15,0,327.0,116.0,1.7,9.0,217.0,483.5,407.27
2016,1,1,15,15,502.5,84.5,1.45,8.5,216.5,636.68,527.61
2016,1,1,15,30,678.0,53.0,1.2,8.0,216.0,748.79,607.56
2016,1,1,15,45,619.5,47.5,0.95,8.0,174.5,675.81,546.26
2016,1,1,16,0,561.0,42.0,0.7,8.0,133.0,613.66,492.62
2016,1,1,16,15,460.0,34.0,0.65,7.5,93.0,502.15,400.1
2016,1,1,16,30,359.0,26.0,0.6,7.0,53.0,390.42,274.04
2016,1,1,16,45,179.5,13.0,0.55,7.0,26.5,156.54,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,4.0,1.25,3.5,4.0,0.0,0.0
2016,1,2,7,30,0.0,8.0,1.4,4.0,8.0,6.29,0.0
2016,1,2,7,45,25.5,23.5,1.55,5.0,26.0,17.74,5.81
2016,1,2,8,0,51.0,39.0,1.7,6.0,44.0,28.89,19.7
2016,1,2,8,15,64.5,56.5,1.95,6.5,66.5,41.04,31.38
2016,1,2,8,30,78.0,74.0,2.2,7.0,89.0,58.25,43.11
2016,1,2,8,45,87.5,91.0,2.45,8.0,111.5,79.43,59.82
2016,1,2,9,0,97.0,108.0,2.7,9.0,134.0,102.25,78.84
2016,1,2,9,15,103.0,123.5,2.85,9.5,155.0,124.71,98.29
2016,1,2,9,30,109.0,139.0,3.0,10.0,176.0,148.23,118.78
2016,1,2,9,45,249.0,140.5,3.15,10.5,235.5,213.49,171.53
2016,1,2,10,0,389.0,142.0,3.3,11.0,295.0,297.66,241.12
2016,1,2,10,15,273.0,167.5,3.35,11.0,278.5,284.66,233.42
2016,1,2,10,30,157.0,193.0,3.4,11.0,262.0,257.73,212.44
2016,1,2,10,45,121.5,200.5,3.45,11.5,255.5,256.19,211.18
2016,1,2,11,0,86.0,208.0,3.5,12.0,249.0,238.85,196.42
2016,1,2,11,15,43.0,167.5,3.55,12.0,188.0,175.52,143.58
2016,1,2,11,30,0.0,127.0,3.6,12.0,127.0,100.87,80.14
2016,1,2,11,45,8.0,157.0,3.65,12.5,161.5,134.01,108.05
2016,1,2,12,0,16.0,187.0,3.7,13.0,196.0,169.67,137.67
2016,1,2,12,15,140.5,204.0,3.7,13.0,275.5,325.93,269.48
2016,1,2,12,30,265.0,221.0,3.7,13.0,355.0,479.81,394.95
2016,1,2,12,45,300.0,211.5,3.7,13.0,360.5,512.14,421.18
2016,1,2,13,0,335.0,202.0,3.7,13.0,366.0,544.9,448.26
2016,1,2,13,15,199.5,200.0,3.65,13.0,297.0,406.75,336.39
2016,1,2,13,30,64.0,198.0,3.6,13.0,228.0,263.01,216.56
2016,1,2,13,45,32.0,147.5,3.55,13.0,162.5,173.82,142.58
2016,1,2,14,0,0.0,97.0,3.5,13.0,97.0,77.43,60.48
2016,1,2,14,15,17.5,122.0,3.25,12.5,129.0,121.24,98.8
2016,1,2,14,30,35.0,147.0,3.0,12.0,161.0,190.24,157.86
2016,1,2,14,45,31.5,134.0,2.8,12.0,145.0,175.03,145.02
2016,1,2,15,0,28.0,121.0,2.6,12.0,129.0,159.91,132.31
2016,1,2,15,15,23.0,105.5,2.25,11.5,112.0,139.55,115.13
2016,1,2,15,30,18.0,90.0,1.9,11.0,95.0,104.57,85.22
2016,1,2,15,45,10.5,73.5,1.55,10.5,76.5,81.86,65.3
2016,1,2,16,0,3.0,57.0,1.2,10.0,58.0,58.99,44.99
2016,1,2,16,15,1.5,40.0,1.15,9.5,40.5,39.95,28.03
2016,1,2,16,30,0.0,23.0,1.1,9.0,23.0,18.8,8.41
2016,1,2,16,45,0.0,11.5,1.05,8.5,11.5,9.05,0.0
2016,1,2,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,3.0,3.35,7.5,3.0,0.0,0.0
2016,1,3,7,30,0.0,6.0,3.5,8.0,6.0,4.72,0.0
2016,1,3,7,45,0.0,21.0,3.7,8.5,21.0,15.88,4.38
2016,1,3,8,0,0.0,36.0,3.9,9.0,36.0,26.76,17.54
2016,1,3,8,15,10.0,53.0,3.95,9.0,55.0,38.9,29.12
2016,1,3,8,30,20.0,70.0,4.0,9.0,74.0,52.46,39.28
2016,1,3,8,45,26.5,86.5,4.1,9.5,93.0,68.16,52.41
2016,1,3,9,0,33.0,103.0,4.2,10.0,112.0,85.11,66.72
2016,1,3,9,15,38.5,118.0,4.25,10.5,130.0,101.86,80.98
2016,1,3,9,30,44.0,133.0,4.3,11.0,148.0,119.61,96.1
2016,1,3,9,45,25.0,136.0,4.4,11.5,144.5,119.63,96.61
2016,1,3,10,0,6.0,139.0,4.5,12.0,141.0,112.06,90.3
2016,1,3,10,15,322.0,124.0,4.55,12.0,265.0,276.29,226.82
2016,1,3,10,30,638.0,109.0,4.6,12.0,389.0,452.5,372.24
2016,1,3,10,45,445.5,157.5,4.65,12.5,357.5,420.98,347.37
2016,1,3,11,0,253.0,206.0,4.7,13.0,326.0,364.06,300.25
2016,1,3,11,15,355.0,193.5,4.75,13.0,367.0,435.28,360.27
2016,1,3,11,30,457.0,181.0,4.8,13.0,408.0,530.43,438.19
2016,1,3,11,45,422.5,191.0,4.9,13.5,403.5,538.89,444.08
2016,1,3,12,0,388.0,201.0,5.0,14.0,399.0,526.39,433.87
2016,1,3,12,15,436.5,189.5,5.05,14.0,411.5,590.7,485.93
2016,1,3,12,30,485.0,178.0,5.1,14.0,424.0,638.94,525.2
2016,1,3,12,45,359.0,198.0,5.2,14.0,378.5,547.89,452.23
2016,1,3,13,0,233.0,218.0,5.3,14.0,333.0,450.28,372.58
2016,1,3,13,15,132.0,201.5,5.15,14.0,266.5,345.45,285.83
2016,1,3,13,30,31.0,185.0,5.0,14.0,200.0,214.73,175.68
2016,1,3,13,45,15.5,163.0,4.9,14.0,170.5,158.54,128.87
2016,1,3,14,0,0.0,141.0,4.8,14.0,141.0,122.14,97.93
2016,1,3,14,15,0.0,133.0,4.4,13.5,133.0,115.99,93.11
2016,1,3,14,30,0.0,125.0,4.0,13.0,125.0,110.06,88.41
2016,1,3,14,45,0.0,112.5,3.6,13.0,112.5,99.11,79.26
2016,1,3,15,0,0.0,100.0,3.2,13.0,100.0,88.2,70.07
2016,1,3,15,15,0.0,86.5,2.85,12.5,86.5,76.09,59.88
2016,1,3,15,30,0.0,73.0,2.5,12.0,73.0,63.92,49.48
2016,1,3,15,45,0.0,58.5,2.2,11.5,58.5,50.32,37.7
2016,1,3,16,0,0.0,44.0,1.9,11.0,44.0,36.38,25.49
2016,1,3,16,15,0.0,31.0,1.7,10.5,31.0,23.91,14.46
2016,1,3,16,30,0.0,18.0,1.5,10.0,18.0,13.72,4.76
2016,1,3,16,45,0.0,9.0,1.35,10.0,9.0,7.08,0.0
2016,1,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,7.0,1.6,8.5,7.0,0.0,0.0
2016,1,4,7,30,0.0,14.0,1.8,9.0,14.0,11.02,0.0
2016,1,4,7,45,217.0,22.5,2.0,9.5,46.0,18.43,5.9
2016,1,4,8,0,434.0,31.0,2.2,10.0,78.0,25.94,16.78
2016,1,4,8,15,515.5,37.5,2.4,10.0,118.0,31.47,22.42
2016,1,4,8,30,597.0,44.0,2.6,10.0,158.0,63.09,34.62
2016,1,4,8,45,648.5,48.0,2.8,10.5,199.0,111.61,63.07
2016,1,4,9,0,700.0,52.0,3.0,11.0,240.0,166.31,105.69
2016,1,4,9,15,733.0,55.5,3.15,11.5,278.0,222.31,155.0
2016,1,4,9,30,766.0,59.0,3.3,12.0,316.0,281.74,209.06
2016,1,4,9,45,774.5,65.0,3.5,12.5,347.0,338.32,261.53
2016,1,4,10,0,783.0,71.0,3.7,13.0,378.0,395.02,313.08
2016,1,4,10,15,391.5,79.5,3.75,13.0,233.0,271.01,220.39
2016,1,4,10,30,0.0,88.0,3.8,13.0,88.0,67.92,52.28
2016,1,4,10,45,183.0,138.5,3.9,13.5,225.5,240.77,198.53
2016,1,4,11,0,366.0,189.0,4.0,14.0,363.0,415.82,341.67
2016,1,4,11,15,409.0,186.0,4.0,14.0,385.5,476.92,390.88
2016,1,4,11,30,452.0,183.0,4.0,14.0,408.0,528.15,432.41
2016,1,4,11,45,450.5,187.0,4.05,14.0,413.5,555.24,454.15
2016,1,4,12,0,449.0,191.0,4.1,14.0,419.0,580.84,474.61
2016,1,4,12,15,433.5,193.0,4.05,14.0,413.0,591.32,482.83
2016,1,4,12,30,418.0,195.0,4.0,14.0,407.0,599.19,489.02
2016,1,4,12,45,378.0,199.5,4.0,14.0,388.5,566.0,463.48
2016,1,4,13,0,338.0,204.0,4.0,14.0,370.0,549.2,450.2
2016,1,4,13,15,357.0,193.0,3.95,14.0,364.0,565.48,464.2
2016,1,4,13,30,376.0,182.0,3.9,14.0,358.0,580.78,477.31
2016,1,4,13,45,201.5,174.5,3.9,14.0,268.0,390.9,324.17
2016,1,4,14,0,27.0,167.0,3.9,14.0,178.0,177.34,144.72
2016,1,4,14,15,13.5,98.5,3.7,13.5,104.0,92.85,74.19
2016,1,4,14,30,0.0,30.0,3.5,13.0,30.0,22.88,14.07
2016,1,4,14,45,0.0,27.0,3.3,13.0,27.0,20.57,12.13
2016,1,4,15,0,0.0,24.0,3.1,13.0,24.0,18.27,10.16
2016,1,4,15,15,0.0,20.5,2.7,12.5,20.5,15.59,7.87
2016,1,4,15,30,0.0,17.0,2.3,12.0,17.0,12.92,5.55
2016,1,4,15,45,0.0,14.0,1.9,11.5,14.0,10.62,3.54
2016,1,4,16,0,0.0,11.0,1.5,11.0,11.0,8.34,1.51
2016,1,4,16,15,0.0,7.5,1.4,10.5,7.5,5.68,0.0
2016,1,4,16,30,0.0,4.0,1.3,10.0,4.0,3.02,0.0
2016,1,4,16,45,0.0,2.0,1.25,10.0,2.0,1.51,0.0
2016,1,4,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.4,9.5,0.5,0.38,0.0
2016,1,5,8,0,0.0,1.0,2.5,10.0,1.0,0.75,0.0
2016,1,5,8,15,0.0,1.5,2.65,10.0,1.5,1.13,0.0
2016,1,5,8,30,0.0,2.0,2.8,10.0,2.0,1.51,0.0
2016,1,5,8,45,0.0,2.5,3.0,10.5,2.5,1.89,0.0
2016,1,5,9,0,0.0,3.0,3.2,11.0,3.0,2.27,0.0
2016,1,5,9,15,0.0,4.0,3.35,11.0,4.0,3.03,0.0
2016,1,5,9,30,0.0,5.0,3.5,11.0,5.0,3.8,0.0
2016,1,5,9,45,32.0,84.5,3.65,11.5,97.5,78.68,61.63
2016,1,5,10,0,64.0,164.0,3.8,12.0,190.0,162.16,131.9
2016,1,5,10,15,32.0,131.0,3.9,12.0,144.0,123.16,99.45
2016,1,5,10,30,0.0,98.0,4.0,12.0,98.0,76.04,59.5
2016,1,5,10,45,0.0,106.0,4.1,12.0,106.0,82.65,65.05
2016,1,5,11,0,0.0,114.0,4.2,12.0,114.0,89.39,70.68
2016,1,5,11,15,0.0,95.5,4.2,11.5,95.5,74.0,57.67
2016,1,5,11,30,0.0,77.0,4.2,11.0,77.0,59.16,45.11
2016,1,5,11,45,0.0,51.5,4.2,11.0,51.5,39.46,28.26
2016,1,5,12,0,0.0,26.0,4.2,11.0,26.0,19.87,11.44
2016,1,5,12,15,0.0,49.5,4.15,11.0,49.5,37.92,26.94
2016,1,5,12,30,0.0,73.0,4.1,11.0,73.0,56.07,42.46
2016,1,5,12,45,0.0,57.5,4.1,11.0,57.5,44.09,32.23
2016,1,5,13,0,0.0,42.0,4.1,11.0,42.0,32.14,22.02
2016,1,5,13,15,0.0,40.5,4.05,10.5,40.5,30.98,21.09
2016,1,5,13,30,0.0,39.0,4.0,10.0,39.0,29.82,20.17
2016,1,5,13,45,0.0,42.0,4.0,10.0,42.0,32.12,22.19
2016,1,5,14,0,0.0,45.0,4.0,10.0,45.0,34.42,24.22
2016,1,5,14,15,0.0,42.0,3.85,9.5,42.0,32.1,22.31
2016,1,5,14,30,0.0,39.0,3.7,9.0,39.0,29.78,20.39
2016,1,5,14,45,0.0,35.0,3.6,9.0,35.0,26.71,17.74
2016,1,5,15,0,0.0,31.0,3.5,9.0,31.0,23.63,15.07
2016,1,5,15,15,0.0,27.0,3.25,9.0,27.0,20.56,12.39
2016,1,5,15,30,0.0,23.0,3.0,9.0,23.0,17.5,9.68
2016,1,5,15,45,0.0,18.5,2.8,9.0,18.5,14.06,6.62
2016,1,5,16,0,0.0,14.0,2.6,9.0,14.0,10.62,3.54
2016,1,5,16,15,0.0,10.0,2.35,8.5,10.0,7.58,0.79
2016,1,5,16,30,0.0,6.0,2.1,8.0,6.0,4.54,0.0
2016,1,5,16,45,0.0,3.0,1.85,7.5,3.0,2.27,0.0
2016,1,5,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.45,10.0,0.5,0.38,0.0
2016,1,6,8,0,0.0,1.0,3.4,10.0,1.0,0.75,0.0
2016,1,6,8,15,0.0,1.5,3.5,10.0,1.5,1.13,0.0
2016,1,6,8,30,0.0,2.0,3.6,10.0,2.0,1.51,0.0
2016,1,6,8,45,0.0,3.0,3.7,10.0,3.0,2.27,0.0
2016,1,6,9,0,0.0,4.0,3.8,10.0,4.0,3.03,0.0
2016,1,6,9,15,0.0,4.5,3.85,10.0,4.5,3.41,0.0
2016,1,6,9,30,0.0,5.0,3.9,10.0,5.0,3.8,0.0
2016,1,6,9,45,0.0,7.0,3.95,10.0,7.0,5.32,0.0
2016,1,6,10,0,0.0,9.0,4.0,10.0,9.0,6.85,0.31
2016,1,6,10,15,101.0,101.0,4.1,10.0,146.0,135.1,110.46
2016,1,6,10,30,202.0,193.0,4.2,10.0,283.0,278.74,231.38
2016,1,6,10,45,101.0,103.5,4.3,10.0,148.5,150.7,124.51
2016,1,6,11,0,0.0,14.0,4.4,10.0,14.0,10.68,3.58
2016,1,6,11,15,0.0,12.0,4.45,10.0,12.0,9.15,2.26
2016,1,6,11,30,0.0,10.0,4.5,10.0,10.0,7.63,0.94
2016,1,6,11,45,1.5,89.0,4.55,10.0,90.0,69.73,54.38
2016,1,6,12,0,3.0,168.0,4.6,10.0,170.0,140.78,114.66
2016,1,6,12,15,1.5,131.5,4.55,10.0,132.5,106.68,85.71
2016,1,6,12,30,0.0,95.0,4.5,10.0,95.0,73.72,57.66
2016,1,6,12,45,0.0,87.5,4.45,10.0,87.5,67.41,52.33
2016,1,6,13,0,0.0,80.0,4.4,10.0,80.0,61.49,47.3
2016,1,6,13,15,0.0,95.0,4.3,10.0,95.0,74.11,58.16
2016,1,6,13,30,0.0,110.0,4.2,10.0,110.0,88.05,70.12
2016,1,6,13,45,0.0,112.0,4.1,10.0,112.0,90.63,72.42
2016,1,6,14,0,0.0,114.0,4.0,10.0,114.0,93.6,75.06
2016,1,6,14,15,0.0,96.5,3.8,9.5,96.5,77.51,61.52
2016,1,6,14,30,0.0,79.0,3.6,9.0,79.0,61.61,48.01
2016,1,6,14,45,0.0,71.0,3.45,9.0,71.0,54.79,42.18
2016,1,6,15,0,0.0,63.0,3.3,9.0,63.0,48.29,36.59
2016,1,6,15,15,0.0,54.5,3.1,8.5,54.5,41.73,30.95
2016,1,6,15,30,0.0,46.0,2.9,8.0,46.0,35.17,25.24
2016,1,6,15,45,0.0,37.0,2.7,8.0,37.0,28.25,19.07
2016,1,6,16,0,0.0,28.0,2.5,8.0,28.0,21.34,12.88
2016,1,6,16,15,0.0,20.0,2.4,7.5,20.0,15.22,7.36
2016,1,6,16,30,0.0,12.0,2.3,7.0,12.0,9.11,1.63
2016,1,6,16,45,0.0,6.0,2.2,7.0,6.0,4.54,0.0
2016,1,6,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,6.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,6.0,11.0,8.65,0.0
2016,1,7,7,45,113.0,27.5,0.65,6.5,40.0,20.55,7.45
2016,1,7,8,0,226.0,44.0,0.7,7.0,69.0,32.98,23.22
2016,1,7,8,15,316.0,56.0,0.85,7.0,107.5,42.05,32.27
2016,1,7,8,30,406.0,68.0,1.0,7.0,146.0,65.34,42.92
2016,1,7,8,45,485.5,73.0,1.15,7.5,188.0,109.67,69.46
2016,1,7,9,0,565.0,78.0,1.3,8.0,230.0,160.44,107.49
2016,1,7,9,15,605.5,83.0,1.45,8.0,268.0,212.21,152.34
2016,1,7,9,30,646.0,88.0,1.6,8.0,306.0,268.54,202.97
2016,1,7,9,45,446.5,126.0,1.8,8.5,284.0,271.61,215.31
2016,1,7,10,0,247.0,164.0,2.0,9.0,262.0,248.43,202.27
2016,1,7,10,15,547.0,117.5,2.05,9.0,354.0,375.17,306.19
2016,1,7,10,30,847.0,71.0,2.1,9.0,446.0,515.82,420.7
2016,1,7,10,45,858.5,72.5,2.2,9.5,468.0,571.06,466.31
2016,1,7,11,0,870.0,74.0,2.3,10.0,490.0,625.59,510.61
2016,1,7,11,15,620.5,138.0,2.35,10.0,439.5,574.21,470.34
2016,1,7,11,30,371.0,202.0,2.4,10.0,389.0,472.93,389.6
2016,1,7,11,45,369.5,206.0,2.5,10.0,394.5,496.11,409.38
2016,1,7,12,0,368.0,210.0,2.6,10.0,400.0,518.24,427.41
2016,1,7,12,15,629.5,142.5,2.65,10.0,466.0,705.8,577.49
2016,1,7,12,30,891.0,75.0,2.7,10.0,532.0,863.19,693.59
2016,1,7,12,45,508.0,151.0,2.75,10.0,410.5,645.96,529.67
2016,1,7,13,0,125.0,227.0,2.8,10.0,289.0,361.4,298.41
2016,1,7,13,15,122.5,220.5,2.85,10.0,280.0,358.78,297.95
2016,1,7,13,30,120.0,214.0,2.9,10.0,271.0,355.72,295.96
2016,1,7,13,45,119.0,204.0,2.95,10.0,258.0,349.11,291.21
2016,1,7,14,0,118.0,194.0,3.0,10.0,245.0,342.06,286.12
2016,1,7,14,15,115.5,181.0,2.95,10.0,228.5,328.99,275.97
2016,1,7,14,30,113.0,168.0,2.9,10.0,212.0,315.44,265.38
2016,1,7,14,45,423.0,117.0,2.85,10.0,258.0,599.34,503.49
2016,1,7,15,0,733.0,66.0,2.8,10.0,304.0,836.3,683.42
2016,1,7,15,15,695.5,62.0,2.45,9.5,265.0,789.08,644.93
2016,1,7,15,30,658.0,58.0,2.1,9.0,226.0,748.71,612.88
2016,1,7,15,45,596.0,53.0,1.8,8.5,184.5,674.56,553.84
2016,1,7,16,0,534.0,48.0,1.5,8.0,143.0,600.31,492.37
2016,1,7,16,15,440.0,39.5,1.35,7.5,103.0,494.06,403.59
2016,1,7,16,30,346.0,31.0,1.2,7.0,63.0,391.78,304.78
2016,1,7,16,45,173.0,15.5,1.1,7.0,31.5,198.03,3.86
2016,1,7,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,5.0,0.55,5.0,5.0,0.0,0.0
2016,1,8,7,30,0.0,10.0,0.5,5.0,10.0,7.87,0.0
2016,1,8,7,45,74.5,24.5,0.5,5.5,32.5,18.41,6.23
2016,1,8,8,0,149.0,39.0,0.5,6.0,55.0,29.14,20.0
2016,1,8,8,15,175.5,56.0,0.55,6.5,83.5,41.18,31.6
2016,1,8,8,30,202.0,73.0,0.6,7.0,112.0,60.34,43.07
2016,1,8,8,45,224.0,88.5,0.65,7.5,141.0,90.15,63.65
2016,1,8,9,0,246.0,104.0,0.7,8.0,170.0,123.04,89.92
2016,1,8,9,15,257.5,118.0,0.75,8.5,196.5,155.46,117.91
2016,1,8,9,30,269.0,132.0,0.8,9.0,223.0,189.48,147.83
2016,1,8,9,45,533.5,102.0,0.9,9.5,305.5,284.03,221.76
2016,1,8,10,0,798.0,72.0,1.0,10.0,388.0,396.4,311.63
2016,1,8,10,15,577.0,123.0,1.1,10.0,360.0,392.53,315.05
2016,1,8,10,30,356.0,174.0,1.2,10.0,332.0,347.64,283.13
2016,1,8,10,45,316.5,190.0,1.3,10.5,335.5,363.67,297.28
2016,1,8,11,0,277.0,206.0,1.4,11.0,339.0,375.62,306.99
2016,1,8,11,15,360.5,196.5,1.4,11.0,375.0,438.64,358.44
2016,1,8,11,30,444.0,187.0,1.4,11.0,411.0,523.71,425.5
2016,1,8,11,45,440.0,192.0,1.45,11.5,416.5,549.89,444.86
2016,1,8,12,0,436.0,197.0,1.5,12.0,422.0,574.45,463.19
2016,1,8,12,15,656.0,138.5,1.4,12.0,476.5,723.02,577.14
2016,1,8,12,30,876.0,80.0,1.3,12.0,531.0,865.22,675.64
2016,1,8,12,45,865.0,81.5,1.25,12.0,521.0,885.76,687.54
2016,1,8,13,0,854.0,83.0,1.2,12.0,511.0,902.56,698.48
2016,1,8,13,15,725.5,108.5,1.1,12.0,464.0,841.52,655.08
2016,1,8,13,30,597.0,134.0,1.0,12.0,417.0,764.98,601.31
2016,1,8,13,45,512.0,145.5,0.95,12.0,380.5,699.39,555.34
2016,1,8,14,0,427.0,157.0,0.9,12.0,344.0,639.54,511.41
2016,1,8,14,15,294.5,161.5,0.85,11.5,286.5,499.32,405.99
2016,1,8,14,30,162.0,166.0,0.8,11.0,229.0,360.03,296.61
2016,1,8,14,45,151.0,152.5,0.75,11.0,207.0,336.83,279.39
2016,1,8,15,0,140.0,139.0,0.7,11.0,185.0,313.26,260.65
2016,1,8,15,15,132.0,122.0,0.6,10.5,161.5,286.71,239.59
2016,1,8,15,30,124.0,105.0,0.5,10.0,138.0,259.65,217.58
2016,1,8,15,45,109.0,87.5,0.4,10.0,112.5,224.73,187.85
2016,1,8,16,0,94.0,70.0,0.3,10.0,87.0,189.56,157.21
2016,1,8,16,15,70.5,52.0,0.25,9.5,62.5,145.34,118.32
2016,1,8,16,30,47.0,34.0,0.2,9.0,38.0,100.05,76.04
2016,1,8,16,45,23.5,17.0,0.2,9.0,19.0,45.87,3.39
2016,1,8,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,3.0,2.05,7.0,3.0,0.0,0.0
2016,1,9,7,30,0.0,6.0,2.2,7.0,6.0,4.72,0.0
2016,1,9,7,45,0.0,19.5,2.35,7.5,19.5,14.86,3.91
2016,1,9,8,0,0.0,33.0,2.5,8.0,33.0,24.79,15.97
2016,1,9,8,15,0.5,50.5,2.6,8.0,50.5,37.28,27.84
2016,1,9,8,30,1.0,68.0,2.7,8.0,68.0,50.07,37.88
2016,1,9,8,45,7.0,84.0,2.8,8.0,85.5,63.32,49.4
2016,1,9,9,0,13.0,100.0,2.9,8.0,103.0,77.59,61.62
2016,1,9,9,15,17.5,114.5,2.95,8.0,119.5,91.38,73.46
2016,1,9,9,30,22.0,129.0,3.0,8.0,136.0,105.9,85.93
2016,1,9,9,45,26.5,142.5,3.05,8.5,152.5,124.62,101.8
2016,1,9,10,0,31.0,156.0,3.1,9.0,169.0,141.04,115.6
2016,1,9,10,15,49.0,173.0,3.05,9.0,194.5,167.6,138.05
2016,1,9,10,30,67.0,190.0,3.0,9.0,220.0,196.76,162.69
2016,1,9,10,45,82.5,202.5,2.95,9.5,241.0,222.72,184.28
2016,1,9,11,0,98.0,215.0,2.9,10.0,262.0,250.65,207.36
2016,1,9,11,15,114.5,223.0,2.85,10.0,279.5,289.71,239.75
2016,1,9,11,30,131.0,231.0,2.8,10.0,297.0,318.5,263.56
2016,1,9,11,45,111.0,232.0,2.75,10.0,289.0,298.42,246.97
2016,1,9,12,0,91.0,233.0,2.7,10.0,281.0,291.02,240.61
2016,1,9,12,15,54.5,213.5,2.55,10.0,242.0,245.47,202.43
2016,1,9,12,30,18.0,194.0,2.4,10.0,203.0,180.43,147.68
2016,1,9,12,45,9.0,164.0,2.25,10.0,168.5,144.67,117.75
2016,1,9,13,0,0.0,134.0,2.1,10.0,134.0,108.96,87.48
2016,1,9,13,15,30.0,169.0,1.95,10.0,183.5,188.77,155.81
2016,1,9,13,30,60.0,204.0,1.8,10.0,233.0,263.64,218.45
2016,1,9,13,45,127.0,198.0,1.7,10.0,255.5,347.83,289.07
2016,1,9,14,0,194.0,192.0,1.6,10.0,278.0,412.21,342.63
2016,1,9,14,15,151.5,180.0,1.5,10.0,244.0,361.72,301.01
2016,1,9,14,30,109.0,168.0,1.4,10.0,210.0,310.32,258.73
2016,1,9,14,45,104.0,153.5,1.3,10.0,191.0,291.66,244.03
2016,1,9,15,0,99.0,139.0,1.2,10.0,172.0,272.63,228.65
2016,1,9,15,15,93.0,122.5,1.1,10.0,150.0,249.18,209.35
2016,1,9,15,30,87.0,106.0,1.0,10.0,128.0,225.4,189.39
2016,1,9,15,45,77.0,88.0,0.9,10.0,105.0,194.89,163.19
2016,1,9,16,0,67.0,70.0,0.8,10.0,82.0,163.91,136.01
2016,1,9,16,15,48.0,52.0,0.8,9.5,59.5,108.12,87.52
2016,1,9,16,30,29.0,34.0,0.8,9.0,37.0,68.02,50.69
2016,1,9,16,45,14.5,17.0,0.8,9.0,18.5,28.52,3.53
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.85,7.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.0,7.0,14.0,11.02,0.0
2016,1,10,7,45,220.0,23.0,1.15,7.5,47.5,18.85,6.63
2016,1,10,8,0,440.0,32.0,1.3,8.0,81.0,26.79,17.75
2016,1,10,8,15,522.5,39.0,1.3,8.0,122.5,32.71,23.79
2016,1,10,8,30,605.0,46.0,1.3,8.0,164.0,57.05,33.69
2016,1,10,8,45,660.0,50.0,1.35,8.5,206.0,106.0,59.55
2016,1,10,9,0,715.0,54.0,1.4,9.0,248.0,161.66,101.33
2016,1,10,9,15,747.5,57.5,1.3,9.5,287.0,218.47,150.5
2016,1,10,9,30,780.0,61.0,1.2,10.0,326.0,278.69,204.5
2016,1,10,9,45,807.5,62.0,1.15,10.5,361.0,337.98,257.92
2016,1,10,10,0,835.0,63.0,1.1,11.0,396.0,399.41,311.91
2016,1,10,10,15,849.5,64.5,1.05,11.0,424.5,455.57,360.92
2016,1,10,10,30,864.0,66.0,1.0,11.0,453.0,512.8,409.04
2016,1,10,10,45,876.0,66.5,0.95,11.5,475.0,567.39,452.64
2016,1,10,11,0,888.0,67.0,0.9,12.0,497.0,621.25,493.97
2016,1,10,11,15,565.0,146.5,1.0,12.0,423.0,536.41,429.99
2016,1,10,11,30,242.0,226.0,1.1,12.0,349.0,390.56,316.02
2016,1,10,11,45,149.5,225.0,1.2,12.5,301.5,334.72,271.74
2016,1,10,12,0,57.0,224.0,1.3,13.0,254.0,254.01,205.55
2016,1,10,12,15,57.0,224.0,1.35,13.0,253.5,258.84,210.0
2016,1,10,12,30,57.0,224.0,1.4,13.0,253.0,263.75,214.12
2016,1,10,12,45,28.5,171.5,1.45,13.5,186.0,184.05,148.77
2016,1,10,13,0,0.0,119.0,1.5,14.0,119.0,95.06,74.44
2016,1,10,13,15,51.5,166.5,1.5,13.5,191.5,205.63,168.33
2016,1,10,13,30,103.0,214.0,1.5,13.0,264.0,316.75,259.76
2016,1,10,13,45,51.5,136.5,1.5,13.0,161.5,177.85,145.77
2016,1,10,14,0,0.0,59.0,1.5,13.0,59.0,45.21,33.01
2016,1,10,14,15,16.0,107.0,1.4,12.5,113.5,103.06,83.22
2016,1,10,14,30,32.0,155.0,1.3,12.0,168.0,194.27,160.26
2016,1,10,14,45,28.5,141.5,1.25,12.0,152.5,178.41,146.9
2016,1,10,15,0,25.0,128.0,1.2,12.0,137.0,162.57,133.83
2016,1,10,15,15,21.0,113.0,1.0,11.5,119.5,127.48,104.53
2016,1,10,15,30,17.0,98.0,0.8,11.0,102.0,110.34,90.03
2016,1,10,15,45,10.0,81.5,0.65,11.0,84.0,88.29,70.75
2016,1,10,16,0,3.0,65.0,0.5,11.0,66.0,66.19,51.23
2016,1,10,16,15,1.5,48.0,0.4,10.5,48.5,47.86,35.08
2016,1,10,16,30,0.0,31.0,0.3,10.0,31.0,28.16,17.42
2016,1,10,16,45,0.0,15.5,0.25,10.0,15.5,11.82,0.0
2016,1,10,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.0,0.6,9.0,5.0,0.0,0.0
2016,1,11,7,30,0.0,10.0,0.6,9.0,10.0,7.87,0.0
2016,1,11,7,45,71.0,24.5,0.65,9.5,32.5,18.42,6.44
2016,1,11,8,0,142.0,39.0,0.7,10.0,55.0,29.14,19.67
2016,1,11,8,15,170.0,56.0,0.8,10.0,83.5,41.17,31.14
2016,1,11,8,30,198.0,73.0,0.9,10.0,112.0,58.58,41.84
2016,1,11,8,45,216.0,89.5,1.0,10.5,140.5,88.34,61.98
2016,1,11,9,0,234.0,106.0,1.1,11.0,169.0,120.8,87.62
2016,1,11,9,15,246.0,120.5,1.0,11.5,196.0,153.01,114.97
2016,1,11,9,30,258.0,135.0,0.9,12.0,223.0,186.91,144.28
2016,1,11,9,45,395.0,127.0,0.85,12.5,277.5,251.48,195.64
2016,1,11,10,0,532.0,119.0,0.8,13.0,332.0,325.73,255.39
2016,1,11,10,15,623.0,106.0,0.7,13.0,372.5,394.91,311.7
2016,1,11,10,30,714.0,93.0,0.6,13.0,413.0,466.57,368.89
2016,1,11,10,45,723.0,96.0,0.5,13.5,434.0,516.29,407.18
2016,1,11,11,0,732.0,99.0,0.4,14.0,455.0,565.41,443.57
2016,1,11,11,15,616.5,137.5,0.35,14.0,443.0,567.98,444.75
2016,1,11,11,30,501.0,176.0,0.3,14.0,431.0,550.96,431.4
2016,1,11,11,45,470.0,186.5,0.25,14.0,428.5,565.02,441.59
2016,1,11,12,0,439.0,197.0,0.2,14.0,426.0,575.28,448.31
2016,1,11,12,15,425.0,200.0,0.3,14.0,422.0,588.22,458.93
2016,1,11,12,30,411.0,203.0,0.4,14.0,418.0,598.69,467.74
2016,1,11,12,45,392.5,203.5,0.55,14.5,406.0,580.42,456.0
2016,1,11,13,0,374.0,204.0,0.7,15.0,394.0,579.04,456.18
2016,1,11,13,15,394.5,193.0,0.75,15.0,388.0,597.87,471.74
2016,1,11,13,30,415.0,182.0,0.8,15.0,382.0,638.22,502.13
2016,1,11,13,45,413.5,173.0,0.9,15.0,364.5,636.7,502.64
2016,1,11,14,0,412.0,164.0,1.0,15.0,347.0,633.06,502.09
2016,1,11,14,15,413.5,151.5,0.95,14.5,325.5,626.09,498.74
2016,1,11,14,30,415.0,139.0,0.9,14.0,304.0,616.91,493.77
2016,1,11,14,45,401.0,129.5,0.85,14.0,277.0,594.15,477.37
2016,1,11,15,0,387.0,120.0,0.8,14.0,250.0,569.63,459.52
2016,1,11,15,15,372.5,106.0,0.75,13.5,219.0,537.17,436.2
2016,1,11,15,30,358.0,92.0,0.7,13.0,188.0,503.18,410.93
2016,1,11,15,45,467.0,68.5,0.7,13.0,171.0,574.97,464.44
2016,1,11,16,0,576.0,45.0,0.7,13.0,154.0,636.69,505.8
2016,1,11,16,15,490.5,38.0,0.7,12.5,113.5,538.88,427.51
2016,1,11,16,30,405.0,31.0,0.7,12.0,73.0,444.42,344.67
2016,1,11,16,45,202.5,15.5,0.75,12.0,36.5,228.32,105.77
2016,1,11,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
