Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,30,971.0,77.0,5.2,10.0,651.0,931.5,755.16
2016,2,1,12,45,958.5,80.5,5.1,10.0,642.0,957.57,773.76
2016,2,1,13,0,946.0,84.0,5.0,10.0,633.0,979.52,789.39
2016,2,1,13,15,940.0,83.0,4.85,9.5,617.5,998.04,803.67
2016,2,1,13,30,934.0,82.0,4.7,9.0,602.0,1012.62,815.17
2016,2,1,13,45,921.0,82.0,4.55,9.0,578.0,1017.69,818.33
2016,2,1,14,0,908.0,82.0,4.4,9.0,554.0,1018.7,818.73
2016,2,1,14,15,894.0,80.5,4.15,9.0,523.5,1024.85,821.9
2016,2,1,14,30,880.0,79.0,3.9,9.0,493.0,1014.99,814.58
2016,2,1,14,45,862.0,76.0,3.7,9.0,456.5,995.27,800.63
2016,2,1,15,0,844.0,73.0,3.5,9.0,420.0,971.86,784.01
2016,2,1,15,15,816.5,69.5,3.15,8.5,378.0,934.9,757.56
2016,2,1,15,30,789.0,66.0,2.8,8.0,336.0,894.9,728.35
2016,2,1,15,45,761.0,60.0,2.5,7.5,291.5,848.58,693.9
2016,2,1,16,0,733.0,54.0,2.2,7.0,247.0,800.02,656.37
2016,2,1,16,15,672.5,48.5,1.95,6.5,199.5,720.33,593.62
2016,2,1,16,30,612.0,43.0,1.7,6.0,152.0,640.63,527.83
2016,2,1,16,45,520.0,34.5,1.5,5.5,107.0,531.79,435.25
2016,2,1,17,0,428.0,26.0,1.3,5.0,62.0,427.23,323.52
2016,2,1,17,15,214.0,13.0,1.25,4.5,31.0,178.05,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,0.75,5.0,3.5,2.75,0.0
2016,2,2,7,30,0.0,7.0,0.8,5.0,7.0,5.3,0.0
2016,2,2,7,45,0.0,14.5,0.9,5.5,14.5,11.01,4.02
2016,2,2,8,0,0.0,22.0,1.0,6.0,22.0,16.74,9.56
2016,2,2,8,15,0.0,31.0,1.0,6.0,31.0,23.64,16.1
2016,2,2,8,30,0.0,40.0,1.0,6.0,40.0,30.55,22.6
2016,2,2,8,45,0.0,49.0,1.05,6.5,49.0,37.48,27.52
2016,2,2,9,0,0.0,58.0,1.1,7.0,58.0,44.42,33.55
2016,2,2,9,15,0.0,66.5,1.15,7.0,66.5,50.99,39.24
2016,2,2,9,30,0.0,75.0,1.2,7.0,75.0,57.57,44.88
2016,2,2,9,45,0.0,99.0,1.3,7.5,99.0,76.04,60.64
2016,2,2,10,0,0.0,123.0,1.4,8.0,123.0,94.92,76.53
2016,2,2,10,15,11.0,159.5,1.5,8.0,165.0,129.04,105.24
2016,2,2,10,30,22.0,196.0,1.6,8.0,207.0,165.6,135.78
2016,2,2,10,45,441.0,143.0,1.7,8.5,385.0,385.79,317.86
2016,2,2,11,0,860.0,90.0,1.8,9.0,563.0,618.11,501.21
2016,2,2,11,15,433.5,141.0,1.9,9.0,380.0,433.8,356.52
2016,2,2,11,30,7.0,192.0,2.0,9.0,197.0,159.55,129.06
2016,2,2,11,45,58.0,234.5,2.15,9.0,269.5,251.07,206.53
2016,2,2,12,0,109.0,277.0,2.3,9.0,342.0,339.67,279.32
2016,2,2,12,15,75.0,263.5,2.35,9.0,308.0,305.12,250.46
2016,2,2,12,30,41.0,250.0,2.4,9.0,274.0,267.44,219.19
2016,2,2,12,45,41.0,247.5,2.5,9.5,271.5,269.27,220.64
2016,2,2,13,0,41.0,245.0,2.6,10.0,269.0,271.09,221.98
2016,2,2,13,15,40.5,239.5,2.6,10.0,263.0,269.06,220.56
2016,2,2,13,30,40.0,234.0,2.6,10.0,257.0,266.98,219.16
2016,2,2,13,45,117.5,237.0,2.65,10.0,300.0,374.32,309.2
2016,2,2,14,0,195.0,240.0,2.7,10.0,343.0,462.15,381.77
2016,2,2,14,15,198.0,225.0,2.6,10.0,324.5,453.73,375.49
2016,2,2,14,30,201.0,210.0,2.5,10.0,306.0,444.33,368.97
2016,2,2,14,45,511.0,140.0,2.45,10.0,358.5,719.54,590.77
2016,2,2,15,0,821.0,70.0,2.4,10.0,411.0,945.53,755.4
2016,2,2,15,15,795.0,67.0,2.1,9.5,370.5,910.93,727.89
2016,2,2,15,30,769.0,64.0,1.8,9.0,330.0,873.39,700.46
2016,2,2,15,45,733.5,59.5,1.5,9.0,286.0,822.11,660.94
2016,2,2,16,0,698.0,55.0,1.2,9.0,242.0,768.92,618.82
2016,2,2,16,15,638.5,49.5,1.1,8.5,195.5,690.91,559.98
2016,2,2,16,30,579.0,44.0,1.0,8.0,149.0,622.79,505.51
2016,2,2,16,45,481.0,36.0,0.95,7.5,105.5,511.49,414.19
2016,2,2,17,0,383.0,28.0,0.9,7.0,62.0,406.03,309.76
2016,2,2,17,15,191.5,14.0,0.9,6.5,31.0,198.92,0.0
2016,2,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,7,15,151.0,10.5,1.05,4.5,20.0,8.26,0.0
2016,2,3,7,30,302.0,21.0,1.2,5.0,40.0,17.43,4.44
2016,2,3,7,45,416.5,30.0,1.4,5.5,81.0,25.03,16.38
2016,2,3,8,0,531.0,39.0,1.6,6.0,122.0,32.76,24.06
2016,2,3,8,15,598.5,45.0,1.6,6.5,168.0,41.07,31.97
2016,2,3,8,30,666.0,51.0,1.6,7.0,214.0,46.62,37.19
2016,2,3,8,45,707.0,56.0,1.65,7.5,259.0,87.06,49.47
2016,2,3,9,0,748.0,61.0,1.7,8.0,304.0,144.54,86.43
2016,2,3,9,15,777.5,64.0,1.65,8.5,346.5,203.16,134.44
2016,2,3,9,30,807.0,67.0,1.6,9.0,389.0,265.0,189.33
2016,2,3,9,45,821.0,71.5,1.55,10.0,425.0,326.35,244.84
2016,2,3,10,0,835.0,76.0,1.5,11.0,461.0,388.54,299.91
2016,2,3,10,15,850.0,78.0,1.45,11.0,492.5,449.35,353.29
2016,2,3,10,30,865.0,80.0,1.4,11.0,524.0,510.48,405.15
2016,2,3,10,45,875.0,81.5,1.35,11.5,548.5,565.41,449.77
2016,2,3,11,0,885.0,83.0,1.3,12.0,573.0,621.56,493.51
2016,2,3,11,15,892.0,84.0,1.3,12.0,590.5,674.18,534.41
2016,2,3,11,30,899.0,85.0,1.3,12.0,608.0,725.16,572.99
2016,2,3,11,45,904.0,85.0,1.35,12.5,618.0,771.71,605.58
2016,2,3,12,0,909.0,85.0,1.4,13.0,628.0,815.94,635.43
2016,2,3,12,15,783.5,123.0,1.4,13.0,592.0,805.29,627.3
2016,2,3,12,30,658.0,161.0,1.4,13.0,556.0,770.42,602.81
2016,2,3,12,45,537.0,198.5,1.4,13.0,518.0,719.02,564.82
2016,2,3,13,0,416.0,236.0,1.4,13.0,480.0,647.09,511.45
2016,2,3,13,15,359.0,241.5,1.3,13.0,449.0,614.99,487.22
2016,2,3,13,30,302.0,247.0,1.2,13.0,418.0,579.3,459.69
2016,2,3,13,45,581.5,167.5,1.2,13.0,480.0,794.51,622.65
2016,2,3,14,0,861.0,88.0,1.2,13.0,542.0,992.84,756.75
2016,2,3,14,15,455.5,144.0,1.15,12.5,383.0,659.82,523.33
2016,2,3,14,30,50.0,200.0,1.1,12.0,224.0,255.77,206.94
2016,2,3,14,45,26.5,172.0,1.05,12.0,184.5,181.16,147.8
2016,2,3,15,0,3.0,144.0,1.0,12.0,145.0,129.77,104.68
2016,2,3,15,15,1.5,130.0,0.85,11.5,130.5,116.27,93.82
2016,2,3,15,30,0.0,116.0,0.7,11.0,116.0,102.84,82.76
2016,2,3,15,45,0.0,100.5,0.6,11.0,100.5,89.13,71.25
2016,2,3,16,0,0.0,85.0,0.5,11.0,85.0,75.34,59.5
2016,2,3,16,15,0.0,68.5,0.5,10.5,68.5,60.12,46.43
2016,2,3,16,30,0.0,52.0,0.5,10.0,52.0,44.52,32.8
2016,2,3,16,45,0.0,36.5,0.55,9.5,36.5,29.64,19.63
2016,2,3,17,0,0.0,21.0,0.6,9.0,21.0,16.02,7.23
2016,2,3,17,15,0.0,10.5,0.55,9.0,10.5,7.98,0.0
2016,2,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,7,15,161.0,10.5,0.4,6.5,21.5,8.26,0.0
2016,2,4,7,30,322.0,21.0,0.4,7.0,43.0,17.47,5.41
2016,2,4,7,45,437.0,30.0,0.4,7.5,85.0,25.11,16.45
2016,2,4,8,0,552.0,39.0,0.4,8.0,127.0,35.7,26.61
2016,2,4,8,15,618.0,45.0,0.45,8.5,173.5,41.23,31.93
2016,2,4,8,30,684.0,51.0,0.5,9.0,220.0,46.81,37.12
2016,2,4,8,45,725.5,55.5,0.55,10.0,266.0,86.89,48.59
2016,2,4,9,0,767.0,60.0,0.6,11.0,312.0,145.22,84.97
2016,2,4,9,15,795.0,63.0,0.65,11.5,354.5,204.79,132.76
2016,2,4,9,30,823.0,66.0,0.7,12.0,397.0,267.38,187.22
2016,2,4,9,45,833.5,71.0,0.8,12.5,433.0,329.14,242.64
2016,2,4,10,0,844.0,76.0,0.9,13.0,469.0,391.32,297.61
2016,2,4,10,15,858.5,78.0,0.95,13.0,500.5,452.53,350.68
2016,2,4,10,30,873.0,80.0,1.0,13.0,532.0,513.98,402.35
2016,2,4,10,45,883.0,81.5,1.05,13.0,556.5,569.47,448.05
2016,2,4,11,0,893.0,83.0,1.1,13.0,581.0,626.13,493.21
2016,2,4,11,15,899.5,83.5,1.1,13.0,598.0,678.4,533.41
2016,2,4,11,30,906.0,84.0,1.1,13.0,615.0,728.93,571.25
2016,2,4,11,45,909.0,84.5,1.15,13.5,624.5,774.9,603.04
2016,2,4,12,0,912.0,85.0,1.2,14.0,634.0,818.39,632.06
2016,2,4,12,15,912.5,85.0,1.15,14.0,635.0,856.61,657.0
2016,2,4,12,30,913.0,85.0,1.1,14.0,636.0,891.78,679.66
2016,2,4,12,45,914.0,83.5,1.1,14.0,630.0,922.46,700.01
2016,2,4,13,0,915.0,82.0,1.1,14.0,624.0,949.8,718.18
2016,2,4,13,15,909.5,81.0,1.1,14.0,609.0,968.14,730.5
2016,2,4,13,30,904.0,80.0,1.1,14.0,594.0,982.67,740.57
2016,2,4,13,45,893.5,79.5,1.1,14.5,571.0,989.12,744.15
2016,2,4,14,0,883.0,79.0,1.1,15.0,548.0,991.65,745.44
2016,2,4,14,15,548.5,146.0,1.1,14.5,432.5,755.56,587.17
2016,2,4,14,30,214.0,213.0,1.1,14.0,317.0,460.07,368.58
2016,2,4,14,45,371.5,171.0,1.15,14.0,335.0,592.94,477.05
2016,2,4,15,0,529.0,129.0,1.2,14.0,353.0,725.19,576.19
2016,2,4,15,15,505.5,121.0,1.1,13.5,318.5,690.48,550.58
2016,2,4,15,30,482.0,113.0,1.0,13.0,284.0,654.05,525.18
2016,2,4,15,45,456.0,101.0,0.9,12.5,245.5,608.45,492.23
2016,2,4,16,0,430.0,89.0,0.8,12.0,207.0,561.83,457.45
2016,2,4,16,15,390.0,76.0,0.8,11.5,168.0,500.33,410.51
2016,2,4,16,30,350.0,63.0,0.8,11.0,129.0,439.55,361.74
2016,2,4,16,45,287.5,48.0,0.85,10.5,92.0,357.6,293.35
2016,2,4,17,0,225.0,33.0,0.9,10.0,55.0,279.37,219.09
2016,2,4,17,15,112.5,16.5,0.9,9.5,27.5,138.66,3.79
2016,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,7,15,141.5,12.0,1.05,5.5,22.0,9.44,0.0
2016,2,5,7,30,283.0,24.0,1.2,6.0,44.0,19.87,7.88
2016,2,5,7,45,394.0,34.5,1.35,7.0,86.0,28.58,19.56
2016,2,5,8,0,505.0,45.0,1.5,8.0,128.0,37.37,28.07
2016,2,5,8,15,575.0,52.0,1.5,8.5,174.5,43.1,33.59
2016,2,5,8,30,645.0,59.0,1.5,9.0,221.0,48.89,38.97
2016,2,5,8,45,688.0,64.5,1.55,9.5,267.0,87.58,50.67
2016,2,5,9,0,731.0,70.0,1.6,10.0,313.0,148.51,89.97
2016,2,5,9,15,762.0,74.0,1.65,10.5,356.0,207.45,137.51
2016,2,5,9,30,793.0,78.0,1.7,11.0,399.0,269.88,192.22
2016,2,5,9,45,825.5,77.5,1.8,12.0,439.0,331.97,247.45
2016,2,5,10,0,858.0,77.0,1.9,13.0,479.0,396.92,304.42
2016,2,5,10,15,873.0,79.0,1.9,13.5,511.5,459.27,358.52
2016,2,5,10,30,888.0,81.0,1.9,14.0,544.0,521.9,410.98
2016,2,5,10,45,899.5,82.0,1.9,14.5,569.5,578.66,457.23
2016,2,5,11,0,911.0,83.0,1.9,15.0,595.0,636.68,502.74
2016,2,5,11,15,917.5,84.0,1.85,15.0,612.5,690.46,544.23
2016,2,5,11,30,924.0,85.0,1.8,15.0,630.0,742.47,583.21
2016,2,5,11,45,926.5,85.5,1.75,15.5,639.5,788.99,614.61
2016,2,5,12,0,929.0,86.0,1.7,16.0,649.0,832.93,642.99
2016,2,5,12,15,929.5,86.5,1.65,16.0,650.5,872.46,669.13
2016,2,5,12,30,930.0,87.0,1.6,16.0,652.0,908.9,692.96
2016,2,5,12,45,926.0,87.5,1.55,16.5,644.5,938.11,710.45
2016,2,5,13,0,922.0,88.0,1.5,17.0,637.0,963.71,725.47
2016,2,5,13,15,916.0,87.0,1.4,17.0,622.0,981.95,736.2
2016,2,5,13,30,910.0,86.0,1.3,17.0,607.0,996.32,744.45
2016,2,5,13,45,897.0,86.0,1.2,17.0,583.5,1001.19,746.57
2016,2,5,14,0,884.0,86.0,1.1,17.0,560.0,1014.26,754.19
2016,2,5,14,15,800.0,94.5,0.95,16.5,506.0,950.56,712.13
2016,2,5,14,30,716.0,103.0,0.8,16.0,452.0,889.73,672.5
2016,2,5,14,45,766.5,90.0,0.7,16.0,439.5,919.2,692.49
2016,2,5,15,0,817.0,77.0,0.6,16.0,427.0,952.59,713.39
2016,2,5,15,15,790.0,74.0,0.6,15.5,385.5,916.95,692.22
2016,2,5,15,30,763.0,71.0,0.6,15.0,344.0,878.29,669.55
2016,2,5,15,45,730.0,65.5,0.6,14.5,299.0,828.08,638.09
2016,2,5,16,0,697.0,60.0,0.6,14.0,254.0,775.82,603.81
2016,2,5,16,15,639.5,54.0,0.65,13.5,207.0,707.6,556.79
2016,2,5,16,30,582.0,48.0,0.7,13.0,160.0,631.92,501.06
2016,2,5,16,45,493.5,39.0,0.75,12.5,115.5,526.77,418.94
2016,2,5,17,0,405.0,30.0,0.8,12.0,71.0,426.65,329.48
2016,2,5,17,15,202.5,15.0,0.9,11.5,35.5,213.91,46.54
2016,2,5,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,175.0,11.5,0.9,7.5,24.0,9.05,0.0
2016,2,6,7,30,350.0,23.0,0.9,8.0,48.0,19.19,8.09
2016,2,6,7,45,461.5,31.5,0.95,9.0,91.5,28.74,19.61
2016,2,6,8,0,573.0,40.0,1.0,10.0,135.0,36.69,27.29
2016,2,6,8,15,636.5,45.5,1.1,10.5,182.5,41.8,32.18
2016,2,6,8,30,700.0,51.0,1.2,11.0,230.0,46.97,36.95
2016,2,6,8,45,740.0,55.0,1.35,11.5,276.0,85.74,47.52
2016,2,6,9,0,780.0,59.0,1.5,12.0,322.0,144.45,83.76
2016,2,6,9,15,807.0,62.0,1.6,12.5,364.5,204.75,132.22
2016,2,6,9,30,834.0,65.0,1.7,13.0,407.0,267.94,187.65
2016,2,6,9,45,846.0,69.5,1.8,13.5,443.5,330.49,244.25
2016,2,6,10,0,858.0,74.0,1.9,14.0,480.0,393.63,300.6
2016,2,6,10,15,872.0,75.5,1.9,14.5,511.0,454.15,353.19
2016,2,6,10,30,886.0,77.0,1.9,15.0,542.0,514.8,404.08
2016,2,6,10,45,895.5,78.5,1.9,15.5,567.0,572.84,451.18
2016,2,6,11,0,905.0,80.0,1.9,16.0,592.0,629.96,495.88
2016,2,6,11,15,911.0,80.5,1.85,16.0,609.0,682.59,536.49
2016,2,6,11,30,917.0,81.0,1.8,16.0,626.0,733.42,574.56
2016,2,6,11,45,920.0,81.5,1.75,16.5,635.0,779.97,605.87
2016,2,6,12,0,923.0,82.0,1.7,17.0,644.0,824.0,634.3
2016,2,6,12,15,923.0,82.0,1.7,17.0,645.0,862.3,660.14
2016,2,6,12,30,923.0,82.0,1.7,17.0,646.0,897.48,683.78
2016,2,6,12,45,920.5,81.5,1.75,17.0,639.0,926.58,703.9
2016,2,6,13,0,918.0,81.0,1.8,17.0,632.0,952.14,721.78
2016,2,6,13,15,912.5,80.0,1.9,17.0,617.5,970.63,735.72
2016,2,6,13,30,907.0,79.0,2.0,17.0,603.0,985.28,747.33
2016,2,6,13,45,899.5,77.5,2.1,17.0,580.5,993.48,754.83
2016,2,6,14,0,892.0,76.0,2.2,17.0,558.0,997.78,759.95
2016,2,6,14,15,784.5,95.5,2.15,17.0,503.0,936.73,719.09
2016,2,6,14,30,677.0,115.0,2.1,17.0,448.0,865.91,671.55
2016,2,6,14,45,750.5,89.5,2.1,17.0,434.0,903.03,699.61
2016,2,6,15,0,824.0,64.0,2.1,17.0,420.0,942.53,728.09
2016,2,6,15,15,725.0,74.5,1.85,16.0,366.0,853.4,667.04
2016,2,6,15,30,626.0,85.0,1.6,15.0,312.0,770.19,609.83
2016,2,6,15,45,594.5,78.5,1.35,14.5,272.0,722.67,575.74
2016,2,6,16,0,563.0,72.0,1.1,14.0,232.0,673.63,538.97
2016,2,6,16,15,515.0,64.0,1.1,13.0,190.0,606.36,490.37
2016,2,6,16,30,467.0,56.0,1.1,12.0,148.0,539.29,439.03
2016,2,6,16,45,400.5,44.0,1.1,11.5,107.5,452.8,368.24
2016,2,6,17,0,334.0,32.0,1.1,11.0,67.0,370.15,292.55
2016,2,6,17,15,167.0,16.0,1.05,10.5,33.5,189.24,66.91
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,7,15,189.0,11.5,1.25,9.0,25.5,9.05,0.0
2016,2,7,7,30,378.0,23.0,1.4,10.0,51.0,20.98,9.9
2016,2,7,7,45,489.5,30.5,1.6,11.0,95.5,27.98,18.82
2016,2,7,8,0,601.0,38.0,1.8,12.0,140.0,35.15,25.69
2016,2,7,8,15,663.5,43.5,1.85,12.5,188.0,40.37,30.62
2016,2,7,8,30,726.0,49.0,1.9,13.0,236.0,45.63,35.43
2016,2,7,8,45,766.5,52.5,2.0,13.5,283.0,84.42,45.58
2016,2,7,9,0,807.0,56.0,2.1,14.0,330.0,144.45,82.08
2016,2,7,9,15,833.5,58.5,2.1,14.5,373.0,208.42,133.23
2016,2,7,9,30,860.0,61.0,2.1,15.0,416.0,272.01,188.78
2016,2,7,9,45,878.0,63.5,2.1,15.5,454.5,335.39,245.69
2016,2,7,10,0,896.0,66.0,2.1,16.0,493.0,399.89,302.8
2016,2,7,10,15,909.0,67.5,2.15,16.5,525.0,462.13,356.81
2016,2,7,10,30,922.0,69.0,2.2,17.0,557.0,524.3,408.98
2016,2,7,10,45,929.0,71.0,2.25,17.5,581.5,583.38,457.01
2016,2,7,11,0,936.0,73.0,2.3,18.0,606.0,641.22,502.45
2016,2,7,11,15,941.5,73.5,2.3,18.0,623.5,695.03,544.26
2016,2,7,11,30,947.0,74.0,2.3,18.0,641.0,746.89,583.53
2016,2,7,11,45,948.0,75.5,2.3,18.5,650.0,794.34,615.59
2016,2,7,12,0,949.0,77.0,2.3,19.0,659.0,839.05,645.06
2016,2,7,12,15,949.5,77.0,2.3,19.0,660.5,878.73,671.99
2016,2,7,12,30,950.0,77.0,2.3,19.0,662.0,915.23,696.66
2016,2,7,12,45,948.0,76.5,2.3,19.5,655.0,945.59,715.76
2016,2,7,13,0,946.0,76.0,2.3,20.0,648.0,972.32,732.42
2016,2,7,13,15,941.0,75.5,2.25,20.0,633.5,992.51,745.64
2016,2,7,13,30,936.0,75.0,2.2,20.0,619.0,1008.79,756.41
2016,2,7,13,45,925.0,74.5,2.2,20.0,595.5,1015.25,761.44
2016,2,7,14,0,914.0,74.0,2.2,20.0,572.0,1017.63,764.07
2016,2,7,14,15,902.5,72.5,2.1,19.5,542.5,1014.21,763.31
2016,2,7,14,30,891.0,71.0,2.0,19.0,513.0,1006.88,760.13
2016,2,7,14,45,871.0,70.0,1.9,19.0,476.5,987.9,747.84
2016,2,7,15,0,851.0,69.0,1.8,19.0,440.0,977.25,741.29
2016,2,7,15,15,826.5,66.0,1.6,18.5,398.5,943.86,719.24
2016,2,7,15,30,802.0,63.0,1.4,18.0,357.0,907.39,694.89
2016,2,7,15,45,763.5,60.0,1.25,17.5,311.0,854.59,659.33
2016,2,7,16,0,725.0,57.0,1.1,17.0,265.0,799.81,621.29
2016,2,7,16,15,669.5,52.0,1.15,16.0,217.5,725.23,570.9
2016,2,7,16,30,614.0,47.0,1.2,15.0,170.0,650.38,516.79
2016,2,7,16,45,518.0,39.5,1.25,14.5,123.5,548.82,437.37
2016,2,7,17,0,422.0,32.0,1.3,14.0,77.0,443.16,346.25
2016,2,7,17,15,211.0,16.0,1.3,13.5,38.5,225.51,102.4
2016,2,7,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,7,15,156.0,13.5,1.25,11.0,25.5,10.62,0.0
2016,2,8,7,30,312.0,27.0,1.2,12.0,51.0,22.4,11.42
2016,2,8,7,45,427.0,36.0,1.2,13.0,95.0,29.89,20.39
2016,2,8,8,0,542.0,45.0,1.2,14.0,139.0,37.55,27.63
2016,2,8,8,15,608.5,51.5,1.3,14.5,187.0,42.95,32.69
2016,2,8,8,30,675.0,58.0,1.4,15.0,235.0,52.44,41.2
2016,2,8,8,45,718.5,62.0,1.55,15.5,281.5,88.88,50.54
2016,2,8,9,0,762.0,66.0,1.7,16.0,328.0,146.81,85.31
2016,2,8,9,15,790.5,69.5,1.65,16.5,371.5,206.92,132.57
2016,2,8,9,30,819.0,73.0,1.6,17.0,415.0,270.17,186.79
2016,2,8,9,45,848.5,72.5,1.6,17.5,454.5,332.99,241.87
2016,2,8,10,0,878.0,72.0,1.6,18.0,494.0,398.4,298.44
2016,2,8,10,15,891.5,74.0,1.6,18.5,526.0,460.49,351.24
2016,2,8,10,30,905.0,76.0,1.6,19.0,558.0,522.61,402.19
2016,2,8,10,45,912.5,78.0,1.65,19.5,583.0,581.24,448.95
2016,2,8,11,0,920.0,80.0,1.7,20.0,608.0,638.71,493.22
2016,2,8,11,15,926.0,80.5,1.65,20.0,625.5,692.26,533.56
2016,2,8,11,30,932.0,81.0,1.6,20.0,643.0,743.96,571.33
2016,2,8,11,45,933.0,82.5,1.55,20.5,652.0,790.93,601.98
2016,2,8,12,0,934.0,84.0,1.5,21.0,661.0,835.19,629.73
2016,2,8,12,15,934.5,84.0,1.4,21.0,662.0,874.51,654.32
2016,2,8,12,30,935.0,84.0,1.3,21.0,663.0,910.69,676.47
2016,2,8,12,45,938.0,81.0,1.25,21.5,657.5,942.34,694.82
2016,2,8,13,0,941.0,78.0,1.2,22.0,652.0,970.56,710.83
2016,2,8,13,15,936.0,77.5,1.15,22.0,637.0,990.71,723.01
2016,2,8,13,30,931.0,77.0,1.1,22.0,622.0,1006.96,732.86
2016,2,8,13,45,922.5,76.0,1.05,22.0,599.5,1015.23,737.8
2016,2,8,14,0,914.0,75.0,1.0,22.0,577.0,1019.47,740.44
2016,2,8,14,15,902.0,73.5,0.9,22.0,547.0,1015.58,737.12
2016,2,8,14,30,890.0,72.0,0.8,22.0,517.0,1007.77,731.52
2016,2,8,14,45,873.0,70.0,0.75,22.0,481.0,990.45,721.16
2016,2,8,15,0,856.0,68.0,0.7,22.0,445.0,981.44,716.25
2016,2,8,15,15,832.0,65.5,0.65,21.5,403.5,949.18,697.67
2016,2,8,15,30,808.0,63.0,0.6,21.0,362.0,913.81,677.02
2016,2,8,15,45,773.0,59.5,0.55,20.5,316.5,863.6,645.94
2016,2,8,16,0,738.0,56.0,0.5,20.0,271.0,811.34,612.39
2016,2,8,16,15,684.5,51.0,0.55,19.5,223.0,738.34,564.43
2016,2,8,16,30,631.0,46.0,0.6,19.0,175.0,665.08,513.08
2016,2,8,16,45,541.5,38.5,0.65,18.5,128.5,558.23,433.3
2016,2,8,17,0,452.0,31.0,0.7,18.0,82.0,466.77,356.78
2016,2,8,17,15,226.0,15.5,0.75,17.5,41.0,237.71,123.76
2016,2,8,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,7,15,186.0,13.0,1.2,12.0,28.0,10.23,0.0
2016,2,9,7,30,372.0,26.0,1.1,13.0,56.0,21.72,11.31
2016,2,9,7,45,479.5,34.5,1.05,14.0,101.5,28.93,19.53
2016,2,9,8,0,587.0,43.0,1.0,15.0,147.0,39.36,29.15
2016,2,9,8,15,651.0,49.0,1.2,15.5,196.0,44.86,34.26
2016,2,9,8,30,715.0,55.0,1.4,16.0,245.0,50.41,39.23
2016,2,9,8,45,754.5,59.0,1.6,16.5,292.0,87.7,48.64
2016,2,9,9,0,794.0,63.0,1.8,17.0,339.0,147.47,84.21
2016,2,9,9,15,822.0,66.5,1.85,17.5,383.5,209.53,132.84
2016,2,9,9,30,850.0,70.0,1.9,18.0,428.0,274.64,188.67
2016,2,9,9,45,871.5,71.5,1.95,18.5,467.0,338.72,245.16
2016,2,9,10,0,893.0,73.0,2.0,19.0,506.0,404.52,302.42
2016,2,9,10,15,906.5,75.0,2.15,19.5,538.5,467.59,356.52
2016,2,9,10,30,920.0,77.0,2.3,20.0,571.0,530.68,408.97
2016,2,9,10,45,830.0,101.5,2.45,20.5,562.5,562.08,436.05
2016,2,9,11,0,740.0,126.0,2.6,21.0,554.0,581.59,452.64
2016,2,9,11,15,846.0,103.0,2.6,21.0,606.0,668.34,519.27
2016,2,9,11,30,952.0,80.0,2.6,21.0,658.0,756.93,585.56
2016,2,9,11,45,955.0,80.5,2.6,21.5,667.5,805.27,617.84
2016,2,9,12,0,958.0,81.0,2.6,22.0,677.0,850.98,647.72
2016,2,9,12,15,957.5,81.0,2.45,22.0,678.0,890.4,673.03
2016,2,9,12,30,957.0,81.0,2.3,22.0,679.0,926.54,695.78
2016,2,9,12,45,810.5,123.0,2.2,22.0,626.0,886.2,667.44
2016,2,9,13,0,664.0,165.0,2.1,22.0,573.0,830.43,629.24
2016,2,9,13,15,802.0,122.5,1.9,22.0,603.5,927.8,694.2
2016,2,9,13,30,940.0,80.0,1.7,22.0,634.0,1019.9,751.67
2016,2,9,13,45,929.0,79.5,1.55,22.0,610.5,1026.57,753.46
2016,2,9,14,0,918.0,79.0,1.4,22.0,587.0,1029.14,753.66
2016,2,9,14,15,749.5,113.0,1.3,21.5,513.5,931.61,691.48
2016,2,9,14,30,581.0,147.0,1.2,21.0,440.0,806.23,609.98
2016,2,9,14,45,612.0,127.5,1.1,21.0,417.0,818.49,619.81
2016,2,9,15,0,643.0,108.0,1.0,21.0,394.0,826.39,625.0
2016,2,9,15,15,665.5,92.0,0.95,20.0,363.5,825.49,627.36
2016,2,9,15,30,688.0,76.0,0.9,19.0,333.0,820.0,626.58
2016,2,9,15,45,639.0,75.5,0.85,18.5,291.0,762.74,588.6
2016,2,9,16,0,590.0,75.0,0.8,18.0,249.0,703.97,548.8
2016,2,9,16,15,539.5,67.0,0.85,17.0,205.0,633.56,500.77
2016,2,9,16,30,489.0,59.0,0.9,16.0,161.0,563.36,449.73
2016,2,9,16,45,414.5,48.0,0.95,15.5,118.5,469.99,376.54
2016,2,9,17,0,340.0,37.0,1.0,15.0,76.0,380.43,300.3
2016,2,9,17,15,170.0,24.0,1.0,14.5,43.5,205.87,120.9
2016,2,9,17,30,0.0,11.0,1.0,14.0,11.0,8.65,0.0
2016,2,9,17,45,0.0,5.5,1.0,14.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,196.5,13.0,0.5,12.5,30.0,10.23,0.0
2016,2,10,7,30,393.0,26.0,0.5,13.0,60.0,21.77,11.77
2016,2,10,7,45,497.0,34.5,0.5,13.5,105.5,31.52,21.93
2016,2,10,8,0,601.0,43.0,0.5,14.0,151.0,39.45,29.42
2016,2,10,8,15,662.0,48.5,0.55,14.5,200.0,44.54,34.17
2016,2,10,8,30,723.0,54.0,0.6,15.0,249.0,49.68,38.79
2016,2,10,8,45,760.0,58.5,0.7,15.5,296.0,86.95,48.3
2016,2,10,9,0,797.0,63.0,0.8,16.0,343.0,147.23,84.03
2016,2,10,9,15,823.0,66.5,0.9,16.5,387.0,209.17,132.38
2016,2,10,9,30,849.0,70.0,1.0,17.0,431.0,273.91,187.7
2016,2,10,9,45,866.0,72.5,1.1,17.5,469.0,337.51,243.63
2016,2,10,10,0,883.0,75.0,1.2,18.0,507.0,402.33,299.87
2016,2,10,10,15,896.0,77.0,1.25,18.0,539.5,464.72,353.32
2016,2,10,10,30,909.0,79.0,1.3,18.0,572.0,527.06,405.12
2016,2,10,10,45,917.0,80.5,1.4,18.5,596.5,585.91,452.19
2016,2,10,11,0,925.0,82.0,1.5,19.0,621.0,643.61,496.87
2016,2,10,11,15,930.5,83.0,1.5,19.0,639.0,697.8,537.88
2016,2,10,11,30,936.0,84.0,1.5,19.0,657.0,750.08,576.38
2016,2,10,11,45,939.0,84.5,1.55,19.5,666.5,797.84,608.61
2016,2,10,12,0,942.0,85.0,1.6,20.0,676.0,843.0,638.1
2016,2,10,12,15,942.0,85.0,1.6,20.0,677.0,882.36,664.08
2016,2,10,12,30,942.0,85.0,1.6,20.0,678.0,918.51,687.83
2016,2,10,12,45,942.5,83.5,1.65,20.0,671.5,950.03,709.15
2016,2,10,13,0,943.0,82.0,1.7,20.0,665.0,978.03,728.27
2016,2,10,13,15,938.0,81.5,1.7,20.0,650.0,998.39,741.82
2016,2,10,13,30,933.0,81.0,1.7,20.0,635.0,1014.84,753.03
2016,2,10,13,45,927.5,79.0,1.7,20.0,613.0,1024.98,760.35
2016,2,10,14,0,922.0,77.0,1.7,20.0,591.0,1031.09,765.33
2016,2,10,14,15,910.5,75.5,1.6,20.0,561.0,1027.83,762.89
2016,2,10,14,30,899.0,74.0,1.5,20.0,531.0,1020.6,758.11
2016,2,10,14,45,880.5,72.5,1.45,20.0,494.0,1002.47,747.19
2016,2,10,15,0,862.0,71.0,1.4,20.0,457.0,992.68,741.9
2016,2,10,15,15,838.0,68.0,1.25,19.5,415.0,959.63,720.89
2016,2,10,15,30,814.0,65.0,1.1,19.0,373.0,923.44,697.68
2016,2,10,15,45,776.0,62.0,0.95,18.5,326.5,870.79,662.76
2016,2,10,16,0,738.0,59.0,0.8,18.0,280.0,816.09,625.47
2016,2,10,16,15,685.5,54.0,0.8,17.5,231.5,743.79,576.56
2016,2,10,16,30,633.0,49.0,0.8,17.0,183.0,671.04,524.42
2016,2,10,16,45,544.5,41.5,0.85,16.5,136.0,574.7,451.66
2016,2,10,17,0,456.0,34.0,0.9,16.0,89.0,473.85,368.93
2016,2,10,17,15,228.0,24.0,0.85,15.5,51.5,256.12,161.59
2016,2,10,17,30,0.0,14.0,0.8,15.0,14.0,11.02,0.0
2016,2,10,17,45,0.0,7.0,0.8,15.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,7,15,196.0,14.0,1.0,12.5,31.5,11.44,0.0
2016,2,11,7,30,392.0,28.0,0.9,13.0,63.0,23.42,13.39
2016,2,11,7,45,495.5,36.5,0.85,13.5,109.0,30.61,21.17
2016,2,11,8,0,599.0,45.0,0.8,14.0,155.0,41.15,30.94
2016,2,11,8,15,659.0,50.5,0.9,14.5,204.0,46.18,35.62
2016,2,11,8,30,719.0,56.0,1.0,15.0,253.0,51.26,40.17
2016,2,11,8,45,758.5,60.0,1.15,15.5,300.0,87.49,49.04
2016,2,11,9,0,798.0,64.0,1.3,16.0,347.0,147.62,84.47
2016,2,11,9,15,824.0,67.0,1.2,16.5,391.0,209.27,132.58
2016,2,11,9,30,850.0,70.0,1.1,17.0,435.0,273.71,187.54
2016,2,11,9,45,858.5,75.5,1.05,17.5,471.5,337.52,243.58
2016,2,11,10,0,867.0,81.0,1.0,18.0,508.0,401.51,298.65
2016,2,11,10,15,880.0,82.5,1.0,18.5,540.0,463.6,350.63
2016,2,11,10,30,893.0,84.0,1.0,19.0,572.0,523.83,399.34
2016,2,11,10,45,900.0,86.5,1.05,19.5,596.5,582.37,445.3
2016,2,11,11,0,907.0,89.0,1.1,20.0,621.0,639.73,488.77
2016,2,11,11,15,912.0,90.0,1.15,20.0,638.0,692.89,528.87
2016,2,11,11,30,917.0,91.0,1.2,20.0,655.0,744.13,566.62
2016,2,11,11,45,916.5,92.5,1.25,20.5,663.5,789.67,597.29
2016,2,11,12,0,916.0,94.0,1.3,21.0,672.0,832.41,624.89
2016,2,11,12,15,916.0,94.0,1.3,21.0,673.5,870.99,650.08
2016,2,11,12,30,916.0,94.0,1.3,21.0,675.0,906.45,673.09
2016,2,11,12,45,895.5,100.5,1.3,21.0,663.5,938.24,693.67
2016,2,11,13,0,875.0,107.0,1.3,21.0,652.0,955.73,704.99
2016,2,11,13,15,762.5,135.0,1.2,20.5,602.0,912.52,676.8
2016,2,11,13,30,650.0,163.0,1.1,20.0,552.0,854.14,639.09
2016,2,11,13,45,651.5,155.0,1.05,20.0,533.0,861.82,645.0
2016,2,11,14,0,653.0,147.0,1.0,20.0,514.0,866.28,648.04
2016,2,11,14,15,560.0,165.0,0.9,19.5,468.5,791.13,598.19
2016,2,11,14,30,467.0,183.0,0.8,19.0,423.0,724.26,552.83
2016,2,11,14,45,518.0,157.0,0.75,19.0,405.5,748.63,572.27
2016,2,11,15,0,569.0,131.0,0.7,19.0,388.0,778.62,593.12
2016,2,11,15,15,526.5,125.5,0.7,18.5,346.5,717.8,553.13
2016,2,11,15,30,484.0,120.0,0.7,18.0,305.0,665.4,519.15
2016,2,11,15,45,442.0,113.0,0.7,17.5,266.5,610.72,482.26
2016,2,11,16,0,400.0,106.0,0.7,17.0,228.0,555.84,443.82
2016,2,11,16,15,363.5,91.5,0.75,16.5,188.0,496.36,400.51
2016,2,11,16,30,327.0,77.0,0.8,16.0,148.0,437.36,355.12
2016,2,11,16,45,271.0,60.5,0.85,15.5,109.5,359.61,292.11
2016,2,11,17,0,215.0,44.0,0.9,15.0,71.0,284.87,227.78
2016,2,11,17,15,107.5,27.5,0.9,14.5,41.0,148.03,98.09
2016,2,11,17,30,0.0,11.0,0.9,14.0,11.0,8.65,0.0
2016,2,11,17,45,0.0,5.5,0.9,14.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
