Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,7,15,71.5,17.0,0.9,10.5,23.5,12.95,0.0
2016,2,12,7,30,143.0,34.0,1.0,11.0,47.0,25.47,15.5
2016,2,12,7,45,196.0,51.5,1.1,12.0,81.5,38.17,27.99
2016,2,12,8,0,249.0,69.0,1.2,13.0,116.0,50.54,39.4
2016,2,12,8,15,282.0,86.5,1.2,13.5,153.5,62.84,50.58
2016,2,12,8,30,315.0,104.0,1.2,14.0,191.0,74.73,61.15
2016,2,12,8,45,332.5,121.0,1.25,14.5,227.5,102.28,72.85
2016,2,12,9,0,350.0,138.0,1.3,15.0,264.0,142.45,99.55
2016,2,12,9,15,374.5,148.5,1.3,15.5,298.0,184.06,131.83
2016,2,12,9,30,399.0,159.0,1.3,16.0,332.0,227.71,167.94
2016,2,12,9,45,596.0,130.0,1.35,16.5,414.0,300.66,223.37
2016,2,12,10,0,793.0,101.0,1.4,17.0,496.0,391.73,294.94
2016,2,12,10,15,808.5,104.0,1.4,17.0,528.0,452.34,346.43
2016,2,12,10,30,824.0,107.0,1.4,17.0,560.0,513.46,396.92
2016,2,12,10,45,759.0,126.5,1.4,17.5,558.0,547.13,424.62
2016,2,12,11,0,694.0,146.0,1.4,18.0,556.0,572.49,444.68
2016,2,12,11,15,776.0,129.5,1.4,18.0,600.5,650.87,504.1
2016,2,12,11,30,858.0,113.0,1.4,18.0,645.0,731.64,563.45
2016,2,12,11,45,860.5,114.0,1.45,18.5,654.0,777.71,595.72
2016,2,12,12,0,863.0,115.0,1.5,19.0,663.0,821.33,624.42
2016,2,12,12,15,863.0,115.0,1.55,19.0,664.5,859.19,650.17
2016,2,12,12,30,863.0,115.0,1.6,19.0,666.0,894.0,673.87
2016,2,12,12,45,859.5,115.0,1.7,19.0,658.5,922.49,694.0
2016,2,12,13,0,856.0,115.0,1.8,19.0,651.0,947.45,711.94
2016,2,12,13,15,849.5,114.0,1.85,19.0,636.0,964.83,724.38
2016,2,12,13,30,843.0,113.0,1.9,19.0,621.0,978.38,734.53
2016,2,12,13,45,833.5,111.5,2.0,19.0,598.5,984.54,740.62
2016,2,12,14,0,824.0,110.0,2.1,19.0,576.0,986.74,744.33
2016,2,12,14,15,810.0,107.5,2.1,18.5,546.0,979.37,742.04
2016,2,12,14,30,796.0,105.0,2.1,18.0,516.0,968.11,737.37
2016,2,12,14,45,777.5,101.5,2.15,18.0,480.5,955.57,731.13
2016,2,12,15,0,759.0,98.0,2.2,18.0,445.0,931.78,717.2
2016,2,12,15,15,732.0,94.0,2.0,17.5,403.5,895.6,693.35
2016,2,12,15,30,705.0,90.0,1.8,17.0,362.0,856.64,667.27
2016,2,12,15,45,670.5,83.5,1.6,16.5,317.5,804.72,631.4
2016,2,12,16,0,636.0,77.0,1.4,16.0,273.0,751.06,593.31
2016,2,12,16,15,580.0,70.0,1.3,15.0,225.5,675.49,539.71
2016,2,12,16,30,524.0,63.0,1.2,14.0,178.0,600.1,483.56
2016,2,12,16,45,443.0,52.5,1.15,13.5,133.0,500.11,404.74
2016,2,12,17,0,362.0,42.0,1.1,13.0,88.0,403.73,323.88
2016,2,12,17,15,181.0,29.0,1.1,12.5,52.0,228.89,160.73
2016,2,12,17,30,0.0,16.0,1.1,12.0,16.0,12.59,0.0
2016,2,12,17,45,0.0,8.0,1.1,12.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,206.0,14.5,1.15,10.0,34.5,11.83,0.0
2016,2,13,7,30,412.0,29.0,1.3,10.0,69.0,24.28,14.82
2016,2,13,7,45,512.5,37.0,1.5,10.5,115.5,31.08,21.96
2016,2,13,8,0,613.0,45.0,1.7,11.0,162.0,41.23,31.44
2016,2,13,8,15,672.0,50.5,1.85,11.5,212.0,46.29,36.17
2016,2,13,8,30,731.0,56.0,2.0,12.0,262.0,51.39,40.78
2016,2,13,8,45,771.5,59.5,2.15,12.5,310.0,86.66,49.08
2016,2,13,9,0,812.0,63.0,2.3,13.0,358.0,147.42,84.9
2016,2,13,9,15,486.5,127.0,2.35,13.5,310.0,188.27,131.8
2016,2,13,9,30,161.0,191.0,2.4,14.0,262.0,186.44,144.77
2016,2,13,9,45,206.5,205.0,2.45,14.5,303.5,225.75,176.48
2016,2,13,10,0,252.0,219.0,2.5,15.0,345.0,276.23,217.46
2016,2,13,10,15,594.0,147.0,2.5,15.5,469.5,396.76,310.83
2016,2,13,10,30,936.0,75.0,2.5,16.0,594.0,536.13,419.71
2016,2,13,10,45,603.5,173.0,2.55,16.5,513.0,503.55,397.19
2016,2,13,11,0,271.0,271.0,2.6,17.0,432.0,413.57,327.46
2016,2,13,11,15,620.5,174.0,2.55,17.0,557.0,591.42,467.84
2016,2,13,11,30,970.0,77.0,2.5,17.0,682.0,766.98,601.22
2016,2,13,11,45,974.5,76.5,2.5,17.5,692.5,816.36,633.6
2016,2,13,12,0,979.0,76.0,2.5,18.0,703.0,863.12,664.47
2016,2,13,12,15,979.0,76.0,2.45,18.0,704.5,903.88,691.71
2016,2,13,12,30,979.0,76.0,2.4,18.0,706.0,941.3,716.49
2016,2,13,12,45,971.0,78.5,2.35,18.5,697.5,970.98,734.52
2016,2,13,13,0,963.0,81.0,2.3,19.0,689.0,996.66,749.85
2016,2,13,13,15,958.0,80.5,2.3,19.0,673.5,1017.58,764.05
2016,2,13,13,30,953.0,80.0,2.3,19.0,658.0,1034.48,775.77
2016,2,13,13,45,945.5,78.5,2.3,19.0,635.0,1043.62,782.58
2016,2,13,14,0,938.0,77.0,2.3,19.0,612.0,1048.62,786.93
2016,2,13,14,15,926.0,75.5,2.4,18.5,581.0,1044.97,788.5
2016,2,13,14,30,914.0,74.0,2.5,18.0,550.0,1037.27,787.56
2016,2,13,14,45,896.0,72.0,2.6,18.0,512.5,1018.88,778.02
2016,2,13,15,0,878.0,70.0,2.7,18.0,475.0,996.79,765.98
2016,2,13,15,15,854.5,67.5,2.55,17.5,432.5,976.78,754.25
2016,2,13,15,30,831.0,65.0,2.4,17.0,390.0,941.48,731.68
2016,2,13,15,45,796.5,61.5,2.25,16.5,342.5,891.18,698.14
2016,2,13,16,0,762.0,58.0,2.1,16.0,295.0,838.71,662.09
2016,2,13,16,15,712.5,53.5,1.9,15.0,246.0,769.24,612.83
2016,2,13,16,30,663.0,49.0,1.7,14.0,197.0,699.18,560.59
2016,2,13,16,45,584.0,42.0,1.5,13.0,149.0,600.56,483.49
2016,2,13,17,0,505.0,35.0,1.3,12.0,101.0,504.41,403.15
2016,2,13,17,15,354.0,24.5,1.3,11.5,60.5,363.67,263.74
2016,2,13,17,30,203.0,14.0,1.3,11.0,20.0,163.49,0.0
2016,2,13,17,45,101.5,7.0,1.3,11.0,10.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,7,15,220.0,13.5,1.8,9.5,36.0,12.01,0.0
2016,2,14,7,30,440.0,27.0,2.1,10.0,72.0,24.7,15.36
2016,2,14,7,45,536.5,34.0,2.4,11.0,118.5,31.27,22.1
2016,2,14,8,0,633.0,41.0,2.7,12.0,165.0,37.97,28.41
2016,2,14,8,15,687.5,45.5,2.85,12.5,213.5,42.32,32.47
2016,2,14,8,30,742.0,50.0,3.0,13.0,262.0,46.72,36.42
2016,2,14,8,45,777.0,53.5,3.15,13.5,309.0,81.64,44.68
2016,2,14,9,0,812.0,57.0,3.3,14.0,356.0,142.02,80.16
2016,2,14,9,15,836.0,59.5,3.6,14.5,399.0,206.72,131.64
2016,2,14,9,30,860.0,62.0,3.9,15.0,442.0,270.25,187.5
2016,2,14,9,45,653.0,123.0,4.25,15.5,426.0,311.76,233.7
2016,2,14,10,0,446.0,184.0,4.6,16.0,410.0,325.59,253.81
2016,2,14,10,15,673.0,130.0,4.7,16.5,494.5,415.95,326.47
2016,2,14,10,30,900.0,76.0,4.8,17.0,579.0,519.5,410.53
2016,2,14,10,45,908.0,77.0,4.95,17.5,603.5,577.54,459.24
2016,2,14,11,0,916.0,78.0,5.1,18.0,628.0,634.42,505.8
2016,2,14,11,15,921.5,79.0,5.05,18.0,645.5,688.3,549.13
2016,2,14,11,30,927.0,80.0,5.0,18.0,663.0,740.28,589.93
2016,2,14,11,45,683.0,169.5,5.0,18.5,602.5,704.48,559.04
2016,2,14,12,0,439.0,259.0,5.0,19.0,542.0,625.29,494.96
2016,2,14,12,15,437.5,260.0,4.95,19.0,543.0,649.24,513.7
2016,2,14,12,30,436.0,261.0,4.9,19.0,544.0,671.35,530.46
2016,2,14,12,45,683.5,169.5,4.85,19.0,607.0,829.74,652.67
2016,2,14,13,0,931.0,78.0,4.8,19.0,670.0,963.93,747.81
2016,2,14,13,15,691.5,158.0,4.7,19.0,592.0,871.37,680.85
2016,2,14,13,30,452.0,238.0,4.6,19.0,514.0,733.58,577.54
2016,2,14,13,45,678.5,156.5,4.6,19.0,554.5,891.04,697.3
2016,2,14,14,0,905.0,75.0,4.6,19.0,595.0,1013.47,783.82
2016,2,14,14,15,895.0,73.5,4.45,18.5,566.0,1011.49,782.99
2016,2,14,14,30,885.0,72.0,4.3,18.0,537.0,1005.6,780.75
2016,2,14,14,45,867.5,70.5,4.15,18.0,501.0,988.31,769.43
2016,2,14,15,0,850.0,69.0,4.0,18.0,465.0,967.46,755.73
2016,2,14,15,15,828.5,66.5,3.7,17.5,424.0,949.66,744.65
2016,2,14,15,30,807.0,64.0,3.4,17.0,383.0,916.64,722.45
2016,2,14,15,45,771.5,61.5,3.15,17.0,337.0,867.11,687.0
2016,2,14,16,0,736.0,59.0,2.9,17.0,291.0,815.51,649.28
2016,2,14,16,15,687.0,54.5,2.65,16.0,243.0,747.06,600.08
2016,2,14,16,30,638.0,50.0,2.4,15.0,195.0,678.08,548.04
2016,2,14,16,45,550.0,43.5,2.2,14.5,147.0,582.11,471.55
2016,2,14,17,0,462.0,37.0,2.0,14.0,99.0,482.34,387.68
2016,2,14,17,15,231.0,29.0,1.95,13.5,60.0,272.29,202.42
2016,2,14,17,30,0.0,21.0,1.9,13.0,21.0,16.52,0.0
2016,2,14,17,45,0.0,10.5,1.9,13.0,10.5,8.26,0.0
2016,2,14,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,242.5,14.0,1.55,12.0,39.0,12.5,0.0
2016,2,15,7,30,485.0,28.0,1.8,13.0,78.0,25.78,16.22
2016,2,15,7,45,578.5,34.5,2.1,14.0,126.5,31.97,22.47
2016,2,15,8,0,672.0,41.0,2.4,15.0,175.0,38.31,28.37
2016,2,15,8,15,725.0,45.5,2.5,15.5,225.0,42.72,32.43
2016,2,15,8,30,778.0,50.0,2.6,16.0,275.0,47.18,36.38
2016,2,15,8,45,814.0,52.5,2.75,16.5,323.5,86.39,47.42
2016,2,15,9,0,850.0,55.0,2.9,17.0,372.0,148.04,82.6
2016,2,15,9,15,873.5,57.5,2.95,17.5,416.0,211.54,132.24
2016,2,15,9,30,897.0,60.0,3.0,18.0,460.0,277.33,189.21
2016,2,15,9,45,914.5,61.5,3.1,18.5,499.5,342.44,247.42
2016,2,15,10,0,932.0,63.0,3.2,19.0,539.0,408.53,305.94
2016,2,15,10,15,943.5,64.5,3.1,19.5,571.5,472.75,361.33
2016,2,15,10,30,955.0,66.0,3.0,20.0,604.0,536.69,414.48
2016,2,15,10,45,963.5,67.0,2.95,20.5,630.0,597.92,463.73
2016,2,15,11,0,972.0,68.0,2.9,21.0,656.0,657.94,510.23
2016,2,15,11,15,977.0,68.5,2.85,21.0,674.0,713.7,553.04
2016,2,15,11,30,982.0,69.0,2.8,21.0,692.0,767.35,593.07
2016,2,15,11,45,984.5,69.5,2.75,21.0,701.5,816.8,626.81
2016,2,15,12,0,987.0,70.0,2.7,21.0,711.0,863.45,658.23
2016,2,15,12,15,987.5,70.5,2.65,21.0,712.5,905.46,686.16
2016,2,15,12,30,988.0,71.0,2.6,21.0,714.0,944.15,711.64
2016,2,15,12,45,982.5,72.5,2.55,21.5,707.0,975.15,730.43
2016,2,15,13,0,977.0,74.0,2.5,22.0,700.0,1002.23,746.56
2016,2,15,13,15,972.5,73.5,2.5,21.5,684.5,1023.85,762.57
2016,2,15,13,30,968.0,73.0,2.5,21.0,669.0,1041.4,776.13
2016,2,15,13,45,960.0,72.5,2.5,21.0,646.0,1051.4,783.47
2016,2,15,14,0,952.0,72.0,2.5,21.0,623.0,1057.21,788.33
2016,2,15,14,15,941.5,70.5,2.4,20.5,592.5,1055.04,788.54
2016,2,15,14,30,931.0,69.0,2.3,20.0,562.0,1048.75,786.26
2016,2,15,14,45,915.0,67.5,2.25,20.0,525.0,1032.88,776.92
2016,2,15,15,0,899.0,66.0,2.2,20.0,488.0,1013.23,765.23
2016,2,15,15,15,878.0,63.5,2.0,19.5,445.5,983.6,746.45
2016,2,15,15,30,857.0,61.0,1.8,19.0,403.0,950.78,725.31
2016,2,15,15,45,824.5,58.5,1.6,18.5,355.5,914.83,701.54
2016,2,15,16,0,792.0,56.0,1.4,18.0,308.0,865.11,667.46
2016,2,15,16,15,746.0,51.5,1.3,17.0,258.5,798.17,622.5
2016,2,15,16,30,700.0,47.0,1.2,16.0,209.0,730.54,574.55
2016,2,15,16,45,623.0,41.0,1.2,15.5,159.5,633.85,501.93
2016,2,15,17,0,546.0,35.0,1.2,15.0,110.0,539.44,425.8
2016,2,15,17,15,404.5,25.0,1.2,14.5,68.0,394.32,293.41
2016,2,15,17,30,263.0,15.0,1.2,14.0,26.0,238.46,0.0
2016,2,15,17,45,131.5,7.5,1.2,13.5,13.0,5.9,0.0
2016,2,15,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,7,15,237.0,15.0,1.15,12.5,40.5,12.27,0.08
2016,2,16,7,30,474.0,30.0,1.3,13.0,81.0,27.52,17.86
2016,2,16,7,45,564.5,37.0,1.5,14.0,129.5,34.05,24.36
2016,2,16,8,0,655.0,44.0,1.7,15.0,178.0,40.7,30.53
2016,2,16,8,15,708.0,49.0,1.75,15.5,227.5,45.42,34.85
2016,2,16,8,30,761.0,54.0,1.8,16.0,277.0,50.16,39.04
2016,2,16,8,45,795.0,57.5,1.85,16.5,325.0,84.89,46.77
2016,2,16,9,0,829.0,61.0,1.9,17.0,373.0,146.52,82.12
2016,2,16,9,15,852.5,63.5,1.9,17.5,417.0,212.47,133.48
2016,2,16,9,30,876.0,66.0,1.9,18.0,461.0,277.17,188.98
2016,2,16,9,45,895.5,67.0,1.95,19.0,500.0,341.37,245.24
2016,2,16,10,0,915.0,68.0,2.0,20.0,539.0,406.78,301.68
2016,2,16,10,15,926.5,69.5,2.05,20.5,571.5,470.17,355.68
2016,2,16,10,30,938.0,71.0,2.1,21.0,604.0,533.29,407.61
2016,2,16,10,45,945.0,72.5,2.15,21.5,629.0,593.41,455.5
2016,2,16,11,0,952.0,74.0,2.2,22.0,654.0,652.22,500.73
2016,2,16,11,15,957.0,74.5,2.2,22.0,671.5,707.13,542.45
2016,2,16,11,30,962.0,75.0,2.2,22.0,689.0,759.99,581.56
2016,2,16,11,45,964.0,75.5,2.2,22.5,698.5,808.32,613.35
2016,2,16,12,0,966.0,76.0,2.2,23.0,708.0,853.87,642.61
2016,2,16,12,15,966.5,76.0,2.1,23.0,709.5,894.65,668.67
2016,2,16,12,30,967.0,76.0,2.0,23.0,711.0,932.15,692.23
2016,2,16,12,45,966.5,75.0,1.95,23.0,704.0,964.16,712.53
2016,2,16,13,0,966.0,74.0,1.9,23.0,697.0,992.5,730.4
2016,2,16,13,15,962.0,73.5,1.85,23.0,682.0,1014.32,744.09
2016,2,16,13,30,958.0,73.0,1.8,23.0,667.0,1032.15,755.34
2016,2,16,13,45,951.0,72.0,1.75,23.5,644.5,1042.33,760.36
2016,2,16,14,0,944.0,71.0,1.7,24.0,622.0,1048.36,762.96
2016,2,16,14,15,934.0,69.5,1.6,23.5,592.0,1046.58,762.98
2016,2,16,14,30,924.0,68.0,1.5,23.0,562.0,1040.72,760.6
2016,2,16,14,45,909.5,66.5,1.45,23.0,525.5,1026.31,752.29
2016,2,16,15,0,895.0,65.0,1.4,23.0,489.0,1008.13,741.74
2016,2,16,15,15,874.5,62.5,1.3,22.5,446.5,978.94,724.67
2016,2,16,15,30,854.0,60.0,1.2,22.0,404.0,946.57,705.39
2016,2,16,15,45,827.0,56.5,1.1,21.5,357.5,903.52,678.59
2016,2,16,16,0,800.0,53.0,1.0,21.0,311.0,868.65,656.52
2016,2,16,16,15,755.5,49.0,1.0,20.0,261.5,803.64,615.29
2016,2,16,16,30,711.0,45.0,1.0,19.0,212.0,737.92,571.12
2016,2,16,16,45,640.0,39.0,1.05,18.5,163.0,646.28,504.27
2016,2,16,17,0,569.0,33.0,1.1,18.0,114.0,556.95,433.91
2016,2,16,17,15,284.5,30.5,1.1,17.5,71.0,316.0,236.99
2016,2,16,17,30,0.0,28.0,1.1,17.0,28.0,42.18,0.0
2016,2,16,17,45,0.0,14.0,1.15,17.0,14.0,11.02,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.05,13.0,0.5,0.38,0.0
2016,2,17,7,30,0.0,1.0,3.2,13.0,1.0,0.75,0.0
2016,2,17,7,45,0.0,2.0,3.35,13.5,2.0,1.51,0.0
2016,2,17,8,0,0.0,3.0,3.5,14.0,3.0,2.27,0.0
2016,2,17,8,15,0.0,4.0,3.65,14.0,4.0,3.03,0.0
2016,2,17,8,30,0.0,5.0,3.8,14.0,5.0,3.79,0.0
2016,2,17,8,45,0.0,6.0,4.0,14.0,6.0,4.56,0.0
2016,2,17,9,0,0.0,7.0,4.2,14.0,7.0,5.32,0.0
2016,2,17,9,15,0.0,7.5,4.35,14.0,7.5,5.71,0.0
2016,2,17,9,30,0.0,8.0,4.5,14.0,8.0,6.09,0.0
2016,2,17,9,45,0.0,58.5,4.7,14.5,58.5,44.85,32.45
2016,2,17,10,0,0.0,109.0,4.9,15.0,109.0,83.82,64.99
2016,2,17,10,15,1.5,142.5,5.05,15.0,143.5,110.66,87.15
2016,2,17,10,30,3.0,176.0,5.2,15.0,178.0,138.39,109.89
2016,2,17,10,45,152.0,226.5,5.4,15.0,320.0,278.22,224.9
2016,2,17,11,0,301.0,277.0,5.6,15.0,462.0,435.27,351.85
2016,2,17,11,15,367.5,269.5,5.75,15.0,502.0,493.71,399.52
2016,2,17,11,30,434.0,262.0,5.9,15.0,542.0,570.49,461.31
2016,2,17,11,45,238.0,271.0,6.1,15.5,425.0,445.5,360.51
2016,2,17,12,0,42.0,280.0,6.3,16.0,308.0,282.21,226.06
2016,2,17,12,15,126.0,299.5,6.4,16.0,383.0,394.61,318.39
2016,2,17,12,30,210.0,319.0,6.5,16.0,458.0,497.54,401.66
2016,2,17,12,45,271.0,305.0,6.6,16.0,482.5,570.48,460.34
2016,2,17,13,0,332.0,291.0,6.7,16.0,507.0,626.13,505.69
2016,2,17,13,15,302.0,290.0,6.75,16.0,483.0,610.81,493.66
2016,2,17,13,30,272.0,289.0,6.8,16.0,459.0,592.89,479.75
2016,2,17,13,45,435.5,232.5,6.85,16.0,493.5,723.83,586.65
2016,2,17,14,0,599.0,176.0,6.9,16.0,528.0,844.33,682.97
2016,2,17,14,15,570.0,175.0,6.85,15.5,496.5,813.49,661.29
2016,2,17,14,30,541.0,174.0,6.8,15.0,465.0,788.96,644.96
2016,2,17,14,45,603.0,143.5,6.8,15.0,448.0,829.47,677.59
2016,2,17,15,0,665.0,113.0,6.8,15.0,431.0,856.87,700.0
2016,2,17,15,15,541.5,128.0,6.6,14.5,372.0,735.9,608.58
2016,2,17,15,30,418.0,143.0,6.4,14.0,313.0,628.59,525.34
2016,2,17,15,45,384.5,133.0,6.2,14.0,275.5,579.35,486.55
2016,2,17,16,0,351.0,123.0,6.0,14.0,238.0,529.65,446.44
2016,2,17,16,15,322.5,106.5,5.8,13.5,199.0,455.5,386.96
2016,2,17,16,30,294.0,90.0,5.6,13.0,160.0,403.4,343.41
2016,2,17,16,45,247.0,72.5,5.45,13.0,122.0,334.22,283.0
2016,2,17,17,0,200.0,55.0,5.3,13.0,84.0,267.38,222.74
2016,2,17,17,15,100.0,37.5,5.35,12.5,52.0,161.36,125.29
2016,2,17,17,30,0.0,20.0,5.4,12.0,20.0,20.24,0.0
2016,2,17,17,45,0.0,10.0,5.45,12.0,10.0,7.87,0.0
2016,2,17,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,7,15,111.0,24.0,1.7,9.0,37.0,18.11,6.05
2016,2,18,7,30,222.0,48.0,1.9,9.0,74.0,35.8,25.65
2016,2,18,7,45,323.0,61.0,2.1,9.5,119.0,45.6,35.24
2016,2,18,8,0,424.0,74.0,2.3,10.0,164.0,55.44,44.48
2016,2,18,8,15,489.5,83.5,2.4,10.0,212.5,62.58,51.16
2016,2,18,8,30,555.0,93.0,2.5,10.0,261.0,72.97,60.57
2016,2,18,8,45,400.5,125.0,2.6,10.5,256.5,106.39,76.33
2016,2,18,9,0,246.0,157.0,2.7,11.0,252.0,141.63,105.03
2016,2,18,9,15,483.0,135.0,2.7,11.0,348.0,191.89,136.04
2016,2,18,9,30,720.0,113.0,2.7,11.0,444.0,272.7,196.54
2016,2,18,9,45,752.5,113.0,2.7,11.5,484.0,332.98,250.04
2016,2,18,10,0,785.0,113.0,2.7,12.0,524.0,396.32,305.84
2016,2,18,10,15,800.5,115.5,2.65,12.0,557.0,457.28,359.41
2016,2,18,10,30,816.0,118.0,2.6,12.0,590.0,518.87,411.94
2016,2,18,10,45,733.0,145.0,2.55,12.5,582.0,549.2,437.92
2016,2,18,11,0,650.0,172.0,2.5,13.0,574.0,568.86,454.04
2016,2,18,11,15,342.0,219.0,2.4,13.0,431.5,430.31,346.57
2016,2,18,11,30,34.0,266.0,2.3,13.0,289.0,252.91,202.34
2016,2,18,11,45,34.5,270.5,2.25,13.0,294.0,262.05,210.19
2016,2,18,12,0,35.0,275.0,2.2,13.0,299.0,271.32,217.51
2016,2,18,12,15,149.0,294.5,2.25,13.0,394.0,408.13,328.29
2016,2,18,12,30,263.0,314.0,2.3,13.0,489.0,557.11,444.15
2016,2,18,12,45,343.5,291.5,2.35,13.5,517.5,620.94,492.88
2016,2,18,13,0,424.0,269.0,2.4,14.0,546.0,707.1,557.35
2016,2,18,13,15,395.0,269.5,2.4,14.0,523.5,676.35,534.69
2016,2,18,13,30,366.0,270.0,2.4,14.0,501.0,662.52,524.82
2016,2,18,13,45,625.5,182.5,2.45,14.0,560.0,866.48,679.29
2016,2,18,14,0,885.0,95.0,2.5,14.0,619.0,1032.64,794.11
2016,2,18,14,15,872.5,93.0,2.5,13.5,588.5,1027.78,791.77
2016,2,18,14,30,860.0,91.0,2.5,13.0,558.0,1018.86,788.73
2016,2,18,14,45,838.5,89.5,2.5,13.0,520.0,997.48,775.8
2016,2,18,15,0,817.0,88.0,2.5,13.0,482.0,972.37,760.41
2016,2,18,15,15,792.5,85.0,2.3,12.5,439.5,938.9,738.41
2016,2,18,15,30,768.0,82.0,2.1,12.0,397.0,902.27,713.95
2016,2,18,15,45,733.5,77.5,1.95,12.0,350.5,858.92,683.46
2016,2,18,16,0,699.0,73.0,1.8,12.0,304.0,806.56,645.78
2016,2,18,16,15,648.0,67.5,1.6,11.5,255.5,736.02,594.18
2016,2,18,16,30,597.0,62.0,1.4,11.0,207.0,665.38,540.44
2016,2,18,16,45,518.5,53.5,1.2,10.5,159.0,567.51,463.15
2016,2,18,17,0,440.0,45.0,1.0,10.0,111.0,472.8,384.48
2016,2,18,17,15,303.5,33.0,1.0,9.5,70.0,333.15,262.72
2016,2,18,17,30,167.0,21.0,1.0,9.0,29.0,183.89,18.09
2016,2,18,17,45,83.5,10.5,1.0,9.0,14.5,67.51,0.0
2016,2,18,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,6,45,44.0,5.5,1.4,7.5,6.5,0.0,0.0
2016,2,19,7,0,88.0,11.0,1.5,8.0,13.0,8.65,0.0
2016,2,19,7,15,245.5,24.0,1.5,8.0,49.5,19.72,8.25
2016,2,19,7,30,403.0,37.0,1.5,8.0,86.0,30.66,21.39
2016,2,19,7,45,499.0,45.0,1.5,8.5,134.0,37.26,27.98
2016,2,19,8,0,595.0,53.0,1.5,9.0,182.0,44.0,34.39
2016,2,19,8,15,649.5,59.0,1.55,9.5,231.5,48.87,38.9
2016,2,19,8,30,704.0,65.0,1.6,10.0,281.0,58.21,47.29
2016,2,19,8,45,742.5,68.5,1.65,10.5,328.5,89.98,54.0
2016,2,19,9,0,781.0,72.0,1.7,11.0,376.0,149.05,88.22
2016,2,19,9,15,806.0,75.0,1.75,11.5,420.0,210.02,136.3
2016,2,19,9,30,831.0,78.0,1.8,12.0,464.0,273.69,191.78
2016,2,19,9,45,849.0,80.0,1.85,12.5,502.5,336.76,248.44
2016,2,19,10,0,867.0,82.0,1.9,13.0,541.0,401.05,305.52
2016,2,19,10,15,879.5,84.0,1.95,13.0,573.0,463.29,360.3
2016,2,19,10,30,892.0,86.0,2.0,13.0,605.0,525.1,413.15
2016,2,19,10,45,898.5,88.0,2.1,13.5,629.5,583.3,461.03
2016,2,19,11,0,905.0,90.0,2.2,14.0,654.0,640.23,506.39
2016,2,19,11,15,910.5,91.0,2.25,14.0,671.5,694.03,548.8
2016,2,19,11,30,916.0,92.0,2.3,14.0,689.0,745.95,588.78
2016,2,19,11,45,913.0,95.0,2.35,14.5,697.0,791.44,620.82
2016,2,19,12,0,910.0,98.0,2.4,15.0,705.0,833.93,649.57
2016,2,19,12,15,910.0,98.0,2.45,15.0,706.0,872.65,676.7
2016,2,19,12,30,910.0,98.0,2.5,15.0,707.0,908.23,701.61
2016,2,19,12,45,897.5,102.0,2.6,15.0,698.0,933.62,719.95
2016,2,19,13,0,885.0,106.0,2.7,15.0,689.0,966.75,743.84
2016,2,19,13,15,879.5,105.5,2.75,15.0,674.0,986.37,758.0
2016,2,19,13,30,874.0,105.0,2.8,15.0,659.0,1002.09,769.78
2016,2,19,13,45,588.5,185.0,2.85,15.0,552.5,823.29,645.68
2016,2,19,14,0,303.0,265.0,2.9,15.0,446.0,615.13,489.01
2016,2,19,14,15,572.0,179.5,2.8,14.5,500.0,820.8,650.15
2016,2,19,14,30,841.0,94.0,2.7,14.0,554.0,1003.53,779.31
2016,2,19,14,45,827.5,90.0,2.65,14.0,518.0,987.17,767.27
2016,2,19,15,0,814.0,86.0,2.6,14.0,482.0,967.08,754.79
2016,2,19,15,15,790.5,83.0,2.4,13.5,440.0,934.63,733.57
2016,2,19,15,30,767.0,80.0,2.2,13.0,398.0,899.06,709.95
2016,2,19,15,45,734.0,75.5,2.05,13.0,352.0,849.53,675.14
2016,2,19,16,0,701.0,71.0,1.9,13.0,306.0,805.63,643.75
2016,2,19,16,15,652.0,65.5,1.65,12.5,257.5,736.92,593.18
2016,2,19,16,30,603.0,60.0,1.4,12.0,209.0,668.1,540.67
2016,2,19,16,45,520.5,53.0,1.15,11.5,160.5,568.55,462.2
2016,2,19,17,0,438.0,46.0,0.9,11.0,112.0,472.15,382.56
2016,2,19,17,15,308.0,33.5,0.9,10.5,71.5,337.16,266.51
2016,2,19,17,30,178.0,21.0,0.9,10.0,31.0,193.88,50.32
2016,2,19,17,45,89.0,10.5,0.9,10.0,15.5,71.37,0.0
2016,2,19,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,5.5,1.25,6.5,5.5,0.0,0.0
2016,2,20,7,0,0.0,11.0,1.4,7.0,11.0,8.65,0.0
2016,2,20,7,15,83.0,28.0,1.45,7.5,38.5,20.94,10.04
2016,2,20,7,30,166.0,45.0,1.5,8.0,66.0,33.45,23.96
2016,2,20,7,45,204.5,64.0,1.6,8.5,101.5,46.89,36.68
2016,2,20,8,0,243.0,83.0,1.7,9.0,137.0,60.06,48.91
2016,2,20,8,15,265.5,102.0,1.65,9.5,173.5,72.77,60.47
2016,2,20,8,30,288.0,121.0,1.6,10.0,210.0,85.13,71.45
2016,2,20,8,45,311.0,135.5,1.55,10.5,245.5,108.81,80.57
2016,2,20,9,0,334.0,150.0,1.5,11.0,281.0,146.83,105.38
2016,2,20,9,15,341.0,167.5,1.4,11.5,314.5,187.22,137.54
2016,2,20,9,30,348.0,185.0,1.3,12.0,348.0,228.84,172.66
2016,2,20,9,45,363.0,199.0,1.2,12.5,381.5,271.43,208.67
2016,2,20,10,0,378.0,213.0,1.1,13.0,415.0,315.87,245.76
2016,2,20,10,15,475.5,197.5,1.0,13.5,466.5,380.78,297.11
2016,2,20,10,30,573.0,182.0,0.9,14.0,518.0,449.88,351.0
2016,2,20,10,45,559.0,196.0,0.85,14.5,535.5,492.74,384.24
2016,2,20,11,0,545.0,210.0,0.8,15.0,553.0,533.26,414.56
2016,2,20,11,15,612.0,193.5,0.75,15.0,588.0,602.58,466.24
2016,2,20,11,30,679.0,177.0,0.7,15.0,623.0,671.48,516.11
2016,2,20,11,45,807.5,135.0,0.65,15.5,673.0,760.08,578.4
2016,2,20,12,0,936.0,93.0,0.6,16.0,723.0,849.64,636.13
2016,2,20,12,15,936.0,93.0,0.55,16.0,724.0,889.3,659.78
2016,2,20,12,30,936.0,93.0,0.5,16.0,725.0,925.73,681.78
2016,2,20,12,45,754.0,155.0,0.45,16.0,661.0,879.18,650.14
2016,2,20,13,0,572.0,217.0,0.4,16.0,597.0,791.75,591.03
2016,2,20,13,15,576.0,210.0,0.45,16.0,585.0,807.57,604.8
2016,2,20,13,30,580.0,203.0,0.5,16.0,573.0,820.78,615.35
2016,2,20,13,45,735.0,149.0,0.55,16.0,601.0,940.31,695.92
2016,2,20,14,0,890.0,95.0,0.6,16.0,629.0,1038.33,758.62
2016,2,20,14,15,878.5,93.0,0.7,15.5,599.0,1034.49,759.67
2016,2,20,14,30,867.0,91.0,0.8,15.0,569.0,1026.58,759.93
2016,2,20,14,45,849.0,89.0,0.95,15.0,532.0,1008.08,753.1
2016,2,20,15,0,831.0,87.0,1.1,15.0,495.0,985.81,743.62
2016,2,20,15,15,764.5,86.0,1.1,14.5,436.5,912.33,698.01
2016,2,20,15,30,698.0,85.0,1.1,14.0,378.0,844.01,655.21
2016,2,20,15,45,656.5,85.0,1.1,14.0,336.0,793.83,622.53
2016,2,20,16,0,615.0,85.0,1.1,14.0,294.0,741.78,587.26
2016,2,20,16,15,631.0,71.0,1.05,13.0,256.5,724.65,577.49
2016,2,20,16,30,647.0,57.0,1.0,12.0,219.0,703.52,562.92
2016,2,20,16,45,580.5,49.5,0.95,11.5,170.5,615.99,496.01
2016,2,20,17,0,514.0,42.0,0.9,11.0,122.0,530.96,427.42
2016,2,20,17,15,387.0,31.0,0.9,10.5,78.5,397.21,313.73
2016,2,20,17,30,260.0,20.0,0.9,10.0,35.0,256.87,99.16
2016,2,20,17,45,130.0,10.0,0.95,9.5,17.5,99.98,0.0
2016,2,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,89.5,6.5,1.0,5.5,9.0,0.0,0.0
2016,2,21,7,0,179.0,13.0,1.0,6.0,18.0,10.23,0.0
2016,2,21,7,15,333.5,24.5,1.15,6.5,58.5,20.34,10.32
2016,2,21,7,30,488.0,36.0,1.3,7.0,99.0,30.21,21.28
2016,2,21,7,45,572.0,43.5,1.5,8.0,149.0,36.55,27.49
2016,2,21,8,0,656.0,51.0,1.7,9.0,199.0,46.58,36.77
2016,2,21,8,15,707.5,56.0,1.8,9.5,250.0,51.13,40.95
2016,2,21,8,30,759.0,61.0,1.9,10.0,301.0,55.71,45.02
2016,2,21,8,45,794.5,64.5,2.05,11.0,350.0,88.86,51.87
2016,2,21,9,0,830.0,68.0,2.2,12.0,399.0,151.02,87.49
2016,2,21,9,15,853.5,71.0,2.2,12.0,444.0,214.91,138.07
2016,2,21,9,30,877.0,74.0,2.2,12.0,489.0,281.28,196.37
2016,2,21,9,45,894.5,75.5,2.25,12.5,528.5,348.2,256.59
2016,2,21,10,0,912.0,77.0,2.3,13.0,568.0,413.77,315.15
2016,2,21,10,15,923.5,79.0,2.3,13.5,601.0,477.91,371.04
2016,2,21,10,30,935.0,81.0,2.3,14.0,634.0,541.79,424.76
2016,2,21,10,45,943.5,82.0,2.35,14.5,659.5,602.55,474.38
2016,2,21,11,0,952.0,83.0,2.4,15.0,685.0,662.12,521.38
2016,2,21,11,15,957.0,84.0,2.4,15.0,703.0,717.96,564.86
2016,2,21,11,30,962.0,85.0,2.4,15.0,721.0,771.74,605.66
2016,2,21,11,45,964.0,85.5,2.45,15.5,730.5,820.46,639.25
2016,2,21,12,0,966.0,86.0,2.5,16.0,740.0,866.38,670.04
2016,2,21,12,15,966.5,86.0,2.5,16.0,741.5,907.52,698.11
2016,2,21,12,30,967.0,86.0,2.5,16.0,743.0,945.36,723.79
2016,2,21,12,45,964.5,86.0,2.55,16.0,735.5,977.03,745.71
2016,2,21,13,0,962.0,86.0,2.6,16.0,728.0,1004.92,765.19
2016,2,21,13,15,958.0,85.0,2.65,16.0,712.5,1026.35,780.46
2016,2,21,13,30,954.0,84.0,2.7,16.0,697.0,1043.74,793.22
2016,2,21,13,45,945.5,83.5,2.75,16.0,673.5,1053.18,800.88
2016,2,21,14,0,937.0,83.0,2.8,16.0,650.0,1058.43,806.01
2016,2,21,14,15,926.0,81.5,2.85,15.5,619.5,1055.76,807.55
2016,2,21,14,30,915.0,80.0,2.9,15.0,589.0,1048.99,806.56
2016,2,21,14,45,897.5,78.5,2.95,15.0,551.0,1031.61,796.98
2016,2,21,15,0,880.0,77.0,3.0,15.0,513.0,1022.81,793.47
2016,2,21,15,15,859.0,74.5,2.8,14.5,469.5,992.94,774.42
2016,2,21,15,30,838.0,72.0,2.6,14.0,426.0,959.7,752.98
2016,2,21,15,45,806.0,68.5,2.45,14.0,378.0,911.29,719.54
2016,2,21,16,0,774.0,65.0,2.3,14.0,330.0,860.53,683.8
2016,2,21,16,15,729.0,60.5,2.05,13.0,280.0,794.39,637.22
2016,2,21,16,30,684.0,56.0,1.8,12.0,230.0,727.32,587.86
2016,2,21,16,45,613.5,49.0,1.55,11.0,179.5,643.73,523.13
2016,2,21,17,0,543.0,42.0,1.3,10.0,129.0,554.88,450.46
2016,2,21,17,15,417.5,31.5,1.3,9.5,84.0,421.69,336.93
2016,2,21,17,30,292.0,21.0,1.3,9.0,39.0,283.81,137.13
2016,2,21,17,45,146.0,10.5,1.35,9.0,19.5,111.63,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
