Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.0,1.5,7.0,11.0,0.0,0.0
2016,2,22,7,0,0.0,22.0,1.6,8.0,22.0,17.31,0.0
2016,2,22,7,15,262.5,28.5,1.8,8.5,63.5,23.42,13.16
2016,2,22,7,30,525.0,35.0,2.0,9.0,105.0,32.13,22.85
2016,2,22,7,45,604.0,42.0,2.25,9.5,155.5,38.6,29.18
2016,2,22,8,0,683.0,49.0,2.5,10.0,206.0,45.16,35.33
2016,2,22,8,15,732.0,54.0,2.6,10.5,257.5,49.78,39.57
2016,2,22,8,30,781.0,59.0,2.7,11.0,309.0,54.43,43.67
2016,2,22,8,45,812.5,62.5,2.8,12.0,358.0,87.97,50.56
2016,2,22,9,0,844.0,66.0,2.9,13.0,407.0,150.85,86.48
2016,2,22,9,15,867.0,69.0,3.05,13.5,452.0,215.57,137.45
2016,2,22,9,30,890.0,72.0,3.2,14.0,497.0,285.15,198.11
2016,2,22,9,45,906.0,74.0,3.35,14.5,536.5,350.51,257.23
2016,2,22,10,0,922.0,76.0,3.5,15.0,576.0,416.68,316.58
2016,2,22,10,15,933.5,77.5,3.5,15.5,609.0,481.0,372.91
2016,2,22,10,30,945.0,79.0,3.5,16.0,642.0,545.01,427.13
2016,2,22,10,45,952.5,80.0,3.55,16.5,667.5,605.78,477.13
2016,2,22,11,0,960.0,81.0,3.6,17.0,693.0,665.24,524.43
2016,2,22,11,15,964.5,82.0,3.6,17.0,711.0,721.15,568.49
2016,2,22,11,30,969.0,83.0,3.6,17.0,729.0,774.94,609.82
2016,2,22,11,45,970.5,83.5,3.6,17.5,738.0,823.59,643.38
2016,2,22,12,0,972.0,84.0,3.6,18.0,747.0,869.37,674.12
2016,2,22,12,15,972.5,84.0,3.6,18.0,748.0,910.72,702.75
2016,2,22,12,30,973.0,84.0,3.6,18.0,749.0,948.74,728.96
2016,2,22,12,45,964.5,86.5,3.65,18.0,740.5,977.96,749.41
2016,2,22,13,0,956.0,89.0,3.7,18.0,732.0,1003.13,767.21
2016,2,22,13,15,951.0,88.5,3.65,18.0,716.5,1024.09,781.56
2016,2,22,13,30,946.0,88.0,3.6,18.0,701.0,1041.01,793.29
2016,2,22,13,45,939.5,86.5,3.6,18.0,677.5,1051.17,801.01
2016,2,22,14,0,933.0,85.0,3.6,18.0,654.0,1057.17,806.16
2016,2,22,14,15,922.5,83.0,3.55,17.5,623.0,1054.36,806.68
2016,2,22,14,30,912.0,81.0,3.5,17.0,592.0,1047.43,804.65
2016,2,22,14,45,879.5,76.5,3.45,17.0,543.0,1010.77,780.82
2016,2,22,15,0,847.0,72.0,3.4,17.0,494.0,970.32,754.47
2016,2,22,15,15,809.5,71.5,3.1,16.5,447.5,939.05,733.92
2016,2,22,15,30,772.0,71.0,2.8,16.0,401.0,892.7,702.31
2016,2,22,15,45,732.5,71.5,2.5,16.0,356.5,843.27,666.77
2016,2,22,16,0,693.0,72.0,2.2,16.0,312.0,798.97,634.27
2016,2,22,16,15,653.0,66.0,1.95,15.0,265.5,737.98,591.16
2016,2,22,16,30,613.0,60.0,1.7,14.0,219.0,676.49,545.83
2016,2,22,16,45,542.0,53.5,1.5,13.0,171.5,587.28,477.26
2016,2,22,17,0,471.0,47.0,1.3,12.0,124.0,500.51,406.87
2016,2,22,17,15,367.5,35.0,1.3,11.5,81.5,385.53,308.62
2016,2,22,17,30,264.0,23.0,1.3,11.0,39.0,266.38,146.76
2016,2,22,17,45,132.0,11.5,1.3,10.5,19.5,102.43,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.55,10.5,10.5,8.26,0.0
2016,2,23,7,0,0.0,21.0,0.5,11.0,21.0,16.52,0.0
2016,2,23,7,15,201.5,32.0,0.45,11.5,60.0,24.25,14.14
2016,2,23,7,30,403.0,43.0,0.4,12.0,99.0,35.4,25.56
2016,2,23,7,45,485.0,51.0,0.35,12.5,145.5,41.77,31.74
2016,2,23,8,0,567.0,59.0,0.3,13.0,192.0,48.23,37.74
2016,2,23,8,15,612.5,65.5,0.4,13.5,239.0,53.18,42.18
2016,2,23,8,30,658.0,72.0,0.5,14.0,286.0,58.11,46.45
2016,2,23,8,45,703.5,71.5,0.65,14.5,331.5,89.44,53.87
2016,2,23,9,0,749.0,71.0,0.8,15.0,377.0,143.79,83.58
2016,2,23,9,15,779.0,73.5,0.85,15.5,422.0,203.33,129.22
2016,2,23,9,30,809.0,76.0,0.9,16.0,467.0,266.22,182.44
2016,2,23,9,45,784.5,92.0,1.0,16.5,495.5,327.01,236.97
2016,2,23,10,0,760.0,108.0,1.1,17.0,524.0,382.25,286.02
2016,2,23,10,15,859.0,95.5,1.1,17.5,591.0,465.71,352.77
2016,2,23,10,30,958.0,83.0,1.1,18.0,658.0,555.26,422.34
2016,2,23,10,45,966.0,84.0,1.15,18.5,684.0,617.18,470.55
2016,2,23,11,0,974.0,85.0,1.2,19.0,710.0,677.8,516.28
2016,2,23,11,15,978.5,85.5,1.15,19.0,728.0,734.07,557.4
2016,2,23,11,30,983.0,86.0,1.1,19.0,746.0,788.14,595.6
2016,2,23,11,45,985.0,86.5,1.1,19.5,755.5,837.91,627.4
2016,2,23,12,0,987.0,87.0,1.1,20.0,765.0,884.8,656.4
2016,2,23,12,15,986.5,87.0,1.0,20.0,765.5,925.99,680.91
2016,2,23,12,30,986.0,87.0,0.9,20.0,766.0,963.73,702.77
2016,2,23,12,45,986.0,85.5,0.85,20.0,759.0,996.62,722.24
2016,2,23,13,0,986.0,84.0,0.8,20.0,752.0,1025.74,739.26
2016,2,23,13,15,980.5,83.5,0.75,20.0,735.5,1046.85,751.31
2016,2,23,13,30,975.0,83.0,0.7,20.0,719.0,1063.78,760.93
2016,2,23,13,45,966.5,82.5,0.65,20.0,694.5,1073.5,766.29
2016,2,23,14,0,958.0,82.0,0.6,20.0,670.0,1078.95,769.29
2016,2,23,14,15,947.0,80.5,0.5,20.0,638.5,1076.36,766.34
2016,2,23,14,30,936.0,79.0,0.4,20.0,607.0,1069.56,761.13
2016,2,23,14,45,919.0,77.5,0.35,20.0,568.0,1052.57,751.27
2016,2,23,15,0,902.0,76.0,0.3,20.0,529.0,1031.72,739.35
2016,2,23,15,15,880.5,73.5,0.3,19.5,485.0,1013.42,731.68
2016,2,23,15,30,859.0,71.0,0.3,19.0,441.0,979.33,713.91
2016,2,23,15,45,827.5,67.5,0.3,18.5,392.0,930.97,686.75
2016,2,23,16,0,796.0,64.0,0.3,18.0,343.0,880.19,657.23
2016,2,23,16,15,752.0,59.5,0.4,17.0,291.5,814.43,619.27
2016,2,23,16,30,708.0,55.0,0.5,16.0,240.0,747.73,577.99
2016,2,23,16,45,634.5,49.0,0.6,15.5,188.0,653.02,511.99
2016,2,23,17,0,561.0,43.0,0.7,15.0,136.0,570.48,449.91
2016,2,23,17,15,440.0,33.0,0.75,14.5,90.0,440.57,344.84
2016,2,23,17,30,319.0,23.0,0.8,14.0,44.0,309.74,184.1
2016,2,23,17,45,159.5,11.5,0.85,13.5,22.0,121.77,0.0
2016,2,23,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,1.05,8.5,12.0,9.44,0.0
2016,2,24,7,0,0.0,24.0,1.0,9.0,24.0,17.21,0.0
2016,2,24,7,15,225.0,32.5,1.2,10.0,65.0,24.72,14.95
2016,2,24,7,30,450.0,41.0,1.4,11.0,106.0,33.96,24.43
2016,2,24,7,45,532.5,49.5,1.6,12.0,155.5,40.91,31.01
2016,2,24,8,0,615.0,58.0,1.8,13.0,205.0,47.9,37.4
2016,2,24,8,15,666.0,63.5,1.8,13.5,255.5,52.3,41.35
2016,2,24,8,30,717.0,69.0,1.8,14.0,306.0,61.41,49.35
2016,2,24,8,45,754.0,73.0,1.8,14.5,354.5,92.96,55.73
2016,2,24,9,0,791.0,77.0,1.8,15.0,403.0,153.32,89.9
2016,2,24,9,15,815.0,80.0,1.9,15.5,447.5,215.09,137.74
2016,2,24,9,30,839.0,83.0,2.0,16.0,492.0,279.44,192.96
2016,2,24,9,45,857.5,85.0,2.15,17.0,531.5,343.54,249.26
2016,2,24,10,0,876.0,87.0,2.3,18.0,571.0,408.9,305.9
2016,2,24,10,15,888.0,89.0,2.25,18.5,603.5,471.85,359.45
2016,2,24,10,30,900.0,91.0,2.2,19.0,636.0,534.22,410.64
2016,2,24,10,45,908.0,92.5,2.2,19.5,661.5,593.52,457.82
2016,2,24,11,0,916.0,94.0,2.2,20.0,687.0,651.65,502.44
2016,2,24,11,15,921.0,95.0,2.15,20.0,704.5,705.94,543.49
2016,2,24,11,30,926.0,96.0,2.1,20.0,722.0,758.24,581.92
2016,2,24,11,45,927.0,97.0,2.05,20.0,731.0,805.34,614.43
2016,2,24,12,0,928.0,98.0,2.0,20.0,740.0,849.66,643.78
2016,2,24,12,15,928.5,98.0,1.9,20.0,741.0,889.59,669.32
2016,2,24,12,30,929.0,98.0,1.8,20.0,742.0,926.31,692.39
2016,2,24,12,45,932.5,95.0,1.75,20.5,736.0,959.15,711.92
2016,2,24,13,0,936.0,92.0,1.7,21.0,730.0,988.52,729.04
2016,2,24,13,15,931.5,91.0,1.65,20.5,714.5,1008.93,743.14
2016,2,24,13,30,927.0,90.0,1.6,20.0,699.0,1025.36,754.88
2016,2,24,13,45,920.5,88.5,1.55,20.0,675.5,1035.19,761.11
2016,2,24,14,0,914.0,87.0,1.5,20.0,652.0,1040.93,764.95
2016,2,24,14,15,903.0,85.5,1.45,19.5,621.5,1038.05,764.93
2016,2,24,14,30,892.0,84.0,1.4,19.0,591.0,1031.14,762.59
2016,2,24,14,45,878.5,81.0,1.4,19.0,554.0,1015.84,754.44
2016,2,24,15,0,865.0,78.0,1.4,19.0,517.0,1009.19,752.13
2016,2,24,15,15,843.5,75.5,1.3,18.5,474.0,978.8,733.94
2016,2,24,15,30,822.0,73.0,1.2,18.0,431.0,945.12,713.67
2016,2,24,15,45,793.5,69.0,1.2,18.0,383.5,899.6,685.42
2016,2,24,16,0,765.0,65.0,1.2,18.0,336.0,851.68,654.86
2016,2,24,16,15,721.5,60.5,1.15,16.5,286.0,787.1,614.24
2016,2,24,16,30,678.0,56.0,1.1,15.0,236.0,721.65,570.75
2016,2,24,16,45,610.0,49.5,1.05,14.0,185.5,640.21,511.38
2016,2,24,17,0,542.0,43.0,1.0,13.0,135.0,554.19,444.54
2016,2,24,17,15,426.0,33.0,1.0,12.5,90.0,428.94,341.4
2016,2,24,17,30,310.0,23.0,1.0,12.0,45.0,304.84,196.22
2016,2,24,17,45,155.0,11.5,1.05,11.5,22.5,118.49,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,6,45,93.0,8.5,0.65,11.5,13.0,6.69,0.0
2016,2,25,7,0,186.0,17.0,0.6,12.0,26.0,13.9,0.0
2016,2,25,7,15,320.5,29.0,0.65,12.5,67.0,23.88,14.38
2016,2,25,7,30,455.0,41.0,0.7,13.0,108.0,33.94,24.29
2016,2,25,7,45,529.0,50.0,0.8,13.5,157.0,41.23,31.17
2016,2,25,8,0,603.0,59.0,0.9,14.0,206.0,48.5,37.82
2016,2,25,8,15,653.5,64.5,0.85,14.5,256.0,52.85,41.7
2016,2,25,8,30,704.0,70.0,0.8,15.0,306.0,57.23,45.45
2016,2,25,8,45,735.0,75.5,0.8,15.5,353.5,93.84,56.67
2016,2,25,9,0,766.0,81.0,0.8,16.0,401.0,153.53,90.48
2016,2,25,9,15,790.0,84.5,0.75,16.5,444.5,214.19,136.72
2016,2,25,9,30,814.0,88.0,0.7,17.0,488.0,277.47,189.8
2016,2,25,9,45,830.0,91.0,0.7,18.0,526.5,340.21,243.42
2016,2,25,10,0,846.0,94.0,0.7,19.0,565.0,403.99,296.81
2016,2,25,10,15,858.5,96.0,0.65,19.0,597.5,466.12,348.16
2016,2,25,10,30,871.0,98.0,0.6,19.0,630.0,528.26,397.59
2016,2,25,10,45,880.5,99.0,0.6,19.5,655.0,587.54,442.71
2016,2,25,11,0,890.0,100.0,0.6,20.0,680.0,641.77,482.63
2016,2,25,11,15,895.5,101.0,0.55,20.0,697.5,695.17,520.77
2016,2,25,11,30,901.0,102.0,0.5,20.0,715.0,746.71,556.29
2016,2,25,11,45,905.0,102.0,0.45,20.5,724.5,794.05,585.86
2016,2,25,12,0,909.0,102.0,0.4,21.0,734.0,838.9,612.15
2016,2,25,12,15,721.0,174.5,0.35,21.0,676.5,809.85,591.26
2016,2,25,12,30,533.0,247.0,0.3,21.0,619.0,741.24,542.81
2016,2,25,12,45,724.0,171.5,0.3,21.0,671.5,870.09,631.25
2016,2,25,13,0,915.0,96.0,0.3,21.0,724.0,973.67,694.52
2016,2,25,13,15,910.0,95.0,0.25,21.0,708.5,993.15,704.16
2016,2,25,13,30,905.0,94.0,0.2,21.0,693.0,1008.7,712.95
2016,2,25,13,45,897.5,93.0,0.2,21.0,669.5,1017.82,719.08
2016,2,25,14,0,890.0,92.0,0.2,21.0,646.0,1022.94,723.07
2016,2,25,14,15,878.5,90.5,0.2,21.0,615.5,1019.41,722.06
2016,2,25,14,30,867.0,89.0,0.2,21.0,585.0,1024.9,726.88
2016,2,25,14,45,848.5,87.5,0.2,21.0,547.5,1006.34,717.01
2016,2,25,15,0,830.0,86.0,0.2,21.0,510.0,984.02,705.28
2016,2,25,15,15,808.0,83.0,0.25,20.5,467.5,952.73,690.27
2016,2,25,15,30,786.0,80.0,0.3,20.0,425.0,918.24,673.06
2016,2,25,15,45,750.5,77.0,0.35,19.5,377.5,867.59,644.8
2016,2,25,16,0,715.0,74.0,0.4,19.0,330.0,822.1,619.07
2016,2,25,16,15,670.0,68.5,0.5,18.0,280.5,756.44,580.04
2016,2,25,16,30,625.0,63.0,0.6,17.0,231.0,690.43,538.23
2016,2,25,16,45,558.5,55.0,0.7,16.5,182.0,602.58,476.13
2016,2,25,17,0,492.0,47.0,0.8,16.0,133.0,517.21,411.39
2016,2,25,17,15,379.0,36.0,0.8,15.5,89.0,394.83,312.15
2016,2,25,17,30,266.0,25.0,0.8,15.0,45.0,275.57,184.31
2016,2,25,17,45,133.0,12.5,0.85,14.5,22.5,103.64,0.0
2016,2,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,6,45,89.5,9.5,0.5,11.5,14.0,7.47,0.0
2016,2,26,7,0,179.0,19.0,0.6,12.0,28.0,15.54,0.0
2016,2,26,7,15,308.0,31.5,0.75,12.5,69.5,25.86,16.26
2016,2,26,7,30,437.0,44.0,0.9,13.0,111.0,36.22,26.35
2016,2,26,7,45,510.5,53.5,1.1,14.0,159.5,43.79,33.39
2016,2,26,8,0,584.0,63.0,1.3,15.0,208.0,51.33,40.17
2016,2,26,8,15,516.0,84.5,1.3,15.5,233.0,66.16,53.27
2016,2,26,8,30,448.0,106.0,1.3,16.0,258.0,76.56,62.23
2016,2,26,8,45,596.5,96.5,1.3,16.5,330.0,97.51,62.71
2016,2,26,9,0,745.0,87.0,1.3,17.0,402.0,151.41,89.36
2016,2,26,9,15,711.0,100.5,1.4,17.0,426.5,208.71,135.89
2016,2,26,9,30,677.0,114.0,1.5,17.0,451.0,261.6,183.35
2016,2,26,9,45,749.5,108.5,1.6,17.5,508.0,327.41,238.24
2016,2,26,10,0,822.0,103.0,1.7,18.0,565.0,402.91,300.87
2016,2,26,10,15,835.0,105.5,1.8,18.0,597.0,464.47,353.54
2016,2,26,10,30,848.0,108.0,1.9,18.0,629.0,526.16,404.95
2016,2,26,10,45,853.5,111.0,2.0,18.5,653.5,584.04,451.22
2016,2,26,11,0,859.0,114.0,2.1,19.0,678.0,640.69,495.08
2016,2,26,11,15,865.0,115.0,2.1,19.0,695.5,694.27,535.88
2016,2,26,11,30,871.0,116.0,2.1,19.0,713.0,746.09,574.34
2016,2,26,11,45,871.5,118.0,2.15,19.0,722.0,792.79,608.54
2016,2,26,12,0,872.0,120.0,2.2,19.0,731.0,836.81,638.87
2016,2,26,12,15,717.5,179.5,2.2,19.0,682.5,811.92,620.53
2016,2,26,12,30,563.0,239.0,2.2,19.0,634.0,759.46,581.65
2016,2,26,12,45,489.5,264.5,2.2,19.0,605.5,742.69,569.21
2016,2,26,13,0,416.0,290.0,2.2,19.0,577.0,700.09,538.37
2016,2,26,13,15,400.5,287.0,2.25,19.0,559.0,698.19,538.07
2016,2,26,13,30,385.0,284.0,2.3,19.0,541.0,693.79,535.68
2016,2,26,13,45,399.0,269.5,2.35,19.0,527.5,703.45,544.34
2016,2,26,14,0,413.0,255.0,2.4,19.0,514.0,711.24,551.68
2016,2,26,14,15,482.0,219.5,2.45,18.5,508.0,773.83,600.41
2016,2,26,14,30,551.0,184.0,2.5,18.0,502.0,809.97,630.43
2016,2,26,14,45,510.0,183.0,2.55,18.0,463.0,770.19,602.9
2016,2,26,15,0,469.0,182.0,2.6,18.0,424.0,728.14,573.88
2016,2,26,15,15,588.0,135.5,2.55,17.5,413.5,801.38,630.8
2016,2,26,15,30,707.0,89.0,2.5,17.0,403.0,857.63,672.96
2016,2,26,15,45,534.0,109.5,2.5,16.5,331.5,703.13,563.12
2016,2,26,16,0,361.0,130.0,2.5,16.0,260.0,544.64,444.87
2016,2,26,16,15,323.5,116.5,2.2,15.0,220.5,464.4,384.59
2016,2,26,16,30,286.0,103.0,1.9,14.0,181.0,408.54,340.52
2016,2,26,16,45,371.5,77.0,1.65,13.5,156.5,462.26,383.52
2016,2,26,17,0,457.0,51.0,1.4,13.0,132.0,492.29,402.5
2016,2,26,17,15,344.0,39.0,1.35,12.5,88.5,369.91,299.58
2016,2,26,17,30,231.0,27.0,1.3,12.0,45.0,252.95,178.55
2016,2,26,17,45,115.5,13.5,1.3,11.5,22.5,92.0,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,16.5,10.0,1.0,9.5,11.0,7.87,0.0
2016,2,27,7,0,33.0,20.0,1.1,10.0,22.0,15.23,0.01
2016,2,27,7,15,85.5,39.0,1.05,10.5,50.5,28.78,19.1
2016,2,27,7,30,138.0,58.0,1.0,11.0,79.0,42.28,32.0
2016,2,27,7,45,167.5,78.0,0.95,11.5,113.5,55.99,44.68
2016,2,27,8,0,197.0,98.0,0.9,12.0,148.0,69.36,56.79
2016,2,27,8,15,214.5,117.0,0.85,12.5,182.0,81.63,67.65
2016,2,27,8,30,232.0,136.0,0.8,13.0,216.0,93.54,77.91
2016,2,27,8,45,147.0,157.0,0.8,13.5,210.0,114.85,88.41
2016,2,27,9,0,62.0,178.0,0.8,14.0,204.0,133.75,104.38
2016,2,27,9,15,215.0,188.0,0.85,14.5,293.5,176.96,132.42
2016,2,27,9,30,368.0,198.0,0.9,15.0,383.0,241.93,179.56
2016,2,27,9,45,626.0,139.0,1.0,15.5,482.0,313.78,231.57
2016,2,27,10,0,884.0,80.0,1.1,16.0,581.0,406.8,303.38
2016,2,27,10,15,895.0,82.0,1.15,16.5,613.5,469.3,356.13
2016,2,27,10,30,906.0,84.0,1.2,17.0,646.0,531.51,407.0
2016,2,27,10,45,912.0,86.0,1.3,17.5,670.5,590.43,453.96
2016,2,27,11,0,918.0,88.0,1.4,18.0,695.0,647.97,498.34
2016,2,27,11,15,923.0,88.5,1.45,18.0,712.5,701.79,539.32
2016,2,27,11,30,928.0,89.0,1.5,18.0,730.0,753.6,577.84
2016,2,27,11,45,930.0,90.0,1.6,18.5,739.0,801.42,610.57
2016,2,27,12,0,932.0,91.0,1.7,19.0,748.0,846.54,640.56
2016,2,27,12,15,932.0,91.0,1.8,19.0,749.0,886.05,667.81
2016,2,27,12,30,932.0,91.0,1.9,19.0,750.0,922.3,692.91
2016,2,27,12,45,927.5,92.0,2.0,19.0,742.0,952.18,713.81
2016,2,27,13,0,923.0,93.0,2.1,19.0,734.0,978.31,732.37
2016,2,27,13,15,918.5,92.0,2.15,19.0,719.0,998.35,746.49
2016,2,27,13,30,914.0,91.0,2.2,19.0,704.0,1014.45,758.22
2016,2,27,13,45,908.5,89.5,2.3,19.0,681.0,1024.99,767.09
2016,2,27,14,0,903.0,88.0,2.4,19.0,658.0,1031.5,773.55
2016,2,27,14,15,892.5,86.5,2.4,18.5,628.0,1028.93,774.54
2016,2,27,14,30,882.0,85.0,2.4,18.0,598.0,1022.36,773.15
2016,2,27,14,45,869.0,82.5,2.4,18.0,561.0,1008.09,765.34
2016,2,27,15,0,856.0,80.0,2.4,18.0,524.0,1002.6,763.64
2016,2,27,15,15,836.0,77.0,2.2,17.5,481.5,972.99,744.79
2016,2,27,15,30,816.0,74.0,2.0,17.0,439.0,940.09,723.72
2016,2,27,15,45,670.5,89.0,1.85,16.5,367.5,811.54,635.89
2016,2,27,16,0,525.0,104.0,1.7,16.0,296.0,676.67,540.79
2016,2,27,16,15,603.5,80.5,1.55,15.5,271.0,709.47,566.93
2016,2,27,16,30,682.0,57.0,1.4,15.0,246.0,725.74,578.1
2016,2,27,16,45,620.5,50.5,1.25,14.5,195.5,641.71,514.14
2016,2,27,17,0,559.0,44.0,1.1,14.0,145.0,568.16,455.55
2016,2,27,17,15,449.0,34.5,1.1,13.5,99.0,447.47,357.48
2016,2,27,17,30,339.0,25.0,1.1,13.0,53.0,334.05,240.7
2016,2,27,17,45,169.5,12.5,1.1,12.5,26.5,129.12,0.0
2016,2,27,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,45.5,11.5,1.3,8.5,14.0,9.05,0.0
2016,2,28,7,0,91.0,23.0,1.4,9.0,28.0,17.35,3.26
2016,2,28,7,15,167.0,41.0,1.55,9.5,63.0,30.58,20.89
2016,2,28,7,30,243.0,59.0,1.7,10.0,98.0,43.65,33.39
2016,2,28,7,45,289.0,76.0,1.9,10.5,139.0,55.58,44.51
2016,2,28,8,0,335.0,93.0,2.1,11.0,180.0,67.21,55.11
2016,2,28,8,15,380.5,103.0,2.25,11.5,221.0,73.98,61.12
2016,2,28,8,30,426.0,113.0,2.4,12.0,262.0,80.65,66.86
2016,2,28,8,45,522.5,110.5,2.55,12.5,318.5,101.23,68.62
2016,2,28,9,0,619.0,108.0,2.7,13.0,375.0,152.34,97.03
2016,2,28,9,15,596.0,128.0,2.75,13.0,406.5,208.74,143.42
2016,2,28,9,30,573.0,148.0,2.8,13.0,438.0,258.54,188.24
2016,2,28,9,45,637.0,140.5,2.85,13.5,486.0,318.3,238.91
2016,2,28,10,0,701.0,133.0,2.9,14.0,534.0,381.22,292.54
2016,2,28,10,15,639.0,164.5,2.95,14.5,545.5,428.41,334.62
2016,2,28,10,30,577.0,196.0,3.0,15.0,557.0,462.77,364.65
2016,2,28,10,45,547.5,216.0,3.05,15.5,569.0,502.6,397.18
2016,2,28,11,0,518.0,236.0,3.1,16.0,581.0,538.5,425.4
2016,2,28,11,15,440.0,271.5,3.1,16.0,570.0,551.78,435.65
2016,2,28,11,30,362.0,307.0,3.1,16.0,559.0,545.38,430.51
2016,2,28,11,45,290.5,326.0,3.15,16.0,530.0,532.98,420.61
2016,2,28,12,0,219.0,345.0,3.2,16.0,501.0,497.53,393.01
2016,2,28,12,15,198.5,347.5,3.2,16.0,488.5,497.66,393.12
2016,2,28,12,30,178.0,350.0,3.2,16.0,476.0,495.62,391.34
2016,2,28,12,45,271.5,329.5,3.2,16.5,520.5,591.51,465.31
2016,2,28,13,0,365.0,309.0,3.2,17.0,565.0,671.86,526.12
2016,2,28,13,15,326.0,310.5,3.15,16.5,535.5,651.35,511.03
2016,2,28,13,30,287.0,312.0,3.1,16.0,506.0,627.76,494.17
2016,2,28,13,45,267.0,304.0,3.1,16.0,479.5,609.82,481.34
2016,2,28,14,0,247.0,296.0,3.1,16.0,453.0,565.48,449.09
2016,2,28,14,15,472.5,218.0,3.0,16.0,500.5,762.05,601.46
2016,2,28,14,30,698.0,140.0,2.9,16.0,548.0,921.11,716.53
2016,2,28,14,45,437.0,188.5,2.85,16.0,438.5,701.31,556.27
2016,2,28,15,0,176.0,237.0,2.8,16.0,329.0,447.56,360.28
2016,2,28,15,15,182.0,216.5,2.5,15.5,305.0,432.36,351.25
2016,2,28,15,30,188.0,196.0,2.2,15.0,281.0,415.95,339.94
2016,2,28,15,45,118.0,171.5,1.9,15.0,223.0,318.23,260.92
2016,2,28,16,0,48.0,147.0,1.6,15.0,165.0,201.75,164.95
2016,2,28,16,15,40.0,127.0,1.5,14.5,140.5,173.72,142.5
2016,2,28,16,30,32.0,107.0,1.4,14.0,116.0,145.77,119.3
2016,2,28,16,45,23.0,86.5,1.3,13.5,92.5,116.2,94.13
2016,2,28,17,0,14.0,66.0,1.2,13.0,69.0,75.57,59.12
2016,2,28,17,15,7.0,45.5,1.2,12.5,47.0,49.24,35.91
2016,2,28,17,30,0.0,25.0,1.2,12.0,25.0,21.1,10.49
2016,2,28,17,45,0.0,12.5,1.2,11.5,12.5,9.83,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,142.0,11.0,1.0,9.0,20.0,8.65,0.0
2016,2,29,7,0,284.0,22.0,1.0,10.0,40.0,18.16,6.77
2016,2,29,7,15,407.5,32.0,1.15,10.5,85.0,26.56,17.59
2016,2,29,7,30,531.0,42.0,1.3,11.0,130.0,35.09,25.77
2016,2,29,7,45,604.0,48.5,1.5,11.5,181.5,44.0,34.05
2016,2,29,8,0,677.0,55.0,1.7,12.0,233.0,49.97,39.5
2016,2,29,8,15,721.5,60.0,1.7,12.5,284.5,54.41,43.41
2016,2,29,8,30,766.0,65.0,1.7,13.0,336.0,58.85,47.21
2016,2,29,8,45,799.0,68.0,1.7,14.0,385.0,91.01,53.06
2016,2,29,9,0,832.0,71.0,1.7,15.0,434.0,153.24,87.83
2016,2,29,9,15,853.0,73.5,1.75,15.5,478.5,216.85,137.13
2016,2,29,9,30,874.0,76.0,1.8,16.0,523.0,285.43,195.88
2016,2,29,9,45,891.0,77.5,1.9,17.0,562.5,350.03,252.58
2016,2,29,10,0,908.0,79.0,2.0,18.0,602.0,415.55,309.27
2016,2,29,10,15,918.5,80.5,2.0,18.5,634.5,478.9,363.13
2016,2,29,10,30,929.0,82.0,2.0,19.0,667.0,541.83,414.73
2016,2,29,10,45,935.0,84.0,2.05,19.5,692.0,602.05,462.63
2016,2,29,11,0,941.0,86.0,2.1,20.0,717.0,660.85,507.77
2016,2,29,11,15,945.0,86.5,2.05,20.0,734.0,715.19,548.68
2016,2,29,11,30,949.0,87.0,2.0,20.0,751.0,767.35,586.8
2016,2,29,11,45,951.0,87.5,1.95,20.5,760.0,815.6,618.24
2016,2,29,12,0,953.0,88.0,1.9,21.0,769.0,861.04,646.8
2016,2,29,12,15,952.5,88.0,1.9,21.0,769.5,900.87,672.99
2016,2,29,12,30,952.0,88.0,1.9,21.0,770.0,937.33,696.83
2016,2,29,12,45,953.5,86.0,1.9,21.5,763.0,969.87,716.68
2016,2,29,13,0,955.0,84.0,1.9,22.0,756.0,998.79,734.12
2016,2,29,13,15,950.5,83.5,1.95,22.0,740.0,1019.9,748.63
2016,2,29,13,30,946.0,83.0,2.0,22.0,724.0,1036.96,760.77
2016,2,29,13,45,940.0,81.5,2.05,22.0,700.5,1047.23,768.75
2016,2,29,14,0,934.0,80.0,2.1,22.0,677.0,1053.31,774.32
2016,2,29,14,15,923.5,78.5,2.05,21.5,646.0,1050.65,774.66
2016,2,29,14,30,913.0,77.0,2.0,21.0,615.0,1043.85,772.6
2016,2,29,14,45,743.5,116.5,2.0,21.0,536.5,941.43,706.81
2016,2,29,15,0,574.0,156.0,2.0,21.0,458.0,802.72,614.85
2016,2,29,15,15,587.5,138.0,1.8,20.5,426.0,803.02,617.43
2016,2,29,15,30,601.0,120.0,1.6,20.0,394.0,789.59,608.97
2016,2,29,15,45,680.0,94.5,1.45,19.5,373.5,826.9,636.35
2016,2,29,16,0,759.0,69.0,1.3,19.0,353.0,849.43,652.43
2016,2,29,16,15,717.0,64.5,1.2,18.5,302.5,786.1,609.35
2016,2,29,16,30,675.0,60.0,1.1,18.0,252.0,721.88,564.95
2016,2,29,16,45,599.0,55.0,1.05,17.5,200.0,635.16,502.4
2016,2,29,17,0,523.0,50.0,1.0,17.0,148.0,544.38,433.32
2016,2,29,17,15,416.0,39.5,1.0,16.5,102.0,425.93,339.04
2016,2,29,17,30,309.0,29.0,1.0,16.0,56.0,316.12,237.99
2016,2,29,17,45,154.5,14.5,1.0,16.0,28.0,153.05,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,45,168.0,11.0,0.8,13.5,23.0,8.65,0.0
2016,3,1,7,0,336.0,22.0,0.8,14.0,46.0,18.29,7.61
2016,3,1,7,15,455.5,31.5,0.85,14.5,92.5,28.67,19.19
2016,3,1,7,30,575.0,41.0,0.9,15.0,139.0,37.54,27.54
2016,3,1,7,45,644.5,47.0,1.0,15.5,191.5,43.12,32.74
2016,3,1,8,0,714.0,53.0,1.1,16.0,244.0,48.76,37.8
2016,3,1,8,15,757.0,57.0,1.15,16.5,296.0,52.53,41.04
2016,3,1,8,30,800.0,61.0,1.2,17.0,348.0,56.31,44.2
2016,3,1,8,45,829.5,64.5,1.3,17.5,397.5,89.94,50.65
2016,3,1,9,0,859.0,68.0,1.4,18.0,447.0,158.63,89.98
2016,3,1,9,15,879.0,70.5,1.55,18.5,492.0,223.1,139.28
2016,3,1,9,30,899.0,73.0,1.7,19.0,537.0,289.42,195.69
2016,3,1,9,45,915.5,74.0,1.9,19.5,577.0,354.97,253.25
2016,3,1,10,0,932.0,75.0,2.1,20.0,617.0,421.34,310.98
2016,3,1,10,15,942.5,76.5,2.2,20.0,650.0,486.07,366.61
2016,3,1,10,30,953.0,78.0,2.3,20.0,683.0,550.34,420.26
2016,3,1,10,45,960.5,79.0,2.45,20.0,708.5,611.76,470.38
2016,3,1,11,0,968.0,80.0,2.6,20.0,734.0,671.82,518.09
2016,3,1,11,15,972.0,80.5,2.65,20.0,751.5,727.44,560.88
2016,3,1,11,30,976.0,81.0,2.7,20.0,769.0,780.81,600.97
2016,3,1,11,45,979.0,81.0,2.75,20.0,778.0,830.42,635.45
2016,3,1,12,0,982.0,81.0,2.8,20.0,787.0,877.2,667.56
2016,3,1,12,15,982.0,81.5,2.8,20.0,788.0,918.97,695.68
2016,3,1,12,30,982.0,82.0,2.8,20.0,789.0,957.32,721.36
2016,3,1,12,45,979.0,82.0,2.8,20.0,781.5,988.8,742.38
2016,3,1,13,0,976.0,82.0,2.8,20.0,774.0,1016.38,760.87
2016,3,1,13,15,972.0,81.5,2.75,20.0,758.0,1038.42,775.3
2016,3,1,13,30,968.0,81.0,2.7,20.0,742.0,1056.33,787.12
2016,3,1,13,45,960.5,80.5,2.7,20.0,718.0,1066.58,794.62
2016,3,1,14,0,953.0,80.0,2.7,20.0,694.0,1072.55,799.58
2016,3,1,14,15,943.5,79.0,2.65,19.5,663.0,1071.64,801.24
2016,3,1,14,30,934.0,78.0,2.6,19.0,632.0,1066.53,800.39
2016,3,1,14,45,918.5,76.5,2.55,19.0,593.5,1050.57,791.04
2016,3,1,15,0,903.0,75.0,2.5,19.0,555.0,1030.7,779.31
2016,3,1,15,15,884.0,73.0,2.4,18.5,511.0,1002.97,763.29
2016,3,1,15,30,865.0,71.0,2.3,18.0,467.0,983.73,752.99
2016,3,1,15,45,838.0,67.5,2.2,17.5,418.5,939.23,725.11
2016,3,1,16,0,811.0,64.0,2.1,17.0,370.0,892.17,695.05
2016,3,1,16,15,772.0,60.0,1.85,16.0,318.5,831.05,653.79
2016,3,1,16,30,733.0,56.0,1.6,15.0,267.0,768.81,610.11
2016,3,1,16,45,672.0,50.5,1.4,14.5,214.5,684.85,547.61
2016,3,1,17,0,611.0,45.0,1.2,14.0,162.0,602.17,482.92
2016,3,1,17,15,505.5,36.5,1.2,13.0,113.0,492.19,395.4
2016,3,1,17,30,400.0,28.0,1.2,12.0,64.0,382.48,294.42
2016,3,1,17,45,200.0,14.0,1.2,11.5,32.0,185.28,0.0
2016,3,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,45,186.0,12.0,0.85,9.5,25.5,9.44,0.0
2016,3,2,7,0,372.0,24.0,0.9,10.0,51.0,20.06,9.87
2016,3,2,7,15,488.0,32.5,1.1,10.5,99.0,29.71,20.54
2016,3,2,7,30,604.0,41.0,1.3,11.0,147.0,37.75,28.24
2016,3,2,7,45,670.0,47.0,1.5,12.0,200.0,43.36,33.45
2016,3,2,8,0,736.0,53.0,1.7,13.0,253.0,49.02,38.5
2016,3,2,8,15,538.0,93.0,1.8,13.5,254.5,72.07,58.94
2016,3,2,8,30,340.0,133.0,1.9,14.0,256.0,93.62,77.69
2016,3,2,8,45,390.5,144.0,2.0,14.5,304.0,116.03,83.35
2016,3,2,9,0,441.0,155.0,2.1,15.0,352.0,161.29,110.83
2016,3,2,9,15,673.5,114.0,2.15,15.5,448.5,211.98,140.93
2016,3,2,9,30,906.0,73.0,2.2,16.0,545.0,291.4,199.71
2016,3,2,9,45,919.0,75.0,2.3,17.0,584.5,357.18,257.78
2016,3,2,10,0,932.0,77.0,2.4,18.0,624.0,423.36,315.38
2016,3,2,10,15,941.5,78.5,2.45,18.0,656.5,487.71,371.18
2016,3,2,10,30,951.0,80.0,2.5,18.0,689.0,551.49,424.83
2016,3,2,10,45,957.0,81.5,2.55,18.5,713.5,612.48,473.81
2016,3,2,11,0,963.0,83.0,2.6,19.0,738.0,671.96,519.94
2016,3,2,11,15,766.5,161.0,2.6,19.0,690.5,675.46,522.37
2016,3,2,11,30,570.0,239.0,2.6,19.0,643.0,644.21,498.54
2016,3,2,11,45,770.0,163.5,2.6,19.0,716.5,765.32,590.1
2016,3,2,12,0,970.0,88.0,2.6,19.0,790.0,875.16,667.61
2016,3,2,12,15,970.0,88.0,2.6,19.0,791.0,916.05,694.53
2016,3,2,12,30,970.0,88.0,2.6,19.0,792.0,953.53,719.63
2016,3,2,12,45,690.0,196.5,2.6,19.0,695.0,864.59,658.72
2016,3,2,13,0,410.0,305.0,2.6,19.0,598.0,708.12,544.03
2016,3,2,13,15,400.5,304.0,2.6,19.0,585.0,714.11,549.96
2016,3,2,13,30,391.0,303.0,2.6,19.0,572.0,717.93,553.15
2016,3,2,13,45,503.5,248.5,2.65,19.0,582.5,806.35,619.86
2016,3,2,14,0,616.0,194.0,2.7,19.0,593.0,881.01,675.41
2016,3,2,14,15,717.0,158.5,2.65,18.5,602.5,955.18,727.82
2016,3,2,14,30,818.0,123.0,2.6,18.0,612.0,1014.59,769.72
2016,3,2,14,45,656.0,154.0,2.6,18.0,531.0,895.29,689.14
2016,3,2,15,0,494.0,185.0,2.6,18.0,450.0,754.87,591.49
2016,3,2,15,15,348.0,193.0,2.45,17.5,372.0,590.75,471.25
2016,3,2,15,30,202.0,201.0,2.3,17.0,294.0,432.95,349.93
2016,3,2,15,45,266.0,172.0,2.15,16.5,281.0,483.0,392.82
2016,3,2,16,0,330.0,143.0,2.0,16.0,268.0,505.1,413.06
2016,3,2,16,15,296.0,129.0,1.8,15.5,230.0,451.62,371.61
2016,3,2,16,30,262.0,115.0,1.6,15.0,192.0,399.18,330.3
2016,3,2,16,45,235.5,95.0,1.45,14.5,154.0,345.51,287.09
2016,3,2,17,0,209.0,75.0,1.3,14.0,116.0,292.47,242.69
2016,3,2,17,15,159.5,55.0,1.25,13.5,81.0,221.98,181.91
2016,3,2,17,30,110.0,35.0,1.2,13.0,46.0,153.81,119.01
2016,3,2,17,45,55.0,17.5,1.2,12.5,23.0,73.75,0.0
2016,3,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.5,1.05,10.5,2.5,1.97,0.0
2016,3,3,7,0,0.0,5.0,1.1,11.0,5.0,3.78,0.0
2016,3,3,7,15,0.0,10.5,1.1,11.5,10.5,7.96,1.37
2016,3,3,7,30,0.0,16.0,1.1,12.0,16.0,12.15,5.27
2016,3,3,7,45,0.0,21.5,1.15,12.5,21.5,16.35,9.14
2016,3,3,8,0,0.0,27.0,1.2,13.0,27.0,20.56,12.95
2016,3,3,8,15,0.0,33.0,1.2,13.5,33.0,25.17,17.06
2016,3,3,8,30,0.0,39.0,1.2,14.0,39.0,29.78,21.11
2016,3,3,8,45,112.5,116.0,1.25,14.5,167.0,88.84,67.17
2016,3,3,9,0,225.0,193.0,1.3,15.0,295.0,161.59,119.96
2016,3,3,9,15,295.5,202.0,1.25,15.5,349.5,200.88,147.62
2016,3,3,9,30,366.0,211.0,1.2,16.0,404.0,250.03,185.24
2016,3,3,9,45,383.5,224.0,1.15,16.5,439.0,294.3,221.69
2016,3,3,10,0,401.0,237.0,1.1,17.0,474.0,340.66,259.46
2016,3,3,10,15,507.0,214.5,1.0,17.5,530.5,406.06,309.9
2016,3,3,10,30,613.0,192.0,0.9,18.0,587.0,481.58,367.18
2016,3,3,10,45,462.5,252.5,0.85,18.5,557.5,485.12,370.4
2016,3,3,11,0,312.0,313.0,0.8,19.0,528.0,467.67,356.92
