Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,15,273.0,329.5,0.95,19.0,520.5,479.92,367.18
2016,3,3,11,30,234.0,346.0,1.1,19.0,513.0,474.89,364.25
2016,3,3,11,45,237.5,347.0,1.25,19.0,518.5,495.52,380.6
2016,3,3,12,0,241.0,348.0,1.4,19.0,524.0,515.63,396.28
2016,3,3,12,15,351.5,319.0,1.6,18.5,575.5,613.57,471.48
2016,3,3,12,30,462.0,290.0,1.8,18.0,627.0,719.19,550.55
2016,3,3,12,45,429.5,300.0,2.0,18.0,611.0,721.09,552.13
2016,3,3,13,0,397.0,310.0,2.2,18.0,595.0,700.75,539.16
2016,3,3,13,15,403.0,298.0,2.25,17.5,582.0,709.63,548.02
2016,3,3,13,30,409.0,286.0,2.3,17.0,569.0,716.53,555.33
2016,3,3,13,45,457.5,260.0,2.35,17.0,566.5,772.01,596.97
2016,3,3,14,0,506.0,234.0,2.4,17.0,564.0,803.95,621.96
2016,3,3,14,15,399.5,251.0,2.35,16.5,504.0,697.85,545.82
2016,3,3,14,30,293.0,268.0,2.3,16.0,444.0,615.35,485.14
2016,3,3,14,45,316.5,245.5,2.3,16.0,425.0,617.62,489.63
2016,3,3,15,0,340.0,223.0,2.3,16.0,406.0,617.65,491.94
2016,3,3,15,15,382.5,195.5,2.15,15.5,386.0,628.06,502.87
2016,3,3,15,30,425.0,168.0,2.0,15.0,366.0,659.96,529.03
2016,3,3,15,45,327.5,162.5,1.85,15.0,305.5,529.74,429.97
2016,3,3,16,0,230.0,157.0,1.7,15.0,245.0,427.73,350.09
2016,3,3,16,15,214.5,137.0,1.45,14.5,210.5,386.18,318.51
2016,3,3,16,30,199.0,117.0,1.2,14.0,176.0,344.33,285.45
2016,3,3,16,45,180.5,96.0,1.0,14.0,141.5,298.24,247.5
2016,3,3,17,0,162.0,75.0,0.8,14.0,107.0,252.2,208.43
2016,3,3,17,15,124.5,55.0,0.75,14.0,75.0,192.96,157.06
2016,3,3,17,30,87.0,35.0,0.7,14.0,43.0,135.02,104.02
2016,3,3,17,45,43.5,17.5,0.65,14.0,21.5,65.56,3.75
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,13.5,0.6,11.5,13.5,10.62,0.0
2016,3,4,7,0,0.0,27.0,0.6,12.0,27.0,20.35,10.98
2016,3,4,7,15,15.0,47.0,0.75,12.0,50.0,34.68,24.94
2016,3,4,7,30,30.0,67.0,0.9,12.0,73.0,48.66,37.94
2016,3,4,7,45,40.0,88.5,1.05,12.5,98.5,63.28,51.22
2016,3,4,8,0,50.0,110.0,1.2,13.0,124.0,77.64,63.99
2016,3,4,8,15,56.5,131.0,1.2,13.5,149.5,91.42,75.97
2016,3,4,8,30,63.0,152.0,1.2,14.0,175.0,104.92,87.46
2016,3,4,8,45,113.5,176.0,1.3,14.5,225.0,124.67,96.82
2016,3,4,9,0,164.0,200.0,1.4,15.0,275.0,158.65,119.99
2016,3,4,9,15,167.5,220.5,1.55,15.5,303.5,189.18,143.79
2016,3,4,9,30,171.0,241.0,1.7,16.0,332.0,220.62,169.3
2016,3,4,9,45,176.5,259.5,1.85,16.5,359.5,252.2,195.06
2016,3,4,10,0,182.0,278.0,2.0,17.0,387.0,284.78,221.46
2016,3,4,10,15,94.0,237.0,2.1,17.0,293.5,226.67,177.76
2016,3,4,10,30,6.0,196.0,2.2,17.0,200.0,154.55,120.85
2016,3,4,10,45,11.0,221.0,2.35,17.5,228.5,178.23,139.64
2016,3,4,11,0,16.0,246.0,2.5,18.0,257.0,203.03,158.98
2016,3,4,11,15,29.0,277.0,2.5,18.0,298.0,249.51,195.63
2016,3,4,11,30,42.0,308.0,2.5,18.0,339.0,290.85,227.87
2016,3,4,11,45,24.5,256.5,2.5,18.0,274.5,236.35,184.97
2016,3,4,12,0,7.0,205.0,2.5,18.0,210.0,168.75,131.28
2016,3,4,12,15,15.0,242.5,2.45,17.5,253.5,208.54,163.48
2016,3,4,12,30,23.0,280.0,2.4,17.0,297.0,250.44,196.94
2016,3,4,12,45,14.0,233.0,2.4,17.0,243.5,202.45,158.85
2016,3,4,13,0,5.0,186.0,2.4,17.0,190.0,154.1,120.21
2016,3,4,13,15,4.5,182.5,2.35,17.0,186.0,151.29,118.12
2016,3,4,13,30,4.0,179.0,2.3,17.0,182.0,148.44,115.93
2016,3,4,13,45,12.5,212.5,2.3,17.0,221.0,188.18,148.32
2016,3,4,14,0,21.0,246.0,2.3,17.0,260.0,230.55,182.46
2016,3,4,14,15,13.5,218.0,2.3,17.0,227.0,197.86,156.38
2016,3,4,14,30,6.0,190.0,2.3,17.0,194.0,164.96,130.04
2016,3,4,14,45,3.0,138.0,2.35,17.0,140.0,114.32,89.16
2016,3,4,15,0,0.0,86.0,2.4,17.0,86.0,66.18,49.63
2016,3,4,15,15,0.0,74.5,2.4,16.5,74.5,57.23,42.46
2016,3,4,15,30,0.0,63.0,2.4,16.0,63.0,48.31,35.2
2016,3,4,15,45,0.0,65.0,2.4,16.0,65.0,49.84,36.62
2016,3,4,16,0,0.0,67.0,2.4,16.0,67.0,51.38,38.03
2016,3,4,16,15,0.0,57.5,2.15,15.5,57.5,44.03,31.97
2016,3,4,16,30,0.0,48.0,1.9,15.0,48.0,36.7,25.83
2016,3,4,16,45,0.0,38.5,1.7,15.0,38.5,29.39,19.56
2016,3,4,17,0,0.0,29.0,1.5,15.0,29.0,22.1,13.21
2016,3,4,17,15,0.0,20.5,1.6,14.5,20.5,15.59,7.51
2016,3,4,17,30,0.0,12.0,1.7,14.0,12.0,9.1,1.74
2016,3,4,17,45,0.0,6.0,1.8,14.0,6.0,4.54,0.0
2016,3,4,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,2.1,13.5,3.5,2.64,0.0
2016,3,5,7,0,0.0,7.0,2.4,14.0,7.0,5.3,0.0
2016,3,5,7,15,0.0,12.5,2.4,14.0,12.5,9.48,2.67
2016,3,5,7,30,0.0,18.0,2.4,14.0,18.0,13.67,6.56
2016,3,5,7,45,0.0,24.5,2.45,14.0,24.5,18.64,11.11
2016,3,5,8,0,0.0,31.0,2.5,14.0,31.0,23.63,15.62
2016,3,5,8,15,0.0,37.5,2.55,14.0,37.5,28.62,20.08
2016,3,5,8,30,0.0,44.0,2.6,14.0,44.0,33.63,24.5
2016,3,5,8,45,0.0,53.0,2.65,14.0,53.0,40.57,29.07
2016,3,5,9,0,0.0,62.0,2.7,14.0,62.0,47.54,34.87
2016,3,5,9,15,6.0,125.5,2.85,14.0,129.0,96.11,75.32
2016,3,5,9,30,12.0,189.0,3.0,14.0,196.0,144.44,114.92
2016,3,5,9,45,37.5,227.0,3.15,14.5,249.5,183.21,145.45
2016,3,5,10,0,63.0,265.0,3.3,15.0,303.0,226.7,179.84
2016,3,5,10,15,59.0,276.0,3.6,15.0,313.5,241.25,191.75
2016,3,5,10,30,55.0,287.0,3.9,15.0,324.0,255.36,203.24
2016,3,5,10,45,27.5,216.0,4.25,15.5,234.5,189.0,149.79
2016,3,5,11,0,0.0,145.0,4.6,16.0,145.0,112.59,87.29
2016,3,5,11,15,4.0,177.5,4.95,16.0,180.5,141.47,110.9
2016,3,5,11,30,8.0,210.0,5.3,16.0,216.0,171.5,135.25
2016,3,5,11,45,35.0,274.0,5.7,16.5,300.0,259.79,206.48
2016,3,5,12,0,62.0,338.0,6.1,17.0,384.0,345.69,274.63
2016,3,5,12,15,145.5,350.5,6.3,16.5,458.0,452.44,361.16
2016,3,5,12,30,229.0,363.0,6.5,16.0,532.0,549.42,439.5
2016,3,5,12,45,216.5,360.0,6.7,16.0,519.0,548.69,439.12
2016,3,5,13,0,204.0,357.0,6.9,16.0,506.0,546.23,437.65
2016,3,5,13,15,211.5,344.5,6.9,16.0,496.0,551.23,442.45
2016,3,5,13,30,219.0,332.0,6.9,16.0,486.0,555.25,446.55
2016,3,5,13,45,112.0,261.5,6.95,16.0,340.5,379.36,306.56
2016,3,5,14,0,5.0,191.0,7.0,16.0,195.0,161.91,128.11
2016,3,5,14,15,2.5,161.5,6.9,16.0,163.5,133.43,105.06
2016,3,5,14,30,0.0,132.0,6.8,16.0,132.0,105.14,81.86
2016,3,5,14,45,0.0,86.5,6.7,16.0,86.5,66.6,50.07
2016,3,5,15,0,0.0,41.0,6.6,16.0,41.0,31.41,20.77
2016,3,5,15,15,0.0,30.5,6.45,15.5,30.5,23.32,14.07
2016,3,5,15,30,0.0,20.0,6.3,15.0,20.0,15.26,7.32
2016,3,5,15,45,0.0,24.0,6.2,15.0,24.0,18.31,9.95
2016,3,5,16,0,0.0,28.0,6.1,15.0,28.0,21.35,12.6
2016,3,5,16,15,0.0,24.0,6.0,14.5,24.0,18.28,10.04
2016,3,5,16,30,0.0,20.0,5.9,14.0,20.0,15.21,7.45
2016,3,5,16,45,0.0,16.0,5.85,14.0,16.0,12.15,4.8
2016,3,5,17,0,0.0,12.0,5.8,14.0,12.0,9.1,2.13
2016,3,5,17,15,0.0,8.5,5.9,13.5,8.5,6.44,0.0
2016,3,5,17,30,0.0,5.0,6.0,13.0,5.0,3.78,0.0
2016,3,5,17,45,0.0,2.5,6.15,13.0,2.5,1.89,0.0
2016,3,5,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,6,45,108.5,18.5,1.9,9.5,29.0,14.05,0.0
2016,3,6,7,0,217.0,37.0,2.0,10.0,58.0,27.93,18.02
2016,3,6,7,15,331.5,50.0,2.15,10.0,104.0,37.95,28.15
2016,3,6,7,30,446.0,63.0,2.3,10.0,150.0,50.88,40.29
2016,3,6,7,45,529.5,69.5,2.45,10.5,202.5,55.78,44.91
2016,3,6,8,0,613.0,76.0,2.6,11.0,255.0,60.86,49.47
2016,3,6,8,15,659.5,82.0,2.7,11.0,307.0,65.17,53.28
2016,3,6,8,30,706.0,88.0,2.8,11.0,359.0,69.48,57.01
2016,3,6,8,45,742.5,91.5,2.9,11.5,408.5,101.02,62.93
2016,3,6,9,0,779.0,95.0,3.0,12.0,458.0,166.37,101.87
2016,3,6,9,15,435.5,168.5,3.0,12.0,375.0,204.51,147.05
2016,3,6,9,30,92.0,242.0,3.0,12.0,292.0,200.52,158.8
2016,3,6,9,45,254.5,241.5,3.05,12.5,393.0,266.13,207.87
2016,3,6,10,0,417.0,241.0,3.1,13.0,494.0,353.57,276.21
2016,3,6,10,15,651.0,175.0,3.1,13.0,593.0,441.88,346.36
2016,3,6,10,30,885.0,109.0,3.1,13.0,692.0,547.1,430.95
2016,3,6,10,45,895.0,109.5,3.15,13.0,717.5,604.18,478.61
2016,3,6,11,0,905.0,110.0,3.2,13.0,743.0,662.36,525.92
2016,3,6,11,15,582.0,230.0,3.15,13.0,641.0,608.76,483.87
2016,3,6,11,30,259.0,350.0,3.1,13.0,539.0,508.07,403.52
2016,3,6,11,45,281.5,350.0,3.1,13.5,557.5,544.99,432.22
2016,3,6,12,0,304.0,350.0,3.1,14.0,576.0,582.86,460.57
2016,3,6,12,15,611.5,231.5,3.1,14.0,686.5,771.12,606.66
2016,3,6,12,30,919.0,113.0,3.1,14.0,797.0,935.27,725.27
2016,3,6,12,45,925.0,108.5,3.1,14.0,791.0,968.74,747.26
2016,3,6,13,0,931.0,104.0,3.1,14.0,785.0,998.79,768.07
2016,3,6,13,15,926.5,103.0,3.15,14.0,768.5,1018.95,782.62
2016,3,6,13,30,922.0,102.0,3.2,14.0,752.0,1035.09,794.67
2016,3,6,13,45,914.0,101.0,3.25,14.0,727.5,1043.68,801.77
2016,3,6,14,0,906.0,100.0,3.3,14.0,703.0,1048.13,806.32
2016,3,6,14,15,895.0,98.0,3.35,13.5,671.0,1044.25,806.89
2016,3,6,14,30,884.0,96.0,3.4,13.0,639.0,1049.65,814.14
2016,3,6,14,45,864.0,95.5,3.45,13.0,599.5,1030.24,802.81
2016,3,6,15,0,844.0,95.0,3.5,13.0,560.0,1006.98,789.05
2016,3,6,15,15,767.5,99.0,3.45,12.5,496.5,928.41,736.51
2016,3,6,15,30,691.0,103.0,3.4,12.0,433.0,855.84,687.51
2016,3,6,15,45,570.5,116.0,3.4,12.0,370.0,742.75,605.76
2016,3,6,16,0,450.0,129.0,3.4,12.0,307.0,622.62,515.87
2016,3,6,16,15,410.0,119.0,3.1,11.5,265.0,563.66,471.03
2016,3,6,16,30,370.0,109.0,2.8,11.0,223.0,505.3,424.9
2016,3,6,16,45,321.0,93.5,2.5,11.0,179.0,433.24,365.47
2016,3,6,17,0,272.0,78.0,2.2,11.0,135.0,363.53,306.11
2016,3,6,17,15,210.5,59.5,2.0,10.5,96.0,265.15,222.03
2016,3,6,17,30,149.0,41.0,1.8,10.0,57.0,189.6,153.31
2016,3,6,17,45,74.5,20.5,1.65,9.5,28.5,93.53,41.53
2016,3,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,2.9,7.0,0.5,0.38,0.0
2016,3,7,7,0,0.0,1.0,2.8,7.0,1.0,0.75,0.0
2016,3,7,7,15,0.0,2.0,2.75,7.0,2.0,1.51,0.0
2016,3,7,7,30,0.0,3.0,2.7,7.0,3.0,2.27,0.0
2016,3,7,7,45,0.0,4.0,2.7,7.0,4.0,3.03,0.0
2016,3,7,8,0,0.0,5.0,2.7,7.0,5.0,3.79,0.0
2016,3,7,8,15,0.0,6.0,2.7,7.0,6.0,4.56,0.0
2016,3,7,8,30,0.0,7.0,2.7,7.0,7.0,5.32,0.0
2016,3,7,8,45,191.5,93.0,2.75,7.5,183.5,75.11,55.1
2016,3,7,9,0,383.0,179.0,2.8,8.0,360.0,170.66,124.1
2016,3,7,9,15,205.0,195.5,2.8,8.0,293.5,180.22,139.01
2016,3,7,9,30,27.0,212.0,2.8,8.0,227.0,164.42,133.46
2016,3,7,9,45,18.5,208.5,2.8,8.5,219.5,163.01,132.23
2016,3,7,10,0,10.0,205.0,2.8,9.0,212.0,159.92,129.45
2016,3,7,10,15,106.0,261.5,2.75,9.0,332.0,255.46,207.03
2016,3,7,10,30,202.0,318.0,2.7,9.0,452.0,358.89,290.09
2016,3,7,10,45,544.5,217.0,2.7,9.0,596.5,501.03,404.28
2016,3,7,11,0,887.0,116.0,2.7,9.0,741.0,661.53,531.35
2016,3,7,11,15,549.5,238.0,2.65,9.0,628.5,594.1,477.52
2016,3,7,11,30,212.0,360.0,2.6,9.0,516.0,470.12,378.11
2016,3,7,11,45,106.0,227.0,2.6,9.0,305.0,284.58,231.9
2016,3,7,12,0,0.0,94.0,2.6,9.0,94.0,72.68,55.76
2016,3,7,12,15,453.0,105.5,2.7,9.0,444.0,511.36,423.86
2016,3,7,12,30,906.0,117.0,2.8,9.0,794.0,927.87,733.49
2016,3,7,12,45,503.5,236.5,2.95,9.0,612.0,725.56,580.47
2016,3,7,13,0,101.0,356.0,3.1,9.0,430.0,425.73,343.29
2016,3,7,13,15,363.5,288.0,3.25,9.0,547.0,659.06,533.36
2016,3,7,13,30,626.0,220.0,3.4,9.0,664.0,889.86,710.09
2016,3,7,13,45,313.0,118.0,3.55,9.0,340.0,466.09,386.41
2016,3,7,14,0,0.0,16.0,3.7,9.0,16.0,12.27,4.81
2016,3,7,14,15,0.0,45.0,3.8,9.0,45.0,34.56,23.98
2016,3,7,14,30,0.0,74.0,3.9,9.0,74.0,56.94,43.15
2016,3,7,14,45,82.5,164.5,4.0,9.0,210.5,256.12,214.32
2016,3,7,15,0,165.0,255.0,4.1,9.0,347.0,451.23,375.28
2016,3,7,15,15,108.5,227.5,4.05,9.0,286.0,341.07,284.79
2016,3,7,15,30,52.0,200.0,4.0,9.0,225.0,255.23,212.94
2016,3,7,15,45,128.0,183.0,3.95,9.0,236.5,335.54,283.38
2016,3,7,16,0,204.0,166.0,3.9,9.0,248.0,389.7,331.26
2016,3,7,16,15,178.5,148.5,3.65,8.5,213.5,344.47,294.12
2016,3,7,16,30,153.0,131.0,3.4,8.0,179.0,300.22,257.29
2016,3,7,16,45,135.5,108.0,3.15,8.0,145.0,255.47,219.02
2016,3,7,17,0,118.0,85.0,2.9,8.0,111.0,210.79,179.81
2016,3,7,17,15,85.0,63.0,2.7,7.5,79.0,155.57,130.44
2016,3,7,17,30,52.0,41.0,2.5,7.0,47.0,100.96,80.5
2016,3,7,17,45,26.0,20.5,2.4,7.0,23.5,48.41,22.39
2016,3,7,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,8,6,45,174.5,17.5,1.9,6.5,35.5,14.19,0.41
2016,3,8,7,0,349.0,35.0,2.0,7.0,71.0,28.88,19.56
2016,3,8,7,15,453.5,45.0,2.05,7.0,120.5,37.04,27.84
2016,3,8,7,30,558.0,55.0,2.1,7.0,170.0,45.28,35.78
2016,3,8,7,45,620.0,62.0,2.15,7.5,222.5,50.83,40.99
2016,3,8,8,0,682.0,69.0,2.2,8.0,275.0,56.41,46.02
2016,3,8,8,15,722.5,74.0,2.25,8.5,327.0,60.23,49.32
2016,3,8,8,30,763.0,79.0,2.3,9.0,379.0,69.26,57.22
2016,3,8,8,45,794.5,81.5,2.35,10.0,428.5,101.99,62.59
2016,3,8,9,0,826.0,84.0,2.4,11.0,478.0,163.85,97.9
2016,3,8,9,15,845.0,87.0,2.4,11.5,522.5,227.57,148.21
2016,3,8,9,30,864.0,90.0,2.4,12.0,567.0,293.18,205.47
2016,3,8,9,45,873.5,94.0,2.45,12.5,604.5,358.23,263.98
2016,3,8,10,0,883.0,98.0,2.5,13.0,642.0,423.45,321.89
2016,3,8,10,15,892.5,100.0,2.45,13.0,673.5,486.35,376.89
2016,3,8,10,30,902.0,102.0,2.4,13.0,705.0,548.11,429.22
2016,3,8,10,45,696.5,184.0,2.35,13.5,659.5,562.76,442.48
2016,3,8,11,0,491.0,266.0,2.3,14.0,614.0,545.77,429.46
2016,3,8,11,15,419.5,300.0,2.35,14.0,602.5,559.99,440.79
2016,3,8,11,30,348.0,334.0,2.4,14.0,591.0,556.35,437.93
2016,3,8,11,45,628.5,224.0,2.45,14.0,694.0,713.08,559.63
2016,3,8,12,0,909.0,114.0,2.5,14.0,797.0,853.06,663.27
2016,3,8,12,15,908.0,114.0,2.55,14.0,796.5,891.06,688.89
2016,3,8,12,30,907.0,114.0,2.6,14.0,796.0,925.76,713.13
2016,3,8,12,45,906.0,112.0,2.65,14.0,787.5,954.99,733.62
2016,3,8,13,0,905.0,110.0,2.7,14.0,779.0,980.58,751.73
2016,3,8,13,15,728.0,178.0,2.65,14.0,709.0,928.76,715.86
2016,3,8,13,30,551.0,246.0,2.6,14.0,639.0,835.3,648.89
2016,3,8,13,45,362.0,285.5,2.55,14.0,540.0,678.43,533.35
2016,3,8,14,0,173.0,325.0,2.5,14.0,441.0,516.66,409.34
2016,3,8,14,15,247.5,299.0,2.6,13.5,457.0,569.96,455.16
2016,3,8,14,30,322.0,273.0,2.7,13.0,473.0,647.33,517.07
2016,3,8,14,45,236.5,265.0,2.8,13.0,407.0,530.52,428.04
2016,3,8,15,0,151.0,257.0,2.9,13.0,341.0,438.57,356.11
2016,3,8,15,15,162.0,236.0,2.9,12.5,320.0,428.37,350.83
2016,3,8,15,30,173.0,215.0,2.9,12.0,299.0,416.9,344.08
2016,3,8,15,45,466.5,144.0,2.9,12.0,339.0,663.31,545.9
2016,3,8,16,0,760.0,73.0,2.9,12.0,379.0,850.76,686.51
2016,3,8,16,15,720.5,68.5,2.6,11.5,328.0,789.45,640.39
2016,3,8,16,30,681.0,64.0,2.3,11.0,277.0,727.18,594.42
2016,3,8,16,45,628.5,57.0,2.05,11.0,226.0,657.01,539.93
2016,3,8,17,0,576.0,50.0,1.8,11.0,175.0,582.01,479.34
2016,3,8,17,15,481.5,42.0,1.65,10.5,126.5,474.83,391.69
2016,3,8,17,30,387.0,34.0,1.5,10.0,78.0,374.44,303.89
2016,3,8,17,45,193.5,17.0,1.4,10.0,39.0,191.45,113.58
2016,3,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,6,45,185.0,16.5,0.8,10.5,36.5,13.34,1.75
2016,3,9,7,0,370.0,33.0,0.9,11.0,73.0,27.25,18.0
2016,3,9,7,15,467.0,41.5,0.95,11.5,121.0,34.27,24.94
2016,3,9,7,30,564.0,50.0,1.0,12.0,169.0,41.39,31.64
2016,3,9,7,45,619.0,57.0,1.1,12.5,219.5,47.02,36.78
2016,3,9,8,0,674.0,64.0,1.2,13.0,270.0,52.61,41.73
2016,3,9,8,15,713.0,68.5,1.2,13.5,321.0,60.74,48.8
2016,3,9,8,30,752.0,73.0,1.2,14.0,372.0,64.49,51.87
2016,3,9,8,45,773.0,78.5,1.3,14.5,419.5,98.76,59.13
2016,3,9,9,0,794.0,84.0,1.4,15.0,467.0,160.21,94.5
2016,3,9,9,15,814.5,87.0,1.4,15.0,511.0,222.11,142.62
2016,3,9,9,30,835.0,90.0,1.4,15.0,555.0,286.12,197.62
2016,3,9,9,45,571.0,182.5,1.45,15.5,510.0,325.79,242.1
2016,3,9,10,0,307.0,275.0,1.5,16.0,465.0,332.62,255.98
2016,3,9,10,15,595.0,187.5,1.5,16.0,580.0,427.06,328.07
2016,3,9,10,30,883.0,100.0,1.5,16.0,695.0,537.19,413.23
2016,3,9,10,45,890.0,101.5,1.5,16.5,719.5,595.19,458.59
2016,3,9,11,0,897.0,103.0,1.5,17.0,744.0,651.92,501.7
2016,3,9,11,15,902.0,104.0,1.45,17.0,761.0,705.34,541.52
2016,3,9,11,30,907.0,105.0,1.4,17.0,778.0,756.78,578.69
2016,3,9,11,45,910.0,105.0,1.4,17.5,787.0,803.54,609.96
2016,3,9,12,0,913.0,105.0,1.4,18.0,796.0,847.66,638.03
2016,3,9,12,15,704.5,196.5,1.45,18.0,730.0,817.16,616.32
2016,3,9,12,30,496.0,288.0,1.5,18.0,664.0,745.65,564.13
2016,3,9,12,45,465.5,297.5,1.55,18.0,647.5,749.82,568.1
2016,3,9,13,0,435.0,307.0,1.6,18.0,631.0,750.16,568.59
2016,3,9,13,15,404.0,311.0,1.6,18.0,607.0,721.46,549.04
2016,3,9,13,30,373.0,315.0,1.6,18.0,583.0,709.37,540.81
2016,3,9,13,45,383.5,301.0,1.6,18.0,568.5,716.43,547.19
2016,3,9,14,0,394.0,287.0,1.6,18.0,554.0,721.53,552.11
2016,3,9,14,15,370.5,278.0,1.6,18.0,520.0,695.58,534.48
2016,3,9,14,30,347.0,269.0,1.6,18.0,486.0,667.5,515.51
2016,3,9,14,45,406.5,237.0,1.6,18.0,476.5,695.22,538.8
2016,3,9,15,0,466.0,205.0,1.6,18.0,467.0,745.29,576.74
2016,3,9,15,15,374.0,205.0,1.5,17.5,405.0,626.74,491.77
2016,3,9,15,30,282.0,205.0,1.4,17.0,343.0,535.0,424.61
2016,3,9,15,45,330.5,175.5,1.35,17.0,321.5,544.6,435.36
2016,3,9,16,0,379.0,146.0,1.3,17.0,300.0,573.44,458.91
2016,3,9,16,15,344.0,133.5,1.15,16.5,259.5,495.91,401.31
2016,3,9,16,30,309.0,121.0,1.0,16.0,219.0,442.93,361.23
2016,3,9,16,45,279.5,102.0,0.85,15.5,178.5,386.6,317.28
2016,3,9,17,0,250.0,83.0,0.7,15.0,138.0,331.18,272.35
2016,3,9,17,15,196.0,63.5,0.7,14.5,99.5,256.9,210.44
2016,3,9,17,30,142.0,44.0,0.7,14.0,61.0,185.97,148.63
2016,3,9,17,45,71.0,22.0,0.7,14.0,30.5,93.96,56.35
2016,3,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,10,6,45,193.5,17.5,1.65,11.0,39.5,14.16,3.48
2016,3,10,7,0,387.0,35.0,1.9,12.0,79.0,28.93,19.47
2016,3,10,7,15,483.5,43.5,2.0,12.5,128.0,35.94,26.33
2016,3,10,7,30,580.0,52.0,2.1,13.0,177.0,43.06,32.98
2016,3,10,7,45,641.0,58.0,2.25,13.5,230.0,47.99,37.48
2016,3,10,8,0,702.0,64.0,2.4,14.0,283.0,57.31,45.72
2016,3,10,8,15,409.5,117.5,2.55,14.5,250.5,83.09,68.33
2016,3,10,8,30,117.0,171.0,2.7,15.0,218.0,114.61,95.54
2016,3,10,8,45,77.0,182.5,2.85,16.0,215.0,129.72,101.2
2016,3,10,9,0,37.0,194.0,3.0,17.0,212.0,141.76,110.65
2016,3,10,9,15,213.0,208.5,3.05,17.0,326.5,190.24,142.11
2016,3,10,9,30,389.0,223.0,3.1,17.0,441.0,263.8,195.61
2016,3,10,9,45,639.5,157.0,3.2,17.5,544.0,331.68,245.19
2016,3,10,10,0,890.0,91.0,3.3,18.0,647.0,421.67,315.68
2016,3,10,10,15,899.5,92.5,3.3,18.0,679.0,483.76,369.59
2016,3,10,10,30,909.0,94.0,3.3,18.0,711.0,545.31,421.58
2016,3,10,10,45,761.5,161.0,3.35,18.0,690.0,579.46,450.69
2016,3,10,11,0,614.0,228.0,3.4,18.0,669.0,593.0,462.19
2016,3,10,11,15,428.0,296.0,3.35,18.0,606.5,561.89,438.31
2016,3,10,11,30,242.0,364.0,3.3,18.0,544.0,493.78,385.33
2016,3,10,11,45,244.5,366.0,3.25,18.5,550.0,515.23,401.37
2016,3,10,12,0,247.0,368.0,3.2,19.0,556.0,536.06,416.32
2016,3,10,12,15,216.0,373.5,3.15,19.0,538.5,531.39,412.25
2016,3,10,12,30,185.0,379.0,3.1,19.0,521.0,523.79,406.02
2016,3,10,12,45,171.0,375.0,3.05,19.0,505.0,519.46,402.75
2016,3,10,13,0,157.0,371.0,3.0,19.0,489.0,513.41,398.18
2016,3,10,13,15,517.0,244.5,2.9,18.5,620.0,783.69,605.58
2016,3,10,13,30,877.0,118.0,2.8,18.0,751.0,1021.11,771.3
2016,3,10,13,45,588.0,215.5,2.7,18.0,634.0,861.11,658.96
2016,3,10,14,0,299.0,313.0,2.6,18.0,517.0,653.72,506.04
2016,3,10,14,15,163.0,279.5,2.45,18.0,390.0,459.76,361.64
2016,3,10,14,30,27.0,246.0,2.3,18.0,263.0,239.9,188.97
2016,3,10,14,45,223.0,232.5,2.2,18.0,359.5,501.37,398.67
2016,3,10,15,0,419.0,219.0,2.1,18.0,456.0,712.3,557.36
2016,3,10,15,15,264.5,218.5,1.95,17.5,364.0,532.21,421.9
2016,3,10,15,30,110.0,218.0,1.8,17.0,272.0,333.55,268.06
2016,3,10,15,45,63.0,184.0,1.65,17.0,214.5,249.04,201.14
2016,3,10,16,0,16.0,150.0,1.5,17.0,157.0,148.36,118.57
2016,3,10,16,15,11.0,131.5,1.35,16.5,136.0,127.44,101.88
2016,3,10,16,30,6.0,113.0,1.2,16.0,115.0,106.71,84.83
2016,3,10,16,45,3.0,93.0,1.05,15.5,94.0,86.05,67.58
2016,3,10,17,0,0.0,73.0,0.9,15.0,73.0,65.24,49.87
2016,3,10,17,15,0.0,53.0,0.95,14.0,53.0,46.41,33.72
2016,3,10,17,30,0.0,33.0,1.0,13.0,33.0,26.55,16.48
2016,3,10,17,45,0.0,18.5,1.05,12.5,18.5,14.11,4.07
2016,3,10,18,0,0.0,4.0,1.1,12.0,4.0,3.15,0.0
2016,3,10,18,15,0.0,2.0,1.1,12.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,3.85,11.0,4.0,3.02,0.0
2016,3,11,7,0,0.0,8.0,4.1,11.0,8.0,6.06,0.0
2016,3,11,7,15,0.0,13.5,4.3,11.0,13.5,10.24,3.53
2016,3,11,7,30,0.0,19.0,4.5,11.0,19.0,14.44,7.43
2016,3,11,7,45,0.0,25.0,4.7,11.0,25.0,19.03,11.64
2016,3,11,8,0,0.0,31.0,4.9,11.0,31.0,23.63,15.82
2016,3,11,8,15,0.0,36.5,5.1,11.0,36.5,27.86,19.6
2016,3,11,8,30,0.0,42.0,5.3,11.0,42.0,32.1,23.36
2016,3,11,8,45,0.0,46.5,5.55,11.5,46.5,35.58,24.99
2016,3,11,9,0,0.0,51.0,5.8,12.0,51.0,39.07,27.82
2016,3,11,9,15,0.0,40.5,5.8,12.0,40.5,31.01,20.85
2016,3,11,9,30,0.0,30.0,5.8,12.0,30.0,22.97,13.93
2016,3,11,9,45,0.0,94.5,5.85,12.5,94.5,72.79,55.93
2016,3,11,10,0,0.0,159.0,5.9,13.0,159.0,121.67,96.42
2016,3,11,10,15,0.0,140.0,6.05,13.0,140.0,107.74,84.64
2016,3,11,10,30,0.0,121.0,6.2,13.0,121.0,93.39,72.59
2016,3,11,10,45,0.0,70.0,6.35,13.0,70.0,53.95,39.63
2016,3,11,11,0,0.0,19.0,6.5,13.0,19.0,14.59,6.61
2016,3,11,11,15,17.0,164.5,6.55,12.5,177.5,145.14,115.72
2016,3,11,11,30,34.0,310.0,6.6,12.0,336.0,284.48,229.79
2016,3,11,11,45,17.0,187.5,6.7,12.0,200.5,168.78,135.17
2016,3,11,12,0,0.0,65.0,6.8,12.0,65.0,50.16,36.44
2016,3,11,12,15,4.5,142.5,6.55,12.0,146.5,115.45,90.96
2016,3,11,12,30,9.0,220.0,6.3,12.0,228.0,184.53,147.92
2016,3,11,12,45,36.0,283.0,6.1,12.0,310.5,284.01,229.7
2016,3,11,13,0,63.0,346.0,5.9,12.0,393.0,377.06,304.91
2016,3,11,13,15,84.5,348.5,5.9,12.0,410.5,406.64,329.32
2016,3,11,13,30,106.0,351.0,5.9,12.0,428.0,437.3,354.73
2016,3,11,13,45,65.0,307.5,5.9,12.0,354.5,355.42,288.7
2016,3,11,14,0,24.0,264.0,5.9,12.0,281.0,248.77,201.61
2016,3,11,14,15,195.0,266.5,5.75,11.5,391.0,477.01,393.06
2016,3,11,14,30,366.0,269.0,5.6,11.0,501.0,685.41,561.71
2016,3,11,14,45,186.5,227.0,5.45,11.0,345.0,432.05,358.1
2016,3,11,15,0,7.0,185.0,5.3,11.0,189.0,163.19,132.31
2016,3,11,15,15,53.0,201.5,5.05,10.5,228.5,250.2,207.77
2016,3,11,15,30,99.0,218.0,4.8,10.0,268.0,321.68,269.34
2016,3,11,15,45,168.5,194.0,4.6,10.0,268.5,385.98,325.21
2016,3,11,16,0,238.0,170.0,4.4,10.0,269.0,445.43,376.39
2016,3,11,16,15,219.5,151.0,4.1,9.5,233.0,402.54,341.87
2016,3,11,16,30,201.0,132.0,3.8,9.0,197.0,359.69,307.09
2016,3,11,16,45,172.0,111.0,3.55,9.0,159.5,286.87,245.88
2016,3,11,17,0,143.0,90.0,3.3,9.0,122.0,234.76,200.5
2016,3,11,17,15,110.5,68.0,3.3,9.0,89.0,179.39,151.18
2016,3,11,17,30,78.0,46.0,3.3,9.0,56.0,124.9,101.62
2016,3,11,17,45,39.0,26.5,3.3,9.0,31.5,68.75,44.88
2016,3,11,18,0,0.0,7.0,3.3,9.0,7.0,5.51,0.0
2016,3,11,18,15,0.0,3.5,3.35,8.5,3.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,6.5,4.5,0.7,7.0,4.5,0.0,0.0
2016,3,12,6,30,13.0,9.0,0.7,7.0,9.0,7.08,0.0
2016,3,12,6,45,105.0,30.0,0.75,7.5,42.0,22.4,11.53
2016,3,12,7,0,197.0,51.0,0.8,8.0,75.0,37.6,27.75
2016,3,12,7,15,285.5,67.5,0.9,8.5,121.5,49.81,39.4
2016,3,12,7,30,374.0,84.0,1.0,9.0,168.0,61.73,50.48
2016,3,12,7,45,450.5,92.5,1.15,9.5,219.5,68.1,56.29
2016,3,12,8,0,527.0,101.0,1.3,10.0,271.0,74.51,61.92
2016,3,12,8,15,557.0,104.5,1.4,10.0,310.5,79.3,66.06
2016,3,12,8,30,587.0,108.0,1.5,10.0,350.0,80.82,67.22
2016,3,12,8,45,446.5,156.5,1.6,10.5,353.5,126.97,91.59
2016,3,12,9,0,306.0,205.0,1.7,11.0,357.0,177.84,131.26
2016,3,12,9,15,534.5,165.0,1.8,11.0,459.0,220.64,155.71
2016,3,12,9,30,763.0,125.0,1.9,11.0,561.0,292.29,208.53
2016,3,12,9,45,776.0,130.0,2.05,11.5,598.5,354.18,263.51
2016,3,12,10,0,789.0,135.0,2.2,12.0,636.0,416.86,318.6
2016,3,12,10,15,801.0,137.5,2.3,12.0,667.5,478.78,372.37
2016,3,12,10,30,813.0,140.0,2.4,12.0,699.0,538.65,423.17
2016,3,12,10,45,565.0,238.0,2.55,12.5,633.0,529.19,418.29
2016,3,12,11,0,317.0,336.0,2.7,13.0,567.0,486.96,385.53
2016,3,12,11,15,571.0,245.0,2.8,13.0,672.5,613.69,486.34
2016,3,12,11,30,825.0,154.0,2.9,13.0,778.0,750.69,592.34
2016,3,12,11,45,829.5,153.5,3.0,13.5,786.5,796.43,625.46
2016,3,12,12,0,834.0,153.0,3.1,14.0,795.0,839.81,656.49
2016,3,12,12,15,834.0,153.0,3.15,14.0,795.0,877.3,683.02
2016,3,12,12,30,834.0,153.0,3.2,14.0,795.0,911.68,707.34
2016,3,12,12,45,844.0,145.5,3.3,14.0,789.5,944.53,730.98
2016,3,12,13,0,854.0,138.0,3.4,14.0,784.0,974.19,752.45
2016,3,12,13,15,541.0,246.0,3.4,13.5,652.5,807.55,633.36
2016,3,12,13,30,228.0,354.0,3.4,13.0,521.0,583.17,462.48
2016,3,12,13,45,280.0,331.5,3.45,13.0,529.5,644.18,511.78
2016,3,12,14,0,332.0,309.0,3.5,13.0,538.0,681.19,541.78
2016,3,12,14,15,283.5,303.0,3.45,13.0,492.0,633.03,505.18
2016,3,12,14,30,235.0,297.0,3.4,13.0,446.0,558.13,448.76
2016,3,12,14,45,287.0,269.0,3.35,13.0,440.5,608.49,489.97
2016,3,12,15,0,339.0,241.0,3.3,13.0,435.0,631.42,510.07
2016,3,12,15,15,197.0,225.0,3.15,12.5,336.0,446.26,365.45
2016,3,12,15,30,55.0,209.0,3.0,12.0,237.0,265.62,218.0
2016,3,12,15,45,207.5,181.5,2.9,12.0,270.5,406.76,339.12
2016,3,12,16,0,360.0,154.0,2.8,12.0,304.0,539.45,448.58
2016,3,12,16,15,328.0,140.5,2.5,11.5,263.5,487.6,407.37
2016,3,12,16,30,296.0,127.0,2.2,11.0,223.0,436.54,366.92
2016,3,12,16,45,264.5,107.5,1.9,11.0,182.5,378.45,319.18
2016,3,12,17,0,233.0,88.0,1.6,11.0,142.0,321.46,270.98
2016,3,12,17,15,184.5,68.0,1.45,10.5,104.0,251.79,211.08
2016,3,12,17,30,136.0,48.0,1.3,10.0,66.0,185.06,151.7
2016,3,12,17,45,68.0,29.0,1.2,10.0,38.0,107.49,75.03
2016,3,12,18,0,0.0,10.0,1.1,10.0,10.0,7.87,0.0
2016,3,12,18,15,0.0,5.0,1.1,9.5,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,2.05,10.5,1.5,1.13,0.0
2016,3,13,7,0,0.0,3.0,2.3,11.0,3.0,2.27,0.0
2016,3,13,7,15,0.0,4.5,2.4,11.0,4.5,3.41,0.0
2016,3,13,7,30,0.0,6.0,2.5,11.0,6.0,4.55,0.0
2016,3,13,7,45,0.0,8.0,2.7,11.5,8.0,6.07,0.0
2016,3,13,8,0,0.0,10.0,2.9,12.0,10.0,7.6,1.23
2016,3,13,8,15,0.0,12.0,3.05,12.0,12.0,9.13,2.6
2016,3,13,8,30,0.0,14.0,3.2,12.0,14.0,10.66,3.97
2016,3,13,8,45,0.0,27.0,3.35,12.5,27.0,20.61,12.07
2016,3,13,9,0,0.0,40.0,3.5,13.0,40.0,30.61,20.5
2016,3,13,9,15,0.0,40.5,3.6,13.0,40.5,31.02,20.77
2016,3,13,9,30,0.0,41.0,3.7,13.0,41.0,31.43,21.04
2016,3,13,9,45,1.5,109.0,3.85,13.5,110.0,84.22,65.17
2016,3,13,10,0,3.0,177.0,4.0,14.0,179.0,136.29,107.83
2016,3,13,10,15,1.5,111.5,4.0,14.0,112.5,86.61,66.68
2016,3,13,10,30,0.0,46.0,4.0,14.0,46.0,35.38,24.02
2016,3,13,10,45,0.0,60.0,4.0,14.0,60.0,46.22,33.04
2016,3,13,11,0,0.0,74.0,4.0,14.0,74.0,57.1,42.03
2016,3,13,11,15,7.0,165.0,4.0,14.0,170.5,133.25,104.81
2016,3,13,11,30,14.0,256.0,4.0,14.0,267.0,212.79,169.14
2016,3,13,11,45,17.5,271.0,4.0,14.0,285.0,229.79,182.64
2016,3,13,12,0,21.0,286.0,4.0,14.0,303.0,247.43,196.77
2016,3,13,12,15,20.0,283.0,4.0,14.0,299.0,246.3,195.84
2016,3,13,12,30,19.0,280.0,4.0,14.0,295.0,244.97,194.83
2016,3,13,12,45,13.0,242.0,4.05,14.0,252.5,208.11,165.29
2016,3,13,13,0,7.0,204.0,4.1,14.0,210.0,170.73,135.13
2016,3,13,13,15,9.0,218.0,4.0,14.0,225.0,185.8,147.54
2016,3,13,13,30,11.0,232.0,3.9,14.0,240.0,201.46,160.37
2016,3,13,13,45,12.5,234.0,3.8,14.0,243.0,206.24,164.45
2016,3,13,14,0,14.0,236.0,3.7,14.0,246.0,211.29,168.81
2016,3,13,14,15,7.0,148.0,3.55,13.5,153.0,125.35,99.08
2016,3,13,14,30,0.0,60.0,3.4,13.0,60.0,46.14,33.26
2016,3,13,14,45,7.0,132.5,3.3,13.0,136.5,112.71,89.42
2016,3,13,15,0,14.0,205.0,3.2,13.0,213.0,189.69,153.37
2016,3,13,15,15,18.5,197.5,3.0,13.0,207.5,189.44,153.61
2016,3,13,15,30,23.0,190.0,2.8,13.0,202.0,189.44,154.24
2016,3,13,15,45,27.5,176.5,2.6,13.0,189.0,202.66,165.76
2016,3,13,16,0,32.0,163.0,2.4,13.0,176.0,195.64,160.6
2016,3,13,16,15,26.0,143.0,2.15,12.5,153.0,170.25,139.94
2016,3,13,16,30,20.0,123.0,1.9,12.0,130.0,129.64,106.15
2016,3,13,16,45,13.5,102.5,1.7,12.0,107.0,105.24,85.33
2016,3,13,17,0,7.0,82.0,1.5,12.0,84.0,80.97,64.23
2016,3,13,17,15,3.5,60.5,1.4,11.5,61.5,57.61,43.85
2016,3,13,17,30,0.0,39.0,1.3,11.0,39.0,33.41,22.56
2016,3,13,17,45,0.0,22.5,1.2,11.0,22.5,17.33,7.5
2016,3,13,18,0,0.0,6.0,1.1,11.0,6.0,4.72,0.0
2016,3,13,18,15,0.0,3.0,1.15,11.0,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
