Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,8.5,1.65,9.0,8.5,0.0,0.0
2016,3,14,6,30,0.0,17.0,1.9,9.0,17.0,13.38,0.0
2016,3,14,6,45,190.5,30.0,2.2,9.5,55.5,22.77,12.94
2016,3,14,7,0,381.0,43.0,2.5,10.0,94.0,35.24,25.58
2016,3,14,7,15,471.0,53.0,2.6,10.0,144.5,43.2,33.31
2016,3,14,7,30,561.0,63.0,2.7,10.0,195.0,51.19,40.83
2016,3,14,7,45,609.0,71.5,2.8,10.5,246.5,57.53,46.57
2016,3,14,8,0,657.0,80.0,2.9,11.0,298.0,63.77,52.04
2016,3,14,8,15,616.0,97.0,2.95,11.0,327.5,74.49,61.51
2016,3,14,8,30,575.0,114.0,3.0,11.0,357.0,84.49,70.21
2016,3,14,8,45,543.5,139.0,3.15,11.5,390.5,121.67,84.22
2016,3,14,9,0,512.0,164.0,3.3,12.0,424.0,175.97,120.66
2016,3,14,9,15,495.5,186.0,3.35,12.0,455.5,227.61,163.02
2016,3,14,9,30,479.0,208.0,3.4,12.0,487.0,277.48,206.94
2016,3,14,9,45,546.5,198.5,3.45,12.5,536.5,329.76,250.59
2016,3,14,10,0,614.0,189.0,3.5,13.0,586.0,392.46,303.12
2016,3,14,10,15,572.0,216.0,3.5,13.0,599.5,435.07,341.28
2016,3,14,10,30,530.0,243.0,3.5,13.0,613.0,475.85,376.36
2016,3,14,10,45,464.0,281.5,3.5,13.5,613.5,507.04,401.64
2016,3,14,11,0,398.0,320.0,3.5,14.0,614.0,522.68,413.77
2016,3,14,11,15,388.0,330.5,3.5,14.0,622.0,553.04,437.74
2016,3,14,11,30,378.0,341.0,3.5,14.0,630.0,581.65,459.82
2016,3,14,11,45,360.5,350.0,3.5,14.0,628.0,601.43,474.84
2016,3,14,12,0,343.0,359.0,3.5,14.0,626.0,618.74,487.8
2016,3,14,12,15,270.5,373.5,3.55,14.0,584.5,592.49,467.04
2016,3,14,12,30,198.0,388.0,3.6,14.0,543.0,541.63,427.79
2016,3,14,12,45,262.0,371.5,3.65,14.0,574.0,616.48,486.34
2016,3,14,13,0,326.0,355.0,3.7,14.0,605.0,674.58,531.53
2016,3,14,13,15,348.5,340.5,3.7,14.0,602.5,695.86,548.3
2016,3,14,13,30,371.0,326.0,3.7,14.0,600.0,715.93,564.46
2016,3,14,13,45,385.0,310.5,3.7,14.0,586.5,724.93,572.41
2016,3,14,14,0,399.0,295.0,3.7,14.0,573.0,731.96,579.11
2016,3,14,14,15,499.5,244.5,3.7,14.0,577.0,811.1,640.82
2016,3,14,14,30,600.0,194.0,3.7,14.0,581.0,872.85,689.01
2016,3,14,14,45,660.5,171.0,3.75,14.0,574.0,912.44,718.77
2016,3,14,15,0,721.0,148.0,3.8,14.0,567.0,947.08,745.26
2016,3,14,15,15,544.0,173.0,3.75,13.5,475.5,781.41,627.36
2016,3,14,15,30,367.0,198.0,3.7,13.0,384.0,605.95,495.0
2016,3,14,15,45,412.5,168.5,3.65,13.0,358.5,635.02,520.88
2016,3,14,16,0,458.0,139.0,3.6,13.0,333.0,635.86,524.41
2016,3,14,16,15,491.5,123.0,3.25,12.5,307.0,637.03,526.81
2016,3,14,16,30,525.0,107.0,2.9,12.0,281.0,634.0,525.22
2016,3,14,16,45,472.5,94.5,2.55,11.5,231.0,557.37,465.13
2016,3,14,17,0,420.0,82.0,2.2,11.0,181.0,482.94,405.02
2016,3,14,17,15,327.5,67.5,2.0,10.0,133.0,377.68,317.23
2016,3,14,17,30,235.0,53.0,1.8,9.0,85.0,280.05,232.15
2016,3,14,17,45,117.5,33.5,1.6,8.5,49.5,150.89,112.88
2016,3,14,18,0,0.0,14.0,1.4,8.0,14.0,11.02,0.0
2016,3,14,18,15,0.0,7.0,1.35,8.0,7.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,6,15,42.5,7.5,1.5,5.5,9.0,5.9,0.0
2016,3,15,6,30,85.0,15.0,1.7,6.0,18.0,11.41,0.0
2016,3,15,6,45,227.5,30.0,1.9,7.0,57.5,22.94,13.65
2016,3,15,7,0,370.0,45.0,2.1,8.0,97.0,36.74,27.23
2016,3,15,7,15,458.5,55.0,2.25,8.5,147.0,44.62,34.85
2016,3,15,7,30,547.0,65.0,2.4,9.0,197.0,52.52,42.22
2016,3,15,7,45,605.5,71.5,2.55,9.5,249.5,57.42,46.65
2016,3,15,8,0,664.0,78.0,2.7,10.0,302.0,62.34,50.95
2016,3,15,8,15,702.0,83.5,2.8,10.5,354.0,66.23,54.21
2016,3,15,8,30,740.0,89.0,2.9,11.0,406.0,70.08,57.36
2016,3,15,8,45,770.0,92.0,3.0,11.5,455.0,110.06,68.53
2016,3,15,9,0,800.0,95.0,3.1,12.0,504.0,170.77,103.91
2016,3,15,9,15,819.5,98.0,3.15,12.5,548.0,233.09,153.17
2016,3,15,9,30,839.0,101.0,3.2,13.0,592.0,297.38,209.18
2016,3,15,9,45,857.0,101.5,3.3,13.5,631.5,360.85,266.01
2016,3,15,10,0,875.0,102.0,3.4,14.0,671.0,425.41,323.23
2016,3,15,10,15,885.0,104.0,3.45,14.0,702.5,488.12,378.36
2016,3,15,10,30,895.0,106.0,3.5,14.0,734.0,549.57,430.97
2016,3,15,10,45,904.5,106.0,3.55,14.5,759.0,608.32,479.14
2016,3,15,11,0,914.0,106.0,3.6,15.0,784.0,665.95,524.89
2016,3,15,11,15,918.0,106.5,3.65,15.0,800.5,718.98,566.88
2016,3,15,11,30,922.0,107.0,3.7,15.0,817.0,769.83,606.27
2016,3,15,11,45,926.0,106.5,3.75,15.5,825.5,817.36,640.13
2016,3,15,12,0,930.0,106.0,3.8,16.0,834.0,862.24,670.75
2016,3,15,12,15,929.5,106.0,3.85,16.0,833.5,900.96,698.06
2016,3,15,12,30,929.0,106.0,3.9,16.0,833.0,936.34,723.0
2016,3,15,12,45,928.5,104.5,4.0,16.5,825.0,966.68,743.34
2016,3,15,13,0,928.0,103.0,4.1,17.0,817.0,993.33,761.17
2016,3,15,13,15,924.0,102.0,4.1,17.0,800.0,1013.35,775.32
2016,3,15,13,30,920.0,101.0,4.1,17.0,783.0,1029.35,786.9
2016,3,15,13,45,915.5,99.0,4.15,17.0,759.0,1039.68,795.12
2016,3,15,14,0,911.0,97.0,4.2,17.0,735.0,1045.9,800.75
2016,3,15,14,15,901.5,95.0,4.15,16.5,703.5,1042.91,801.14
2016,3,15,14,30,892.0,93.0,4.1,16.0,672.0,1035.83,798.96
2016,3,15,14,45,881.0,90.0,4.1,16.0,634.0,1022.02,791.14
2016,3,15,15,0,870.0,87.0,4.1,16.0,596.0,1004.34,780.81
2016,3,15,15,15,852.0,84.5,3.95,15.5,551.5,988.99,772.71
2016,3,15,15,30,834.0,82.0,3.8,15.0,507.0,957.5,753.2
2016,3,15,15,45,811.0,78.0,3.65,15.0,459.0,916.09,725.14
2016,3,15,16,0,788.0,74.0,3.5,15.0,411.0,872.05,694.92
2016,3,15,16,15,753.5,70.0,3.1,14.5,359.0,815.12,654.44
2016,3,15,16,30,719.0,66.0,2.7,14.0,307.0,756.9,611.99
2016,3,15,16,45,669.5,60.0,2.35,13.5,254.5,682.54,556.15
2016,3,15,17,0,620.0,54.0,2.0,13.0,202.0,615.94,504.0
2016,3,15,17,15,536.5,46.0,1.85,12.0,151.0,515.83,424.68
2016,3,15,17,30,453.0,38.0,1.7,11.0,100.0,421.35,345.25
2016,3,15,17,45,308.0,26.0,1.55,10.5,59.5,287.19,219.18
2016,3,15,18,0,163.0,14.0,1.4,10.0,19.0,114.2,0.0
2016,3,15,18,15,81.5,7.0,1.35,9.5,9.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,81.0,8.0,1.3,7.0,11.5,6.29,0.0
2016,3,16,6,30,162.0,16.0,1.4,8.0,23.0,13.01,0.0
2016,3,16,6,45,311.5,28.5,1.5,9.0,65.0,23.42,14.23
2016,3,16,7,0,461.0,41.0,1.6,10.0,107.0,33.96,24.62
2016,3,16,7,15,545.0,49.0,1.75,10.5,159.5,40.54,30.95
2016,3,16,7,30,629.0,57.0,1.9,11.0,212.0,47.2,37.12
2016,3,16,7,45,682.0,62.5,2.1,11.5,266.0,55.96,44.98
2016,3,16,8,0,735.0,68.0,2.3,12.0,320.0,60.75,49.12
2016,3,16,8,15,770.0,72.5,2.4,12.5,373.0,64.48,52.21
2016,3,16,8,30,805.0,77.0,2.5,13.0,426.0,68.18,55.2
2016,3,16,8,45,830.0,80.0,2.6,14.0,475.5,104.99,61.88
2016,3,16,9,0,855.0,83.0,2.7,15.0,525.0,168.88,98.7
2016,3,16,9,15,872.5,85.5,2.65,15.5,569.5,233.84,149.59
2016,3,16,9,30,890.0,88.0,2.6,16.0,614.0,303.79,209.68
2016,3,16,9,45,902.5,90.0,2.6,16.5,652.5,368.67,267.15
2016,3,16,10,0,915.0,92.0,2.6,17.0,691.0,433.86,324.11
2016,3,16,10,15,924.0,94.0,2.55,17.0,723.0,497.53,378.93
2016,3,16,10,30,933.0,96.0,2.5,17.0,755.0,560.55,431.44
2016,3,16,10,45,939.0,97.0,2.5,17.5,779.5,620.1,478.9
2016,3,16,11,0,945.0,98.0,2.5,18.0,804.0,678.11,523.49
2016,3,16,11,15,948.5,99.0,2.45,18.0,820.0,732.64,564.84
2016,3,16,11,30,952.0,100.0,2.4,18.0,836.0,784.89,603.33
2016,3,16,11,45,953.0,100.5,2.4,18.5,844.0,832.25,635.15
2016,3,16,12,0,954.0,101.0,2.4,19.0,852.0,876.65,663.85
2016,3,16,12,15,953.5,101.0,2.4,19.0,851.5,916.15,690.22
2016,3,16,12,30,953.0,101.0,2.4,19.0,851.0,952.21,714.18
2016,3,16,12,45,956.0,98.0,2.4,19.5,843.0,984.77,734.37
2016,3,16,13,0,959.0,95.0,2.4,20.0,835.0,1013.67,752.07
2016,3,16,13,15,954.5,94.0,2.4,20.0,818.0,1033.7,765.45
2016,3,16,13,30,950.0,93.0,2.4,20.0,801.0,1049.56,776.32
2016,3,16,13,45,943.0,92.0,2.4,20.0,776.0,1058.74,783.04
2016,3,16,14,0,936.0,91.0,2.4,20.0,751.0,1063.66,787.24
2016,3,16,14,15,926.5,89.5,2.35,20.0,718.5,1061.23,786.3
2016,3,16,14,30,917.0,88.0,2.3,20.0,686.0,1054.62,782.89
2016,3,16,14,45,903.5,86.0,2.25,20.0,647.0,1039.25,773.96
2016,3,16,15,0,890.0,84.0,2.2,20.0,608.0,1019.98,762.7
2016,3,16,15,15,872.5,81.5,2.05,19.5,563.0,992.37,746.24
2016,3,16,15,30,855.0,79.0,1.9,19.0,518.0,973.32,735.51
2016,3,16,15,45,830.0,76.0,1.8,19.0,469.0,930.83,708.08
2016,3,16,16,0,805.0,73.0,1.7,19.0,420.0,885.73,678.77
2016,3,16,16,15,771.0,69.0,1.55,18.0,367.5,828.81,642.55
2016,3,16,16,30,737.0,65.0,1.4,17.0,315.0,770.54,604.21
2016,3,16,16,45,685.0,59.5,1.25,16.5,261.0,694.09,549.95
2016,3,16,17,0,633.0,54.0,1.1,16.0,207.0,625.27,498.95
2016,3,16,17,15,551.0,46.0,1.1,15.0,155.5,525.86,423.76
2016,3,16,17,30,469.0,38.0,1.1,14.0,104.0,431.94,347.79
2016,3,16,17,45,322.5,26.0,1.15,13.5,62.5,296.01,225.36
2016,3,16,18,0,176.0,14.0,1.2,13.0,21.0,151.8,0.0
2016,3,16,18,15,88.0,7.0,1.15,12.5,10.5,5.51,0.0
2016,3,16,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,110.5,8.5,1.1,9.5,13.5,6.69,0.0
2016,3,17,6,30,221.0,17.0,1.1,10.0,27.0,13.94,0.0
2016,3,17,6,45,364.0,28.0,1.1,11.0,71.0,23.19,14.14
2016,3,17,7,0,507.0,39.0,1.1,12.0,115.0,32.61,23.3
2016,3,17,7,15,586.5,46.5,1.25,12.5,168.0,38.93,29.3
2016,3,17,7,30,666.0,54.0,1.4,13.0,221.0,49.07,38.51
2016,3,17,7,45,715.0,59.5,1.55,14.0,275.5,53.95,42.75
2016,3,17,8,0,764.0,65.0,1.7,15.0,330.0,58.83,46.82
2016,3,17,8,15,797.0,68.5,1.65,15.5,383.0,61.91,49.3
2016,3,17,8,30,830.0,72.0,1.6,16.0,436.0,64.98,51.72
2016,3,17,8,45,852.5,75.5,1.55,16.5,485.5,103.38,59.12
2016,3,17,9,0,875.0,79.0,1.5,17.0,535.0,174.04,100.98
2016,3,17,9,15,891.5,81.5,1.45,17.5,580.0,239.22,151.26
2016,3,17,9,30,908.0,84.0,1.4,18.0,625.0,305.73,207.68
2016,3,17,9,45,919.5,86.0,1.35,19.0,663.5,371.33,264.04
2016,3,17,10,0,931.0,88.0,1.3,20.0,702.0,437.07,319.26
2016,3,17,10,15,939.5,89.5,1.3,20.0,733.5,500.96,372.68
2016,3,17,10,30,948.0,91.0,1.3,20.0,765.0,564.09,423.68
2016,3,17,10,45,953.0,92.0,1.3,20.5,789.0,623.78,469.53
2016,3,17,11,0,958.0,93.0,1.3,21.0,813.0,681.78,512.36
2016,3,17,11,15,961.5,94.0,1.4,21.0,829.5,736.84,553.6
2016,3,17,11,30,965.0,95.0,1.5,21.0,846.0,789.57,592.27
2016,3,17,11,45,966.0,95.5,1.6,21.5,853.5,837.36,624.03
2016,3,17,12,0,967.0,96.0,1.7,22.0,861.0,882.15,653.04
2016,3,17,12,15,966.5,96.0,1.75,22.0,860.5,921.99,679.32
2016,3,17,12,30,966.0,96.0,1.8,22.0,860.0,958.34,703.3
2016,3,17,12,45,962.5,96.0,1.9,22.0,850.5,988.32,723.8
2016,3,17,13,0,959.0,96.0,2.0,22.0,841.0,1014.36,741.91
2016,3,17,13,15,954.5,95.5,2.0,22.0,824.0,1034.88,755.35
2016,3,17,13,30,950.0,95.0,2.0,22.0,807.0,1051.26,766.32
2016,3,17,13,45,943.5,93.5,2.0,22.0,781.5,1060.34,772.83
2016,3,17,14,0,937.0,92.0,2.0,22.0,756.0,1065.15,776.87
2016,3,17,14,15,927.5,90.5,1.95,21.5,723.5,1062.67,777.31
2016,3,17,14,30,918.0,89.0,1.9,21.0,691.0,1056.01,775.31
2016,3,17,14,45,905.0,87.0,1.9,21.0,652.0,1041.1,767.44
2016,3,17,15,0,892.0,85.0,1.9,21.0,613.0,1022.28,757.24
2016,3,17,15,15,874.5,82.5,1.8,20.5,568.0,994.61,741.42
2016,3,17,15,30,857.0,80.0,1.7,20.0,523.0,975.49,731.3
2016,3,17,15,45,832.5,76.5,1.6,20.0,473.5,932.74,703.89
2016,3,17,16,0,808.0,73.0,1.5,20.0,424.0,887.37,674.64
2016,3,17,16,15,774.0,69.0,1.35,19.0,371.5,830.34,638.63
2016,3,17,16,30,740.0,65.0,1.2,18.0,319.0,771.98,600.54
2016,3,17,16,45,689.0,59.5,1.05,17.5,265.0,696.32,547.34
2016,3,17,17,0,638.0,54.0,0.9,17.0,211.0,628.01,497.23
2016,3,17,17,15,556.5,46.5,0.9,16.0,159.0,529.54,423.71
2016,3,17,17,30,475.0,39.0,0.9,15.0,107.0,436.43,349.38
2016,3,17,17,45,330.0,27.0,0.95,14.5,65.0,301.32,230.3
2016,3,17,18,0,185.0,15.0,1.0,14.0,23.0,159.43,0.0
2016,3,17,18,15,92.5,7.5,1.0,13.5,11.5,59.63,0.0
2016,3,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,15,101.5,9.5,0.55,9.5,14.5,7.47,0.0
2016,3,18,6,30,203.0,19.0,0.6,10.0,29.0,15.54,0.22
2016,3,18,6,45,338.0,31.0,0.65,10.5,72.5,25.5,16.37
2016,3,18,7,0,473.0,43.0,0.7,11.0,116.0,35.56,26.11
2016,3,18,7,15,552.0,51.0,0.7,11.5,168.5,42.09,32.32
2016,3,18,7,30,631.0,59.0,0.7,12.0,221.0,48.67,38.36
2016,3,18,7,45,315.5,78.5,0.7,12.5,159.5,57.0,45.75
2016,3,18,8,0,0.0,98.0,0.7,13.0,98.0,72.92,59.72
2016,3,18,8,15,0.0,120.5,0.65,13.5,120.5,88.6,73.17
2016,3,18,8,30,0.0,143.0,0.6,14.0,143.0,104.05,86.17
2016,3,18,8,45,5.5,163.0,0.55,14.5,166.0,118.92,93.9
2016,3,18,9,0,11.0,183.0,0.5,15.0,189.0,135.32,106.39
2016,3,18,9,15,10.5,191.0,0.55,15.5,197.0,143.44,112.41
2016,3,18,9,30,10.0,199.0,0.6,16.0,205.0,151.34,118.32
2016,3,18,9,45,58.0,255.5,0.65,16.5,294.0,208.94,162.26
2016,3,18,10,0,106.0,312.0,0.7,17.0,383.0,275.42,212.62
2016,3,18,10,15,100.5,326.0,0.8,17.5,395.5,294.87,227.46
2016,3,18,10,30,95.0,340.0,0.9,18.0,408.0,313.77,241.87
2016,3,18,10,45,94.5,351.0,1.0,18.5,420.5,332.59,256.01
2016,3,18,11,0,94.0,362.0,1.1,19.0,433.0,351.39,269.94
2016,3,18,11,15,207.5,365.0,1.15,19.0,526.0,449.9,344.68
2016,3,18,11,30,321.0,368.0,1.2,19.0,619.0,562.64,427.57
2016,3,18,11,45,353.5,362.5,1.25,19.5,641.5,605.42,457.55
2016,3,18,12,0,386.0,357.0,1.3,20.0,664.0,649.47,488.66
2016,3,18,12,15,661.5,232.5,1.4,20.0,758.5,811.54,606.8
2016,3,18,12,30,937.0,108.0,1.5,20.0,853.0,944.59,696.95
2016,3,18,12,45,747.0,194.5,1.6,20.0,784.5,910.76,674.69
2016,3,18,13,0,557.0,281.0,1.7,20.0,716.0,835.74,623.09
2016,3,18,13,15,723.5,201.5,1.75,20.0,754.5,944.33,700.82
2016,3,18,13,30,890.0,122.0,1.8,20.0,793.0,1020.55,750.59
2016,3,18,13,45,741.0,176.0,1.85,20.0,722.5,969.97,718.29
2016,3,18,14,0,592.0,230.0,1.9,20.0,652.0,878.66,658.81
2016,3,18,14,15,593.0,216.5,1.9,19.5,623.5,873.08,658.83
2016,3,18,14,30,594.0,203.0,1.9,19.0,595.0,864.21,655.74
2016,3,18,14,45,608.5,184.0,1.95,19.0,565.0,869.75,661.54
2016,3,18,15,0,623.0,165.0,2.0,19.0,535.0,862.72,658.75
2016,3,18,15,15,616.5,152.0,1.95,18.5,495.5,837.14,643.62
2016,3,18,15,30,610.0,139.0,1.9,18.0,456.0,808.46,626.4
2016,3,18,15,45,623.0,120.5,1.9,18.0,418.0,789.47,615.2
2016,3,18,16,0,636.0,102.0,1.9,18.0,380.0,766.32,600.81
2016,3,18,16,15,576.5,103.5,1.75,17.0,332.0,696.71,553.38
2016,3,18,16,30,517.0,105.0,1.6,16.0,284.0,619.54,499.08
2016,3,18,16,45,474.5,92.5,1.45,15.5,235.5,551.66,448.9
2016,3,18,17,0,432.0,80.0,1.3,15.0,187.0,485.22,397.65
2016,3,18,17,15,363.5,65.5,1.25,14.5,140.5,398.02,327.35
2016,3,18,17,30,295.0,51.0,1.2,14.0,94.0,315.99,257.77
2016,3,18,17,45,147.5,35.5,1.15,13.5,57.0,185.31,142.87
2016,3,18,18,0,0.0,20.0,1.1,13.0,20.0,19.42,0.0
2016,3,18,18,15,0.0,10.0,1.05,12.5,10.0,7.87,0.0
2016,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,23.0,10.0,0.25,9.5,11.5,7.87,0.0
2016,3,19,6,30,46.0,20.0,0.2,10.0,23.0,15.16,2.39
2016,3,19,6,45,105.5,39.0,0.15,10.5,54.0,28.98,19.6
2016,3,19,7,0,165.0,58.0,0.1,11.0,85.0,42.6,32.52
2016,3,19,7,15,195.0,79.0,0.2,11.5,122.0,57.03,45.76
2016,3,19,7,30,225.0,100.0,0.3,12.0,159.0,71.08,58.37
2016,3,19,7,45,249.0,118.5,0.4,12.5,197.0,83.16,68.94
2016,3,19,8,0,273.0,137.0,0.5,13.0,235.0,94.89,78.98
2016,3,19,8,15,271.0,160.5,0.55,13.5,270.0,108.68,90.59
2016,3,19,8,30,269.0,184.0,0.6,14.0,305.0,121.87,101.47
2016,3,19,8,45,367.5,185.5,0.7,14.5,370.0,143.47,104.57
2016,3,19,9,0,466.0,187.0,0.8,15.0,435.0,185.43,127.65
2016,3,19,9,15,410.5,220.5,0.9,15.5,452.0,234.19,167.95
2016,3,19,9,30,355.0,254.0,1.0,16.0,469.0,275.85,204.43
2016,3,19,9,45,617.0,177.5,1.1,17.0,578.5,339.95,249.17
2016,3,19,10,0,879.0,101.0,1.2,18.0,688.0,428.02,315.52
2016,3,19,10,15,888.0,102.5,1.25,18.0,719.0,489.15,366.96
2016,3,19,10,30,897.0,104.0,1.3,18.0,750.0,549.66,416.49
2016,3,19,10,45,905.5,104.0,1.4,18.5,774.5,607.75,462.16
2016,3,19,11,0,914.0,104.0,1.5,19.0,799.0,664.58,505.44
2016,3,19,11,15,917.5,104.5,1.55,19.0,814.5,717.01,544.93
2016,3,19,11,30,921.0,105.0,1.6,19.0,830.0,767.21,581.89
2016,3,19,11,45,924.0,104.5,1.7,19.0,837.5,813.65,614.83
2016,3,19,12,0,927.0,104.0,1.8,19.0,845.0,857.35,644.88
2016,3,19,12,15,730.5,201.5,1.85,19.0,785.5,841.12,632.93
2016,3,19,12,30,534.0,299.0,1.9,19.0,726.0,785.35,591.54
2016,3,19,12,45,728.5,200.5,2.0,19.5,776.0,899.28,674.48
2016,3,19,13,0,923.0,102.0,2.1,20.0,826.0,985.96,730.94
2016,3,19,13,15,918.5,101.0,2.1,19.5,809.0,1005.06,744.44
2016,3,19,13,30,914.0,100.0,2.1,19.0,792.0,1020.15,756.23
2016,3,19,13,45,760.5,163.5,2.1,19.0,726.5,975.11,727.3
2016,3,19,14,0,607.0,227.0,2.1,19.0,661.0,897.14,675.77
2016,3,19,14,15,742.0,161.5,2.1,18.5,669.5,975.06,732.22
2016,3,19,14,30,877.0,96.0,2.1,18.0,678.0,1020.67,764.43
2016,3,19,14,45,731.5,137.0,2.1,18.0,603.5,942.51,713.31
2016,3,19,15,0,586.0,178.0,2.1,18.0,529.0,837.77,643.98
2016,3,19,15,15,509.5,185.0,2.05,17.5,474.0,756.02,589.09
2016,3,19,15,30,433.0,192.0,2.0,17.0,419.0,683.26,538.12
2016,3,19,15,45,431.5,172.0,2.0,17.0,380.0,652.79,518.51
2016,3,19,16,0,430.0,152.0,2.0,17.0,341.0,619.95,496.44
2016,3,19,16,15,408.0,137.0,1.95,16.5,299.0,572.09,462.66
2016,3,19,16,30,386.0,122.0,1.9,16.0,257.0,523.66,427.52
2016,3,19,16,45,358.0,104.5,1.85,15.5,214.0,466.78,384.47
2016,3,19,17,0,330.0,87.0,1.8,15.0,171.0,410.41,340.06
2016,3,19,17,15,286.5,69.5,1.7,14.5,129.5,343.04,284.3
2016,3,19,17,30,243.0,52.0,1.6,14.0,88.0,278.48,228.41
2016,3,19,17,45,121.5,36.5,1.5,13.5,54.5,151.64,117.61
2016,3,19,18,0,0.0,21.0,1.4,13.0,21.0,20.59,0.0
2016,3,19,18,15,0.0,10.5,1.5,12.5,10.5,8.26,0.0
2016,3,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,6,15,24.0,10.5,0.85,10.5,12.0,8.26,0.0
2016,3,20,6,30,48.0,21.0,1.0,11.0,24.0,15.92,4.36
2016,3,20,6,45,97.5,40.5,1.15,11.5,54.0,30.01,20.45
2016,3,20,7,0,147.0,60.0,1.3,12.0,84.0,43.85,33.42
2016,3,20,7,15,170.0,81.5,1.4,12.5,119.0,58.44,46.79
2016,3,20,7,30,193.0,103.0,1.5,13.0,154.0,72.6,59.51
2016,3,20,7,45,208.5,124.0,1.6,14.0,190.0,85.94,71.05
2016,3,20,8,0,224.0,145.0,1.7,15.0,226.0,98.82,81.91
2016,3,20,8,15,258.0,164.0,1.75,15.5,271.0,110.45,91.6
2016,3,20,8,30,292.0,183.0,1.8,16.0,316.0,121.75,100.84
2016,3,20,8,45,562.0,133.5,1.85,16.5,423.5,121.74,81.15
2016,3,20,9,0,832.0,84.0,1.9,17.0,531.0,168.09,97.76
2016,3,20,9,15,849.0,86.5,1.95,17.0,574.0,231.4,147.31
2016,3,20,9,30,866.0,89.0,2.0,17.0,617.0,299.81,205.97
2016,3,20,9,45,873.5,93.0,2.1,17.5,654.0,362.98,261.67
2016,3,20,10,0,881.0,97.0,2.2,18.0,691.0,425.91,316.45
2016,3,20,10,15,890.0,99.0,2.25,18.0,722.0,487.44,369.21
2016,3,20,10,30,899.0,101.0,2.3,18.0,753.0,548.35,419.93
2016,3,20,10,45,903.0,103.5,2.4,18.5,776.0,606.02,466.0
2016,3,20,11,0,907.0,106.0,2.5,19.0,799.0,662.03,509.34
2016,3,20,11,15,911.0,106.5,2.55,19.0,815.0,714.41,549.58
2016,3,20,11,30,915.0,107.0,2.6,19.0,831.0,764.63,587.3
2016,3,20,11,45,915.5,108.5,2.7,19.0,838.5,810.72,620.6
2016,3,20,12,0,916.0,110.0,2.8,19.0,846.0,853.95,650.79
2016,3,20,12,15,916.0,109.5,2.85,19.0,845.5,891.82,676.84
2016,3,20,12,30,916.0,109.0,2.9,19.0,845.0,926.4,700.61
2016,3,20,12,45,915.5,108.0,3.0,19.0,836.5,956.57,721.81
2016,3,20,13,0,915.0,107.0,3.1,19.0,828.0,983.12,740.67
2016,3,20,13,15,910.5,106.0,3.15,18.5,811.0,1002.07,755.59
2016,3,20,13,30,906.0,105.0,3.2,18.0,794.0,1017.04,768.08
2016,3,20,13,45,901.0,103.0,3.3,18.0,770.0,1026.39,775.98
2016,3,20,14,0,896.0,101.0,3.4,18.0,746.0,1031.66,781.36
2016,3,20,14,15,622.0,195.5,3.4,18.0,634.5,888.34,683.91
2016,3,20,14,30,348.0,290.0,3.4,18.0,523.0,683.24,533.05
2016,3,20,14,45,425.0,249.0,3.4,18.0,517.0,742.65,580.97
2016,3,20,15,0,502.0,208.0,3.4,18.0,511.0,776.25,608.88
2016,3,20,15,15,445.0,206.0,3.35,17.5,459.5,714.19,564.81
2016,3,20,15,30,388.0,204.0,3.3,17.0,408.0,627.95,502.94
2016,3,20,15,45,201.5,182.5,3.3,16.5,288.0,395.26,322.59
2016,3,20,16,0,15.0,161.0,3.3,16.0,168.0,155.02,124.37
2016,3,20,16,15,11.0,142.5,3.1,15.5,147.0,135.23,108.79
2016,3,20,16,30,7.0,124.0,2.9,15.0,126.0,115.61,92.71
2016,3,20,16,45,3.5,104.0,2.7,15.0,105.0,94.82,75.23
2016,3,20,17,0,0.0,84.0,2.5,15.0,84.0,74.04,57.48
2016,3,20,17,15,0.0,64.0,2.25,14.5,64.0,55.83,41.89
2016,3,20,17,30,0.0,44.0,2.0,14.0,44.0,36.94,25.5
2016,3,20,17,45,0.0,27.5,1.8,13.5,27.5,21.55,11.84
2016,3,20,18,0,0.0,11.0,1.6,13.0,11.0,8.36,0.0
2016,3,20,18,15,0.0,5.5,1.55,12.5,5.5,4.33,0.0
2016,3,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,1.25,10.5,8.0,6.29,0.0
2016,3,21,6,30,0.0,16.0,1.5,11.0,16.0,12.19,2.88
2016,3,21,6,45,0.0,34.0,1.75,11.5,34.0,25.7,16.81
2016,3,21,7,0,0.0,52.0,2.0,12.0,52.0,38.78,28.96
2016,3,21,7,15,1.5,73.0,2.05,12.0,73.5,53.7,42.68
2016,3,21,7,30,3.0,94.0,2.1,12.0,95.0,68.47,56.07
2016,3,21,7,45,8.5,113.5,2.2,12.0,116.5,82.23,68.33
2016,3,21,8,0,14.0,133.0,2.3,12.0,138.0,95.89,80.29
2016,3,21,8,15,145.0,160.5,2.3,12.0,226.0,109.78,92.27
2016,3,21,8,30,276.0,188.0,2.3,12.0,314.0,124.19,104.56
2016,3,21,8,45,259.5,213.0,2.35,12.5,342.0,152.94,116.28
2016,3,21,9,0,243.0,238.0,2.4,13.0,370.0,190.22,142.64
2016,3,21,9,15,298.5,248.5,2.45,13.0,423.0,230.99,172.79
2016,3,21,9,30,354.0,259.0,2.5,13.0,476.0,278.83,210.71
2016,3,21,9,45,263.5,292.0,2.6,13.0,459.0,301.88,234.12
2016,3,21,10,0,173.0,325.0,2.7,13.0,442.0,312.06,245.67
2016,3,21,10,15,277.5,321.0,2.75,13.0,519.0,376.95,296.82
2016,3,21,10,30,382.0,317.0,2.8,13.0,596.0,450.89,355.29
2016,3,21,10,45,451.5,300.0,2.9,13.5,640.0,512.56,403.71
2016,3,21,11,0,521.0,283.0,3.0,14.0,684.0,575.08,452.4
2016,3,21,11,15,571.0,273.0,3.1,14.0,720.5,635.23,499.35
2016,3,21,11,30,621.0,263.0,3.2,14.0,757.0,700.79,549.64
2016,3,21,11,45,629.0,260.0,3.3,14.0,764.0,740.6,580.01
2016,3,21,12,0,637.0,257.0,3.4,14.0,771.0,778.76,608.99
2016,3,21,12,15,637.0,256.5,3.5,14.0,771.0,810.39,632.85
2016,3,21,12,30,637.0,256.0,3.6,14.0,771.0,839.39,654.69
2016,3,21,12,45,319.0,204.0,3.75,14.5,462.0,518.83,414.27
2016,3,21,13,0,1.0,152.0,3.9,15.0,153.0,120.84,93.4
2016,3,21,13,15,0.5,149.5,3.95,15.0,150.0,118.52,92.01
2016,3,21,13,30,0.0,147.0,4.0,15.0,147.0,116.16,90.16
2016,3,21,13,45,10.5,207.5,4.1,15.0,215.0,179.09,141.83
2016,3,21,14,0,21.0,268.0,4.2,15.0,283.0,246.44,196.42
2016,3,21,14,15,10.5,211.0,4.2,14.5,218.5,184.44,146.71
2016,3,21,14,30,0.0,154.0,4.2,14.0,154.0,123.44,97.03
2016,3,21,14,45,3.5,172.5,4.2,14.0,175.0,144.34,114.69
2016,3,21,15,0,7.0,191.0,4.2,14.0,196.0,166.6,133.39
2016,3,21,15,15,3.5,106.5,4.05,13.5,109.0,86.79,67.66
2016,3,21,15,30,0.0,22.0,3.9,13.0,22.0,16.81,8.68
2016,3,21,15,45,0.0,35.0,3.75,13.0,35.0,26.76,17.24
2016,3,21,16,0,0.0,48.0,3.6,13.0,48.0,36.73,25.85
2016,3,21,16,15,0.0,41.5,3.3,12.5,41.5,31.71,21.69
2016,3,21,16,30,0.0,35.0,3.0,12.0,35.0,26.71,17.49
2016,3,21,16,45,0.0,29.0,2.75,12.0,29.0,22.1,13.53
2016,3,21,17,0,0.0,23.0,2.5,12.0,23.0,17.5,9.54
2016,3,21,17,15,0.0,17.5,2.25,11.5,17.5,13.29,5.85
2016,3,21,17,30,0.0,12.0,2.0,11.0,12.0,9.1,2.13
2016,3,21,17,45,0.0,7.5,1.75,10.5,7.5,5.68,0.0
2016,3,21,18,0,0.0,3.0,1.5,10.0,3.0,2.27,0.0
2016,3,21,18,15,0.0,1.5,1.5,9.5,1.5,1.18,0.0
2016,3,21,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,106.5,13.5,1.75,7.5,21.5,10.62,0.0
2016,3,22,6,30,213.0,27.0,2.0,8.0,43.0,20.64,9.97
2016,3,22,6,45,351.5,38.5,2.3,8.5,89.5,31.51,22.26
2016,3,22,7,0,490.0,50.0,2.6,9.0,136.0,41.09,31.45
2016,3,22,7,15,565.5,57.5,2.75,9.0,189.0,47.08,37.23
2016,3,22,7,30,641.0,65.0,2.9,9.0,242.0,53.14,42.86
2016,3,22,7,45,701.0,68.0,3.05,9.5,298.5,55.77,45.14
2016,3,22,8,0,761.0,71.0,3.2,10.0,355.0,63.29,51.71
2016,3,22,8,15,528.0,129.0,3.3,10.0,339.5,91.5,76.78
2016,3,22,8,30,295.0,187.0,3.4,10.0,324.0,124.0,105.27
2016,3,22,8,45,269.0,213.5,3.55,10.5,348.5,153.92,117.79
2016,3,22,9,0,243.0,240.0,3.7,11.0,373.0,191.43,144.94
2016,3,22,9,15,578.0,162.5,3.75,11.0,512.0,230.26,161.93
2016,3,22,9,30,913.0,85.0,3.8,11.0,651.0,309.69,218.11
2016,3,22,9,45,559.5,205.0,3.9,11.5,558.5,338.58,257.94
2016,3,22,10,0,206.0,325.0,4.0,12.0,466.0,324.64,256.83
2016,3,22,10,15,174.0,341.5,4.05,12.0,464.5,341.75,272.11
2016,3,22,10,30,142.0,358.0,4.1,12.0,463.0,355.19,283.63
2016,3,22,10,45,303.5,331.5,4.15,12.5,564.0,447.06,356.64
2016,3,22,11,0,465.0,305.0,4.2,13.0,665.0,557.63,443.39
2016,3,22,11,15,533.5,288.5,4.2,13.0,709.5,622.62,494.46
2016,3,22,11,30,602.0,272.0,4.2,13.0,754.0,691.82,548.26
2016,3,22,11,45,421.0,337.0,4.25,13.5,676.0,644.31,509.35
2016,3,22,12,0,240.0,402.0,4.3,14.0,598.0,555.52,438.9
2016,3,22,12,15,120.0,254.0,4.3,14.0,352.0,332.98,266.77
2016,3,22,12,30,0.0,106.0,4.3,14.0,106.0,82.4,62.47
2016,3,22,12,45,261.0,202.0,4.35,14.0,410.0,463.43,375.38
2016,3,22,13,0,522.0,298.0,4.4,14.0,714.0,816.77,643.33
2016,3,22,13,15,323.5,337.5,4.45,14.0,594.0,662.98,524.43
2016,3,22,13,30,125.0,377.0,4.5,14.0,474.0,498.73,395.72
2016,3,22,13,45,68.0,303.0,4.55,14.0,355.5,347.49,278.27
2016,3,22,14,0,11.0,229.0,4.6,14.0,237.0,199.91,159.16
2016,3,22,14,15,5.5,168.0,4.6,13.5,172.0,140.69,111.46
2016,3,22,14,30,0.0,107.0,4.6,13.0,107.0,83.25,64.16
2016,3,22,14,45,161.0,184.5,4.7,13.0,282.5,374.48,308.84
2016,3,22,15,0,322.0,262.0,4.8,13.0,458.0,629.46,512.35
2016,3,22,15,15,386.5,226.5,4.7,12.5,445.0,652.95,533.63
2016,3,22,15,30,451.0,191.0,4.6,12.0,432.0,696.8,571.08
2016,3,22,15,45,438.5,175.5,4.6,12.0,392.0,660.41,544.56
2016,3,22,16,0,426.0,160.0,4.6,12.0,352.0,622.31,516.74
2016,3,22,16,15,590.0,113.5,4.35,11.5,344.5,715.63,593.14
2016,3,22,16,30,754.0,67.0,4.1,11.0,337.0,780.12,643.54
2016,3,22,16,45,702.5,62.5,3.9,11.0,282.5,704.89,585.41
2016,3,22,17,0,651.0,58.0,3.7,11.0,228.0,636.94,531.81
2016,3,22,17,15,573.5,50.5,3.3,10.5,175.0,541.31,453.81
2016,3,22,17,30,496.0,43.0,2.9,10.0,122.0,450.55,376.19
2016,3,22,17,45,358.0,32.0,2.55,9.5,77.5,320.94,260.42
2016,3,22,18,0,220.0,21.0,2.2,9.0,33.0,191.57,80.93
2016,3,22,18,15,110.0,10.5,2.1,8.5,16.5,70.94,0.0
2016,3,22,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,140.0,13.0,1.85,6.5,24.0,10.23,0.0
2016,3,23,6,30,280.0,26.0,1.9,7.0,48.0,21.39,11.36
2016,3,23,6,45,399.0,37.0,1.95,7.5,95.0,30.48,21.54
2016,3,23,7,0,518.0,48.0,2.0,8.0,142.0,39.65,30.35
2016,3,23,7,15,589.0,55.5,2.15,8.5,195.5,45.73,36.11
2016,3,23,7,30,660.0,63.0,2.3,9.0,249.0,51.84,41.7
2016,3,23,7,45,709.0,67.5,2.5,10.0,304.0,60.06,48.92
2016,3,23,8,0,758.0,72.0,2.7,11.0,359.0,63.97,52.1
2016,3,23,8,15,789.5,76.5,2.75,11.5,412.0,67.59,55.05
2016,3,23,8,30,821.0,81.0,2.8,12.0,465.0,71.13,57.89
2016,3,23,8,45,673.5,128.5,2.9,12.5,465.5,125.57,82.29
2016,3,23,9,0,526.0,176.0,3.0,13.0,466.0,186.42,127.45
2016,3,23,9,15,511.5,197.5,3.0,13.5,497.5,238.71,169.79
2016,3,23,9,30,497.0,219.0,3.0,14.0,529.0,289.44,213.57
2016,3,23,9,45,598.5,197.0,3.0,14.5,592.5,348.1,260.85
2016,3,23,10,0,700.0,175.0,3.0,15.0,656.0,414.53,315.24
2016,3,23,10,15,694.0,188.5,3.0,15.0,683.5,470.88,363.53
2016,3,23,10,30,688.0,202.0,3.0,15.0,711.0,525.64,409.13
2016,3,23,10,45,698.5,206.5,3.05,15.5,736.5,580.78,453.0
2016,3,23,11,0,709.0,211.0,3.1,16.0,762.0,635.58,495.33
2016,3,23,11,15,681.5,231.0,3.1,16.0,769.0,677.11,527.1
2016,3,23,11,30,654.0,251.0,3.1,16.0,776.0,714.18,554.8
2016,3,23,11,45,810.5,176.5,3.1,16.5,833.5,800.05,619.49
2016,3,23,12,0,967.0,102.0,3.1,17.0,891.0,886.63,680.16
2016,3,23,12,15,966.5,102.0,3.1,17.0,890.0,926.16,706.74
2016,3,23,12,30,966.0,102.0,3.1,17.0,889.0,962.18,731.19
2016,3,23,12,45,762.0,195.5,3.15,17.0,812.5,922.58,704.31
2016,3,23,13,0,558.0,289.0,3.2,17.0,736.0,841.24,644.9
2016,3,23,13,15,752.5,195.5,3.25,17.0,784.5,962.82,734.69
2016,3,23,13,30,947.0,102.0,3.3,17.0,833.0,1051.85,795.18
2016,3,23,13,45,751.0,176.0,3.35,17.0,744.5,975.9,744.1
2016,3,23,14,0,555.0,250.0,3.4,17.0,656.0,858.34,662.16
2016,3,23,14,15,625.0,211.0,3.4,17.0,649.5,904.21,698.51
2016,3,23,14,30,695.0,172.0,3.4,17.0,643.0,939.61,724.25
2016,3,23,14,45,664.0,169.5,3.4,17.0,598.5,906.42,702.26
2016,3,23,15,0,633.0,167.0,3.4,17.0,554.0,870.05,678.47
2016,3,23,15,15,632.5,152.0,3.3,16.5,515.0,847.99,665.46
2016,3,23,15,30,632.0,137.0,3.2,16.0,476.0,822.5,649.83
2016,3,23,15,45,610.0,128.0,3.1,16.0,431.0,779.82,620.36
2016,3,23,16,0,588.0,119.0,3.0,16.0,386.0,735.12,589.16
2016,3,23,16,15,651.5,98.0,2.65,15.0,360.5,752.85,604.8
2016,3,23,16,30,715.0,77.0,2.3,14.0,335.0,762.76,613.59
2016,3,23,16,45,662.0,71.0,1.95,13.5,280.5,686.1,556.14
2016,3,23,17,0,609.0,65.0,1.6,13.0,226.0,610.71,498.3
2016,3,23,17,15,530.0,56.5,1.45,12.0,173.5,514.22,423.47
2016,3,23,17,30,451.0,48.0,1.3,11.0,121.0,422.61,348.23
2016,3,23,17,45,317.0,35.0,1.2,10.5,77.0,295.58,237.83
2016,3,23,18,0,183.0,22.0,1.1,10.0,33.0,170.34,83.38
2016,3,23,18,15,91.5,11.0,1.1,9.5,16.5,60.58,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
