Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,6,15,116.5,14.5,1.1,7.5,24.0,11.41,0.0
2016,3,24,6,30,233.0,29.0,1.3,8.0,48.0,23.68,13.73
2016,3,24,6,45,349.5,41.0,1.5,9.0,94.0,33.41,24.08
2016,3,24,7,0,466.0,53.0,1.7,10.0,140.0,43.16,33.29
2016,3,24,7,15,536.5,61.5,1.8,10.5,192.0,49.76,39.47
2016,3,24,7,30,607.0,70.0,1.9,11.0,244.0,56.36,45.43
2016,3,24,7,45,651.0,76.5,2.05,12.0,296.5,61.1,49.44
2016,3,24,8,0,695.0,83.0,2.2,13.0,349.0,65.78,53.28
2016,3,24,8,15,727.5,88.0,2.25,13.5,401.0,69.17,55.99
2016,3,24,8,30,760.0,93.0,2.3,14.0,453.0,78.47,63.85
2016,3,24,8,45,778.5,98.5,2.4,14.5,500.0,117.92,72.26
2016,3,24,9,0,797.0,104.0,2.5,15.0,547.0,179.59,109.22
2016,3,24,9,15,814.5,107.5,2.65,15.5,590.5,241.7,158.0
2016,3,24,9,30,832.0,111.0,2.8,16.0,634.0,305.5,212.87
2016,3,24,9,45,837.5,116.5,2.95,16.5,670.0,368.37,268.54
2016,3,24,10,0,843.0,122.0,3.1,17.0,706.0,430.93,323.24
2016,3,24,10,15,852.5,124.5,3.2,17.0,737.0,492.3,376.19
2016,3,24,10,30,862.0,127.0,3.3,17.0,768.0,553.26,427.37
2016,3,24,10,45,861.0,132.5,3.4,17.5,789.5,610.17,473.18
2016,3,24,11,0,860.0,138.0,3.5,18.0,811.0,665.08,516.0
2016,3,24,11,15,865.0,139.0,3.55,18.0,827.0,717.86,556.96
2016,3,24,11,30,870.0,140.0,3.6,18.0,843.0,768.68,595.56
2016,3,24,11,45,873.0,139.5,3.65,18.5,850.5,814.41,628.6
2016,3,24,12,0,876.0,139.0,3.7,19.0,858.0,857.48,657.94
2016,3,24,12,15,876.5,139.0,3.75,19.0,857.5,896.06,684.81
2016,3,24,12,30,877.0,139.0,3.8,19.0,857.0,931.43,709.42
2016,3,24,12,45,896.5,127.0,3.9,19.0,854.0,955.69,726.71
2016,3,24,13,0,916.0,115.0,4.0,19.0,851.0,989.71,750.86
2016,3,24,13,15,912.0,114.0,4.0,18.5,834.0,1009.05,765.8
2016,3,24,13,30,908.0,113.0,4.0,18.0,817.0,1024.4,778.32
2016,3,24,13,45,902.5,111.5,4.0,18.0,792.5,1033.7,785.44
2016,3,24,14,0,897.0,110.0,4.0,18.0,768.0,1038.92,790.01
2016,3,24,14,15,887.5,108.0,3.95,18.0,736.0,1035.48,788.55
2016,3,24,14,30,878.0,106.0,3.9,18.0,704.0,1027.98,784.57
2016,3,24,14,45,869.0,102.0,3.9,18.0,666.0,1028.19,786.44
2016,3,24,15,0,860.0,98.0,3.9,18.0,628.0,1010.68,776.25
2016,3,24,15,15,842.0,95.5,3.85,17.5,583.0,982.24,759.81
2016,3,24,15,30,824.0,93.0,3.8,17.0,538.0,950.42,740.98
2016,3,24,15,45,797.0,90.0,3.75,16.5,488.5,906.21,713.12
2016,3,24,16,0,770.0,87.0,3.7,16.0,439.0,859.55,683.07
2016,3,24,16,15,736.0,82.5,3.45,15.5,386.5,808.67,648.2
2016,3,24,16,30,702.0,78.0,3.2,15.0,334.0,751.1,607.48
2016,3,24,16,45,640.5,73.5,3.0,14.5,279.0,669.68,547.58
2016,3,24,17,0,579.0,69.0,2.8,14.0,224.0,590.0,486.78
2016,3,24,17,15,502.0,59.5,2.5,13.0,172.5,495.06,411.49
2016,3,24,17,30,425.0,50.0,2.2,12.0,121.0,404.91,335.87
2016,3,24,17,45,306.5,36.5,1.9,11.5,77.5,289.11,233.81
2016,3,24,18,0,188.0,23.0,1.6,11.0,34.0,175.22,96.1
2016,3,24,18,15,94.0,11.5,1.65,11.0,17.0,62.18,0.0
2016,3,24,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,126.5,15.5,1.95,8.5,26.5,11.86,0.0
2016,3,25,6,30,253.0,31.0,2.0,9.0,53.0,25.37,15.48
2016,3,25,6,45,371.0,43.0,2.1,9.5,100.5,35.1,25.6
2016,3,25,7,0,489.0,55.0,2.2,10.0,148.0,44.88,34.86
2016,3,25,7,15,248.5,79.0,2.2,10.5,127.0,57.97,46.88
2016,3,25,7,30,8.0,103.0,2.2,11.0,106.0,74.78,61.96
2016,3,25,7,45,14.0,123.0,2.2,11.5,128.5,88.83,74.28
2016,3,25,8,0,20.0,143.0,2.2,12.0,151.0,102.78,86.27
2016,3,25,8,15,26.0,164.5,2.25,12.5,176.5,117.53,98.74
2016,3,25,8,30,32.0,186.0,2.3,13.0,202.0,126.76,106.23
2016,3,25,8,45,37.5,208.0,2.35,13.5,228.5,144.5,114.56
2016,3,25,9,0,43.0,230.0,2.4,14.0,255.0,165.67,130.46
2016,3,25,9,15,71.5,261.0,2.45,14.5,305.5,198.17,154.91
2016,3,25,9,30,100.0,292.0,2.5,15.0,356.0,235.41,183.44
2016,3,25,9,45,117.5,313.5,2.65,15.5,392.5,267.63,208.64
2016,3,25,10,0,135.0,335.0,2.8,16.0,429.0,303.56,236.81
2016,3,25,10,15,329.5,302.5,2.9,16.0,545.0,385.53,299.72
2016,3,25,10,30,524.0,270.0,3.0,16.0,661.0,491.51,382.07
2016,3,25,10,45,720.5,191.5,3.1,16.5,747.5,580.64,451.56
2016,3,25,11,0,917.0,113.0,3.2,17.0,834.0,673.94,524.15
2016,3,25,11,15,920.5,114.0,3.25,17.0,849.5,726.73,565.02
2016,3,25,11,30,924.0,115.0,3.3,17.0,865.0,777.28,603.53
2016,3,25,11,45,925.0,115.5,3.4,17.5,872.0,823.03,636.05
2016,3,25,12,0,926.0,116.0,3.5,18.0,879.0,865.9,665.07
2016,3,25,12,15,925.5,115.5,3.55,18.0,877.5,903.5,691.24
2016,3,25,12,30,925.0,115.0,3.6,18.0,876.0,937.72,715.05
2016,3,25,12,45,931.0,110.0,3.65,18.0,869.0,969.91,737.48
2016,3,25,13,0,937.0,105.0,3.7,18.0,862.0,998.57,757.54
2016,3,25,13,15,932.5,104.0,3.7,18.0,844.0,1017.61,770.81
2016,3,25,13,30,928.0,103.0,3.7,18.0,826.0,1032.57,781.53
2016,3,25,13,45,925.5,99.5,3.75,18.0,801.5,1042.67,789.52
2016,3,25,14,0,923.0,96.0,3.8,18.0,777.0,1048.58,794.9
2016,3,25,14,15,913.5,94.5,3.8,18.0,744.0,1045.48,794.03
2016,3,25,14,30,904.0,93.0,3.8,18.0,711.0,1038.26,790.62
2016,3,25,14,45,894.0,90.0,3.8,18.0,672.5,1024.73,783.1
2016,3,25,15,0,884.0,87.0,3.8,18.0,634.0,1007.28,773.07
2016,3,25,15,15,867.5,84.5,3.75,17.5,589.0,980.23,757.59
2016,3,25,15,30,851.0,82.0,3.7,17.0,544.0,961.64,748.07
2016,3,25,15,45,829.0,78.5,3.65,16.5,495.0,921.1,722.88
2016,3,25,16,0,807.0,75.0,3.6,16.0,446.0,877.88,695.52
2016,3,25,16,15,775.5,71.0,3.4,15.5,393.5,823.06,658.22
2016,3,25,16,30,744.0,67.0,3.2,15.0,341.0,766.83,619.0
2016,3,25,16,45,694.0,63.0,3.0,14.5,287.0,693.99,565.92
2016,3,25,17,0,644.0,59.0,2.8,14.0,233.0,628.03,516.09
2016,3,25,17,15,571.5,51.5,2.6,13.0,180.5,536.77,444.66
2016,3,25,17,30,499.0,44.0,2.4,12.0,128.0,450.01,373.02
2016,3,25,17,45,361.5,33.5,2.2,11.5,82.5,321.74,261.25
2016,3,25,18,0,224.0,23.0,2.0,11.0,37.0,198.36,118.86
2016,3,25,18,15,112.0,11.5,2.0,10.5,18.5,72.1,0.0
2016,3,25,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,181.0,13.5,1.9,9.5,30.5,10.96,0.0
2016,3,26,6,30,362.0,27.0,1.9,10.0,61.0,22.4,13.25
2016,3,26,6,45,472.0,35.5,1.95,10.5,109.5,29.6,20.69
2016,3,26,7,0,582.0,44.0,2.0,11.0,158.0,40.08,30.47
2016,3,26,7,15,643.0,50.0,2.1,11.5,211.5,45.54,35.55
2016,3,26,7,30,704.0,56.0,2.2,12.0,265.0,51.03,40.47
2016,3,26,7,45,745.0,60.0,2.35,12.5,319.0,54.7,43.61
2016,3,26,8,0,786.0,64.0,2.5,13.0,373.0,58.37,46.66
2016,3,26,8,15,813.0,67.0,2.6,13.5,424.5,61.05,48.78
2016,3,26,8,30,840.0,70.0,2.7,14.0,476.0,70.68,56.97
2016,3,26,8,45,859.0,73.0,2.8,14.5,524.0,112.36,65.08
2016,3,26,9,0,878.0,76.0,2.9,15.0,572.0,176.28,102.98
2016,3,26,9,15,892.5,78.0,2.95,15.5,615.5,240.48,153.81
2016,3,26,9,30,907.0,80.0,3.0,16.0,659.0,305.72,210.56
2016,3,26,9,45,916.5,82.0,3.15,16.5,696.0,370.1,268.07
2016,3,26,10,0,926.0,84.0,3.3,17.0,733.0,434.36,324.82
2016,3,26,10,15,934.0,85.5,3.3,17.0,764.0,497.16,379.41
2016,3,26,10,30,942.0,87.0,3.3,17.0,795.0,559.11,431.69
2016,3,26,10,45,945.0,89.0,3.35,17.5,818.0,617.57,478.94
2016,3,26,11,0,948.0,91.0,3.4,18.0,841.0,674.13,523.17
2016,3,26,11,15,951.5,91.5,3.4,18.0,856.5,727.56,564.62
2016,3,26,11,30,955.0,92.0,3.4,18.0,872.0,778.65,603.3
2016,3,26,11,45,953.5,94.0,3.4,18.5,878.5,824.76,634.72
2016,3,26,12,0,952.0,96.0,3.4,19.0,885.0,867.73,663.11
2016,3,26,12,15,951.5,96.0,3.4,19.0,884.0,906.29,689.48
2016,3,26,12,30,951.0,96.0,3.4,19.0,883.0,941.41,713.4
2016,3,26,12,45,946.0,97.5,3.4,19.0,872.5,970.36,733.09
2016,3,26,13,0,941.0,99.0,3.4,19.0,862.0,995.41,750.21
2016,3,26,13,15,936.5,98.0,3.4,19.0,844.0,1014.32,763.31
2016,3,26,13,30,932.0,97.0,3.4,19.0,826.0,1029.14,773.82
2016,3,26,13,45,926.0,95.5,3.4,19.0,801.0,1037.78,780.39
2016,3,26,14,0,920.0,94.0,3.4,19.0,776.0,1042.24,784.38
2016,3,26,14,15,910.5,92.5,3.35,18.5,743.0,1039.01,784.52
2016,3,26,14,30,901.0,91.0,3.3,18.0,710.0,1031.66,782.11
2016,3,26,14,45,885.0,90.0,3.3,18.0,670.0,1014.34,772.08
2016,3,26,15,0,869.0,89.0,3.3,18.0,630.0,993.28,759.66
2016,3,26,15,15,852.0,86.5,3.15,17.5,585.5,965.88,743.21
2016,3,26,15,30,835.0,84.0,3.0,17.0,541.0,947.06,732.73
2016,3,26,15,45,629.5,123.5,2.95,17.0,450.0,789.62,622.88
2016,3,26,16,0,424.0,163.0,2.9,17.0,359.0,619.29,497.78
2016,3,26,16,15,374.5,149.5,2.6,16.5,308.0,548.55,445.65
2016,3,26,16,30,325.0,136.0,2.3,16.0,257.0,458.19,376.67
2016,3,26,16,45,294.0,119.0,2.05,15.5,215.5,403.26,333.99
2016,3,26,17,0,263.0,102.0,1.8,15.0,174.0,349.59,290.78
2016,3,26,17,15,229.5,82.0,1.6,14.0,134.5,291.24,242.8
2016,3,26,17,30,196.0,62.0,1.4,13.0,95.0,234.66,194.38
2016,3,26,17,45,130.5,43.0,1.25,12.5,61.5,160.39,128.67
2016,3,26,18,0,65.0,24.0,1.1,12.0,28.0,85.63,51.47
2016,3,26,18,15,32.5,12.0,1.1,11.5,14.0,27.66,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,11.0,1.65,10.0,11.0,8.36,0.0
2016,3,27,6,30,0.0,22.0,1.7,10.0,22.0,16.78,8.69
2016,3,27,6,45,0.0,40.0,1.8,10.5,40.0,30.31,21.38
2016,3,27,7,0,0.0,58.0,1.9,11.0,58.0,43.39,33.48
2016,3,27,7,15,0.0,78.5,1.85,11.5,78.5,57.99,46.76
2016,3,27,7,30,0.0,99.0,1.8,12.0,99.0,72.44,59.63
2016,3,27,7,45,3.5,118.5,1.75,12.5,120.0,86.17,71.59
2016,3,27,8,0,7.0,138.0,1.7,13.0,141.0,99.79,83.22
2016,3,27,8,15,79.5,176.0,1.65,13.5,215.0,121.06,101.3
2016,3,27,8,30,152.0,214.0,1.6,14.0,289.0,139.87,116.91
2016,3,27,8,45,495.0,152.5,1.55,14.5,428.5,129.21,88.64
2016,3,27,9,0,838.0,91.0,1.5,15.0,568.0,176.33,104.3
2016,3,27,9,15,854.5,93.5,1.55,15.5,612.0,239.86,154.16
2016,3,27,9,30,871.0,96.0,1.6,16.0,656.0,308.49,212.63
2016,3,27,9,45,883.5,98.0,1.7,16.5,694.0,371.85,268.13
2016,3,27,10,0,896.0,100.0,1.8,17.0,732.0,435.49,323.14
2016,3,27,10,15,904.5,101.5,2.0,17.0,763.0,496.95,376.12
2016,3,27,10,30,913.0,103.0,2.2,17.0,794.0,557.66,427.12
2016,3,27,10,45,918.0,104.5,2.45,17.5,817.0,615.4,473.87
2016,3,27,11,0,923.0,106.0,2.7,18.0,840.0,671.5,518.05
2016,3,27,11,15,927.0,107.0,2.9,18.0,856.0,724.64,559.73
2016,3,27,11,30,931.0,108.0,3.1,18.0,872.0,775.57,598.98
2016,3,27,11,45,930.5,109.5,3.3,18.0,878.5,821.09,632.69
2016,3,27,12,0,930.0,111.0,3.5,18.0,885.0,863.62,663.2
2016,3,27,12,15,930.5,111.0,3.6,18.0,884.5,902.42,690.51
2016,3,27,12,30,931.0,111.0,3.7,18.0,884.0,937.91,715.51
2016,3,27,12,45,933.5,108.0,3.8,18.0,876.0,968.81,737.39
2016,3,27,13,0,936.0,105.0,3.9,18.0,868.0,996.08,756.88
2016,3,27,13,15,932.5,104.5,3.95,17.5,851.0,1016.42,772.9
2016,3,27,13,30,929.0,104.0,4.0,17.0,834.0,1032.73,786.43
2016,3,27,13,45,923.5,102.5,4.05,17.0,809.5,1041.92,793.82
2016,3,27,14,0,918.0,101.0,4.1,17.0,785.0,1046.93,798.61
2016,3,27,14,15,910.0,99.5,4.1,16.5,753.0,1045.28,800.23
2016,3,27,14,30,902.0,98.0,4.1,16.0,721.0,1039.52,799.27
2016,3,27,14,45,888.0,97.0,4.2,16.0,682.0,1024.29,791.12
2016,3,27,15,0,874.0,96.0,4.3,16.0,643.0,1005.27,780.46
2016,3,27,15,15,858.0,93.5,4.25,15.5,598.5,991.4,774.06
2016,3,27,15,30,842.0,91.0,4.2,15.0,554.0,961.17,756.06
2016,3,27,15,45,817.0,88.5,4.2,15.0,504.0,919.09,728.39
2016,3,27,16,0,792.0,86.0,4.2,15.0,454.0,874.43,698.54
2016,3,27,16,15,760.0,81.5,4.05,14.0,401.5,818.79,661.79
2016,3,27,16,30,728.0,77.0,3.9,13.0,349.0,767.73,627.42
2016,3,27,16,45,677.5,72.0,3.8,12.5,294.5,694.21,573.5
2016,3,27,17,0,627.0,67.0,3.7,12.0,240.0,621.71,518.26
2016,3,27,17,15,552.5,59.0,3.4,11.5,187.0,528.92,443.55
2016,3,27,17,30,478.0,51.0,3.1,11.0,134.0,440.5,368.64
2016,3,27,17,45,337.5,39.0,2.8,10.5,87.5,309.52,254.08
2016,3,27,18,0,197.0,27.0,2.5,10.0,41.0,186.5,124.89
2016,3,27,18,15,98.5,13.5,2.45,9.5,20.5,65.63,0.0
2016,3,27,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,28,6,15,153.5,18.0,3.85,7.0,33.5,14.58,0.0
2016,3,28,6,30,307.0,36.0,4.1,7.0,67.0,29.56,20.05
2016,3,28,6,45,428.0,45.5,4.35,7.5,117.5,37.28,27.95
2016,3,28,7,0,549.0,55.0,4.6,8.0,168.0,45.2,35.52
2016,3,28,7,15,615.5,62.0,4.7,8.0,223.0,50.76,40.81
2016,3,28,7,30,682.0,69.0,4.8,8.0,278.0,56.37,45.96
2016,3,28,7,45,733.0,72.0,4.95,8.5,334.5,63.75,52.48
2016,3,28,8,0,784.0,75.0,5.1,9.0,391.0,66.52,54.72
2016,3,28,8,15,597.5,127.5,5.1,9.0,386.5,93.42,78.66
2016,3,28,8,30,411.0,180.0,5.1,9.0,382.0,118.29,100.48
2016,3,28,8,45,651.0,133.5,5.15,9.5,490.5,128.3,85.39
2016,3,28,9,0,891.0,87.0,5.2,10.0,599.0,186.52,113.08
2016,3,28,9,15,906.0,89.0,5.25,10.0,643.0,251.87,166.46
2016,3,28,9,30,921.0,91.0,5.3,10.0,687.0,318.26,226.29
2016,3,28,9,45,596.5,211.5,5.35,10.5,606.0,354.98,272.0
2016,3,28,10,0,272.0,332.0,5.4,11.0,525.0,355.64,282.28
2016,3,28,10,15,385.5,308.0,5.45,11.0,594.5,413.91,329.9
2016,3,28,10,30,499.0,284.0,5.5,11.0,664.0,488.42,391.02
2016,3,28,10,45,494.5,296.5,5.55,11.5,682.5,531.77,426.54
2016,3,28,11,0,490.0,309.0,5.6,12.0,701.0,573.86,460.23
2016,3,28,11,15,540.5,300.5,5.6,12.0,740.0,634.57,509.01
2016,3,28,11,30,591.0,292.0,5.6,12.0,779.0,698.16,559.34
2016,3,28,11,45,546.0,311.0,5.7,12.0,763.5,714.72,572.27
2016,3,28,12,0,501.0,330.0,5.8,12.0,748.0,725.93,580.93
2016,3,28,12,15,506.0,328.0,5.8,11.5,750.0,755.95,605.52
2016,3,28,12,30,511.0,326.0,5.8,11.0,752.0,784.07,628.54
2016,3,28,12,45,535.0,313.5,5.8,11.0,755.5,817.74,655.06
2016,3,28,13,0,559.0,301.0,5.8,11.0,759.0,849.75,680.24
2016,3,28,13,15,550.0,295.0,5.7,11.0,737.5,854.42,683.86
2016,3,28,13,30,541.0,289.0,5.6,11.0,716.0,855.81,685.21
2016,3,28,13,45,723.5,204.0,5.6,11.0,756.0,972.64,776.23
2016,3,28,14,0,906.0,119.0,5.6,11.0,796.0,1053.18,835.09
2016,3,28,14,15,586.5,221.0,5.5,11.0,652.0,870.02,699.93
2016,3,28,14,30,267.0,323.0,5.4,11.0,508.0,629.88,510.45
2016,3,28,14,45,338.5,287.0,5.35,11.0,508.5,665.91,542.9
2016,3,28,15,0,410.0,251.0,5.3,11.0,509.0,698.52,571.58
2016,3,28,15,15,534.5,193.0,5.2,10.5,504.0,779.78,639.53
2016,3,28,15,30,659.0,135.0,5.1,10.0,499.0,840.21,688.51
2016,3,28,15,45,512.0,156.0,5.0,10.0,423.5,701.03,582.41
2016,3,28,16,0,365.0,177.0,4.9,10.0,348.0,555.61,466.44
2016,3,28,16,15,533.0,130.5,4.65,9.5,348.5,666.88,560.29
2016,3,28,16,30,701.0,84.0,4.4,9.0,349.0,751.59,627.79
2016,3,28,16,45,653.0,77.5,4.15,9.0,294.5,679.08,570.44
2016,3,28,17,0,605.0,71.0,3.9,9.0,240.0,607.48,513.32
2016,3,28,17,15,528.0,62.5,3.45,8.5,187.0,513.05,435.9
2016,3,28,17,30,451.0,54.0,3.0,8.0,134.0,423.17,358.36
2016,3,28,17,45,330.0,41.0,2.65,7.5,88.5,305.46,253.88
2016,3,28,18,0,209.0,28.0,2.3,7.0,43.0,195.77,137.65
2016,3,28,18,15,104.5,14.0,2.2,6.5,21.5,69.13,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,157.0,18.5,2.4,7.0,35.0,14.95,1.88
2016,3,29,6,30,314.0,37.0,2.4,7.0,70.0,30.35,20.94
2016,3,29,6,45,418.0,47.5,2.4,7.5,119.0,38.77,29.38
2016,3,29,7,0,522.0,58.0,2.4,8.0,168.0,47.25,37.45
2016,3,29,7,15,587.0,65.5,2.35,8.5,222.0,53.05,42.84
2016,3,29,7,30,652.0,73.0,2.3,9.0,276.0,58.86,48.05
2016,3,29,7,45,343.0,115.0,2.3,9.5,223.5,80.44,67.29
2016,3,29,8,0,34.0,157.0,2.3,10.0,171.0,108.5,91.91
2016,3,29,8,15,121.0,186.5,2.25,10.5,245.5,124.22,105.23
2016,3,29,8,30,208.0,216.0,2.2,11.0,320.0,142.33,120.42
2016,3,29,8,45,148.0,237.5,2.15,11.5,315.0,164.26,128.35
2016,3,29,9,0,88.0,259.0,2.1,12.0,310.0,188.91,148.18
2016,3,29,9,15,493.0,177.5,2.05,12.0,495.5,222.01,157.31
2016,3,29,9,30,898.0,96.0,2.0,12.0,681.0,316.13,221.4
2016,3,29,9,45,592.0,213.5,1.95,12.5,608.5,354.85,266.42
2016,3,29,10,0,286.0,331.0,1.9,13.0,536.0,360.11,279.47
2016,3,29,10,15,300.5,343.0,1.9,13.0,566.5,400.78,312.56
2016,3,29,10,30,315.0,355.0,1.9,13.0,597.0,442.95,346.15
2016,3,29,10,45,632.0,230.0,1.95,13.5,732.0,559.95,436.55
2016,3,29,11,0,949.0,105.0,2.0,14.0,867.0,686.38,533.21
2016,3,29,11,15,952.5,105.5,2.05,14.0,882.5,739.89,573.84
2016,3,29,11,30,956.0,106.0,2.1,14.0,898.0,791.05,612.37
2016,3,29,11,45,957.0,107.0,2.15,14.0,905.0,838.18,646.04
2016,3,29,12,0,958.0,108.0,2.2,14.0,912.0,882.34,676.52
2016,3,29,12,15,957.5,108.0,2.25,14.0,910.5,921.14,703.19
2016,3,29,12,30,957.0,108.0,2.3,14.0,909.0,956.46,727.46
2016,3,29,12,45,954.0,108.0,2.35,14.0,899.0,985.9,747.78
2016,3,29,13,0,951.0,108.0,2.4,14.0,889.0,1011.44,765.6
2016,3,29,13,15,946.0,107.0,2.45,14.0,870.5,1030.07,778.92
2016,3,29,13,30,941.0,106.0,2.5,14.0,852.0,1044.53,789.69
2016,3,29,13,45,931.5,106.0,2.55,14.0,825.0,1051.41,795.61
2016,3,29,14,0,922.0,106.0,2.6,14.0,798.0,1054.06,798.95
2016,3,29,14,15,912.5,104.0,2.6,14.0,765.0,1050.32,797.7
2016,3,29,14,30,903.0,102.0,2.6,14.0,732.0,1042.43,793.9
2016,3,29,14,45,886.5,101.5,2.65,14.0,691.0,1025.18,784.51
2016,3,29,15,0,870.0,101.0,2.7,14.0,650.0,1017.27,781.67
2016,3,29,15,15,852.0,98.0,2.65,13.5,604.5,987.88,764.53
2016,3,29,15,30,834.0,95.0,2.6,13.0,559.0,955.1,745.14
2016,3,29,15,45,807.5,92.5,2.6,13.0,508.5,911.66,717.17
2016,3,29,16,0,781.0,90.0,2.6,13.0,458.0,865.72,687.07
2016,3,29,16,15,747.5,85.0,2.4,12.5,404.5,808.4,647.78
2016,3,29,16,30,714.0,80.0,2.2,12.0,351.0,756.09,611.33
2016,3,29,16,45,667.0,74.0,2.0,12.0,297.0,684.74,558.35
2016,3,29,17,0,620.0,68.0,1.8,12.0,243.0,614.25,504.41
2016,3,29,17,15,547.0,59.5,1.6,11.0,190.0,522.52,433.24
2016,3,29,17,30,474.0,51.0,1.4,10.0,137.0,435.21,361.53
2016,3,29,17,45,359.0,39.0,1.25,9.5,91.5,321.84,263.6
2016,3,29,18,0,244.0,27.0,1.1,9.0,46.0,217.42,155.59
2016,3,29,18,15,122.0,13.5,1.1,8.5,23.0,78.19,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,180.5,17.5,0.85,6.5,37.5,14.14,3.09
2016,3,30,6,30,361.0,35.0,1.0,7.0,75.0,28.82,19.81
2016,3,30,6,45,460.0,44.5,1.2,8.0,124.5,36.58,27.44
2016,3,30,7,0,559.0,54.0,1.4,9.0,174.0,44.41,34.78
2016,3,30,7,15,620.5,60.5,1.4,9.5,228.5,49.61,39.59
2016,3,30,7,30,682.0,67.0,1.4,10.0,283.0,54.84,44.24
2016,3,30,7,45,723.0,72.0,1.4,10.5,337.5,63.51,51.84
2016,3,30,8,0,764.0,77.0,1.4,11.0,392.0,67.59,55.21
2016,3,30,8,15,792.5,81.0,1.4,11.5,444.5,70.66,57.62
2016,3,30,8,30,821.0,85.0,1.4,12.0,497.0,73.66,59.94
2016,3,30,8,45,841.0,88.0,1.4,12.5,545.5,116.48,68.64
2016,3,30,9,0,861.0,91.0,1.4,13.0,594.0,180.3,107.12
2016,3,30,9,15,876.0,93.5,1.5,13.5,637.5,249.73,162.16
2016,3,30,9,30,891.0,96.0,1.6,14.0,681.0,314.53,218.1
2016,3,30,9,45,902.0,98.5,1.7,14.5,718.5,378.84,274.85
2016,3,30,10,0,913.0,101.0,1.8,15.0,756.0,443.23,330.86
2016,3,30,10,15,920.5,102.5,1.95,15.0,786.5,505.07,384.33
2016,3,30,10,30,928.0,104.0,2.1,15.0,817.0,565.99,435.62
2016,3,30,10,45,933.0,105.0,2.25,15.5,840.0,623.94,482.35
2016,3,30,11,0,938.0,106.0,2.4,16.0,863.0,680.19,526.37
2016,3,30,11,15,941.5,107.0,2.45,16.0,878.0,733.51,567.48
2016,3,30,11,30,945.0,108.0,2.5,16.0,893.0,784.52,605.92
2016,3,30,11,45,945.0,109.0,2.65,16.0,899.5,830.34,639.56
2016,3,30,12,0,945.0,110.0,2.8,16.0,906.0,873.14,669.97
2016,3,30,12,15,944.0,110.0,2.9,16.0,904.5,910.97,696.52
2016,3,30,12,30,943.0,110.0,3.0,16.0,903.0,945.34,720.71
2016,3,30,12,45,941.5,108.5,3.1,16.0,893.0,974.19,741.18
2016,3,30,13,0,940.0,107.0,3.2,16.0,883.0,999.22,759.17
2016,3,30,13,15,935.0,106.5,3.25,16.0,865.0,1018.0,772.67
2016,3,30,13,30,930.0,106.0,3.3,16.0,847.0,1032.69,783.59
2016,3,30,13,45,922.5,105.0,3.35,16.0,820.5,1040.24,789.9
2016,3,30,14,0,915.0,104.0,3.4,16.0,794.0,1043.61,793.61
2016,3,30,14,15,905.5,102.5,3.4,16.0,760.5,1040.27,792.58
2016,3,30,14,30,896.0,101.0,3.4,16.0,727.0,1032.83,789.01
2016,3,30,14,45,882.0,99.0,3.4,16.0,687.0,1016.32,779.42
2016,3,30,15,0,868.0,97.0,3.4,16.0,647.0,996.01,767.41
2016,3,30,15,15,850.5,94.0,3.4,15.5,602.0,979.94,759.86
2016,3,30,15,30,833.0,91.0,3.4,15.0,557.0,947.63,740.89
2016,3,30,15,45,808.0,88.0,3.4,15.0,507.0,905.06,713.18
2016,3,30,16,0,783.0,85.0,3.4,15.0,457.0,859.99,683.34
2016,3,30,16,15,750.5,81.0,3.25,14.5,404.0,804.81,645.89
2016,3,30,16,30,718.0,77.0,3.1,14.0,351.0,753.89,610.75
2016,3,30,16,45,670.5,71.0,3.0,13.5,297.0,682.07,558.79
2016,3,30,17,0,623.0,65.0,2.9,13.0,243.0,611.23,505.62
2016,3,30,17,15,552.0,57.5,2.65,12.0,190.5,522.36,435.92
2016,3,30,17,30,481.0,50.0,2.4,11.0,138.0,437.75,365.73
2016,3,30,17,45,363.0,38.5,2.15,10.5,92.5,322.89,265.75
2016,3,30,18,0,245.0,27.0,1.9,10.0,47.0,218.86,160.36
2016,3,30,18,15,122.5,13.5,1.85,9.5,23.5,78.18,0.0
2016,3,30,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,15,173.5,18.5,1.2,8.0,39.0,14.9,4.64
2016,3,31,6,30,347.0,37.0,1.2,8.0,78.0,30.34,21.17
2016,3,31,6,45,443.5,47.5,1.2,8.5,127.5,38.81,29.44
2016,3,31,7,0,540.0,58.0,1.2,9.0,177.0,47.29,37.42
2016,3,31,7,15,600.5,65.0,1.15,9.5,230.5,52.71,42.41
2016,3,31,7,30,661.0,72.0,1.1,10.0,284.0,58.14,47.22
2016,3,31,7,45,705.0,76.5,1.1,10.5,338.5,61.54,50.06
2016,3,31,8,0,749.0,81.0,1.1,11.0,393.0,70.26,57.57
2016,3,31,8,15,777.5,85.0,1.15,11.5,445.0,73.2,59.84
2016,3,31,8,30,806.0,89.0,1.2,12.0,497.0,76.08,62.04
2016,3,31,8,45,541.5,173.5,1.25,12.5,458.5,145.65,101.14
2016,3,31,9,0,277.0,258.0,1.3,13.0,420.0,206.56,153.28
2016,3,31,9,15,582.5,177.5,1.4,13.5,551.5,241.47,167.64
2016,3,31,9,30,888.0,97.0,1.5,14.0,683.0,314.68,218.18
2016,3,31,9,45,901.5,97.5,1.6,14.5,721.0,378.09,274.03
2016,3,31,10,0,915.0,98.0,1.7,15.0,759.0,441.8,329.41
2016,3,31,10,15,923.0,99.5,1.85,15.5,790.0,503.84,382.28
2016,3,31,10,30,931.0,101.0,2.0,16.0,821.0,565.03,432.8
2016,3,31,10,45,938.0,101.5,2.2,16.5,844.5,623.72,480.1
2016,3,31,11,0,945.0,102.0,2.4,17.0,868.0,680.9,524.86
2016,3,31,11,15,948.5,102.5,2.55,17.0,883.0,733.97,566.24
2016,3,31,11,30,952.0,103.0,2.7,17.0,898.0,784.7,605.05
2016,3,31,11,45,954.5,102.5,2.85,17.0,905.5,831.2,638.96
2016,3,31,12,0,957.0,102.0,3.0,17.0,913.0,874.8,669.85
2016,3,31,12,15,956.5,102.0,3.1,17.0,911.5,913.25,696.78
2016,3,31,12,30,956.0,102.0,3.2,17.0,910.0,948.23,721.33
2016,3,31,12,45,956.0,100.5,3.35,17.5,900.5,978.56,741.72
2016,3,31,13,0,956.0,99.0,3.5,18.0,891.0,1005.1,759.58
2016,3,31,13,15,952.0,98.0,3.6,17.5,873.0,1024.43,775.2
2016,3,31,13,30,948.0,97.0,3.7,17.0,855.0,1039.61,788.29
2016,3,31,13,45,942.0,96.0,3.85,17.0,829.0,1048.64,796.3
2016,3,31,14,0,936.0,95.0,4.0,17.0,803.0,1053.44,801.67
2016,3,31,14,15,927.0,93.5,4.05,17.0,770.0,1050.46,801.23
2016,3,31,14,30,918.0,92.0,4.1,17.0,737.0,1043.3,798.17
2016,3,31,14,45,906.0,90.0,4.15,17.0,697.5,1028.49,790.03
2016,3,31,15,0,894.0,88.0,4.2,17.0,658.0,1009.77,779.35
2016,3,31,15,15,878.0,85.5,4.15,16.5,613.0,982.79,763.8
2016,3,31,15,30,862.0,83.0,4.1,16.0,568.0,952.42,745.85
2016,3,31,15,45,839.5,80.5,4.1,15.5,518.0,923.95,729.4
2016,3,31,16,0,817.0,78.0,4.1,15.0,468.0,881.15,702.3
2016,3,31,16,15,786.5,74.0,3.95,14.5,415.0,826.93,665.55
2016,3,31,16,30,756.0,70.0,3.8,14.0,362.0,771.24,626.85
2016,3,31,16,45,711.0,65.5,3.65,13.5,307.5,701.8,576.42
2016,3,31,17,0,666.0,61.0,3.5,13.0,253.0,638.34,528.76
2016,3,31,17,15,598.5,54.0,3.2,12.5,199.5,551.16,459.52
2016,3,31,17,30,531.0,47.0,2.9,12.0,146.0,467.96,390.26
2016,3,31,17,45,417.5,37.0,2.6,11.5,99.0,355.75,292.54
2016,3,31,18,0,304.0,27.0,2.3,11.0,52.0,254.75,190.03
2016,3,31,18,15,152.0,13.5,2.15,10.5,26.0,94.1,0.0
2016,3,31,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,6,15,177.5,19.5,1.75,8.0,41.0,15.69,6.03
2016,4,1,6,30,355.0,39.0,1.8,8.0,82.0,31.97,22.69
2016,4,1,6,45,450.0,49.0,1.85,8.5,132.0,39.99,30.53
2016,4,1,7,0,545.0,59.0,1.9,9.0,182.0,48.05,38.12
2016,4,1,7,15,603.5,66.0,1.85,9.5,235.5,53.44,43.06
2016,4,1,7,30,662.0,73.0,1.8,10.0,289.0,58.83,47.82
2016,4,1,7,45,706.5,77.0,1.8,10.5,343.5,61.87,50.33
2016,4,1,8,0,751.0,81.0,1.8,11.0,398.0,70.24,57.54
2016,4,1,8,15,778.5,85.0,1.75,11.5,449.5,73.16,59.8
2016,4,1,8,30,806.0,89.0,1.7,12.0,501.0,76.02,61.98
2016,4,1,8,45,828.5,91.0,1.7,13.0,549.5,118.37,70.1
2016,4,1,9,0,851.0,93.0,1.7,14.0,598.0,180.95,107.63
2016,4,1,9,15,866.0,95.5,1.7,14.5,641.0,249.69,162.01
2016,4,1,9,30,881.0,98.0,1.7,15.0,684.0,313.75,217.08
2016,4,1,9,45,892.5,99.5,1.7,15.5,721.5,376.75,272.36
2016,4,1,10,0,904.0,101.0,1.7,16.0,759.0,439.85,326.83
2016,4,1,10,15,912.0,102.5,1.7,16.0,789.0,501.21,379.07
2016,4,1,10,30,920.0,104.0,1.7,16.0,819.0,561.73,428.96
2016,4,1,10,45,925.5,105.0,1.7,16.5,842.0,619.34,474.17
2016,4,1,11,0,931.0,106.0,1.7,17.0,865.0,675.32,516.52
2016,4,1,11,15,934.5,106.5,1.7,17.0,880.0,727.67,555.86
2016,4,1,11,30,938.0,107.0,1.7,17.0,895.0,777.71,592.52
2016,4,1,11,45,939.5,107.5,1.75,17.5,901.5,823.71,623.81
2016,4,1,12,0,941.0,108.0,1.8,18.0,908.0,866.82,651.8
2016,4,1,12,15,940.5,108.0,1.85,18.0,906.5,904.7,677.32
2016,4,1,12,30,940.0,108.0,1.9,18.0,905.0,939.17,700.55
2016,4,1,12,45,941.0,105.5,1.95,18.5,895.5,968.99,719.38
2016,4,1,13,0,942.0,103.0,2.0,19.0,886.0,995.09,735.78
2016,4,1,13,15,938.0,102.0,2.0,19.0,868.0,1014.1,748.43
2016,4,1,13,30,934.0,101.0,2.0,19.0,850.0,1029.03,758.62
2016,4,1,13,45,927.5,99.5,2.05,19.0,824.5,1036.84,765.03
2016,4,1,14,0,921.0,98.0,2.1,19.0,799.0,1040.44,768.97
2016,4,1,14,15,912.5,96.5,2.15,19.0,766.0,1037.86,769.12
2016,4,1,14,30,904.0,95.0,2.2,19.0,733.0,1031.18,766.81
2016,4,1,14,45,892.0,93.0,2.25,19.0,693.5,1016.41,759.35
2016,4,1,15,0,880.0,91.0,2.3,19.0,654.0,997.8,749.51
2016,4,1,15,15,864.0,88.5,2.3,18.5,609.0,970.99,735.09
2016,4,1,15,30,848.0,86.0,2.3,18.0,564.0,952.6,726.39
2016,4,1,15,45,826.0,82.5,2.3,18.0,515.0,911.93,700.92
2016,4,1,16,0,804.0,79.0,2.3,18.0,466.0,868.62,673.47
2016,4,1,16,15,774.0,75.0,2.15,17.5,413.0,815.22,638.29
2016,4,1,16,30,744.0,71.0,2.0,17.0,360.0,760.36,601.3
2016,4,1,16,45,701.0,66.0,1.85,16.5,306.5,692.44,553.56
2016,4,1,17,0,658.0,61.0,1.7,16.0,253.0,630.27,508.41
2016,4,1,17,15,593.0,54.0,1.55,15.0,200.0,545.41,444.49
2016,4,1,17,30,528.0,47.0,1.4,14.0,147.0,464.35,379.98
2016,4,1,17,45,419.5,37.0,1.3,13.0,100.0,355.76,288.68
2016,4,1,18,0,311.0,27.0,1.2,12.0,53.0,257.88,193.34
2016,4,1,18,15,155.5,13.5,1.15,11.5,26.5,95.66,0.0
2016,4,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,34.0,5.5,0.9,8.5,6.0,0.0,0.0
2016,4,2,6,0,68.0,11.0,1.1,9.0,12.0,8.65,0.0
2016,4,2,6,15,209.0,26.0,1.2,9.5,48.5,21.17,10.82
2016,4,2,6,30,350.0,41.0,1.3,10.0,85.0,33.53,23.97
2016,4,2,6,45,436.5,52.0,1.4,10.5,134.0,42.23,32.33
2016,4,2,7,0,523.0,63.0,1.5,11.0,183.0,50.88,40.38
2016,4,2,7,15,582.0,70.5,1.5,11.5,236.5,56.51,45.47
2016,4,2,7,30,641.0,78.0,1.5,12.0,290.0,62.11,50.36
2016,4,2,7,45,676.0,85.5,1.5,13.0,343.0,67.29,54.63
2016,4,2,8,0,711.0,93.0,1.5,14.0,396.0,72.31,58.65
2016,4,2,8,15,740.0,98.0,1.6,14.5,447.5,75.41,61.03
2016,4,2,8,30,769.0,103.0,1.7,15.0,499.0,84.95,68.99
2016,4,2,8,45,781.0,110.5,1.8,16.0,545.5,129.08,79.26
2016,4,2,9,0,793.0,118.0,1.9,17.0,592.0,191.27,117.12
2016,4,2,9,15,810.0,121.5,1.95,17.5,635.0,252.81,165.02
2016,4,2,9,30,827.0,125.0,2.0,18.0,678.0,315.95,218.42
2016,4,2,9,45,832.5,131.0,2.1,18.5,713.5,378.51,272.68
2016,4,2,10,0,838.0,137.0,2.2,19.0,749.0,440.75,325.86
2016,4,2,10,15,847.0,139.0,2.2,19.5,779.5,500.87,375.7
2016,4,2,10,30,856.0,141.0,2.2,20.0,810.0,560.48,423.43
2016,4,2,10,45,860.0,144.0,2.2,20.5,832.0,617.32,467.43
2016,4,2,11,0,864.0,147.0,2.2,21.0,854.0,672.6,508.75
2016,4,2,11,15,867.5,148.0,2.15,21.0,868.5,724.08,546.79
2016,4,2,11,30,871.0,149.0,2.1,21.0,883.0,773.43,582.27
2016,4,2,11,45,872.5,149.0,2.05,21.0,889.5,818.01,613.58
2016,4,2,12,0,874.0,149.0,2.0,21.0,896.0,859.82,641.63
2016,4,2,12,15,873.5,148.5,1.95,21.0,893.5,896.52,665.23
2016,4,2,12,30,873.0,148.0,1.9,21.0,891.0,929.89,686.48
2016,4,2,12,45,887.5,137.0,1.85,21.0,885.0,949.43,698.58
2016,4,2,13,0,902.0,126.0,1.8,21.0,879.0,979.35,717.58
2016,4,2,13,15,897.0,125.0,1.8,21.0,860.5,996.93,729.12
2016,4,2,13,30,892.0,124.0,1.8,21.0,842.0,1010.55,738.37
2016,4,2,13,45,880.5,124.5,1.85,21.0,815.0,1015.28,742.78
2016,4,2,14,0,869.0,125.0,1.9,21.0,788.0,1030.69,754.33
2016,4,2,14,15,858.5,123.0,1.9,20.5,755.0,1025.67,753.56
2016,4,2,14,30,848.0,121.0,1.9,20.0,722.0,1016.58,750.54
2016,4,2,14,45,826.0,122.0,1.95,20.0,681.0,995.38,739.02
2016,4,2,15,0,804.0,123.0,2.0,20.0,640.0,970.49,725.18
2016,4,2,15,15,785.0,119.5,2.0,19.5,595.0,940.18,708.47
2016,4,2,15,30,766.0,116.0,2.0,19.0,550.0,913.88,694.37
2016,4,2,15,45,734.5,113.5,2.0,19.0,500.0,867.19,664.78
2016,4,2,16,0,703.0,111.0,2.0,19.0,450.0,818.5,633.49
2016,4,2,16,15,668.5,105.0,1.9,18.5,398.5,761.39,595.86
2016,4,2,16,30,634.0,99.0,1.8,18.0,347.0,703.37,556.64
2016,4,2,16,45,582.0,92.0,1.7,17.5,294.0,629.22,504.18
2016,4,2,17,0,530.0,85.0,1.6,17.0,241.0,556.28,450.7
2016,4,2,17,15,460.5,74.5,1.45,16.0,190.0,468.49,383.06
2016,4,2,17,30,391.0,64.0,1.3,15.0,139.0,382.94,313.71
2016,4,2,17,45,285.0,49.0,1.2,14.0,94.0,278.44,225.75
2016,4,2,18,0,179.0,34.0,1.1,13.0,49.0,185.01,139.13
2016,4,2,18,15,89.5,17.0,1.0,12.5,24.5,62.11,0.0
2016,4,2,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
