Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,28.5,6.0,0.9,9.5,7.0,0.0,0.0
2016,4,3,6,0,57.0,12.0,1.0,10.0,14.0,9.44,0.0
2016,4,3,6,15,186.5,29.0,1.0,10.0,51.0,22.03,12.07
2016,4,3,6,30,316.0,46.0,1.0,10.0,88.0,34.98,25.36
2016,4,3,6,45,405.0,58.0,1.05,10.5,137.5,46.74,36.43
2016,4,3,7,0,494.0,70.0,1.1,11.0,187.0,56.0,45.0
2016,4,3,7,15,247.0,86.0,1.05,11.5,144.5,62.84,51.16
2016,4,3,7,30,0.0,102.0,1.0,12.0,102.0,75.19,62.01
2016,4,3,7,45,30.0,139.0,1.0,13.0,152.0,97.52,81.26
2016,4,3,8,0,60.0,176.0,1.0,14.0,202.0,120.19,100.33
2016,4,3,8,15,66.5,199.5,1.05,14.5,231.5,134.58,112.1
2016,4,3,8,30,73.0,223.0,1.1,15.0,261.0,148.63,123.44
2016,4,3,8,45,97.5,249.5,1.15,15.5,305.5,172.79,134.03
2016,4,3,9,0,122.0,276.0,1.2,16.0,350.0,199.66,152.31
2016,4,3,9,15,249.5,279.5,1.25,16.5,443.5,239.68,177.85
2016,4,3,9,30,377.0,283.0,1.3,17.0,537.0,299.48,220.74
2016,4,3,9,45,418.5,283.5,1.4,17.5,580.0,344.73,256.71
2016,4,3,10,0,460.0,284.0,1.5,18.0,623.0,395.5,297.15
2016,4,3,10,15,658.5,214.0,1.55,18.0,720.0,471.75,355.64
2016,4,3,10,30,857.0,144.0,1.6,18.0,817.0,563.12,426.03
2016,4,3,10,45,862.5,146.0,1.65,18.5,839.5,620.0,469.87
2016,4,3,11,0,868.0,148.0,1.7,19.0,862.0,675.47,511.45
2016,4,3,11,15,750.5,215.0,1.7,19.0,840.0,704.98,532.37
2016,4,3,11,30,633.0,282.0,1.7,19.0,818.0,717.58,540.49
2016,4,3,11,45,578.0,309.5,1.7,19.5,801.5,733.84,550.71
2016,4,3,12,0,523.0,337.0,1.7,20.0,785.0,745.23,557.01
2016,4,3,12,15,698.0,245.0,1.7,20.0,842.0,843.2,628.09
2016,4,3,12,30,873.0,153.0,1.7,20.0,899.0,933.71,689.74
2016,4,3,12,45,873.5,150.0,1.7,20.0,889.5,962.12,707.49
2016,4,3,13,0,874.0,147.0,1.7,20.0,880.0,986.87,723.59
2016,4,3,13,15,698.0,225.5,1.75,20.0,803.0,929.33,686.79
2016,4,3,13,30,522.0,304.0,1.8,20.0,726.0,845.73,628.87
2016,4,3,13,45,688.5,220.5,1.85,20.0,759.0,947.26,703.02
2016,4,3,14,0,855.0,137.0,1.9,20.0,792.0,1028.32,756.37
2016,4,3,14,15,719.0,183.0,2.0,19.5,718.0,957.85,713.18
2016,4,3,14,30,583.0,229.0,2.1,19.0,644.0,863.67,653.19
2016,4,3,14,45,701.5,174.0,2.25,19.0,646.5,934.9,706.43
2016,4,3,15,0,820.0,119.0,2.4,19.0,649.0,980.37,739.5
2016,4,3,15,15,801.5,115.5,2.5,18.5,604.0,950.35,723.02
2016,4,3,15,30,783.0,112.0,2.6,18.0,559.0,917.08,704.79
2016,4,3,15,45,767.5,105.0,2.75,18.0,511.0,879.8,682.48
2016,4,3,16,0,752.0,98.0,2.9,18.0,463.0,845.95,662.13
2016,4,3,16,15,719.5,93.0,2.85,17.0,410.5,790.65,626.84
2016,4,3,16,30,687.0,88.0,2.8,16.0,358.0,734.26,589.76
2016,4,3,16,45,644.5,80.5,2.8,15.5,305.0,665.88,541.39
2016,4,3,17,0,602.0,73.0,2.8,15.0,252.0,598.14,491.55
2016,4,3,17,15,535.0,64.5,2.55,14.0,200.0,512.15,424.87
2016,4,3,17,30,468.0,56.0,2.3,13.0,148.0,430.03,357.14
2016,4,3,17,45,352.5,44.5,2.1,12.5,101.0,317.98,261.04
2016,4,3,18,0,237.0,33.0,1.9,12.0,54.0,216.54,166.42
2016,4,3,18,15,118.5,16.5,1.85,11.5,27.0,101.84,0.0
2016,4,3,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,5,45,49.0,7.0,1.6,9.5,8.5,0.0,0.0
2016,4,4,6,0,98.0,14.0,1.7,10.0,17.0,11.02,0.0
2016,4,4,6,15,243.0,28.0,1.85,10.5,56.0,22.83,13.1
2016,4,4,6,30,388.0,42.0,2.0,11.0,95.0,34.42,24.8
2016,4,4,6,45,476.5,51.0,2.2,11.5,145.5,41.61,31.71
2016,4,4,7,0,565.0,60.0,2.4,12.0,196.0,48.86,38.43
2016,4,4,7,15,622.0,66.5,2.45,12.5,250.0,53.89,42.94
2016,4,4,7,30,679.0,73.0,2.5,13.0,304.0,58.94,47.31
2016,4,4,7,45,719.0,78.0,2.6,13.5,358.5,62.64,50.37
2016,4,4,8,0,759.0,83.0,2.7,14.0,413.0,71.71,58.1
2016,4,4,8,15,787.0,87.0,2.7,14.5,466.0,74.6,60.29
2016,4,4,8,30,815.0,91.0,2.7,15.0,519.0,77.42,62.42
2016,4,4,8,45,838.0,93.5,2.75,15.5,568.0,121.64,71.41
2016,4,4,9,0,861.0,96.0,2.8,16.0,617.0,185.17,109.83
2016,4,4,9,15,876.5,98.5,2.85,16.5,661.0,254.58,164.71
2016,4,4,9,30,892.0,101.0,2.9,17.0,705.0,319.29,220.39
2016,4,4,9,45,903.5,103.0,2.95,17.5,743.0,383.18,276.61
2016,4,4,10,0,915.0,105.0,3.0,18.0,781.0,447.16,332.15
2016,4,4,10,15,923.5,106.5,3.05,18.0,812.0,509.23,385.49
2016,4,4,10,30,932.0,108.0,3.1,18.0,843.0,570.48,436.65
2016,4,4,10,45,936.0,110.5,3.2,18.5,866.0,628.92,483.43
2016,4,4,11,0,940.0,113.0,3.3,19.0,889.0,685.58,527.37
2016,4,4,11,15,944.0,114.0,3.35,19.0,905.0,738.99,568.56
2016,4,4,11,30,948.0,115.0,3.4,19.0,921.0,790.14,607.14
2016,4,4,11,45,948.0,116.5,3.45,19.0,927.5,836.19,640.57
2016,4,4,12,0,948.0,118.0,3.5,19.0,934.0,879.23,670.41
2016,4,4,12,15,948.0,118.0,3.55,19.0,932.5,917.74,696.99
2016,4,4,12,30,948.0,118.0,3.6,19.0,931.0,952.84,721.2
2016,4,4,12,45,947.5,116.5,3.7,19.0,921.5,982.51,742.07
2016,4,4,13,0,947.0,115.0,3.8,19.0,912.0,1008.4,760.48
2016,4,4,13,15,943.5,114.5,3.85,19.0,894.0,1028.53,774.79
2016,4,4,13,30,940.0,114.0,3.9,19.0,876.0,1044.59,786.53
2016,4,4,13,45,934.5,112.0,4.0,19.0,850.5,1053.01,793.68
2016,4,4,14,0,929.0,110.0,4.1,19.0,825.0,1057.19,798.21
2016,4,4,14,15,920.5,108.5,4.1,18.5,791.5,1054.7,799.28
2016,4,4,14,30,912.0,107.0,4.1,18.0,758.0,1048.07,797.77
2016,4,4,14,45,902.0,104.0,4.1,18.0,718.5,1034.21,789.99
2016,4,4,15,0,892.0,101.0,4.1,18.0,679.0,1016.41,779.68
2016,4,4,15,15,875.5,98.0,4.05,17.5,633.0,1000.91,772.25
2016,4,4,15,30,859.0,95.0,4.0,17.0,587.0,969.01,753.37
2016,4,4,15,45,836.0,92.0,4.0,17.0,536.5,927.73,726.69
2016,4,4,16,0,813.0,89.0,4.0,17.0,486.0,883.76,697.82
2016,4,4,16,15,781.5,84.5,3.8,16.5,432.0,828.09,660.18
2016,4,4,16,30,750.0,80.0,3.6,16.0,378.0,770.94,620.65
2016,4,4,16,45,700.5,75.0,3.45,15.5,322.0,703.37,572.3
2016,4,4,17,0,651.0,70.0,3.3,15.0,266.0,631.28,518.72
2016,4,4,17,15,581.5,62.5,2.9,14.0,211.5,542.8,449.99
2016,4,4,17,30,512.0,55.0,2.5,13.0,157.0,458.29,380.5
2016,4,4,17,45,392.0,44.5,2.1,12.0,108.0,342.55,281.75
2016,4,4,18,0,272.0,34.0,1.7,11.0,59.0,237.72,184.92
2016,4,4,18,15,136.0,17.0,1.6,10.5,29.5,112.25,0.0
2016,4,4,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,84.5,7.5,1.2,8.5,10.5,5.9,0.0
2016,4,5,6,0,169.0,15.0,1.2,9.0,21.0,12.21,0.0
2016,4,5,6,15,321.0,26.5,1.35,9.5,63.0,21.83,12.69
2016,4,5,6,30,473.0,38.0,1.5,10.0,105.0,31.63,22.52
2016,4,5,6,45,558.0,45.5,1.65,11.0,158.0,37.93,28.53
2016,4,5,7,0,643.0,53.0,1.8,12.0,211.0,48.02,37.7
2016,4,5,7,15,695.5,58.5,1.8,12.5,266.5,52.92,42.08
2016,4,5,7,30,748.0,64.0,1.8,13.0,322.0,57.83,46.32
2016,4,5,7,45,783.5,68.5,1.85,14.0,377.5,61.69,49.41
2016,4,5,8,0,819.0,73.0,1.9,15.0,433.0,65.5,52.38
2016,4,5,8,15,843.5,76.0,2.0,15.5,485.5,67.96,54.23
2016,4,5,8,30,868.0,79.0,2.1,16.0,538.0,77.87,62.53
2016,4,5,8,45,887.0,81.5,2.25,17.0,587.0,124.27,71.55
2016,4,5,9,0,906.0,84.0,2.4,18.0,636.0,189.34,110.29
2016,4,5,9,15,919.0,86.0,2.45,18.5,679.5,254.66,161.53
2016,4,5,9,30,932.0,88.0,2.5,19.0,723.0,320.73,218.11
2016,4,5,9,45,941.0,90.0,2.55,19.5,760.0,385.97,275.16
2016,4,5,10,0,950.0,92.0,2.6,20.0,797.0,450.95,331.15
2016,4,5,10,15,957.0,93.0,2.55,20.5,827.5,513.71,383.62
2016,4,5,10,30,964.0,94.0,2.5,21.0,858.0,575.39,433.33
2016,4,5,10,45,968.0,95.0,2.45,21.5,880.5,634.05,478.91
2016,4,5,11,0,972.0,96.0,2.4,22.0,903.0,690.81,521.36
2016,4,5,11,15,974.5,97.0,2.4,22.0,917.0,744.43,561.42
2016,4,5,11,30,977.0,98.0,2.4,22.0,931.0,795.54,598.64
2016,4,5,11,45,978.0,98.0,2.45,22.5,937.5,841.89,629.58
2016,4,5,12,0,979.0,98.0,2.5,23.0,944.0,885.15,657.36
2016,4,5,12,15,978.0,98.0,2.6,23.0,941.5,923.47,683.34
2016,4,5,12,30,977.0,98.0,2.7,23.0,939.0,958.21,706.97
2016,4,5,12,45,972.5,98.5,2.8,23.0,928.0,986.55,726.44
2016,4,5,13,0,968.0,99.0,2.9,23.0,917.0,1010.88,743.42
2016,4,5,13,15,963.5,98.0,2.9,23.0,898.0,1029.57,755.96
2016,4,5,13,30,959.0,97.0,2.9,23.0,879.0,1044.07,765.94
2016,4,5,13,45,953.0,96.0,2.95,23.0,852.5,1052.85,772.86
2016,4,5,14,0,947.0,95.0,3.0,23.0,826.0,1057.37,777.24
2016,4,5,14,15,938.5,93.5,2.95,23.0,792.5,1054.6,776.15
2016,4,5,14,30,930.0,92.0,2.9,23.0,759.0,1047.62,772.55
2016,4,5,14,45,917.5,90.5,2.85,23.0,719.0,1032.55,763.86
2016,4,5,15,0,905.0,89.0,2.8,23.0,679.0,1013.57,752.8
2016,4,5,15,15,889.5,86.5,2.65,22.5,633.5,986.75,737.14
2016,4,5,15,30,874.0,84.0,2.5,22.0,588.0,956.49,719.22
2016,4,5,15,45,852.5,81.5,2.35,22.0,537.5,928.46,701.37
2016,4,5,16,0,831.0,79.0,2.2,22.0,487.0,886.19,673.72
2016,4,5,16,15,802.0,75.0,2.0,21.5,433.5,832.97,639.06
2016,4,5,16,30,773.0,71.0,1.8,21.0,380.0,778.18,602.61
2016,4,5,16,45,730.5,66.5,1.6,20.5,325.0,710.5,555.92
2016,4,5,17,0,688.0,62.0,1.4,20.0,270.0,643.04,507.83
2016,4,5,17,15,624.0,55.5,1.3,19.0,215.5,563.72,450.36
2016,4,5,17,30,560.0,49.0,1.2,18.0,161.0,483.01,388.24
2016,4,5,17,45,452.5,39.5,1.2,17.0,112.5,374.87,300.27
2016,4,5,18,0,345.0,30.0,1.2,16.0,64.0,276.87,212.26
2016,4,5,18,15,172.5,15.0,1.2,15.5,32.0,132.55,0.0
2016,4,5,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,66.5,8.5,1.15,12.5,11.5,6.69,0.0
2016,4,6,6,0,133.0,17.0,1.1,13.0,23.0,13.0,0.0
2016,4,6,6,15,278.0,30.5,1.1,14.0,64.5,24.93,15.22
2016,4,6,6,30,423.0,44.0,1.1,15.0,106.0,36.14,26.02
2016,4,6,6,45,507.0,53.0,1.15,16.0,158.0,43.34,32.72
2016,4,6,7,0,591.0,62.0,1.2,17.0,210.0,50.57,39.19
2016,4,6,7,15,646.0,68.5,1.3,17.5,265.0,55.59,43.57
2016,4,6,7,30,701.0,75.0,1.4,18.0,320.0,60.61,47.8
2016,4,6,7,45,735.5,80.5,1.55,19.0,374.5,69.88,55.5
2016,4,6,8,0,770.0,86.0,1.7,20.0,429.0,74.02,58.63
2016,4,6,8,15,797.0,90.0,1.75,20.5,481.5,76.83,60.69
2016,4,6,8,30,824.0,94.0,1.8,21.0,534.0,79.57,62.68
2016,4,6,8,45,839.0,99.0,1.85,22.0,581.5,126.02,72.69
2016,4,6,9,0,854.0,104.0,1.9,23.0,629.0,190.26,110.81
2016,4,6,9,15,868.5,107.0,1.95,23.5,672.0,254.48,159.98
2016,4,6,9,30,883.0,110.0,2.0,24.0,715.0,319.85,214.32
2016,4,6,9,45,888.5,114.5,2.05,25.0,751.0,386.47,270.11
2016,4,6,10,0,894.0,119.0,2.1,26.0,787.0,449.01,321.74
2016,4,6,10,15,727.0,201.0,2.05,26.0,758.0,491.87,359.68
2016,4,6,10,30,560.0,283.0,2.0,26.0,729.0,515.16,380.16
2016,4,6,10,45,577.0,287.5,1.95,26.5,758.0,567.39,418.59
2016,4,6,11,0,594.0,292.0,1.9,27.0,787.0,620.18,456.08
2016,4,6,11,15,579.0,306.0,1.85,27.0,795.5,659.47,483.85
2016,4,6,11,30,564.0,320.0,1.8,27.0,804.0,696.03,509.06
2016,4,6,11,45,544.0,331.0,1.8,27.5,800.5,723.54,526.88
2016,4,6,12,0,524.0,342.0,1.8,28.0,797.0,747.72,542.1
2016,4,6,12,15,507.0,345.0,1.7,28.0,784.5,764.24,552.43
2016,4,6,12,30,490.0,348.0,1.6,28.0,772.0,777.42,560.39
2016,4,6,12,45,520.5,334.0,1.55,28.0,779.5,815.02,585.66
2016,4,6,13,0,551.0,320.0,1.5,28.0,787.0,851.24,609.54
2016,4,6,13,15,718.0,228.0,1.4,28.0,823.5,947.14,673.85
2016,4,6,13,30,885.0,136.0,1.3,28.0,860.0,1010.3,711.06
2016,4,6,13,45,655.0,228.0,1.25,28.0,755.0,917.61,652.23
2016,4,6,14,0,425.0,320.0,1.2,28.0,650.0,783.62,562.25
2016,4,6,14,15,539.5,263.0,1.05,28.0,663.5,847.66,607.36
2016,4,6,14,30,654.0,206.0,0.9,28.0,677.0,915.62,650.97
2016,4,6,14,45,564.5,222.5,0.8,28.0,613.5,835.19,597.8
2016,4,6,15,0,475.0,239.0,0.7,28.0,550.0,762.62,550.04
2016,4,6,15,15,629.5,177.0,0.6,27.5,559.5,852.48,612.71
2016,4,6,15,30,784.0,115.0,0.5,27.0,569.0,916.22,652.67
2016,4,6,15,45,766.0,101.5,0.4,27.0,513.0,869.27,622.23
2016,4,6,16,0,748.0,88.0,0.3,27.0,457.0,819.29,591.25
2016,4,6,16,15,561.5,115.0,0.3,26.0,375.0,671.11,498.39
2016,4,6,16,30,375.0,142.0,0.3,25.0,293.0,516.12,393.45
2016,4,6,16,45,334.5,129.0,0.3,24.5,249.5,436.11,338.81
2016,4,6,17,0,294.0,116.0,0.3,24.0,206.0,379.34,297.76
2016,4,6,17,15,257.5,96.0,0.4,23.0,163.5,318.57,252.87
2016,4,6,17,30,221.0,76.0,0.5,22.0,121.0,259.97,207.16
2016,4,6,17,45,162.0,56.0,0.6,21.5,84.0,189.33,148.94
2016,4,6,18,0,103.0,36.0,0.7,21.0,47.0,123.27,91.53
2016,4,6,18,15,51.5,18.0,0.7,20.5,23.5,58.62,3.11
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.5,1.5,12.5,9.5,7.47,0.0
2016,4,7,6,0,0.0,19.0,1.6,13.0,19.0,14.29,0.0
2016,4,7,6,15,89.0,37.5,1.8,13.0,51.0,27.77,17.89
2016,4,7,6,30,178.0,56.0,2.0,13.0,83.0,41.25,30.79
2016,4,7,6,45,223.5,75.5,2.25,13.5,123.5,54.95,43.39
2016,4,7,7,0,269.0,95.0,2.5,14.0,164.0,68.39,55.51
2016,4,7,7,15,313.5,108.5,2.65,14.0,206.5,77.9,63.99
2016,4,7,7,30,358.0,122.0,2.8,14.0,249.0,85.23,70.36
2016,4,7,7,45,281.0,155.5,2.95,14.5,265.0,105.98,88.21
2016,4,7,8,0,204.0,189.0,3.1,15.0,281.0,127.01,105.98
2016,4,7,8,15,245.5,208.0,3.1,15.5,331.0,134.26,111.61
2016,4,7,8,30,287.0,227.0,3.1,16.0,381.0,144.83,120.04
2016,4,7,8,45,337.0,238.0,3.15,16.5,435.0,173.66,127.62
2016,4,7,9,0,387.0,249.0,3.2,17.0,489.0,216.27,154.37
2016,4,7,9,15,318.0,285.0,3.15,17.0,491.0,256.39,188.82
2016,4,7,9,30,249.0,321.0,3.1,17.0,493.0,288.66,218.18
2016,4,7,9,45,240.0,341.5,3.1,17.5,514.0,324.15,247.26
2016,4,7,10,0,231.0,362.0,3.1,18.0,535.0,356.5,273.42
2016,4,7,10,15,260.0,371.5,3.0,18.0,574.0,399.14,306.94
2016,4,7,10,30,289.0,381.0,2.9,18.0,613.0,444.7,342.35
2016,4,7,10,45,224.0,401.5,2.8,18.5,584.0,443.71,341.56
2016,4,7,11,0,159.0,422.0,2.7,19.0,555.0,438.94,337.2
2016,4,7,11,15,165.5,429.5,2.6,19.0,570.0,465.22,356.98
2016,4,7,11,30,172.0,437.0,2.5,19.0,585.0,491.8,376.62
2016,4,7,11,45,177.5,435.0,2.45,19.0,589.0,509.76,389.97
2016,4,7,12,0,183.0,433.0,2.4,19.0,593.0,527.28,402.97
2016,4,7,12,15,141.5,431.5,2.35,19.0,555.0,505.34,386.04
2016,4,7,12,30,100.0,430.0,2.3,19.0,517.0,462.53,353.94
2016,4,7,12,45,96.5,423.5,2.3,19.0,507.0,461.56,353.67
2016,4,7,13,0,93.0,417.0,2.3,19.0,497.0,459.74,352.57
2016,4,7,13,15,65.5,382.5,2.3,19.0,438.5,406.54,312.81
2016,4,7,13,30,38.0,348.0,2.3,19.0,380.0,351.03,270.91
2016,4,7,13,45,46.5,348.0,2.35,19.0,385.5,363.79,281.54
2016,4,7,14,0,55.0,348.0,2.4,19.0,391.0,376.82,292.14
2016,4,7,14,15,84.5,346.5,2.45,19.0,409.5,409.48,318.42
2016,4,7,14,30,114.0,345.0,2.5,19.0,428.0,442.42,344.77
2016,4,7,14,45,119.5,326.5,2.55,19.0,409.0,456.03,355.78
2016,4,7,15,0,125.0,308.0,2.6,19.0,390.0,444.96,348.7
2016,4,7,15,15,102.5,282.0,2.6,18.5,346.5,374.09,295.94
2016,4,7,15,30,80.0,256.0,2.6,18.0,303.0,326.42,260.01
2016,4,7,15,45,71.0,231.5,2.65,18.0,270.5,293.37,234.88
2016,4,7,16,0,62.0,207.0,2.7,18.0,238.0,260.18,209.22
2016,4,7,16,15,158.5,184.0,2.65,17.5,251.0,341.63,278.57
2016,4,7,16,30,255.0,161.0,2.6,17.0,264.0,415.11,340.15
2016,4,7,16,45,226.0,143.0,2.55,17.0,225.0,364.16,299.55
2016,4,7,17,0,197.0,125.0,2.5,17.0,186.0,314.61,259.66
2016,4,7,17,15,169.0,103.0,2.3,16.5,148.0,246.71,204.26
2016,4,7,17,30,141.0,81.0,2.1,16.0,110.0,196.99,162.11
2016,4,7,17,45,99.0,59.0,1.95,15.5,76.5,139.79,112.42
2016,4,7,18,0,57.0,37.0,1.8,15.0,43.0,84.85,63.48
2016,4,7,18,15,28.5,18.5,1.8,14.5,21.5,39.45,5.59
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,1.0,1.2,11.5,1.0,0.79,0.0
2016,4,8,6,0,0.0,2.0,1.4,12.0,2.0,1.51,0.0
2016,4,8,6,15,0.0,5.5,1.5,12.0,5.5,4.16,0.0
2016,4,8,6,30,0.0,9.0,1.6,12.0,9.0,6.82,0.42
2016,4,8,6,45,0.0,14.0,1.7,12.5,14.0,10.62,3.92
2016,4,8,7,0,0.0,19.0,1.8,13.0,19.0,14.44,7.41
2016,4,8,7,15,0.0,24.0,1.75,13.0,24.0,18.27,10.87
2016,4,8,7,30,0.0,29.0,1.7,13.0,29.0,22.11,14.31
2016,4,8,7,45,0.0,75.0,1.7,13.5,75.0,57.58,45.86
2016,4,8,8,0,0.0,121.0,1.7,14.0,121.0,89.93,74.0
2016,4,8,8,15,0.0,101.0,1.65,14.0,101.0,76.78,62.2
2016,4,8,8,30,0.0,81.0,1.6,14.0,81.0,62.3,49.34
2016,4,8,8,45,0.0,110.5,1.55,14.5,110.5,84.19,65.0
2016,4,8,9,0,0.0,140.0,1.5,15.0,140.0,105.64,82.29
2016,4,8,9,15,8.0,190.0,1.5,15.0,195.5,143.21,112.25
2016,4,8,9,30,16.0,240.0,1.5,15.0,251.0,182.11,142.89
2016,4,8,9,45,16.5,251.5,1.55,15.0,263.5,193.29,151.53
2016,4,8,10,0,17.0,263.0,1.6,15.0,276.0,204.58,160.35
2016,4,8,10,15,117.0,330.0,1.65,15.0,424.0,303.71,236.99
2016,4,8,10,30,217.0,397.0,1.7,15.0,572.0,416.13,322.53
2016,4,8,10,45,340.5,368.0,1.75,15.0,650.5,488.36,377.61
2016,4,8,11,0,464.0,339.0,1.8,15.0,729.0,574.53,443.03
2016,4,8,11,15,427.5,361.5,1.8,15.0,725.5,599.98,461.63
2016,4,8,11,30,391.0,384.0,1.8,15.0,722.0,613.71,471.76
2016,4,8,11,45,386.0,389.5,1.85,15.5,725.0,640.21,490.7
2016,4,8,12,0,381.0,395.0,1.9,16.0,728.0,665.08,508.05
2016,4,8,12,15,394.5,382.0,1.95,16.0,726.5,687.08,524.81
2016,4,8,12,30,408.0,369.0,2.0,16.0,725.0,722.13,550.44
2016,4,8,12,45,375.0,384.5,2.05,16.0,709.0,711.91,543.2
2016,4,8,13,0,342.0,400.0,2.1,16.0,693.0,713.07,544.01
2016,4,8,13,15,350.5,384.0,2.1,16.0,678.0,719.99,549.97
2016,4,8,13,30,359.0,368.0,2.1,16.0,663.0,724.87,554.52
2016,4,8,13,45,188.5,322.5,2.1,16.0,477.5,499.32,389.03
2016,4,8,14,0,18.0,277.0,2.1,16.0,292.0,247.23,193.37
2016,4,8,14,15,17.5,265.5,2.1,16.0,279.5,237.94,187.25
2016,4,8,14,30,17.0,254.0,2.1,16.0,267.0,228.53,180.22
2016,4,8,14,45,8.5,160.0,2.1,16.0,166.5,136.49,106.8
2016,4,8,15,0,0.0,66.0,2.1,16.0,66.0,50.8,36.64
2016,4,8,15,15,0.0,61.5,2.05,15.5,61.5,47.28,33.96
2016,4,8,15,30,0.0,57.0,2.0,15.0,57.0,43.76,31.21
2016,4,8,15,45,0.0,32.5,1.95,15.0,32.5,24.87,15.41
2016,4,8,16,0,0.0,8.0,1.9,15.0,8.0,6.1,0.0
2016,4,8,16,15,0.0,60.5,1.75,14.5,60.5,46.38,33.88
2016,4,8,16,30,0.0,113.0,1.6,14.0,113.0,92.56,73.14
2016,4,8,16,45,0.0,96.5,1.5,14.0,96.5,78.55,61.46
2016,4,8,17,0,0.0,80.0,1.4,14.0,80.0,64.48,49.65
2016,4,8,17,15,0.0,63.5,1.25,13.5,63.5,50.32,37.64
2016,4,8,17,30,0.0,47.0,1.1,13.0,47.0,36.02,25.31
2016,4,8,17,45,0.0,33.0,1.0,13.0,33.0,25.2,15.77
2016,4,8,18,0,0.0,19.0,0.9,13.0,19.0,14.46,6.21
2016,4,8,18,15,0.0,9.5,0.9,13.0,9.5,7.21,0.0
2016,4,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,8.0,0.75,11.0,8.0,6.29,0.0
2016,4,9,6,0,0.0,16.0,0.8,11.0,16.0,12.2,0.96
2016,4,9,6,15,11.0,36.0,0.95,11.5,38.0,26.96,17.7
2016,4,9,6,30,22.0,56.0,1.1,12.0,60.0,41.09,30.93
2016,4,9,6,45,37.0,78.5,1.25,12.5,87.5,56.54,45.08
2016,4,9,7,0,52.0,101.0,1.4,13.0,115.0,71.76,58.75
2016,4,9,7,15,64.0,123.5,1.45,13.0,144.5,86.7,72.01
2016,4,9,7,30,76.0,146.0,1.5,13.0,174.0,101.4,84.8
2016,4,9,7,45,55.5,162.0,1.55,13.0,184.5,111.75,93.58
2016,4,9,8,0,35.0,178.0,1.6,13.0,195.0,121.77,101.97
2016,4,9,8,15,30.0,192.5,1.6,13.0,207.5,131.01,109.58
2016,4,9,8,30,25.0,207.0,1.6,13.0,220.0,146.91,122.85
2016,4,9,8,45,85.0,249.0,1.6,13.5,301.0,172.72,135.24
2016,4,9,9,0,145.0,291.0,1.6,14.0,382.0,211.27,161.73
2016,4,9,9,15,179.0,311.0,1.55,14.0,431.0,246.88,188.1
2016,4,9,9,30,213.0,331.0,1.5,14.0,480.0,287.21,219.19
2016,4,9,9,45,226.5,348.0,1.5,14.5,513.5,323.47,247.83
2016,4,9,10,0,240.0,365.0,1.5,15.0,547.0,361.51,277.67
2016,4,9,10,15,245.5,379.5,1.4,15.0,571.5,395.92,304.72
2016,4,9,10,30,251.0,394.0,1.3,15.0,596.0,433.68,333.7
2016,4,9,10,45,152.0,387.5,1.25,15.0,511.0,391.76,302.73
2016,4,9,11,0,53.0,381.0,1.2,15.0,426.0,334.2,258.9
2016,4,9,11,15,43.5,370.5,1.1,15.0,408.0,326.96,253.44
2016,4,9,11,30,34.0,360.0,1.0,15.0,390.0,318.04,246.32
2016,4,9,11,45,42.5,379.0,0.95,15.5,417.0,346.36,267.28
2016,4,9,12,0,51.0,398.0,0.9,16.0,444.0,376.0,288.71
2016,4,9,12,15,114.0,422.0,0.8,16.0,522.5,472.43,360.24
2016,4,9,12,30,177.0,446.0,0.7,16.0,601.0,560.0,422.68
2016,4,9,12,45,225.5,433.5,0.6,16.0,628.5,604.35,453.47
2016,4,9,13,0,274.0,421.0,0.5,16.0,656.0,669.18,497.78
2016,4,9,13,15,265.0,413.0,0.55,16.0,636.5,666.28,496.04
2016,4,9,13,30,256.0,405.0,0.6,16.0,617.0,661.3,493.78
2016,4,9,13,45,218.5,396.0,0.65,16.0,573.5,603.0,454.28
2016,4,9,14,0,181.0,387.0,0.7,16.0,530.0,564.22,427.94
2016,4,9,14,15,270.0,353.0,0.85,16.0,555.5,646.55,491.11
2016,4,9,14,30,359.0,319.0,1.0,16.0,581.0,703.89,535.43
2016,4,9,14,45,197.5,294.0,1.15,16.0,437.0,495.79,385.37
2016,4,9,15,0,36.0,269.0,1.3,16.0,293.0,288.94,227.0
2016,4,9,15,15,18.0,158.0,1.4,15.5,170.0,157.96,124.98
2016,4,9,15,30,0.0,47.0,1.5,15.0,47.0,36.05,24.67
2016,4,9,15,45,0.0,99.0,1.6,15.0,99.0,76.94,59.09
2016,4,9,16,0,0.0,151.0,1.7,15.0,151.0,125.09,99.22
2016,4,9,16,15,39.0,160.0,1.7,14.5,176.0,186.61,151.98
2016,4,9,16,30,78.0,169.0,1.7,14.0,201.0,235.04,193.53
2016,4,9,16,45,69.0,146.0,1.7,14.0,172.0,203.07,167.38
2016,4,9,17,0,60.0,123.0,1.7,14.0,143.0,171.27,141.14
2016,4,9,17,15,49.0,100.5,1.55,13.5,114.5,138.87,113.91
2016,4,9,17,30,38.0,78.0,1.4,13.0,86.0,106.77,86.29
2016,4,9,17,45,20.0,56.5,1.25,13.0,61.0,71.75,55.44
2016,4,9,18,0,2.0,35.0,1.1,13.0,36.0,31.81,20.51
2016,4,9,18,15,1.0,17.5,1.1,12.5,18.0,13.89,0.87
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.05,10.5,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,1.2,11.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,6.0,1.3,11.0,6.0,4.54,0.0
2016,4,10,6,30,0.0,10.0,1.4,11.0,10.0,7.58,1.15
2016,4,10,6,45,0.0,14.5,1.5,11.0,14.5,11.01,4.34
2016,4,10,7,0,0.0,19.0,1.6,11.0,19.0,14.44,7.51
2016,4,10,7,15,0.0,24.0,1.6,11.0,24.0,18.27,11.0
2016,4,10,7,30,0.0,29.0,1.6,11.0,29.0,22.11,14.45
2016,4,10,7,45,0.0,39.5,1.65,11.5,39.5,30.18,21.62
2016,4,10,8,0,0.0,50.0,1.7,12.0,50.0,38.28,28.73
2016,4,10,8,15,0.0,71.0,1.75,12.0,71.0,54.52,43.04
2016,4,10,8,30,0.0,92.0,1.8,12.0,92.0,70.71,57.14
2016,4,10,8,45,0.0,82.5,1.85,12.5,82.5,63.5,48.14
2016,4,10,9,0,0.0,73.0,1.9,13.0,73.0,56.18,41.77
2016,4,10,9,15,0.0,92.5,1.95,13.0,92.5,71.36,54.32
2016,4,10,9,30,0.0,112.0,2.0,13.0,112.0,86.05,66.35
2016,4,10,9,45,0.0,102.0,2.15,13.5,102.0,78.67,59.97
2016,4,10,10,0,0.0,92.0,2.3,14.0,92.0,71.13,53.53
2016,4,10,10,15,1.0,123.0,2.4,14.0,124.0,95.27,73.27
2016,4,10,10,30,2.0,154.0,2.5,14.0,156.0,119.68,93.05
2016,4,10,10,45,2.5,154.0,2.65,14.0,156.0,120.41,93.53
2016,4,10,11,0,3.0,154.0,2.8,14.0,156.0,121.17,94.09
2016,4,10,11,15,5.5,174.0,2.85,14.0,178.5,138.9,108.44
2016,4,10,11,30,8.0,194.0,2.9,14.0,201.0,157.1,123.11
2016,4,10,11,45,8.0,192.0,3.0,14.5,199.0,156.37,122.27
2016,4,10,12,0,8.0,190.0,3.1,15.0,197.0,155.57,121.41
2016,4,10,12,15,6.0,175.5,3.15,14.5,181.0,142.94,111.46
2016,4,10,12,30,4.0,161.0,3.2,14.0,165.0,130.0,101.21
2016,4,10,12,45,2.0,140.5,3.25,14.0,142.5,111.98,86.58
2016,4,10,13,0,0.0,120.0,3.3,14.0,120.0,93.79,71.73
2016,4,10,13,15,2.5,147.0,3.35,14.0,149.5,118.07,91.72
2016,4,10,13,30,5.0,174.0,3.4,14.0,179.0,142.97,112.12
2016,4,10,13,45,2.5,158.0,3.45,14.0,160.5,127.51,99.56
2016,4,10,14,0,0.0,142.0,3.5,14.0,142.0,111.93,86.9
2016,4,10,14,15,6.5,191.5,3.5,14.0,196.5,160.64,127.04
2016,4,10,14,30,13.0,241.0,3.5,14.0,251.0,212.13,169.04
2016,4,10,14,45,7.0,202.0,3.55,14.0,208.0,171.98,136.62
2016,4,10,15,0,1.0,163.0,3.6,14.0,165.0,132.11,104.2
2016,4,10,15,15,1.5,166.0,3.5,13.5,168.0,136.07,108.01
2016,4,10,15,30,2.0,169.0,3.4,13.0,171.0,140.45,112.16
2016,4,10,15,45,1.0,144.0,3.35,13.0,145.0,117.69,93.58
2016,4,10,16,0,0.0,119.0,3.3,13.0,119.0,95.03,74.91
2016,4,10,16,15,0.0,80.0,3.15,12.5,80.0,61.47,46.93
2016,4,10,16,30,0.0,41.0,3.0,12.0,41.0,31.33,21.38
2016,4,10,16,45,0.0,35.0,2.9,12.0,35.0,26.71,17.48
2016,4,10,17,0,0.0,29.0,2.8,12.0,29.0,22.1,13.53
2016,4,10,17,15,0.0,23.0,2.55,11.5,23.0,17.5,9.57
2016,4,10,17,30,0.0,17.0,2.3,11.0,17.0,12.91,5.55
2016,4,10,17,45,0.0,12.0,2.05,11.0,12.0,9.1,2.15
2016,4,10,18,0,0.0,7.0,1.8,11.0,7.0,5.3,0.0
2016,4,10,18,15,0.0,3.5,1.65,11.0,3.5,2.64,0.0
2016,4,10,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,7.0,0.8,9.5,7.0,5.51,0.0
2016,4,11,6,0,0.0,14.0,0.9,10.0,14.0,10.65,1.8
2016,4,11,6,15,0.0,32.0,0.85,10.0,32.0,24.33,15.74
2016,4,11,6,30,0.0,50.0,0.8,10.0,50.0,37.44,28.06
2016,4,11,6,45,0.5,71.5,0.8,10.5,71.5,52.72,42.1
2016,4,11,7,0,1.0,93.0,0.8,11.0,93.0,67.83,55.73
2016,4,11,7,15,8.0,113.0,0.85,11.0,116.0,81.96,68.31
2016,4,11,7,30,15.0,133.0,0.9,11.0,139.0,96.01,80.59
2016,4,11,7,45,22.0,155.5,1.0,11.5,165.0,111.49,93.76
2016,4,11,8,0,29.0,178.0,1.1,12.0,191.0,121.93,102.33
2016,4,11,8,15,71.0,212.5,1.2,12.5,250.5,142.81,119.79
2016,4,11,8,30,113.0,247.0,1.3,13.0,310.0,156.87,131.14
2016,4,11,8,45,148.0,270.5,1.45,13.5,360.5,183.13,141.56
2016,4,11,9,0,183.0,294.0,1.6,14.0,411.0,218.24,165.53
2016,4,11,9,15,132.5,309.0,1.65,14.0,396.5,236.16,181.53
2016,4,11,9,30,82.0,324.0,1.7,14.0,382.0,250.52,195.13
2016,4,11,9,45,155.5,347.0,1.75,14.5,463.5,299.0,231.12
2016,4,11,10,0,229.0,370.0,1.8,15.0,545.0,359.97,277.26
2016,4,11,10,15,122.5,323.0,1.8,15.0,417.5,300.42,233.77
2016,4,11,10,30,16.0,276.0,1.8,15.0,290.0,218.91,171.12
2016,4,11,10,45,84.0,352.5,1.85,15.5,424.0,321.44,251.02
2016,4,11,11,0,152.0,429.0,1.9,16.0,558.0,437.93,338.77
2016,4,11,11,15,150.0,436.0,1.95,16.0,565.5,457.78,353.3
2016,4,11,11,30,148.0,443.0,2.0,16.0,573.0,477.11,367.89
2016,4,11,11,45,109.5,432.0,2.05,16.5,528.5,441.59,340.57
2016,4,11,12,0,71.0,421.0,2.1,17.0,484.0,411.24,316.97
2016,4,11,12,15,74.0,417.0,2.1,17.0,482.5,418.0,322.45
2016,4,11,12,30,77.0,413.0,2.1,17.0,481.0,424.44,327.52
2016,4,11,12,45,79.0,414.5,2.15,17.0,484.0,434.82,335.62
2016,4,11,13,0,81.0,416.0,2.2,17.0,487.0,445.07,343.63
2016,4,11,13,15,84.5,404.5,2.25,17.0,477.0,443.78,343.29
2016,4,11,13,30,88.0,393.0,2.3,17.0,467.0,441.93,342.63
2016,4,11,13,45,88.0,381.5,2.35,17.0,453.0,436.12,338.94
2016,4,11,14,0,88.0,370.0,2.4,17.0,439.0,429.71,334.86
2016,4,11,14,15,75.5,348.5,2.4,17.0,406.0,399.8,312.57
2016,4,11,14,30,63.0,327.0,2.4,17.0,373.0,369.09,289.58
2016,4,11,14,45,62.0,310.0,2.45,17.0,353.5,354.04,278.92
2016,4,11,15,0,61.0,293.0,2.5,17.0,334.0,338.59,267.82
2016,4,11,15,15,42.0,257.0,2.45,16.5,284.5,284.16,225.92
2016,4,11,15,30,23.0,221.0,2.4,16.0,235.0,210.11,167.57
2016,4,11,15,45,31.0,211.0,2.4,16.0,228.0,229.63,184.31
2016,4,11,16,0,39.0,201.0,2.4,16.0,221.0,229.4,185.01
2016,4,11,16,15,25.5,174.0,2.3,15.5,186.5,173.14,139.7
2016,4,11,16,30,12.0,147.0,2.2,15.0,152.0,136.55,109.78
2016,4,11,16,45,7.0,127.5,2.15,15.0,130.5,115.49,92.42
2016,4,11,17,0,2.0,108.0,2.1,15.0,109.0,94.68,74.98
2016,4,11,17,15,245.0,83.0,1.9,14.5,137.0,285.63,240.09
2016,4,11,17,30,488.0,58.0,1.7,14.0,165.0,435.29,360.77
2016,4,11,17,45,395.5,47.5,1.5,13.5,118.0,339.96,278.68
2016,4,11,18,0,303.0,37.0,1.3,13.0,71.0,252.93,201.36
2016,4,11,18,15,151.5,18.5,1.25,12.5,35.5,128.1,69.54
2016,4,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,68.0,13.5,1.85,9.5,18.0,10.62,0.0
2016,4,12,6,0,136.0,27.0,2.0,10.0,36.0,20.38,9.52
2016,4,12,6,15,241.0,43.0,2.1,10.0,77.5,32.4,22.87
2016,4,12,6,30,346.0,59.0,2.2,10.0,119.0,44.42,34.29
2016,4,12,6,45,173.0,58.0,2.3,10.5,88.0,43.34,33.63
2016,4,12,7,0,0.0,57.0,2.4,11.0,57.0,43.67,33.98
2016,4,12,7,15,0.0,70.5,2.35,11.0,70.5,53.79,43.09
2016,4,12,7,30,0.0,84.0,2.3,11.0,84.0,63.74,51.91
2016,4,12,7,45,0.0,59.0,2.25,11.5,59.0,45.2,35.06
2016,4,12,8,0,0.0,34.0,2.2,12.0,34.0,25.99,17.69
2016,4,12,8,15,0.0,95.5,2.1,12.0,95.5,73.02,59.38
2016,4,12,8,30,0.0,157.0,2.0,12.0,157.0,115.39,96.14
2016,4,12,8,45,0.0,154.5,1.9,12.5,154.5,114.91,90.9
2016,4,12,9,0,0.0,152.0,1.8,13.0,152.0,114.18,89.85
2016,4,12,9,15,98.0,245.0,1.8,13.5,314.5,190.98,147.65
2016,4,12,9,30,196.0,338.0,1.8,14.0,477.0,286.5,219.66
2016,4,12,9,45,517.5,235.0,1.85,14.5,627.0,342.26,255.67
2016,4,12,10,0,839.0,132.0,1.9,15.0,777.0,435.14,325.21
2016,4,12,10,15,461.5,261.0,1.95,15.0,618.0,411.82,316.36
2016,4,12,10,30,84.0,390.0,2.0,15.0,459.0,339.34,264.07
2016,4,12,10,45,179.0,403.0,2.15,15.0,555.0,417.17,324.65
2016,4,12,11,0,274.0,416.0,2.3,15.0,651.0,508.22,394.13
2016,4,12,11,15,159.0,401.0,2.4,15.0,538.0,435.5,339.05
2016,4,12,11,30,44.0,386.0,2.5,15.0,425.0,345.72,269.64
2016,4,12,11,45,37.5,374.0,2.7,15.5,407.5,337.23,263.18
2016,4,12,12,0,31.0,362.0,2.9,16.0,390.0,327.47,255.36
2016,4,12,12,15,17.5,261.5,2.95,15.5,277.5,222.34,174.0
2016,4,12,12,30,4.0,161.0,3.0,15.0,165.0,129.97,100.63
2016,4,12,12,45,5.0,169.0,3.15,15.0,173.5,137.71,107.09
2016,4,12,13,0,6.0,177.0,3.3,15.0,182.0,145.56,113.53
2016,4,12,13,15,40.0,285.5,3.35,15.0,319.0,287.15,227.32
2016,4,12,13,30,74.0,394.0,3.4,15.0,456.0,428.79,337.35
2016,4,12,13,45,47.5,342.5,3.45,15.0,382.0,356.55,281.12
2016,4,12,14,0,21.0,291.0,3.5,15.0,308.0,262.0,207.08
2016,4,12,14,15,20.5,279.0,3.55,15.0,295.0,252.37,200.08
2016,4,12,14,30,20.0,267.0,3.6,15.0,282.0,242.61,192.75
2016,4,12,14,45,18.0,251.0,3.65,15.0,264.0,227.52,181.1
2016,4,12,15,0,16.0,235.0,3.7,15.0,246.0,212.32,169.31
2016,4,12,15,15,14.0,220.0,3.75,14.5,229.0,198.0,158.47
2016,4,12,15,30,12.0,205.0,3.8,14.0,212.0,183.69,147.52
2016,4,12,15,45,11.0,190.0,3.85,14.0,196.0,170.35,137.05
2016,4,12,16,0,10.0,175.0,3.9,14.0,180.0,157.05,126.53
2016,4,12,16,15,37.5,172.5,3.85,13.5,188.5,198.19,162.43
2016,4,12,16,30,65.0,170.0,3.8,13.0,197.0,222.92,184.65
2016,4,12,16,45,54.5,148.0,3.8,13.0,168.5,191.54,158.66
2016,4,12,17,0,44.0,126.0,3.8,13.0,140.0,160.58,132.68
2016,4,12,17,15,33.5,103.0,3.65,12.5,112.5,128.71,105.64
2016,4,12,17,30,23.0,80.0,3.5,12.0,85.0,97.14,78.3
2016,4,12,17,45,11.5,58.0,3.35,11.5,60.5,59.16,45.09
2016,4,12,18,0,0.0,36.0,3.2,11.0,36.0,30.61,19.88
2016,4,12,18,15,0.0,18.0,3.05,10.5,18.0,13.73,3.06
2016,4,12,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,49.5,15.5,2.15,8.5,19.0,12.2,0.0
2016,4,13,6,0,99.0,31.0,2.3,9.0,38.0,23.09,12.37
2016,4,13,6,15,202.5,49.5,2.3,9.0,80.0,36.77,26.91
2016,4,13,6,30,306.0,68.0,2.3,9.0,122.0,50.31,39.77
2016,4,13,6,45,387.5,80.0,2.35,9.5,173.0,59.16,48.08
2016,4,13,7,0,469.0,92.0,2.4,10.0,224.0,67.98,56.08
2016,4,13,7,15,523.0,101.0,2.35,10.5,277.0,74.43,61.71
2016,4,13,7,30,577.0,110.0,2.3,11.0,330.0,83.27,69.33
2016,4,13,7,45,631.5,112.5,2.3,11.5,385.0,84.34,69.9
2016,4,13,8,0,686.0,115.0,2.3,12.0,440.0,85.61,70.63
