Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,15,713.5,120.0,2.3,12.5,491.0,88.07,72.39
2016,4,13,8,30,741.0,125.0,2.3,13.0,542.0,90.45,74.08
2016,4,13,8,45,771.0,125.0,2.3,13.5,590.5,133.07,82.22
2016,4,13,9,0,801.0,125.0,2.3,14.0,639.0,198.16,123.19
2016,4,13,9,15,816.0,128.0,2.35,14.5,681.0,258.81,171.17
2016,4,13,9,30,831.0,131.0,2.4,15.0,723.0,320.7,224.28
2016,4,13,9,45,858.5,125.0,2.5,15.5,763.5,381.08,276.92
2016,4,13,10,0,886.0,119.0,2.6,16.0,804.0,444.42,331.46
2016,4,13,10,15,893.5,120.5,2.65,16.0,833.0,503.69,382.54
2016,4,13,10,30,901.0,122.0,2.7,16.0,862.0,562.05,431.48
2016,4,13,10,45,904.0,124.5,2.75,16.5,883.0,617.5,475.89
2016,4,13,11,0,907.0,127.0,2.8,17.0,904.0,671.12,517.48
2016,4,13,11,15,910.0,127.5,2.85,17.0,918.0,721.15,556.28
2016,4,13,11,30,913.0,128.0,2.9,17.0,932.0,768.9,592.52
2016,4,13,11,45,912.0,129.5,3.0,17.0,937.0,811.97,624.97
2016,4,13,12,0,911.0,131.0,3.1,17.0,942.0,852.09,653.35
2016,4,13,12,15,910.5,131.0,3.15,17.0,939.0,888.23,678.51
2016,4,13,12,30,910.0,131.0,3.2,17.0,936.0,921.1,701.38
2016,4,13,12,45,914.5,126.0,3.3,17.5,927.0,950.48,720.88
2016,4,13,13,0,919.0,121.0,3.4,18.0,918.0,976.3,737.97
2016,4,13,13,15,914.5,120.0,3.5,18.0,899.5,993.79,750.89
2016,4,13,13,30,910.0,119.0,3.6,18.0,881.0,1007.29,761.32
2016,4,13,13,45,899.0,120.0,3.7,18.0,854.0,1012.45,766.29
2016,4,13,14,0,888.0,121.0,3.8,18.0,827.0,1013.54,768.71
2016,4,13,14,15,879.0,119.5,3.9,17.5,793.5,1010.02,769.63
2016,4,13,14,30,870.0,118.0,4.0,17.0,760.0,1002.54,768.01
2016,4,13,14,45,852.0,118.0,4.1,17.0,719.5,997.73,766.94
2016,4,13,15,0,834.0,118.0,4.2,17.0,679.0,975.26,753.68
2016,4,13,15,15,817.5,114.5,4.15,16.5,634.0,946.84,736.88
2016,4,13,15,30,801.0,111.0,4.1,16.0,589.0,915.15,717.7
2016,4,13,15,45,774.0,108.5,4.1,16.0,539.0,871.78,688.9
2016,4,13,16,0,747.0,106.0,4.1,16.0,489.0,832.46,662.77
2016,4,13,16,15,717.0,101.0,3.95,15.5,437.0,779.76,626.85
2016,4,13,16,30,687.0,96.0,3.8,15.0,385.0,725.86,589.34
2016,4,13,16,45,644.5,89.5,3.65,14.5,331.5,659.31,541.11
2016,4,13,17,0,602.0,83.0,3.5,14.0,278.0,593.35,491.82
2016,4,13,17,15,540.5,74.0,3.1,13.0,225.0,511.95,427.78
2016,4,13,17,30,479.0,65.0,2.7,12.0,172.0,433.92,363.32
2016,4,13,17,45,383.0,53.5,2.3,11.5,124.0,335.79,279.01
2016,4,13,18,0,287.0,42.0,1.9,11.0,76.0,245.58,198.52
2016,4,13,18,15,143.5,21.0,1.75,10.5,38.0,123.21,76.94
2016,4,13,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,5,45,95.0,14.5,1.9,9.5,22.5,11.41,0.0
2016,4,14,6,0,190.0,29.0,2.0,10.0,45.0,22.04,12.04
2016,4,14,6,15,308.0,42.5,2.2,10.0,89.5,32.47,23.09
2016,4,14,6,30,426.0,56.0,2.4,10.0,134.0,45.3,35.17
2016,4,14,6,45,213.0,59.5,2.6,10.5,98.5,43.48,33.79
2016,4,14,7,0,0.0,63.0,2.8,11.0,63.0,48.08,37.96
2016,4,14,7,15,0.0,77.5,2.9,11.0,77.5,58.76,47.54
2016,4,14,7,30,0.0,92.0,3.0,11.0,92.0,69.35,56.9
2016,4,14,7,45,5.0,128.0,3.2,11.5,130.5,94.24,78.69
2016,4,14,8,0,10.0,164.0,3.4,12.0,169.0,118.31,99.38
2016,4,14,8,15,210.0,189.0,3.5,12.0,307.5,122.78,102.9
2016,4,14,8,30,410.0,214.0,3.6,12.0,446.0,134.83,113.02
2016,4,14,8,45,628.0,165.0,3.7,12.5,554.5,148.07,99.26
2016,4,14,9,0,846.0,116.0,3.8,13.0,663.0,198.19,121.97
2016,4,14,9,15,860.5,119.0,3.85,13.0,705.5,261.45,172.99
2016,4,14,9,30,875.0,122.0,3.9,13.0,748.0,325.83,229.52
2016,4,14,9,45,893.0,120.5,4.0,13.5,787.0,391.1,287.42
2016,4,14,10,0,911.0,119.0,4.1,14.0,826.0,453.89,342.86
2016,4,14,10,15,918.0,120.5,4.15,14.0,855.0,514.31,395.99
2016,4,14,10,30,925.0,122.0,4.2,14.0,884.0,573.71,446.88
2016,4,14,10,45,926.5,124.5,4.3,14.5,905.0,629.52,492.86
2016,4,14,11,0,928.0,127.0,4.4,15.0,926.0,683.29,535.88
2016,4,14,11,15,930.0,128.0,4.5,15.0,939.0,733.99,576.53
2016,4,14,11,30,932.0,129.0,4.6,15.0,952.0,782.27,614.55
2016,4,14,11,45,920.5,137.0,4.75,15.5,953.5,823.46,645.54
2016,4,14,12,0,909.0,145.0,4.9,16.0,955.0,860.94,672.19
2016,4,14,12,15,907.0,144.5,5.0,16.0,951.5,895.53,697.44
2016,4,14,12,30,905.0,144.0,5.1,16.0,948.0,926.74,720.32
2016,4,14,12,45,911.0,137.5,5.2,16.0,939.0,956.3,742.1
2016,4,14,13,0,917.0,131.0,5.3,16.0,930.0,982.31,761.46
2016,4,14,13,15,912.0,130.0,5.4,16.0,910.5,999.43,774.7
2016,4,14,13,30,907.0,129.0,5.5,16.0,891.0,1012.55,785.31
2016,4,14,13,45,897.5,128.5,5.6,16.0,863.5,1017.76,790.52
2016,4,14,14,0,888.0,128.0,5.7,16.0,836.0,1018.87,793.05
2016,4,14,14,15,878.5,126.0,5.7,15.5,802.5,1014.42,792.64
2016,4,14,14,30,869.0,124.0,5.7,15.0,769.0,1020.3,799.82
2016,4,14,14,45,631.0,200.5,5.7,15.0,656.0,874.85,695.73
2016,4,14,15,0,393.0,277.0,5.7,15.0,543.0,688.85,553.13
2016,4,14,15,15,588.5,200.0,5.65,14.5,568.0,815.03,656.77
2016,4,14,15,30,784.0,123.0,5.6,14.0,593.0,917.21,735.7
2016,4,14,15,45,398.0,150.5,5.6,14.0,389.0,564.62,465.47
2016,4,14,16,0,12.0,178.0,5.6,14.0,185.0,161.3,129.94
2016,4,14,16,15,346.5,139.5,5.45,13.5,287.0,488.79,409.68
2016,4,14,16,30,681.0,101.0,5.3,13.0,389.0,724.84,601.14
2016,4,14,16,45,645.5,92.5,5.2,12.5,336.0,661.82,553.0
2016,4,14,17,0,610.0,84.0,5.1,12.0,283.0,598.93,504.93
2016,4,14,17,15,547.0,75.5,4.75,11.5,229.5,516.76,437.95
2016,4,14,17,30,484.0,67.0,4.4,11.0,176.0,437.98,370.98
2016,4,14,17,45,387.0,55.0,4.1,10.5,127.5,338.63,284.51
2016,4,14,18,0,290.0,43.0,3.8,10.0,79.0,247.4,202.32
2016,4,14,18,15,159.5,26.5,3.6,9.5,44.5,141.23,93.42
2016,4,14,18,30,29.0,10.0,3.4,9.0,10.0,21.33,0.0
2016,4,14,18,45,14.5,5.0,3.25,9.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,115.5,15.5,3.3,6.5,25.5,12.2,0.0
2016,4,15,6,0,231.0,31.0,3.4,7.0,51.0,23.65,13.96
2016,4,15,6,15,348.0,43.5,3.6,7.5,97.0,35.43,26.04
2016,4,15,6,30,465.0,56.0,3.8,8.0,143.0,45.53,35.7
2016,4,15,6,45,547.0,63.5,4.0,8.5,198.0,51.39,41.25
2016,4,15,7,0,629.0,71.0,4.2,9.0,253.0,57.35,46.67
2016,4,15,7,15,677.5,77.0,4.35,9.5,309.0,61.8,50.56
2016,4,15,7,30,726.0,83.0,4.5,10.0,365.0,66.24,54.31
2016,4,15,7,45,759.0,87.5,4.65,10.5,420.0,75.04,61.88
2016,4,15,8,0,792.0,92.0,4.8,11.0,475.0,78.27,64.4
2016,4,15,8,15,816.5,96.0,4.85,11.5,527.0,80.89,66.36
2016,4,15,8,30,841.0,100.0,4.9,12.0,579.0,83.42,68.22
2016,4,15,8,45,855.5,104.5,4.95,12.5,626.5,132.41,79.44
2016,4,15,9,0,870.0,109.0,5.0,13.0,674.0,196.69,119.92
2016,4,15,9,15,883.5,112.0,5.0,13.5,717.0,261.11,171.85
2016,4,15,9,30,897.0,115.0,5.0,14.0,760.0,330.15,232.08
2016,4,15,9,45,909.5,115.5,5.0,14.5,797.0,392.9,288.41
2016,4,15,10,0,922.0,116.0,5.0,15.0,834.0,455.74,344.22
2016,4,15,10,15,929.0,117.5,5.0,15.0,863.5,516.64,397.96
2016,4,15,10,30,936.0,119.0,5.0,15.0,893.0,576.51,449.41
2016,4,15,10,45,939.0,121.0,5.0,15.5,914.5,633.23,496.05
2016,4,15,11,0,942.0,123.0,5.0,16.0,936.0,688.03,539.69
2016,4,15,11,15,944.5,123.5,5.05,16.0,950.0,739.18,580.64
2016,4,15,11,30,947.0,124.0,5.1,16.0,964.0,787.9,618.89
2016,4,15,11,45,950.5,123.0,5.15,16.5,970.0,833.51,652.72
2016,4,15,12,0,954.0,122.0,5.2,17.0,976.0,876.31,682.27
2016,4,15,12,15,953.0,121.5,5.25,17.0,972.5,912.82,708.48
2016,4,15,12,30,952.0,121.0,5.3,17.0,969.0,945.84,732.22
2016,4,15,12,45,953.0,118.5,5.4,17.0,959.0,975.18,753.74
2016,4,15,13,0,954.0,116.0,5.5,17.0,949.0,1000.77,772.73
2016,4,15,13,15,949.5,115.0,5.55,17.0,929.5,1018.76,786.15
2016,4,15,13,30,945.0,114.0,5.6,17.0,910.0,1032.62,796.88
2016,4,15,13,45,941.5,110.5,5.65,17.0,883.5,1040.75,803.77
2016,4,15,14,0,938.0,107.0,5.7,17.0,857.0,1044.61,807.87
2016,4,15,14,15,929.0,105.0,5.7,17.0,822.5,1040.41,806.14
2016,4,15,14,30,920.0,103.0,5.7,17.0,788.0,1032.05,801.69
2016,4,15,14,45,910.5,100.0,5.7,17.0,747.5,1018.03,793.41
2016,4,15,15,0,901.0,97.0,5.7,17.0,707.0,1000.08,782.48
2016,4,15,15,15,885.0,94.0,5.6,16.5,661.0,972.1,765.28
2016,4,15,15,30,869.0,91.0,5.5,16.0,615.0,940.73,745.62
2016,4,15,15,45,848.0,88.0,5.4,16.0,564.0,912.49,726.77
2016,4,15,16,0,827.0,85.0,5.3,16.0,513.0,870.18,697.45
2016,4,15,16,15,799.0,81.0,5.0,15.5,459.5,818.2,660.84
2016,4,15,16,30,771.0,77.0,4.7,15.0,406.0,764.64,622.49
2016,4,15,16,45,731.5,72.0,4.45,15.0,350.5,699.49,573.61
2016,4,15,17,0,692.0,67.0,4.2,15.0,295.0,634.43,523.71
2016,4,15,17,15,635.0,61.0,3.7,14.0,240.5,561.33,467.38
2016,4,15,17,30,578.0,55.0,3.2,13.0,186.0,486.59,406.09
2016,4,15,17,45,488.5,45.5,2.75,12.5,136.0,390.89,324.11
2016,4,15,18,0,399.0,36.0,2.3,12.0,86.0,303.07,245.49
2016,4,15,18,15,248.0,23.0,2.15,11.5,49.0,185.52,127.0
2016,4,15,18,30,97.0,10.0,2.0,11.0,12.0,52.67,0.0
2016,4,15,18,45,48.5,5.0,1.85,10.5,6.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,144.0,15.0,0.75,9.5,27.5,12.17,0.0
2016,4,16,6,0,288.0,30.0,0.7,10.0,55.0,24.64,14.96
2016,4,16,6,15,397.5,41.5,0.75,10.5,102.5,34.02,24.6
2016,4,16,6,30,507.0,53.0,0.8,11.0,150.0,43.42,33.47
2016,4,16,6,45,577.5,60.5,0.9,12.0,204.0,49.34,38.91
2016,4,16,7,0,648.0,68.0,1.0,13.0,258.0,55.31,44.14
2016,4,16,7,15,693.0,74.0,1.05,13.5,313.5,59.83,48.01
2016,4,16,7,30,738.0,80.0,1.1,14.0,369.0,69.61,56.42
2016,4,16,7,45,770.0,84.0,1.2,15.0,424.0,72.61,58.61
2016,4,16,8,0,802.0,88.0,1.3,16.0,479.0,75.56,60.72
2016,4,16,8,15,825.0,92.0,1.4,16.5,530.5,78.26,62.71
2016,4,16,8,30,848.0,96.0,1.5,17.0,582.0,80.86,64.6
2016,4,16,8,45,865.5,98.5,1.6,17.5,630.0,129.19,74.67
2016,4,16,9,0,883.0,101.0,1.7,18.0,678.0,199.29,118.43
2016,4,16,9,15,895.5,103.5,1.7,18.5,720.0,262.76,167.85
2016,4,16,9,30,908.0,106.0,1.7,19.0,762.0,326.89,222.06
2016,4,16,9,45,921.5,105.5,1.75,19.5,799.5,389.66,276.14
2016,4,16,10,0,935.0,105.0,1.8,20.0,837.0,452.58,329.57
2016,4,16,10,15,941.5,106.5,1.85,20.0,866.0,513.72,380.98
2016,4,16,10,30,948.0,108.0,1.9,20.0,895.0,573.75,429.99
2016,4,16,10,45,951.0,110.0,2.0,20.5,916.5,630.84,474.7
2016,4,16,11,0,954.0,112.0,2.1,21.0,938.0,685.98,516.53
2016,4,16,11,15,956.5,112.5,2.15,21.0,951.5,737.41,555.27
2016,4,16,11,30,959.0,113.0,2.2,21.0,965.0,786.38,591.35
2016,4,16,11,45,959.0,113.5,2.3,21.5,970.5,830.81,622.31
2016,4,16,12,0,959.0,114.0,2.4,22.0,976.0,872.17,649.34
2016,4,16,12,15,958.5,114.0,2.45,22.0,972.5,909.45,674.34
2016,4,16,12,30,958.0,114.0,2.5,22.0,969.0,943.29,697.03
2016,4,16,12,45,959.5,110.5,2.55,22.5,959.0,972.05,715.02
2016,4,16,13,0,961.0,107.0,2.6,23.0,949.0,997.01,730.53
2016,4,16,13,15,956.5,106.5,2.6,23.0,930.0,1015.37,742.77
2016,4,16,13,30,952.0,106.0,2.6,23.0,911.0,1029.6,752.5
2016,4,16,13,45,946.5,104.5,2.65,23.0,884.0,1037.67,758.93
2016,4,16,14,0,941.0,103.0,2.7,23.0,857.0,1041.52,762.86
2016,4,16,14,15,932.5,101.0,2.7,22.5,823.0,1037.68,762.99
2016,4,16,14,30,924.0,99.0,2.7,22.0,789.0,1029.68,760.62
2016,4,16,14,45,911.0,98.0,2.7,22.0,748.5,1014.34,752.14
2016,4,16,15,0,898.0,97.0,2.7,22.0,708.0,995.17,741.31
2016,4,16,15,15,883.0,94.5,2.6,22.0,662.0,968.74,724.81
2016,4,16,15,30,868.0,92.0,2.5,22.0,616.0,938.94,706.13
2016,4,16,15,45,847.5,89.0,2.45,22.0,566.0,911.19,689.3
2016,4,16,16,0,827.0,86.0,2.4,22.0,516.0,869.35,662.69
2016,4,16,16,15,800.0,82.0,2.2,21.0,462.5,818.27,630.62
2016,4,16,16,30,773.0,78.0,2.0,20.0,409.0,765.55,596.66
2016,4,16,16,45,735.5,72.5,1.8,19.5,354.0,701.4,552.38
2016,4,16,17,0,698.0,67.0,1.6,19.0,299.0,637.22,506.79
2016,4,16,17,15,642.5,61.0,1.45,18.0,244.5,564.94,454.54
2016,4,16,17,30,587.0,55.0,1.3,17.0,190.0,490.99,397.2
2016,4,16,17,45,500.0,45.5,1.2,16.0,140.0,396.61,320.71
2016,4,16,18,0,413.0,36.0,1.1,15.0,90.0,309.84,246.43
2016,4,16,18,15,206.5,25.0,1.1,14.5,52.0,166.62,114.87
2016,4,16,18,30,0.0,14.0,1.1,14.0,14.0,11.02,0.0
2016,4,16,18,45,0.0,7.0,1.15,14.0,7.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,5,45,151.5,15.0,0.9,12.5,29.0,12.14,0.0
2016,4,17,6,0,303.0,30.0,0.9,13.0,58.0,24.64,14.99
2016,4,17,6,15,408.5,41.0,1.1,13.5,105.5,33.62,23.96
2016,4,17,6,30,514.0,52.0,1.3,14.0,153.0,42.63,32.36
2016,4,17,6,45,578.0,60.0,1.5,15.0,206.0,48.92,38.05
2016,4,17,7,0,642.0,68.0,1.7,16.0,259.0,55.19,43.49
2016,4,17,7,15,686.0,73.5,1.8,16.5,314.0,59.33,46.97
2016,4,17,7,30,730.0,79.0,1.9,17.0,369.0,68.67,54.91
2016,4,17,7,45,759.5,84.0,2.0,18.0,422.5,72.36,57.68
2016,4,17,8,0,789.0,89.0,2.1,19.0,476.0,75.95,60.32
2016,4,17,8,15,812.0,93.0,2.25,19.5,527.5,78.59,62.24
2016,4,17,8,30,835.0,97.0,2.4,20.0,579.0,81.14,64.07
2016,4,17,8,45,850.0,101.0,2.55,21.0,626.0,129.74,74.55
2016,4,17,9,0,865.0,105.0,2.7,22.0,673.0,193.16,112.74
2016,4,17,9,15,878.0,107.0,2.75,22.5,715.0,261.39,165.52
2016,4,17,9,30,891.0,109.0,2.8,23.0,757.0,324.17,218.25
2016,4,17,9,45,902.5,110.0,2.9,23.5,793.5,386.23,271.52
2016,4,17,10,0,914.0,111.0,3.0,24.0,830.0,448.29,324.14
2016,4,17,10,15,921.0,112.5,3.0,24.5,859.0,508.41,373.82
2016,4,17,10,30,928.0,114.0,3.0,25.0,888.0,567.52,421.06
2016,4,17,10,45,932.5,115.5,3.0,25.5,909.5,623.96,464.71
2016,4,17,11,0,937.0,117.0,3.0,26.0,931.0,678.64,505.58
2016,4,17,11,15,940.0,117.5,2.95,26.0,944.5,729.55,543.34
2016,4,17,11,30,943.0,118.0,2.9,26.0,958.0,778.09,578.43
2016,4,17,11,45,944.5,118.0,2.9,26.0,964.0,822.53,609.95
2016,4,17,12,0,946.0,118.0,2.9,26.0,970.0,864.06,637.48
2016,4,17,12,15,945.5,117.5,2.85,26.0,967.5,900.42,661.05
2016,4,17,12,30,945.0,117.0,2.8,26.0,965.0,933.36,682.24
2016,4,17,12,45,946.0,115.0,2.8,26.5,955.0,962.7,700.03
2016,4,17,13,0,947.0,113.0,2.8,27.0,945.0,988.34,715.38
2016,4,17,13,15,943.0,112.0,2.8,27.0,926.0,1006.44,727.34
2016,4,17,13,30,939.0,111.0,2.8,27.0,907.0,1020.46,736.85
2016,4,17,13,45,936.0,108.5,2.8,27.0,881.5,1029.82,743.54
2016,4,17,14,0,933.0,106.0,2.8,27.0,856.0,1035.0,747.76
2016,4,17,14,15,925.0,104.0,2.75,26.5,822.5,1031.64,747.71
2016,4,17,14,30,917.0,102.0,2.7,26.0,789.0,1024.15,745.23
2016,4,17,14,45,908.5,99.0,2.7,26.0,749.5,1011.03,738.3
2016,4,17,15,0,900.0,96.0,2.7,26.0,710.0,993.97,728.98
2016,4,17,15,15,885.5,93.5,2.6,25.5,665.0,967.97,714.39
2016,4,17,15,30,871.0,91.0,2.5,25.0,620.0,938.56,697.59
2016,4,17,15,45,853.5,87.0,2.4,25.0,570.5,912.2,681.44
2016,4,17,16,0,836.0,83.0,2.3,25.0,521.0,871.7,655.65
2016,4,17,16,15,810.0,79.5,2.1,24.0,467.5,821.9,624.91
2016,4,17,16,30,784.0,76.0,1.9,23.0,414.0,770.37,592.28
2016,4,17,16,45,749.0,71.0,1.7,22.5,359.5,708.52,550.28
2016,4,17,17,0,714.0,66.0,1.5,22.0,305.0,646.42,506.89
2016,4,17,17,15,660.0,60.0,1.4,20.5,250.0,574.36,456.9
2016,4,17,17,30,606.0,54.0,1.3,19.0,195.0,500.79,401.75
2016,4,17,17,45,520.0,45.5,1.25,18.0,144.5,407.55,327.11
2016,4,17,18,0,434.0,37.0,1.2,17.0,94.0,321.65,254.32
2016,4,17,18,15,287.0,24.5,1.15,16.5,55.0,207.88,146.11
2016,4,17,18,30,140.0,12.0,1.1,16.0,16.0,73.47,0.0
2016,4,17,18,45,70.0,6.0,1.1,16.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,157.5,15.5,0.4,15.5,31.0,12.53,0.0
2016,4,18,6,0,315.0,31.0,0.4,16.0,62.0,25.47,15.7
2016,4,18,6,15,418.0,42.0,0.45,16.5,109.5,34.45,24.45
2016,4,18,6,30,521.0,53.0,0.5,17.0,157.0,43.44,32.72
2016,4,18,6,45,589.5,60.0,0.55,17.5,211.5,49.01,37.76
2016,4,18,7,0,658.0,67.0,0.6,18.0,266.0,54.63,42.65
2016,4,18,7,15,701.0,72.5,0.75,18.5,321.0,58.82,46.13
2016,4,18,7,30,744.0,78.0,0.9,19.0,376.0,68.11,53.95
2016,4,18,7,45,774.5,82.0,1.05,19.5,430.0,71.14,56.24
2016,4,18,8,0,805.0,86.0,1.2,20.0,484.0,74.12,58.47
2016,4,18,8,15,827.0,90.0,1.3,20.5,535.5,76.83,60.44
2016,4,18,8,30,849.0,94.0,1.4,21.0,587.0,79.44,62.32
2016,4,18,8,45,865.0,97.0,1.5,22.0,634.0,128.23,72.44
2016,4,18,9,0,881.0,100.0,1.6,23.0,681.0,198.39,115.38
2016,4,18,9,15,893.0,102.0,1.65,23.5,723.0,261.08,163.29
2016,4,18,9,30,905.0,104.0,1.7,24.0,765.0,324.33,215.85
2016,4,18,9,45,917.5,104.0,1.8,24.5,801.5,386.68,268.69
2016,4,18,10,0,930.0,104.0,1.9,25.0,838.0,449.09,320.89
2016,4,18,10,15,936.5,105.5,1.9,25.0,867.0,509.7,370.85
2016,4,18,10,30,943.0,107.0,1.9,25.0,896.0,569.21,418.39
2016,4,18,10,45,947.5,107.5,1.95,25.5,917.0,625.46,461.44
2016,4,18,11,0,952.0,108.0,2.0,26.0,938.0,679.89,501.72
2016,4,18,11,15,954.5,108.5,1.95,26.0,951.5,730.93,538.76
2016,4,18,11,30,957.0,109.0,1.9,26.0,965.0,779.52,573.03
2016,4,18,11,45,958.0,109.5,1.9,26.5,970.5,824.33,602.66
2016,4,18,12,0,959.0,110.0,1.9,27.0,976.0,866.18,628.4
2016,4,18,12,15,958.0,110.0,1.85,27.0,973.0,902.78,651.22
2016,4,18,12,30,957.0,110.0,1.8,27.0,970.0,935.91,671.66
2016,4,18,12,45,951.5,111.5,1.75,27.0,958.0,962.82,688.04
2016,4,18,13,0,946.0,113.0,1.7,27.0,946.0,985.82,701.96
2016,4,18,13,15,941.5,112.0,1.65,27.0,926.5,1003.35,712.51
2016,4,18,13,30,937.0,111.0,1.6,27.0,907.0,1016.81,720.62
2016,4,18,13,45,927.0,111.5,1.55,27.0,879.5,1022.36,723.96
2016,4,18,14,0,917.0,112.0,1.5,27.0,852.0,1023.75,724.94
2016,4,18,14,15,908.0,110.5,1.5,26.5,818.0,1019.95,725.11
2016,4,18,14,30,899.0,109.0,1.5,26.0,784.0,1012.1,722.96
2016,4,18,14,45,881.0,109.5,1.5,26.0,742.5,993.7,712.96
2016,4,18,15,0,863.0,110.0,1.5,26.0,701.0,984.56,709.01
2016,4,18,15,15,847.0,107.0,1.45,26.0,656.0,956.76,692.47
2016,4,18,15,30,831.0,104.0,1.4,26.0,611.0,925.62,674.0
2016,4,18,15,45,802.5,103.0,1.4,26.0,559.5,882.2,648.15
2016,4,18,16,0,774.0,102.0,1.4,26.0,508.0,836.47,620.5
2016,4,18,16,15,744.5,97.5,1.3,25.0,455.5,789.62,592.78
2016,4,18,16,30,715.0,93.0,1.2,24.0,403.0,736.18,559.77
2016,4,18,16,45,668.5,88.0,1.2,23.5,348.0,667.75,515.16
2016,4,18,17,0,622.0,83.0,1.2,23.0,293.0,600.14,469.45
2016,4,18,17,15,564.0,75.0,1.15,21.5,240.0,522.29,414.39
2016,4,18,17,30,506.0,67.0,1.1,20.0,187.0,447.42,358.15
2016,4,18,17,45,415.0,56.0,1.1,19.0,137.5,352.73,282.69
2016,4,18,18,0,324.0,45.0,1.1,18.0,88.0,264.21,208.68
2016,4,18,18,15,162.0,30.0,1.1,17.5,51.5,148.14,104.65
2016,4,18,18,30,0.0,15.0,1.1,17.0,15.0,11.8,0.0
2016,4,18,18,45,0.0,7.5,1.1,16.5,7.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,45,131.5,17.5,0.65,15.5,30.5,13.39,0.0
2016,4,19,6,0,263.0,35.0,0.7,16.0,61.0,26.75,16.91
2016,4,19,6,15,362.5,47.0,0.8,16.5,107.5,38.09,27.64
2016,4,19,6,30,462.0,59.0,0.9,17.0,154.0,47.61,36.38
2016,4,19,6,45,540.0,65.5,1.05,18.0,208.0,52.61,40.82
2016,4,19,7,0,618.0,72.0,1.2,19.0,262.0,57.74,45.17
2016,4,19,7,15,662.5,78.0,1.35,19.5,316.0,62.1,48.77
2016,4,19,7,30,707.0,84.0,1.5,20.0,370.0,66.41,52.25
2016,4,19,7,45,744.0,87.5,1.65,20.5,424.5,74.52,58.91
2016,4,19,8,0,781.0,91.0,1.8,21.0,479.0,77.09,60.76
2016,4,19,8,15,803.5,94.5,1.9,21.5,530.0,79.31,62.29
2016,4,19,8,30,826.0,98.0,2.0,22.0,581.0,81.45,63.76
2016,4,19,8,45,841.5,102.0,2.15,22.5,627.5,129.77,74.23
2016,4,19,9,0,857.0,106.0,2.3,23.0,674.0,192.55,111.99
2016,4,19,9,15,870.0,108.5,2.35,23.5,716.0,260.48,164.19
2016,4,19,9,30,883.0,111.0,2.4,24.0,758.0,322.91,216.22
2016,4,19,9,45,885.5,117.0,2.5,24.5,792.0,384.75,269.06
2016,4,19,10,0,888.0,123.0,2.6,25.0,826.0,445.63,320.4
2016,4,19,10,15,895.0,124.5,2.7,25.0,855.0,504.23,369.34
2016,4,19,10,30,902.0,126.0,2.8,25.0,884.0,561.84,416.21
2016,4,19,10,45,899.5,132.0,2.9,25.0,903.0,616.22,459.4
2016,4,19,11,0,897.0,138.0,3.0,25.0,922.0,668.29,499.7
2016,4,19,11,15,712.5,248.5,3.05,25.0,877.0,692.54,516.39
2016,4,19,11,30,528.0,359.0,3.1,25.0,832.0,689.27,512.55
2016,4,19,11,45,443.5,390.0,3.15,25.0,789.0,682.28,507.47
2016,4,19,12,0,359.0,421.0,3.2,25.0,746.0,659.59,491.02
2016,4,19,12,15,423.5,397.5,3.2,25.0,780.0,724.74,538.29
2016,4,19,12,30,488.0,374.0,3.2,25.0,814.0,783.49,580.25
2016,4,19,12,45,500.5,364.0,3.25,25.0,811.0,808.26,597.99
2016,4,19,13,0,513.0,354.0,3.3,25.0,808.0,830.83,614.47
2016,4,19,13,15,484.0,350.0,3.25,24.5,771.0,817.66,606.58
2016,4,19,13,30,455.0,346.0,3.2,24.0,734.0,800.7,596.3
2016,4,19,13,45,482.5,325.0,3.2,24.0,725.5,818.89,610.62
2016,4,19,14,0,510.0,304.0,3.2,24.0,717.0,834.39,622.93
2016,4,19,14,15,409.5,324.5,3.15,23.5,647.5,762.05,572.54
2016,4,19,14,30,309.0,345.0,3.1,23.0,578.0,669.35,507.53
2016,4,19,14,45,211.0,333.5,3.05,23.0,489.0,541.9,415.28
2016,4,19,15,0,113.0,322.0,3.0,23.0,400.0,415.08,320.38
2016,4,19,15,15,101.0,298.0,2.9,22.5,364.0,380.79,296.14
2016,4,19,15,30,89.0,274.0,2.8,22.0,328.0,346.15,270.89
2016,4,19,15,45,147.0,252.0,2.7,21.5,333.0,398.54,314.21
2016,4,19,16,0,205.0,230.0,2.6,21.0,338.0,425.81,338.1
2016,4,19,16,15,162.5,207.0,2.4,20.5,287.5,361.16,288.53
2016,4,19,16,30,120.0,184.0,2.2,20.0,237.0,298.25,239.63
2016,4,19,16,45,108.5,162.5,2.0,19.5,205.5,264.02,213.35
2016,4,19,17,0,97.0,141.0,1.8,19.0,174.0,230.14,186.65
2016,4,19,17,15,296.0,106.0,1.7,18.0,181.5,343.4,282.48
2016,4,19,17,30,495.0,71.0,1.6,17.0,189.0,442.77,361.87
2016,4,19,17,45,420.5,58.0,1.5,16.5,140.5,356.9,289.95
2016,4,19,18,0,346.0,45.0,1.4,16.0,92.0,277.42,221.51
2016,4,19,18,15,215.0,29.0,1.3,15.5,54.0,172.23,125.22
2016,4,19,18,30,84.0,13.0,1.2,15.0,16.0,48.28,0.0
2016,4,19,18,45,42.0,6.5,1.2,15.0,8.0,5.11,0.0
2016,4,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,18.0,0.8,11.5,33.0,13.81,1.0
2016,4,20,6,0,290.0,36.0,0.8,12.0,66.0,29.42,19.68
2016,4,20,6,15,389.5,47.5,0.9,12.5,113.5,38.61,28.64
2016,4,20,6,30,489.0,59.0,1.0,13.0,161.0,47.78,37.18
2016,4,20,6,45,564.0,65.5,1.1,14.0,215.5,52.82,41.71
2016,4,20,7,0,639.0,72.0,1.2,15.0,270.0,57.97,46.13
2016,4,20,7,15,682.0,78.0,1.2,15.5,325.0,62.35,49.8
2016,4,20,7,30,725.0,84.0,1.2,16.0,380.0,66.68,53.33
2016,4,20,7,45,762.5,86.5,1.25,17.0,435.0,74.1,59.37
2016,4,20,8,0,800.0,89.0,1.3,18.0,490.0,76.03,60.56
2016,4,20,8,15,822.0,92.5,1.45,18.5,541.5,78.32,62.18
2016,4,20,8,30,844.0,96.0,1.6,19.0,593.0,80.52,63.72
2016,4,20,8,45,860.0,99.5,1.8,20.0,640.0,129.5,74.14
2016,4,20,9,0,876.0,103.0,2.0,21.0,687.0,199.5,117.47
2016,4,20,9,15,888.0,105.5,2.05,21.0,728.5,262.06,166.05
2016,4,20,9,30,900.0,108.0,2.1,21.0,770.0,325.2,219.55
2016,4,20,9,45,909.0,110.0,2.2,21.5,805.5,387.34,273.04
2016,4,20,10,0,918.0,112.0,2.3,22.0,841.0,449.19,325.6
2016,4,20,10,15,924.5,113.5,2.4,22.0,870.0,509.02,376.03
2016,4,20,10,30,931.0,115.0,2.5,22.0,899.0,567.75,424.22
2016,4,20,10,45,928.5,120.5,2.6,22.5,918.5,623.13,467.66
2016,4,20,11,0,926.0,126.0,2.7,23.0,938.0,676.11,507.94
2016,4,20,11,15,928.0,127.0,2.75,23.0,951.5,726.05,545.73
2016,4,20,11,30,930.0,128.0,2.8,23.0,965.0,773.59,580.94
2016,4,20,11,45,930.0,128.5,2.85,23.5,969.5,816.64,611.14
2016,4,20,12,0,930.0,129.0,2.9,24.0,974.0,856.75,637.35
2016,4,20,12,15,929.0,129.0,2.95,24.0,970.5,892.51,661.46
2016,4,20,12,30,928.0,129.0,3.0,24.0,967.0,924.93,683.32
2016,4,20,12,45,928.5,126.0,3.05,24.0,956.5,952.49,701.98
2016,4,20,13,0,929.0,123.0,3.1,24.0,946.0,976.36,718.29
2016,4,20,13,15,924.5,122.0,3.1,23.5,926.5,993.63,731.4
2016,4,20,13,30,920.0,121.0,3.1,23.0,907.0,1006.89,742.08
2016,4,20,13,45,912.5,120.0,3.15,23.0,880.0,1013.22,747.37
2016,4,20,14,0,905.0,119.0,3.2,23.0,853.0,1015.45,750.17
2016,4,20,14,15,895.5,117.0,3.2,23.0,819.0,1010.65,748.13
2016,4,20,14,30,886.0,115.0,3.2,23.0,785.0,1001.84,743.64
2016,4,20,14,45,871.0,114.0,3.25,23.0,744.5,984.85,734.26
2016,4,20,15,0,856.0,113.0,3.3,23.0,704.0,977.17,731.28
2016,4,20,15,15,840.0,110.0,3.25,22.5,658.5,949.46,715.47
2016,4,20,15,30,824.0,107.0,3.2,22.0,613.0,918.45,697.49
2016,4,20,15,45,740.5,114.5,3.2,21.5,541.5,840.36,646.8
2016,4,20,16,0,657.0,122.0,3.2,21.0,470.0,757.58,591.64
2016,4,20,16,15,642.0,111.0,3.05,20.5,422.5,713.69,562.69
2016,4,20,16,30,627.0,100.0,2.9,20.0,375.0,667.94,531.52
2016,4,20,16,45,627.5,91.0,2.75,19.5,336.0,635.26,509.44
2016,4,20,17,0,628.0,82.0,2.6,19.0,297.0,600.1,484.7
2016,4,20,17,15,571.0,74.5,2.3,18.0,244.0,523.61,426.42
2016,4,20,17,30,514.0,67.0,2.0,17.0,191.0,450.0,367.86
2016,4,20,17,45,428.5,56.0,1.7,16.5,142.0,358.81,292.1
2016,4,20,18,0,343.0,45.0,1.4,16.0,93.0,274.88,219.74
2016,4,20,18,15,216.0,30.0,1.35,15.5,55.5,173.05,127.39
2016,4,20,18,30,89.0,15.0,1.3,15.0,18.0,70.76,0.0
2016,4,20,18,45,44.5,7.5,1.3,14.5,9.0,5.9,0.0
2016,4,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,28.0,19.5,0.15,11.5,22.5,15.01,3.07
2016,4,21,6,0,56.0,39.0,0.1,12.0,45.0,29.04,19.57
2016,4,21,6,15,86.5,61.0,0.1,12.5,76.5,44.36,33.88
2016,4,21,6,30,117.0,83.0,0.1,13.0,108.0,59.42,47.61
2016,4,21,6,45,137.5,106.0,0.1,13.5,143.5,74.67,61.18
2016,4,21,7,0,158.0,129.0,0.1,14.0,179.0,89.59,74.09
2016,4,21,7,15,179.0,149.0,0.3,14.5,215.0,102.56,85.09
2016,4,21,7,30,200.0,169.0,0.5,15.0,251.0,115.25,95.64
2016,4,21,7,45,347.0,166.0,0.7,15.5,331.5,113.26,93.45
2016,4,21,8,0,494.0,163.0,0.9,16.0,412.0,109.67,89.92
2016,4,21,8,15,505.0,177.0,1.1,16.5,454.5,116.74,95.5
2016,4,21,8,30,516.0,191.0,1.3,17.0,497.0,123.4,100.67
2016,4,21,8,45,543.5,199.5,1.55,17.5,544.0,161.31,109.86
2016,4,21,9,0,571.0,208.0,1.8,18.0,591.0,211.76,141.27
2016,4,21,9,15,597.0,216.0,1.95,18.0,638.0,265.56,182.44
2016,4,21,9,30,623.0,224.0,2.1,18.0,685.0,321.49,228.4
2016,4,21,9,45,459.0,299.5,2.3,18.5,648.0,361.42,267.5
2016,4,21,10,0,295.0,375.0,2.5,19.0,611.0,384.03,290.31
2016,4,21,10,15,397.5,352.5,2.6,19.0,682.0,440.65,333.98
2016,4,21,10,30,500.0,330.0,2.7,19.0,753.0,508.73,386.54
2016,4,21,10,45,515.5,338.0,2.8,19.5,783.0,559.16,425.0
2016,4,21,11,0,531.0,346.0,2.9,20.0,813.0,610.26,463.18
2016,4,21,11,15,705.5,247.5,2.95,20.0,877.5,684.91,520.77
2016,4,21,11,30,880.0,149.0,3.0,20.0,942.0,753.31,574.03
2016,4,21,11,45,883.5,147.5,3.15,20.0,948.0,795.58,605.82
2016,4,21,12,0,887.0,146.0,3.3,20.0,954.0,835.29,634.91
2016,4,21,12,15,886.5,146.0,3.35,20.0,951.0,870.16,659.07
2016,4,21,12,30,886.0,146.0,3.4,20.0,948.0,901.89,681.05
2016,4,21,12,45,900.5,134.5,3.45,20.5,941.5,933.61,701.7
2016,4,21,13,0,915.0,123.0,3.5,21.0,935.0,961.92,719.97
2016,4,21,13,15,910.5,121.5,3.55,21.0,916.0,978.37,731.68
2016,4,21,13,30,906.0,120.0,3.6,21.0,897.0,990.84,740.96
2016,4,21,13,45,906.0,115.0,3.65,21.0,872.0,1000.16,748.29
2016,4,21,14,0,906.0,110.0,3.7,21.0,847.0,1005.37,753.05
2016,4,21,14,15,897.5,108.0,3.75,20.5,813.5,1001.32,753.21
2016,4,21,14,30,889.0,106.0,3.8,20.0,780.0,993.27,750.88
2016,4,21,14,45,885.0,100.5,3.85,20.0,742.0,981.87,744.98
2016,4,21,15,0,881.0,95.0,3.9,20.0,704.0,966.46,736.46
2016,4,21,15,15,866.5,92.5,3.9,19.5,659.5,940.64,721.91
2016,4,21,15,30,852.0,90.0,3.9,19.0,615.0,911.51,705.04
2016,4,21,15,45,832.0,87.0,3.95,19.0,566.0,884.28,688.36
2016,4,21,16,0,812.0,84.0,4.0,19.0,517.0,843.4,661.71
2016,4,21,16,15,786.0,80.5,3.9,18.5,465.0,794.45,629.41
2016,4,21,16,30,760.0,77.0,3.8,18.0,413.0,743.9,595.29
2016,4,21,16,45,717.5,74.0,3.75,17.5,358.0,679.66,550.13
2016,4,21,17,0,675.0,71.0,3.7,17.0,303.0,620.2,507.23
2016,4,21,17,15,620.5,65.0,3.35,16.5,250.0,545.71,449.73
2016,4,21,17,30,566.0,59.0,3.0,16.0,197.0,473.93,391.14
2016,4,21,17,45,479.0,50.5,2.65,15.5,147.0,382.63,314.4
2016,4,21,18,0,392.0,42.0,2.3,15.0,97.0,298.62,241.03
2016,4,21,18,15,196.0,31.5,2.1,14.5,59.0,164.05,122.51
2016,4,21,18,30,0.0,21.0,1.9,14.0,21.0,20.27,0.0
2016,4,21,18,45,0.0,10.5,1.7,13.5,10.5,8.26,0.0
2016,4,21,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.0,1.9,11.5,10.0,7.59,0.0
2016,4,22,6,0,0.0,20.0,2.2,12.0,20.0,15.22,7.57
2016,4,22,6,15,0.0,33.0,2.35,12.0,33.0,25.19,16.83
2016,4,22,6,30,0.0,46.0,2.5,12.0,46.0,35.19,26.07
2016,4,22,6,45,0.0,60.5,2.65,12.5,60.5,46.12,35.96
2016,4,22,7,0,0.0,75.0,2.8,13.0,75.0,56.8,45.44
2016,4,22,7,15,0.0,90.0,2.9,13.0,90.0,67.75,55.09
2016,4,22,7,30,0.0,105.0,3.0,13.0,105.0,78.62,64.53
2016,4,22,7,45,0.0,89.5,3.2,13.5,89.5,68.4,55.16
2016,4,22,8,0,0.0,74.0,3.4,14.0,74.0,56.85,44.69
2016,4,22,8,15,34.0,165.5,3.55,14.0,186.0,116.73,96.74
2016,4,22,8,30,68.0,257.0,3.7,14.0,298.0,168.51,140.78
2016,4,22,8,45,34.0,180.0,3.85,14.5,200.5,129.83,101.25
2016,4,22,9,0,0.0,103.0,4.0,15.0,103.0,79.18,60.28
2016,4,22,9,15,0.0,88.0,4.15,15.0,88.0,67.93,50.88
2016,4,22,9,30,0.0,73.0,4.3,15.0,73.0,56.33,41.19
2016,4,22,9,45,0.0,90.0,4.45,15.0,90.0,69.6,52.04
2016,4,22,10,0,0.0,107.0,4.6,15.0,107.0,82.57,62.59
2016,4,22,10,15,6.5,181.5,4.7,15.0,187.5,141.8,110.66
2016,4,22,10,30,13.0,256.0,4.8,15.0,268.0,201.93,158.82
2016,4,22,10,45,6.5,178.0,4.95,15.0,184.0,140.91,109.69
2016,4,22,11,0,0.0,100.0,5.1,15.0,100.0,77.53,58.14
2016,4,22,11,15,0.0,109.0,5.25,15.0,109.0,84.6,63.9
2016,4,22,11,30,0.0,118.0,5.4,15.0,118.0,91.72,69.67
2016,4,22,11,45,2.5,141.0,5.55,15.0,144.0,111.76,86.01
2016,4,22,12,0,5.0,164.0,5.7,15.0,170.0,132.22,102.65
2016,4,22,12,15,7.5,190.0,5.75,15.0,198.0,155.51,121.55
2016,4,22,12,30,10.0,216.0,5.8,15.0,226.0,179.33,140.81
2016,4,22,12,45,5.0,158.0,5.85,15.0,163.0,128.62,99.81
2016,4,22,13,0,0.0,100.0,5.9,15.0,100.0,77.9,58.44
2016,4,22,13,15,0.0,98.0,5.95,14.5,98.0,76.29,57.3
2016,4,22,13,30,0.0,96.0,6.0,14.0,96.0,74.64,56.12
2016,4,22,13,45,9.0,191.0,6.05,14.0,199.0,160.84,127.07
2016,4,22,14,0,18.0,286.0,6.1,14.0,302.0,252.39,201.33
2016,4,22,14,15,10.0,221.5,6.0,13.5,230.0,188.97,150.41
2016,4,22,14,30,2.0,157.0,5.9,13.0,158.0,126.46,99.53
2016,4,22,14,45,3.5,173.5,5.8,13.0,176.0,142.29,112.88
2016,4,22,15,0,5.0,190.0,5.7,13.0,194.0,158.78,126.74
2016,4,22,15,15,24.5,222.5,5.55,13.0,238.0,225.62,182.66
2016,4,22,15,30,44.0,255.0,5.4,13.0,282.0,280.99,228.76
2016,4,22,15,45,22.0,190.0,5.3,13.0,203.5,178.01,144.27
2016,4,22,16,0,0.0,125.0,5.2,13.0,125.0,99.55,78.55
2016,4,22,16,15,368.5,106.5,5.1,13.0,270.0,458.44,386.24
2016,4,22,16,30,737.0,88.0,5.0,13.0,415.0,740.47,611.38
2016,4,22,16,45,703.5,82.0,4.9,13.0,361.5,680.74,564.94
2016,4,22,17,0,670.0,76.0,4.8,13.0,308.0,620.91,519.13
2016,4,22,17,15,615.0,69.5,4.45,12.5,254.5,545.67,459.0
2016,4,22,17,30,560.0,63.0,4.1,12.0,201.0,473.13,398.24
2016,4,22,17,45,474.5,54.0,3.75,11.5,151.0,382.47,320.43
2016,4,22,18,0,389.0,45.0,3.4,11.0,101.0,298.81,245.97
2016,4,22,18,15,250.5,31.5,3.05,10.5,62.0,192.64,148.25
2016,4,22,18,30,112.0,18.0,2.7,10.0,23.0,85.99,0.0
2016,4,22,18,45,56.0,9.0,2.4,10.0,11.5,29.11,0.0
2016,4,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,5,45,153.5,20.0,2.1,8.5,38.5,15.34,5.22
2016,4,23,6,0,307.0,40.0,2.3,9.0,77.0,32.63,23.06
2016,4,23,6,15,404.0,51.0,2.5,9.5,124.5,41.35,31.55
2016,4,23,6,30,501.0,62.0,2.7,10.0,172.0,50.06,39.73
2016,4,23,6,45,566.0,69.0,2.95,10.5,225.5,55.34,44.58
2016,4,23,7,0,631.0,76.0,3.2,11.0,279.0,60.65,49.26
2016,4,23,7,15,673.5,81.5,3.25,11.5,333.0,64.56,52.55
2016,4,23,7,30,716.0,87.0,3.3,12.0,387.0,68.43,55.72
