Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,45,745.5,92.0,3.35,12.5,440.0,71.67,58.27
2016,4,23,8,0,775.0,97.0,3.4,13.0,493.0,80.95,66.09
2016,4,23,8,15,797.0,100.5,3.4,13.0,543.5,82.99,67.63
2016,4,23,8,30,819.0,104.0,3.4,13.0,594.0,84.95,69.11
2016,4,23,8,45,837.5,106.5,3.4,13.5,640.5,132.18,79.02
2016,4,23,9,0,856.0,109.0,3.4,14.0,687.0,193.8,117.16
2016,4,23,9,15,868.0,111.0,3.45,14.5,728.0,260.84,170.65
2016,4,23,9,30,880.0,113.0,3.5,15.0,769.0,322.18,223.88
2016,4,23,9,45,603.0,241.0,3.55,15.5,700.0,369.92,274.79
2016,4,23,10,0,326.0,369.0,3.6,16.0,631.0,391.12,299.74
2016,4,23,10,15,628.0,239.0,3.7,16.0,765.5,464.52,355.92
2016,4,23,10,30,930.0,109.0,3.8,16.0,900.0,560.5,431.95
2016,4,23,10,45,933.5,110.5,3.9,16.5,920.5,615.74,476.86
2016,4,23,11,0,937.0,112.0,4.0,17.0,941.0,669.11,519.15
2016,4,23,11,15,606.0,280.0,4.05,17.0,819.0,641.68,497.3
2016,4,23,11,30,275.0,448.0,4.1,17.0,697.0,570.34,440.61
2016,4,23,11,45,284.0,442.0,4.15,17.0,700.5,593.62,459.06
2016,4,23,12,0,293.0,436.0,4.2,17.0,704.0,616.18,476.44
2016,4,23,12,15,351.5,415.5,4.2,17.0,736.5,665.94,514.65
2016,4,23,12,30,410.0,395.0,4.2,17.0,769.0,729.17,561.97
2016,4,23,12,45,674.0,253.0,4.2,17.5,858.5,861.02,662.1
2016,4,23,13,0,938.0,111.0,4.2,18.0,948.0,968.27,737.33
2016,4,23,13,15,933.5,110.0,4.2,18.0,929.0,985.28,748.76
2016,4,23,13,30,929.0,109.0,4.2,18.0,910.0,998.25,758.22
2016,4,23,13,45,917.0,111.0,4.2,18.0,881.5,1003.0,762.21
2016,4,23,14,0,905.0,113.0,4.2,18.0,853.0,1003.67,763.63
2016,4,23,14,15,896.0,111.5,4.25,17.5,819.5,999.65,763.77
2016,4,23,14,30,887.0,110.0,4.3,17.0,786.0,991.65,761.33
2016,4,23,14,45,868.0,111.0,4.35,17.0,745.0,972.8,750.09
2016,4,23,15,0,849.0,112.0,4.4,17.0,704.0,963.22,745.63
2016,4,23,15,15,832.5,109.5,4.4,16.5,658.5,935.71,729.55
2016,4,23,15,30,816.0,107.0,4.4,16.0,613.0,904.96,711.18
2016,4,23,15,45,788.0,105.5,4.45,16.0,562.5,861.91,682.74
2016,4,23,16,0,760.0,104.0,4.5,16.0,512.0,816.63,652.32
2016,4,23,16,15,731.0,99.5,4.4,15.5,460.0,770.7,621.23
2016,4,23,16,30,702.0,95.0,4.3,15.0,408.0,718.39,584.71
2016,4,23,16,45,657.5,90.5,4.25,15.0,354.0,653.08,536.52
2016,4,23,17,0,613.0,86.0,4.2,15.0,300.0,588.48,487.52
2016,4,23,17,15,556.5,78.0,3.95,14.5,247.5,512.73,427.36
2016,4,23,17,30,500.0,70.0,3.7,14.0,195.0,439.89,367.41
2016,4,23,17,45,417.0,59.5,3.45,13.5,146.5,351.9,292.66
2016,4,23,18,0,334.0,49.0,3.2,13.0,98.0,268.85,219.77
2016,4,23,18,15,212.5,33.5,3.05,12.5,60.0,173.04,132.78
2016,4,23,18,30,91.0,18.0,2.9,12.0,22.0,76.63,0.0
2016,4,23,18,45,45.5,9.0,2.75,11.5,11.0,24.88,0.0
2016,4,23,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,2.55,9.0,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.7,9.0,6.0,4.72,0.0
2016,4,24,5,45,28.5,26.0,2.9,9.5,29.5,19.59,8.94
2016,4,24,6,0,57.0,46.0,3.1,10.0,53.0,33.77,24.03
2016,4,24,6,15,95.0,69.0,3.2,10.0,87.5,49.6,38.89
2016,4,24,6,30,133.0,92.0,3.3,10.0,122.0,65.19,53.36
2016,4,24,6,45,157.0,115.0,3.4,10.0,159.5,80.36,67.21
2016,4,24,7,0,181.0,138.0,3.5,10.0,197.0,95.23,80.52
2016,4,24,7,15,221.0,152.5,3.45,10.0,237.5,103.15,87.39
2016,4,24,7,30,261.0,167.0,3.4,10.0,278.0,112.22,95.15
2016,4,24,7,45,186.0,195.5,3.4,10.5,280.0,130.61,110.81
2016,4,24,8,0,111.0,224.0,3.4,11.0,282.0,144.65,122.44
2016,4,24,8,15,394.5,193.0,3.4,11.0,426.0,122.9,103.06
2016,4,24,8,30,678.0,162.0,3.4,11.0,570.0,110.36,91.84
2016,4,24,8,45,474.0,235.0,3.4,11.5,530.5,175.66,126.64
2016,4,24,9,0,270.0,308.0,3.4,12.0,491.0,231.21,173.72
2016,4,24,9,15,189.0,332.0,3.4,12.5,464.0,259.37,199.09
2016,4,24,9,30,108.0,356.0,3.4,13.0,437.0,275.95,215.55
2016,4,24,9,45,200.0,368.0,3.45,13.5,526.5,323.51,250.75
2016,4,24,10,0,292.0,380.0,3.5,14.0,616.0,384.48,297.39
2016,4,24,10,15,317.5,387.0,3.5,14.5,651.5,426.47,330.62
2016,4,24,10,30,343.0,394.0,3.5,15.0,687.0,470.88,365.37
2016,4,24,10,45,294.0,418.0,3.55,15.5,673.5,488.31,379.11
2016,4,24,11,0,245.0,442.0,3.6,16.0,660.0,497.05,385.59
2016,4,24,11,15,128.0,332.5,3.7,16.0,446.5,354.99,277.98
2016,4,24,11,30,11.0,223.0,3.8,16.0,233.0,181.55,141.2
2016,4,24,11,45,9.0,202.5,3.9,16.5,211.5,165.02,128.07
2016,4,24,12,0,7.0,182.0,4.0,17.0,190.0,148.02,114.31
2016,4,24,12,15,61.5,321.0,4.25,17.0,378.0,318.11,249.54
2016,4,24,12,30,116.0,460.0,4.5,17.0,566.0,508.31,395.0
2016,4,24,12,45,67.5,387.5,4.75,17.0,449.0,392.82,306.79
2016,4,24,13,0,19.0,315.0,5.0,17.0,332.0,271.83,212.53
2016,4,24,13,15,66.5,371.5,5.15,16.5,429.5,387.78,305.23
2016,4,24,13,30,114.0,428.0,5.3,16.0,527.0,512.75,402.86
2016,4,24,13,45,119.5,415.5,5.45,16.0,516.5,512.72,403.51
2016,4,24,14,0,125.0,403.0,5.6,16.0,506.0,511.79,403.95
2016,4,24,14,15,191.0,382.5,5.65,15.5,532.5,560.36,444.96
2016,4,24,14,30,257.0,362.0,5.7,15.0,559.0,630.22,501.67
2016,4,24,14,45,292.5,334.0,5.8,15.0,547.5,638.43,510.34
2016,4,24,15,0,328.0,306.0,5.9,15.0,536.0,644.02,517.36
2016,4,24,15,15,241.0,296.5,5.95,14.5,459.5,529.06,428.94
2016,4,24,15,30,154.0,287.0,6.0,14.0,383.0,438.33,357.12
2016,4,24,15,45,344.5,224.5,6.05,14.0,417.0,562.85,462.99
2016,4,24,16,0,535.0,162.0,6.1,14.0,451.0,676.82,558.09
2016,4,24,16,15,572.5,146.5,6.0,13.5,427.5,677.0,560.97
2016,4,24,16,30,610.0,131.0,5.9,13.0,404.0,680.58,566.57
2016,4,24,16,45,543.0,128.0,5.85,12.5,348.5,595.44,500.22
2016,4,24,17,0,476.0,125.0,5.8,12.0,293.0,521.46,441.07
2016,4,24,17,15,416.5,112.0,5.65,11.5,241.0,445.29,378.47
2016,4,24,17,30,357.0,99.0,5.5,11.0,189.0,373.07,317.21
2016,4,24,17,45,276.5,81.5,5.4,10.5,141.5,275.93,233.25
2016,4,24,18,0,196.0,64.0,5.3,10.0,94.0,200.17,165.49
2016,4,24,18,15,98.0,42.0,5.15,9.5,57.0,116.59,89.69
2016,4,24,18,30,0.0,20.0,5.0,9.0,20.0,17.39,0.0
2016,4,24,18,45,0.0,10.0,4.9,9.0,10.0,7.87,0.0
2016,4,24,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,5,15,26.0,6.0,3.25,6.0,6.5,0.0,0.0
2016,4,25,5,30,52.0,12.0,3.3,6.0,13.0,9.44,0.0
2016,4,25,5,45,212.5,25.5,3.35,6.5,49.5,20.76,10.59
2016,4,25,6,0,373.0,39.0,3.4,7.0,86.0,32.02,22.87
2016,4,25,6,15,466.0,48.5,3.6,7.5,135.5,39.69,30.37
2016,4,25,6,30,559.0,58.0,3.8,8.0,185.0,47.4,37.66
2016,4,25,6,45,631.0,62.0,4.0,8.5,241.0,50.77,40.78
2016,4,25,7,0,703.0,66.0,4.2,9.0,297.0,58.81,47.97
2016,4,25,7,15,742.0,71.0,4.3,9.5,352.5,62.96,51.5
2016,4,25,7,30,781.0,76.0,4.4,10.0,408.0,67.06,54.9
2016,4,25,7,45,812.0,78.5,4.55,10.5,463.0,69.14,56.45
2016,4,25,8,0,843.0,81.0,4.7,11.0,518.0,71.24,57.99
2016,4,25,8,15,863.0,84.0,4.75,11.0,569.0,81.29,66.65
2016,4,25,8,30,883.0,87.0,4.8,11.0,620.0,83.99,68.8
2016,4,25,8,45,898.0,89.5,4.9,11.5,667.5,133.42,78.93
2016,4,25,9,0,913.0,92.0,5.0,12.0,715.0,197.01,118.47
2016,4,25,9,15,924.5,94.0,5.05,12.5,757.0,260.74,169.97
2016,4,25,9,30,936.0,96.0,5.1,13.0,799.0,324.94,226.72
2016,4,25,9,45,945.0,97.0,5.2,13.5,834.5,387.83,283.79
2016,4,25,10,0,954.0,98.0,5.3,14.0,870.0,450.34,340.05
2016,4,25,10,15,960.5,99.5,5.4,14.0,899.0,511.47,394.7
2016,4,25,10,30,967.0,101.0,5.5,14.0,928.0,571.44,447.05
2016,4,25,10,45,970.0,102.5,5.65,14.0,949.0,628.04,495.6
2016,4,25,11,0,973.0,104.0,5.8,14.0,970.0,682.64,541.41
2016,4,25,11,15,975.5,104.5,5.85,14.0,983.5,733.89,583.32
2016,4,25,11,30,978.0,105.0,5.9,14.0,997.0,782.64,622.43
2016,4,25,11,45,977.5,106.0,6.0,14.5,1001.5,826.87,656.15
2016,4,25,12,0,977.0,107.0,6.1,15.0,1006.0,868.0,685.37
2016,4,25,12,15,561.5,287.0,6.1,15.0,803.5,739.09,584.19
2016,4,25,12,30,146.0,467.0,6.1,15.0,601.0,539.32,423.98
2016,4,25,12,45,354.0,404.0,6.2,15.0,723.0,692.66,546.86
2016,4,25,13,0,562.0,341.0,6.3,15.0,845.0,855.22,672.69
2016,4,25,13,15,749.0,230.0,6.2,15.0,887.0,948.8,745.95
2016,4,25,13,30,936.0,119.0,6.1,15.0,929.0,1010.88,790.45
2016,4,25,13,45,929.0,118.0,6.1,15.0,902.0,1017.62,795.8
2016,4,25,14,0,922.0,117.0,6.1,15.0,875.0,1020.22,798.66
2016,4,25,14,15,630.5,230.0,6.0,15.0,739.0,882.15,698.0
2016,4,25,14,30,339.0,343.0,5.9,15.0,603.0,688.58,547.55
2016,4,25,14,45,610.5,225.5,5.8,15.0,664.5,860.53,685.09
2016,4,25,15,0,882.0,108.0,5.7,15.0,726.0,973.66,769.24
2016,4,25,15,15,866.5,105.0,5.6,14.5,680.0,958.52,760.29
2016,4,25,15,30,851.0,102.0,5.5,14.0,634.0,927.58,740.58
2016,4,25,15,45,832.0,98.5,5.4,14.0,584.5,889.77,714.41
2016,4,25,16,0,813.0,95.0,5.3,14.0,535.0,849.27,686.1
2016,4,25,16,15,785.5,91.0,5.2,13.5,481.5,798.56,651.07
2016,4,25,16,30,758.0,87.0,5.1,13.0,428.0,746.28,614.22
2016,4,25,16,45,721.5,81.5,5.0,13.0,373.5,688.63,571.24
2016,4,25,17,0,685.0,76.0,4.9,13.0,319.0,626.74,523.91
2016,4,25,17,15,631.0,69.5,4.55,12.5,264.5,551.97,464.19
2016,4,25,17,30,577.0,63.0,4.2,12.0,210.0,479.81,403.93
2016,4,25,17,45,494.0,54.5,3.9,11.5,159.5,391.04,327.9
2016,4,25,18,0,411.0,46.0,3.6,11.0,109.0,308.97,255.07
2016,4,25,18,15,279.5,33.0,3.4,10.5,68.0,206.27,161.91
2016,4,25,18,30,148.0,20.0,3.2,10.0,27.0,105.19,25.48
2016,4,25,18,45,74.0,10.0,3.0,9.5,13.5,36.51,0.0
2016,4,25,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,2.05,8.0,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,2.1,8.0,12.0,9.44,0.0
2016,4,26,5,45,103.5,29.0,2.2,8.5,42.5,21.81,11.79
2016,4,26,6,0,207.0,46.0,2.3,9.0,73.0,34.34,24.8
2016,4,26,6,15,265.5,63.5,2.25,9.0,114.5,46.9,36.73
2016,4,26,6,30,324.0,81.0,2.2,9.0,156.0,59.19,48.21
2016,4,26,6,45,380.0,90.5,2.2,9.5,200.5,65.9,54.31
2016,4,26,7,0,436.0,100.0,2.2,10.0,245.0,72.53,60.13
2016,4,26,7,15,426.0,122.5,2.2,10.5,284.0,86.22,72.09
2016,4,26,7,30,416.0,145.0,2.2,11.0,323.0,99.16,83.16
2016,4,26,7,45,579.5,127.5,2.25,12.0,410.0,91.89,76.14
2016,4,26,8,0,743.0,110.0,2.3,13.0,497.0,82.21,67.11
2016,4,26,8,15,765.5,114.0,2.35,13.5,546.5,84.11,68.4
2016,4,26,8,30,788.0,118.0,2.4,14.0,596.0,93.13,75.85
2016,4,26,8,45,804.0,121.5,2.5,14.5,641.5,139.0,85.27
2016,4,26,9,0,820.0,125.0,2.6,15.0,687.0,198.69,121.98
2016,4,26,9,15,832.5,128.0,2.6,15.0,727.5,258.87,169.68
2016,4,26,9,30,845.0,131.0,2.6,15.0,768.0,319.9,222.36
2016,4,26,9,45,846.0,138.0,2.65,15.5,800.5,380.59,275.74
2016,4,26,10,0,847.0,145.0,2.7,16.0,833.0,440.34,327.59
2016,4,26,10,15,689.5,236.5,2.7,16.0,808.5,487.71,370.35
2016,4,26,10,30,532.0,328.0,2.7,16.0,784.0,519.25,397.86
2016,4,26,10,45,524.5,342.5,2.7,16.5,801.0,562.73,431.55
2016,4,26,11,0,517.0,357.0,2.7,17.0,818.0,604.68,463.0
2016,4,26,11,15,516.0,365.0,2.8,17.0,831.0,644.46,493.45
2016,4,26,11,30,515.0,373.0,2.9,17.0,844.0,682.9,522.41
2016,4,26,11,45,682.0,272.5,3.0,17.5,899.5,758.19,579.71
2016,4,26,12,0,849.0,172.0,3.1,18.0,955.0,832.09,635.46
2016,4,26,12,15,848.0,171.5,3.25,18.0,951.5,865.98,660.25
2016,4,26,12,30,847.0,171.0,3.4,18.0,948.0,896.67,682.3
2016,4,26,12,45,552.5,308.5,3.55,18.0,813.0,795.67,607.57
2016,4,26,13,0,258.0,446.0,3.7,18.0,678.0,659.44,504.41
2016,4,26,13,15,405.5,386.0,3.8,17.5,742.0,751.81,577.76
2016,4,26,13,30,553.0,326.0,3.9,17.0,806.0,864.75,663.08
2016,4,26,13,45,690.0,240.5,4.0,17.0,821.0,931.87,714.73
2016,4,26,14,0,827.0,155.0,4.1,17.0,836.0,979.75,749.71
2016,4,26,14,15,816.5,152.5,4.15,17.0,803.0,973.34,746.32
2016,4,26,14,30,806.0,150.0,4.2,17.0,770.0,963.07,740.8
2016,4,26,14,45,793.0,146.5,4.3,17.0,730.5,945.65,730.69
2016,4,26,15,0,780.0,143.0,4.4,17.0,691.0,924.67,718.38
2016,4,26,15,15,762.5,139.5,4.45,16.5,647.0,903.55,707.03
2016,4,26,15,30,745.0,136.0,4.5,16.0,603.0,872.06,688.13
2016,4,26,15,45,720.5,132.0,4.55,16.0,554.5,830.99,660.73
2016,4,26,16,0,696.0,128.0,4.6,16.0,506.0,787.8,631.45
2016,4,26,16,15,665.5,122.0,4.55,15.5,455.0,735.53,595.48
2016,4,26,16,30,635.0,116.0,4.5,15.0,404.0,682.24,557.99
2016,4,26,16,45,602.5,107.0,4.45,14.5,352.5,623.57,515.19
2016,4,26,17,0,570.0,98.0,4.4,14.0,301.0,564.92,470.47
2016,4,26,17,15,514.0,89.0,4.2,13.5,249.5,490.31,410.69
2016,4,26,17,30,458.0,80.0,4.0,13.0,198.0,414.1,347.81
2016,4,26,17,45,386.0,67.0,3.8,12.5,150.5,334.2,279.56
2016,4,26,18,0,314.0,54.0,3.6,12.0,103.0,260.8,214.61
2016,4,26,18,15,202.5,38.0,3.5,11.5,64.5,171.25,133.97
2016,4,26,18,30,91.0,22.0,3.4,11.0,26.0,74.71,23.59
2016,4,26,18,45,45.5,11.0,3.3,10.5,13.0,26.17,0.0
2016,4,26,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,15,27.5,6.5,1.95,8.0,7.5,5.11,0.0
2016,4,27,5,30,55.0,13.0,2.0,8.0,15.0,10.23,0.0
2016,4,27,5,45,188.5,28.0,2.15,8.5,50.5,21.32,11.77
2016,4,27,6,0,322.0,43.0,2.3,9.0,86.0,34.92,25.38
2016,4,27,6,15,411.0,53.5,2.35,9.5,133.5,43.15,33.32
2016,4,27,6,30,500.0,64.0,2.4,10.0,181.0,51.36,40.98
2016,4,27,6,45,267.0,94.5,2.45,10.5,159.0,68.44,56.39
2016,4,27,7,0,34.0,125.0,2.5,11.0,137.0,87.94,73.67
2016,4,27,7,15,17.0,120.5,2.55,11.0,126.5,88.52,73.98
2016,4,27,7,30,0.0,116.0,2.6,11.0,116.0,86.25,71.71
2016,4,27,7,45,7.5,150.5,2.7,11.5,155.0,109.78,92.04
2016,4,27,8,0,15.0,185.0,2.8,12.0,194.0,132.68,111.46
2016,4,27,8,15,98.0,231.5,2.9,12.0,291.5,155.37,130.66
2016,4,27,8,30,181.0,278.0,3.0,12.0,389.0,174.4,146.53
2016,4,27,8,45,270.0,284.5,3.2,12.5,463.5,192.32,145.75
2016,4,27,9,0,359.0,291.0,3.4,13.0,538.0,233.66,171.09
2016,4,27,9,15,229.0,324.5,3.5,13.5,485.5,262.82,199.33
2016,4,27,9,30,99.0,358.0,3.6,14.0,433.0,274.35,213.76
2016,4,27,9,45,270.0,343.0,3.75,14.5,560.0,326.07,250.09
2016,4,27,10,0,441.0,328.0,3.9,15.0,687.0,405.02,309.88
2016,4,27,10,15,351.5,374.5,4.05,15.0,667.0,431.23,333.74
2016,4,27,10,30,262.0,421.0,4.2,15.0,647.0,446.76,347.87
2016,4,27,10,45,138.0,345.5,4.35,15.0,465.5,345.11,271.09
2016,4,27,11,0,14.0,270.0,4.5,15.0,284.0,216.68,169.9
2016,4,27,11,15,10.5,224.5,4.65,15.0,235.0,181.02,141.7
2016,4,27,11,30,7.0,179.0,4.8,15.0,186.0,144.22,112.18
2016,4,27,11,45,7.0,176.0,4.95,15.0,183.0,142.56,110.9
2016,4,27,12,0,7.0,173.0,5.1,15.0,180.0,140.82,109.52
2016,4,27,12,15,6.0,168.0,5.25,15.0,174.0,136.59,106.12
2016,4,27,12,30,5.0,163.0,5.4,15.0,168.0,132.2,102.59
2016,4,27,12,45,7.5,187.5,5.55,15.0,194.5,154.51,120.76
2016,4,27,13,0,10.0,212.0,5.7,15.0,221.0,177.3,139.25
2016,4,27,13,15,429.5,190.0,5.75,14.5,564.0,612.14,493.71
2016,4,27,13,30,849.0,168.0,5.8,14.0,907.0,987.29,776.36
2016,4,27,13,45,847.5,163.5,5.85,14.0,882.5,995.65,781.42
2016,4,27,14,0,846.0,159.0,5.9,14.0,858.0,1000.02,785.85
2016,4,27,14,15,427.5,185.5,5.9,13.5,538.5,639.23,516.67
2016,4,27,14,30,9.0,212.0,5.9,13.0,219.0,179.95,143.07
2016,4,27,14,45,5.0,182.5,5.9,13.0,186.0,151.15,120.1
2016,4,27,15,0,1.0,153.0,5.9,13.0,153.0,122.47,96.58
2016,4,27,15,15,2.0,162.5,5.85,12.5,163.5,132.02,105.0
2016,4,27,15,30,3.0,172.0,5.8,12.0,174.0,142.07,113.88
2016,4,27,15,45,17.0,191.5,5.75,12.0,201.0,173.82,141.22
2016,4,27,16,0,31.0,211.0,5.7,12.0,228.0,224.83,184.43
2016,4,27,16,15,15.5,114.0,5.6,11.5,122.5,103.37,83.1
2016,4,27,16,30,0.0,17.0,5.5,11.0,17.0,12.96,5.53
2016,4,27,16,45,0.0,39.0,5.4,11.0,39.0,29.8,20.15
2016,4,27,17,0,0.0,61.0,5.3,11.0,61.0,46.74,34.88
2016,4,27,17,15,0.0,50.5,5.1,10.5,50.5,38.63,27.98
2016,4,27,17,30,0.0,40.0,4.9,10.0,40.0,30.54,20.98
2016,4,27,17,45,0.0,30.0,4.7,10.0,30.0,22.86,14.2
2016,4,27,18,0,0.0,20.0,4.5,10.0,20.0,15.21,7.39
2016,4,27,18,15,0.0,12.5,4.3,9.5,12.5,9.48,2.22
2016,4,27,18,30,0.0,5.0,4.1,9.0,5.0,3.78,0.0
2016,4,27,18,45,0.0,2.5,3.95,9.0,2.5,1.97,0.0
2016,4,27,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,7.5,2.8,8.0,8.5,5.9,0.0
2016,4,28,5,30,61.0,15.0,2.8,8.0,17.0,11.48,0.0
2016,4,28,5,45,189.0,30.5,2.85,8.5,53.5,23.14,13.55
2016,4,28,6,0,317.0,46.0,2.9,9.0,90.0,35.01,25.52
2016,4,28,6,15,404.5,57.0,2.95,9.0,138.0,45.85,35.84
2016,4,28,6,30,492.0,68.0,3.0,9.0,186.0,54.34,43.85
2016,4,28,6,45,548.0,76.5,3.05,9.5,238.0,60.49,49.43
2016,4,28,7,0,604.0,85.0,3.1,10.0,290.0,66.56,54.75
2016,4,28,7,15,645.5,91.0,3.1,10.0,343.5,70.53,58.16
2016,4,28,7,30,687.0,97.0,3.1,10.0,397.0,74.44,61.46
2016,4,28,7,45,720.0,101.0,3.15,10.5,450.0,76.79,63.19
2016,4,28,8,0,753.0,105.0,3.2,11.0,503.0,79.11,64.89
2016,4,28,8,15,775.5,109.0,3.25,11.5,552.5,87.87,72.23
2016,4,28,8,30,798.0,113.0,3.3,12.0,602.0,89.91,73.63
2016,4,28,8,45,818.5,114.5,3.35,12.5,649.0,135.0,82.32
2016,4,28,9,0,839.0,116.0,3.4,13.0,696.0,194.64,118.94
2016,4,28,9,15,852.0,118.0,3.45,13.5,736.5,255.13,167.09
2016,4,28,9,30,865.0,120.0,3.5,14.0,777.0,320.47,223.44
2016,4,28,9,45,891.5,113.0,3.6,15.0,816.0,379.56,275.13
2016,4,28,10,0,918.0,106.0,3.7,16.0,855.0,440.02,327.5
2016,4,28,10,15,924.5,107.0,3.8,16.5,883.5,498.5,378.04
2016,4,28,10,30,931.0,108.0,3.9,17.0,912.0,555.86,426.18
2016,4,28,10,45,936.5,108.5,4.0,17.5,933.0,610.95,471.1
2016,4,28,11,0,942.0,109.0,4.1,18.0,954.0,664.35,513.37
2016,4,28,11,15,945.0,109.5,4.2,18.0,967.0,714.19,552.86
2016,4,28,11,30,948.0,110.0,4.3,18.0,980.0,761.69,589.79
2016,4,28,11,45,947.0,111.5,4.4,18.5,984.5,804.5,621.57
2016,4,28,12,0,946.0,113.0,4.5,19.0,989.0,844.3,649.12
2016,4,28,12,15,946.0,112.5,4.6,19.0,986.5,880.03,674.77
2016,4,28,12,30,946.0,112.0,4.7,19.0,984.0,912.44,698.12
2016,4,28,12,45,944.0,111.5,4.8,19.0,973.0,939.61,717.88
2016,4,28,13,0,942.0,111.0,4.9,19.0,962.0,963.05,735.16
2016,4,28,13,15,607.5,268.0,4.95,19.0,812.5,847.37,651.61
2016,4,28,13,30,273.0,425.0,5.0,19.0,663.0,675.17,519.93
2016,4,28,13,45,598.0,266.5,5.1,19.0,767.5,864.45,667.87
2016,4,28,14,0,923.0,108.0,5.2,19.0,872.0,1006.17,770.92
2016,4,28,14,15,915.0,106.0,5.2,18.5,839.0,1002.43,770.06
2016,4,28,14,30,907.0,104.0,5.2,18.0,806.0,994.65,767.45
2016,4,28,14,45,617.5,207.0,5.2,18.0,674.0,844.57,661.22
2016,4,28,15,0,328.0,310.0,5.2,18.0,542.0,643.05,507.43
2016,4,28,15,15,363.5,279.5,5.1,17.5,521.5,642.84,511.38
2016,4,28,15,30,399.0,249.0,5.0,17.0,501.0,639.22,511.97
2016,4,28,15,45,340.5,239.5,4.95,17.0,442.5,570.87,459.89
2016,4,28,16,0,282.0,230.0,4.9,17.0,384.0,503.81,408.18
2016,4,28,16,15,160.5,204.0,4.8,16.5,290.0,347.6,284.11
2016,4,28,16,30,39.0,178.0,4.7,16.0,196.0,200.69,162.86
2016,4,28,16,45,23.5,151.0,4.6,15.5,161.5,147.52,119.36
2016,4,28,17,0,8.0,124.0,4.5,15.0,127.0,111.03,88.87
2016,4,28,17,15,4.0,104.5,4.25,14.0,106.0,91.36,72.61
2016,4,28,17,30,0.0,85.0,4.0,13.0,85.0,71.89,56.14
2016,4,28,17,45,203.0,67.0,3.8,12.5,99.5,207.45,173.83
2016,4,28,18,0,406.0,49.0,3.6,12.0,114.0,306.15,252.85
2016,4,28,18,15,281.5,36.0,3.45,11.5,73.0,207.74,164.32
2016,4,28,18,30,157.0,23.0,3.3,11.0,32.0,113.77,54.52
2016,4,28,18,45,78.5,11.5,3.2,10.5,16.0,38.97,0.0
2016,4,28,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.2,8.0,5.5,4.33,0.0
2016,4,29,5,30,0.0,11.0,2.2,8.0,11.0,8.37,0.0
2016,4,29,5,45,19.5,31.0,2.25,8.5,34.0,23.29,13.94
2016,4,29,6,0,39.0,51.0,2.3,9.0,57.0,37.46,27.76
2016,4,29,6,15,62.0,74.0,2.2,9.0,87.5,53.28,42.58
2016,4,29,6,30,85.0,97.0,2.1,9.0,118.0,68.2,56.4
2016,4,29,6,45,115.0,116.5,2.05,9.5,152.0,81.32,68.19
2016,4,29,7,0,145.0,136.0,2.0,10.0,186.0,94.22,79.51
2016,4,29,7,15,94.5,154.0,2.0,10.5,189.0,104.73,88.46
2016,4,29,7,30,44.0,172.0,2.0,11.0,192.0,117.99,99.65
2016,4,29,7,45,110.5,202.5,2.05,11.5,259.5,133.07,112.25
2016,4,29,8,0,177.0,233.0,2.1,12.0,327.0,150.96,127.08
2016,4,29,8,15,232.5,249.5,2.15,12.5,385.5,161.39,135.32
2016,4,29,8,30,288.0,266.0,2.2,13.0,444.0,163.39,136.34
2016,4,29,8,45,372.5,262.5,2.25,13.5,510.0,188.22,138.57
2016,4,29,9,0,457.0,259.0,2.3,14.0,576.0,223.09,157.33
2016,4,29,9,15,411.5,295.0,2.4,14.0,593.0,271.47,197.46
2016,4,29,9,30,366.0,331.0,2.5,14.0,610.0,318.76,238.36
2016,4,29,9,45,267.5,368.0,2.7,14.5,577.0,339.82,259.62
2016,4,29,10,0,169.0,405.0,2.9,15.0,544.0,352.79,272.89
2016,4,29,10,15,201.5,416.5,3.0,15.0,587.5,392.75,304.31
2016,4,29,10,30,234.0,428.0,3.1,15.0,631.0,436.22,338.34
2016,4,29,10,45,563.5,283.5,3.25,15.5,786.5,538.96,417.87
2016,4,29,11,0,893.0,139.0,3.4,16.0,942.0,655.87,508.67
2016,4,29,11,15,895.5,139.5,3.45,16.5,954.5,703.44,544.82
2016,4,29,11,30,898.0,140.0,3.5,17.0,967.0,748.78,578.75
2016,4,29,11,45,901.0,138.5,3.55,17.5,971.5,790.53,609.34
2016,4,29,12,0,904.0,137.0,3.6,18.0,976.0,829.65,636.85
2016,4,29,12,15,903.0,137.0,3.75,18.0,973.0,863.93,661.42
2016,4,29,12,30,902.0,137.0,3.9,18.0,970.0,895.01,683.8
2016,4,29,12,45,900.0,136.0,4.05,18.0,959.0,921.0,702.71
2016,4,29,13,0,898.0,135.0,4.2,18.0,948.0,943.41,719.26
2016,4,29,13,15,894.0,134.0,4.35,18.0,929.0,960.3,732.09
2016,4,29,13,30,890.0,133.0,4.5,18.0,910.0,973.34,742.94
2016,4,29,13,45,882.0,132.5,4.65,18.0,883.5,979.18,748.98
2016,4,29,14,0,874.0,132.0,4.8,18.0,857.0,981.08,752.47
2016,4,29,14,15,450.5,216.5,4.85,17.5,590.0,680.28,535.63
2016,4,29,14,30,27.0,301.0,4.9,17.0,323.0,297.54,233.94
2016,4,29,14,45,51.0,310.5,4.95,17.0,348.5,333.07,264.06
2016,4,29,15,0,75.0,320.0,5.0,17.0,374.0,369.1,293.63
2016,4,29,15,15,157.5,302.5,5.0,16.5,405.5,452.25,362.47
2016,4,29,15,30,240.0,285.0,5.0,16.0,437.0,510.16,411.43
2016,4,29,15,45,134.5,247.5,5.0,15.5,331.5,373.31,302.97
2016,4,29,16,0,29.0,210.0,5.0,15.0,226.0,221.06,178.63
2016,4,29,16,15,16.0,179.0,4.9,14.5,188.0,164.14,132.5
2016,4,29,16,30,3.0,148.0,4.8,14.0,150.0,125.42,100.5
2016,4,29,16,45,1.5,126.0,4.7,14.0,127.0,105.15,83.79
2016,4,29,17,0,0.0,104.0,4.6,14.0,104.0,84.9,66.88
2016,4,29,17,15,0.0,86.5,4.35,13.0,86.5,70.1,54.65
2016,4,29,17,30,0.0,69.0,4.1,12.0,69.0,55.21,42.06
2016,4,29,17,45,0.0,52.5,3.95,11.5,52.5,41.18,29.89
2016,4,29,18,0,0.0,36.0,3.8,11.0,36.0,27.51,17.89
2016,4,29,18,15,0.0,23.0,3.7,10.5,23.0,17.53,8.95
2016,4,29,18,30,0.0,10.0,3.6,10.0,10.0,7.59,0.0
2016,4,29,18,45,0.0,5.0,3.55,10.0,5.0,3.93,0.0
2016,4,29,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,5,15,66.0,8.5,2.6,8.5,11.5,6.69,0.0
2016,4,30,5,30,132.0,17.0,2.9,9.0,23.0,13.0,0.0
2016,4,30,5,45,267.5,30.0,3.2,9.5,62.0,24.49,15.06
2016,4,30,6,0,403.0,43.0,3.5,10.0,101.0,35.23,25.7
2016,4,30,6,15,487.5,52.0,3.65,10.5,151.0,42.43,32.6
2016,4,30,6,30,572.0,61.0,3.8,11.0,201.0,49.65,39.3
2016,4,30,6,45,622.0,68.5,4.0,12.0,254.5,55.33,44.31
2016,4,30,7,0,672.0,76.0,4.2,13.0,308.0,60.94,49.08
2016,4,30,7,15,710.5,81.5,4.3,13.5,363.0,64.87,52.33
2016,4,30,7,30,749.0,87.0,4.4,14.0,418.0,74.41,60.46
2016,4,30,7,45,773.5,92.0,4.55,14.5,471.0,77.8,63.08
2016,4,30,8,0,798.0,97.0,4.7,15.0,524.0,81.06,65.57
2016,4,30,8,15,819.5,100.5,4.65,15.5,574.5,83.1,66.98
2016,4,30,8,30,841.0,104.0,4.6,16.0,625.0,85.06,68.31
2016,4,30,8,45,854.5,108.0,4.55,16.5,670.5,132.93,78.47
2016,4,30,9,0,868.0,112.0,4.5,17.0,716.0,195.27,116.58
2016,4,30,9,15,880.0,114.5,4.5,17.5,757.0,262.91,169.83
2016,4,30,9,30,892.0,117.0,4.5,18.0,798.0,324.62,222.8
2016,4,30,9,45,908.5,114.5,4.5,18.5,835.0,384.79,275.67
2016,4,30,10,0,925.0,112.0,4.5,19.0,872.0,445.37,328.45
2016,4,30,10,15,931.0,113.0,4.5,19.0,899.5,503.91,379.32
2016,4,30,10,30,937.0,114.0,4.5,19.0,927.0,561.27,427.9
2016,4,30,10,45,939.5,116.0,4.5,19.5,947.0,616.02,472.2
2016,4,30,11,0,942.0,118.0,4.5,20.0,967.0,668.8,513.57
2016,4,30,11,15,944.0,118.5,4.5,20.0,979.0,717.95,552.09
2016,4,30,11,30,946.0,119.0,4.5,20.0,991.0,764.67,587.92
2016,4,30,11,45,946.5,119.0,4.5,20.0,995.5,807.26,620.04
2016,4,30,12,0,947.0,119.0,4.5,20.0,1000.0,846.94,648.3
2016,4,30,12,15,945.5,119.0,4.45,20.0,996.5,881.89,672.24
2016,4,30,12,30,944.0,119.0,4.4,20.0,993.0,913.46,693.72
2016,4,30,12,45,943.5,117.0,4.4,20.5,981.5,940.58,711.09
2016,4,30,13,0,943.0,115.0,4.4,21.0,970.0,964.0,725.99
2016,4,30,13,15,938.5,114.0,4.4,21.0,950.5,980.84,737.84
2016,4,30,13,30,934.0,113.0,4.4,21.0,931.0,993.67,747.11
2016,4,30,13,45,930.5,110.5,4.4,21.0,905.0,1001.91,753.42
2016,4,30,14,0,927.0,108.0,4.4,21.0,879.0,1006.03,757.13
2016,4,30,14,15,918.5,106.5,4.35,21.0,845.0,1002.31,755.4
2016,4,30,14,30,910.0,105.0,4.3,21.0,811.0,994.56,751.14
2016,4,30,14,45,901.5,101.5,4.3,21.0,772.0,980.74,743.2
2016,4,30,15,0,893.0,98.0,4.3,21.0,733.0,963.05,732.74
2016,4,30,15,15,878.5,95.5,4.2,21.0,687.5,937.18,716.17
2016,4,30,15,30,864.0,93.0,4.1,21.0,642.0,907.99,697.37
2016,4,30,15,45,847.0,89.0,4.1,21.0,593.0,882.0,681.32
2016,4,30,16,0,830.0,85.0,4.1,21.0,544.0,842.48,655.53
2016,4,30,16,15,805.0,81.5,3.95,20.5,491.5,794.36,623.84
2016,4,30,16,30,780.0,78.0,3.8,20.0,439.0,744.55,590.39
2016,4,30,16,45,747.5,73.5,3.65,19.5,385.0,686.47,550.0
2016,4,30,17,0,715.0,69.0,3.5,19.0,331.0,628.02,508.24
2016,4,30,17,15,666.5,63.5,3.1,18.0,277.0,561.02,457.92
2016,4,30,17,30,618.0,58.0,2.7,17.0,223.0,492.89,403.86
2016,4,30,17,45,543.5,50.5,2.35,16.5,172.0,409.52,334.76
2016,4,30,18,0,469.0,43.0,2.0,16.0,121.0,332.11,268.04
2016,4,30,18,15,348.0,32.5,1.9,15.0,79.0,235.33,184.05
2016,4,30,18,30,227.0,22.0,1.8,14.0,37.0,145.65,83.07
2016,4,30,18,45,113.5,11.0,1.7,13.5,18.5,51.5,0.0
2016,4,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,5,15,84.0,8.5,0.9,11.5,12.5,6.69,0.0
2016,5,1,5,30,168.0,17.0,0.9,12.0,25.0,13.82,0.0
2016,5,1,5,45,302.5,28.5,0.95,13.0,65.0,23.34,14.06
2016,5,1,6,0,437.0,40.0,1.0,14.0,105.0,32.97,23.38
2016,5,1,6,15,517.5,48.0,1.2,14.5,155.0,39.51,29.54
2016,5,1,6,30,598.0,56.0,1.4,15.0,205.0,46.1,35.54
2016,5,1,6,45,650.0,61.5,1.6,15.5,258.5,50.52,39.44
2016,5,1,7,0,702.0,67.0,1.8,16.0,312.0,59.45,47.18
2016,5,1,7,15,737.5,71.5,1.9,17.0,366.0,63.14,50.07
2016,5,1,7,30,773.0,76.0,2.0,18.0,420.0,66.78,52.84
2016,5,1,7,45,799.0,79.5,2.15,19.0,473.0,69.45,54.73
2016,5,1,8,0,825.0,83.0,2.3,20.0,526.0,72.06,56.53
2016,5,1,8,15,844.0,86.0,2.4,20.5,576.0,74.09,57.94
2016,5,1,8,30,863.0,89.0,2.5,21.0,626.0,84.76,66.66
2016,5,1,8,45,877.0,92.0,2.65,21.5,671.5,132.21,75.67
2016,5,1,9,0,891.0,95.0,2.8,22.0,717.0,194.05,112.13
2016,5,1,9,15,902.0,97.0,2.9,22.0,757.5,255.7,159.77
2016,5,1,9,30,913.0,99.0,3.0,22.0,798.0,317.76,212.43
2016,5,1,9,45,918.0,102.5,3.1,22.5,832.0,379.07,265.51
2016,5,1,10,0,923.0,106.0,3.2,23.0,866.0,439.62,317.4
2016,5,1,10,15,929.0,107.0,3.3,23.0,893.5,497.84,366.95
2016,5,1,10,30,935.0,108.0,3.4,23.0,921.0,554.88,414.3
2016,5,1,10,45,936.5,110.5,3.55,23.0,940.5,609.15,458.44
2016,5,1,11,0,938.0,113.0,3.7,23.0,960.0,661.37,499.9
2016,5,1,11,15,940.5,113.5,3.75,23.0,973.0,710.47,537.82
2016,5,1,11,30,943.0,114.0,3.8,23.0,986.0,757.2,573.17
2016,5,1,11,45,941.0,116.0,3.9,23.0,990.0,799.26,604.67
2016,5,1,12,0,939.0,118.0,4.0,23.0,994.0,838.3,632.43
2016,5,1,12,15,938.0,118.0,4.0,23.0,990.5,873.29,656.35
2016,5,1,12,30,937.0,118.0,4.0,23.0,987.0,904.95,677.94
2016,5,1,12,45,931.5,119.5,4.0,23.5,975.0,930.56,694.05
2016,5,1,13,0,926.0,121.0,4.0,24.0,963.0,952.39,707.62
2016,5,1,13,15,922.0,120.0,3.95,23.5,944.0,969.45,720.53
2016,5,1,13,30,918.0,119.0,3.9,23.0,925.0,982.56,730.97
2016,5,1,13,45,909.0,119.5,3.85,23.0,897.5,988.44,735.28
2016,5,1,14,0,900.0,120.0,3.8,23.0,870.0,990.31,737.11
2016,5,1,14,15,891.5,118.5,3.7,23.0,837.0,986.71,735.11
2016,5,1,14,30,883.0,117.0,3.6,23.0,804.0,979.18,730.67
2016,5,1,14,45,869.5,115.5,3.55,23.0,764.0,963.08,720.95
2016,5,1,15,0,856.0,114.0,3.5,23.0,724.0,955.89,717.45
2016,5,1,15,15,840.5,111.0,3.4,22.5,679.5,928.81,701.51
2016,5,1,15,30,825.0,108.0,3.3,22.0,635.0,898.47,683.44
2016,5,1,15,45,804.0,105.0,3.2,22.0,585.5,860.22,658.47
2016,5,1,16,0,783.0,102.0,3.1,22.0,536.0,819.47,631.62
2016,5,1,16,15,756.5,98.0,2.9,21.5,484.5,770.8,599.47
2016,5,1,16,30,730.0,94.0,2.7,21.0,433.0,725.32,569.11
2016,5,1,16,45,692.5,89.0,2.55,20.5,379.0,664.67,527.19
2016,5,1,17,0,655.0,84.0,2.4,20.0,325.0,604.22,484.09
2016,5,1,17,15,603.5,77.0,2.1,19.0,272.0,532.49,430.11
2016,5,1,17,30,552.0,70.0,1.8,18.0,219.0,463.17,375.91
2016,5,1,17,45,475.0,61.0,1.5,17.5,169.0,379.51,307.47
2016,5,1,18,0,398.0,52.0,1.2,17.0,119.0,301.89,241.67
2016,5,1,18,15,281.0,38.5,1.2,16.0,77.5,205.18,159.53
2016,5,1,18,30,164.0,25.0,1.2,15.0,36.0,119.92,71.28
2016,5,1,18,45,82.0,12.5,1.2,14.5,18.0,40.64,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,10.0,0.2,10.5,12.0,7.87,0.0
2016,5,2,5,30,95.0,20.0,0.2,11.0,24.0,15.13,0.0
2016,5,2,5,45,206.5,35.5,0.2,11.5,61.5,26.84,17.35
2016,5,2,6,0,318.0,51.0,0.2,12.0,99.0,38.58,28.66
2016,5,2,6,15,398.5,62.5,0.25,12.5,147.0,47.34,36.87
2016,5,2,6,30,479.0,74.0,0.3,13.0,195.0,58.6,47.06
2016,5,2,6,45,243.0,97.5,0.35,13.5,159.0,70.15,57.23
2016,5,2,7,0,7.0,121.0,0.4,14.0,123.0,87.79,72.51
2016,5,2,7,15,33.0,151.0,0.5,14.5,165.5,104.85,86.95
2016,5,2,7,30,59.0,181.0,0.6,15.0,208.0,123.46,102.48
2016,5,2,7,45,392.0,147.5,0.75,16.0,356.5,98.59,80.42
2016,5,2,8,0,725.0,114.0,0.9,17.0,505.0,83.89,67.32
2016,5,2,8,15,747.0,118.5,1.0,18.0,554.0,85.93,68.59
2016,5,2,8,30,769.0,123.0,1.1,19.0,603.0,95.34,76.06
2016,5,2,8,45,788.0,125.5,1.25,20.0,648.0,138.55,83.66
2016,5,2,9,0,807.0,128.0,1.4,21.0,693.0,196.43,117.5
2016,5,2,9,15,819.5,130.5,1.45,21.5,733.0,254.9,161.87
2016,5,2,9,30,832.0,133.0,1.5,22.0,773.0,314.19,210.85
2016,5,2,9,45,853.0,128.5,1.55,22.5,809.5,374.41,261.25
2016,5,2,10,0,874.0,124.0,1.6,23.0,846.0,432.22,309.46
2016,5,2,10,15,880.5,125.5,1.65,23.0,873.5,488.38,356.2
2016,5,2,10,30,887.0,127.0,1.7,23.0,901.0,543.52,400.88
2016,5,2,10,45,890.5,129.0,1.75,23.5,920.5,596.14,441.57
2016,5,2,11,0,894.0,131.0,1.8,24.0,940.0,647.01,479.67
2016,5,2,11,15,896.5,131.5,1.85,24.0,952.5,694.21,515.06
2016,5,2,11,30,899.0,132.0,1.9,24.0,965.0,739.17,548.07
2016,5,2,11,45,896.0,135.0,1.95,24.0,968.5,779.62,577.25
2016,5,2,12,0,893.0,138.0,2.0,24.0,972.0,817.16,603.64
2016,5,2,12,15,892.0,137.5,2.0,24.0,968.5,850.46,625.51
2016,5,2,12,30,891.0,137.0,2.0,24.0,965.0,880.6,645.24
2016,5,2,12,45,882.5,140.0,2.0,24.0,952.0,903.88,660.45
2016,5,2,13,0,874.0,143.0,2.0,24.0,939.0,923.47,673.36
2016,5,2,13,15,869.0,142.0,2.0,24.0,920.0,939.01,683.74
2016,5,2,13,30,864.0,141.0,2.0,24.0,901.0,950.78,691.82
2016,5,2,13,45,853.0,141.5,2.05,24.0,873.5,969.51,705.11
2016,5,2,14,0,842.0,142.0,2.1,24.0,846.0,969.47,706.35
2016,5,2,14,15,832.5,140.0,2.15,23.5,813.5,964.39,706.01
2016,5,2,14,30,823.0,138.0,2.2,23.0,781.0,955.47,703.33
2016,5,2,14,45,808.0,136.5,2.3,23.0,741.5,938.13,694.35
2016,5,2,15,0,793.0,135.0,2.4,23.0,702.0,917.28,683.08
2016,5,2,15,15,636.0,179.5,2.45,22.5,616.5,817.4,618.72
2016,5,2,15,30,479.0,224.0,2.5,22.0,531.0,701.94,538.51
2016,5,2,15,45,432.0,218.0,2.6,22.0,478.5,645.02,499.71
2016,5,2,16,0,385.0,212.0,2.7,22.0,426.0,568.13,445.26
2016,5,2,16,15,349.0,196.5,2.7,21.5,376.5,512.26,405.63
2016,5,2,16,30,313.0,181.0,2.7,21.0,327.0,457.15,365.41
2016,5,2,16,45,317.0,157.0,2.75,20.5,289.5,424.04,342.2
2016,5,2,17,0,321.0,133.0,2.8,20.0,252.0,389.13,316.68
2016,5,2,17,15,280.5,118.5,2.6,19.0,210.5,333.54,273.06
2016,5,2,17,30,240.0,104.0,2.4,18.0,169.0,280.84,230.46
2016,5,2,17,45,198.5,84.0,2.25,17.5,130.0,223.75,182.64
2016,5,2,18,0,157.0,64.0,2.1,17.0,91.0,170.0,136.4
2016,5,2,18,15,100.0,44.5,1.95,16.0,59.5,112.91,86.74
2016,5,2,18,30,43.0,25.0,1.8,15.0,28.0,49.84,28.11
2016,5,2,18,45,21.5,12.5,1.65,14.5,14.0,17.88,0.0
2016,5,2,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,5,15,16.5,9.5,0.65,11.5,10.5,7.47,0.0
2016,5,3,5,30,33.0,19.0,0.7,12.0,21.0,14.59,0.68
2016,5,3,5,45,98.5,39.0,0.75,12.5,52.5,28.86,19.06
2016,5,3,6,0,164.0,59.0,0.8,13.0,84.0,43.13,32.51
2016,5,3,6,15,214.5,78.0,0.95,13.5,124.5,56.46,44.76
2016,5,3,6,30,265.0,97.0,1.1,14.0,165.0,69.58,56.56
2016,5,3,6,45,319.0,107.5,1.25,14.5,208.0,76.06,62.21
2016,5,3,7,0,373.0,118.0,1.4,15.0,251.0,82.92,68.01
2016,5,3,7,15,359.5,142.5,1.4,15.0,287.0,97.21,80.28
2016,5,3,7,30,346.0,167.0,1.4,15.0,323.0,113.82,94.38
2016,5,3,7,45,384.0,181.5,1.45,15.5,374.0,118.5,97.85
2016,5,3,8,0,422.0,196.0,1.5,16.0,425.0,126.02,103.74
