Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,15,386.0,227.0,1.65,17.0,451.5,146.55,120.35
2016,5,3,8,30,350.0,258.0,1.8,18.0,478.0,160.76,131.38
2016,5,3,8,45,246.5,295.0,1.95,19.0,455.5,194.63,144.33
2016,5,3,9,0,143.0,332.0,2.1,20.0,433.0,231.13,172.94
2016,5,3,9,15,255.5,335.5,2.25,20.5,528.0,266.22,194.67
2016,5,3,9,30,368.0,339.0,2.4,21.0,623.0,322.08,234.21
2016,5,3,9,45,233.0,369.0,2.6,21.5,552.0,331.73,247.24
2016,5,3,10,0,98.0,399.0,2.8,22.0,481.0,323.31,244.52
2016,5,3,10,15,143.5,419.0,2.85,22.5,542.5,366.77,276.66
2016,5,3,10,30,189.0,439.0,2.9,23.0,604.0,418.96,315.13
2016,5,3,10,45,323.0,409.0,3.0,23.5,699.0,490.54,368.08
2016,5,3,11,0,457.0,379.0,3.1,24.0,794.0,576.53,431.3
2016,5,3,11,15,651.0,272.0,3.05,23.5,871.5,652.72,489.81
2016,5,3,11,30,845.0,165.0,3.0,23.0,949.0,734.79,552.62
2016,5,3,11,45,496.5,322.0,3.0,23.0,783.5,651.62,489.61
2016,5,3,12,0,148.0,479.0,3.0,23.0,618.0,519.52,389.4
2016,5,3,12,15,289.0,439.0,2.9,23.0,708.5,624.22,467.98
2016,5,3,12,30,430.0,399.0,2.8,23.0,799.0,736.46,548.68
2016,5,3,12,45,307.0,431.5,2.75,23.0,715.5,667.02,497.47
2016,5,3,13,0,184.0,464.0,2.7,23.0,632.0,585.41,437.79
2016,5,3,13,15,244.5,442.5,2.65,22.5,661.0,648.49,485.49
2016,5,3,13,30,305.0,421.0,2.6,22.0,690.0,695.11,520.7
2016,5,3,13,45,312.0,405.5,2.55,22.0,673.5,696.54,522.19
2016,5,3,14,0,319.0,390.0,2.5,22.0,657.0,695.96,522.68
2016,5,3,14,15,344.5,367.0,2.5,21.5,645.0,703.46,530.73
2016,5,3,14,30,370.0,344.0,2.5,21.0,633.0,708.67,537.25
2016,5,3,14,45,454.0,291.5,2.5,20.5,629.5,757.3,575.75
2016,5,3,15,0,538.0,239.0,2.5,20.0,626.0,782.14,597.75
2016,5,3,15,15,535.0,222.0,2.55,19.5,586.5,756.82,582.86
2016,5,3,15,30,532.0,205.0,2.6,19.0,547.0,728.78,566.24
2016,5,3,15,45,554.0,180.0,2.7,19.0,512.0,711.69,557.1
2016,5,3,16,0,576.0,155.0,2.8,19.0,477.0,700.35,551.64
2016,5,3,16,15,468.5,164.0,2.8,18.5,409.5,595.34,474.8
2016,5,3,16,30,361.0,173.0,2.8,18.0,342.0,485.32,392.11
2016,5,3,16,45,443.0,142.5,2.85,17.5,325.5,521.42,423.76
2016,5,3,17,0,525.0,112.0,2.9,17.0,309.0,529.81,433.17
2016,5,3,17,15,472.5,102.0,2.8,16.5,258.0,460.85,379.11
2016,5,3,17,30,420.0,92.0,2.7,16.0,207.0,395.07,326.12
2016,5,3,17,45,357.0,77.5,2.6,15.5,160.5,321.67,265.05
2016,5,3,18,0,294.0,63.0,2.5,15.0,114.0,253.75,206.53
2016,5,3,18,15,199.5,45.5,2.3,14.5,75.0,173.06,136.09
2016,5,3,18,30,105.0,28.0,2.1,14.0,36.0,89.24,56.67
2016,5,3,18,45,52.5,14.0,1.9,13.5,18.0,30.57,0.0
2016,5,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,5.5,10.0,1.8,11.0,10.0,7.87,0.0
2016,5,4,5,30,11.0,20.0,1.9,11.0,20.0,15.28,2.35
2016,5,4,5,45,69.5,41.0,2.0,11.5,51.0,30.26,20.42
2016,5,4,6,0,128.0,62.0,2.1,12.0,82.0,44.85,34.17
2016,5,4,6,15,174.0,82.5,2.05,12.0,121.0,58.95,47.26
2016,5,4,6,30,220.0,103.0,2.0,12.0,160.0,72.78,59.88
2016,5,4,6,45,278.0,114.0,1.95,12.5,202.5,80.8,66.93
2016,5,4,7,0,336.0,125.0,1.9,13.0,245.0,86.76,71.95
2016,5,4,7,15,230.5,158.5,1.9,13.0,247.0,106.83,89.38
2016,5,4,7,30,125.0,192.0,1.9,13.0,249.0,127.12,106.73
2016,5,4,7,45,76.0,199.0,1.9,13.5,235.0,135.35,113.2
2016,5,4,8,0,27.0,206.0,1.9,14.0,221.0,139.42,116.06
2016,5,4,8,15,57.0,243.5,1.95,14.0,278.5,161.16,134.2
2016,5,4,8,30,87.0,281.0,2.0,14.0,336.0,182.04,151.39
2016,5,4,8,45,128.0,307.5,2.1,14.5,395.0,200.0,154.63
2016,5,4,9,0,169.0,334.0,2.2,15.0,454.0,235.6,178.73
2016,5,4,9,15,212.0,350.0,2.2,15.5,508.5,271.79,204.51
2016,5,4,9,30,255.0,366.0,2.2,16.0,563.0,307.64,231.22
2016,5,4,9,45,339.0,354.0,2.2,16.5,628.0,351.66,263.98
2016,5,4,10,0,423.0,342.0,2.2,17.0,693.0,401.68,302.27
2016,5,4,10,15,397.5,367.0,2.2,17.0,705.5,441.48,334.99
2016,5,4,10,30,372.0,392.0,2.2,17.0,718.0,476.15,362.88
2016,5,4,10,45,397.5,389.5,2.25,17.5,745.0,516.64,393.83
2016,5,4,11,0,423.0,387.0,2.3,18.0,772.0,560.65,426.8
2016,5,4,11,15,444.5,392.0,2.4,18.5,801.0,608.32,461.9
2016,5,4,11,30,466.0,397.0,2.5,19.0,830.0,656.84,497.0
2016,5,4,11,45,425.0,408.5,2.65,19.5,805.5,664.94,502.47
2016,5,4,12,0,384.0,420.0,2.8,20.0,781.0,661.72,499.97
2016,5,4,12,15,371.0,426.0,2.85,20.0,773.0,678.27,512.24
2016,5,4,12,30,358.0,432.0,2.9,20.0,765.0,692.54,522.65
2016,5,4,12,45,360.0,425.5,3.0,20.0,757.5,706.43,533.46
2016,5,4,13,0,362.0,419.0,3.1,20.0,750.0,718.35,542.91
2016,5,4,13,15,414.0,389.5,3.15,20.0,760.5,766.95,579.01
2016,5,4,13,30,466.0,360.0,3.2,20.0,771.0,802.23,605.69
2016,5,4,13,45,390.0,376.5,3.25,20.0,714.0,740.42,561.79
2016,5,4,14,0,314.0,393.0,3.3,20.0,657.0,692.92,527.57
2016,5,4,14,15,344.0,367.5,3.35,20.0,646.5,702.19,536.64
2016,5,4,14,30,374.0,342.0,3.4,20.0,636.0,709.1,543.78
2016,5,4,14,45,378.5,321.5,3.45,20.0,606.0,694.45,534.95
2016,5,4,15,0,383.0,301.0,3.5,20.0,576.0,677.49,524.57
2016,5,4,15,15,357.5,286.5,3.5,19.5,531.0,636.93,496.97
2016,5,4,15,30,332.0,272.0,3.5,19.0,486.0,595.31,468.27
2016,5,4,15,45,368.0,241.0,3.5,19.0,461.0,589.45,466.7
2016,5,4,16,0,404.0,210.0,3.5,19.0,436.0,599.94,476.72
2016,5,4,16,15,334.0,200.5,3.45,18.5,375.5,501.93,403.47
2016,5,4,16,30,264.0,191.0,3.4,18.0,315.0,427.21,346.29
2016,5,4,16,45,155.5,168.0,3.4,17.5,239.0,294.52,240.67
2016,5,4,17,0,47.0,145.0,3.4,17.0,163.0,172.36,139.69
2016,5,4,17,15,36.0,123.5,3.25,16.5,136.0,142.92,115.67
2016,5,4,17,30,25.0,102.0,3.1,16.0,109.0,114.13,91.55
2016,5,4,17,45,14.5,80.5,3.0,15.5,84.5,78.4,61.15
2016,5,4,18,0,4.0,59.0,2.9,15.0,60.0,52.86,39.05
2016,5,4,18,15,2.0,39.0,2.75,14.5,39.5,33.57,22.21
2016,5,4,18,30,0.0,19.0,2.6,14.0,19.0,14.49,4.87
2016,5,4,18,45,0.0,9.5,2.5,13.5,9.5,7.47,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,15,48.0,11.5,0.9,11.0,14.5,9.05,0.0
2016,5,5,5,30,96.0,23.0,1.0,11.0,29.0,17.42,4.68
2016,5,5,5,45,202.5,39.5,1.15,11.5,67.0,29.69,20.05
2016,5,5,6,0,309.0,56.0,1.3,12.0,105.0,42.03,31.74
2016,5,5,6,15,385.5,67.5,1.35,12.0,152.5,50.66,39.9
2016,5,5,6,30,462.0,79.0,1.4,12.0,200.0,59.27,47.83
2016,5,5,6,45,322.5,111.0,1.45,12.5,204.5,78.31,64.72
2016,5,5,7,0,183.0,143.0,1.5,13.0,209.0,99.23,82.92
2016,5,5,7,15,147.5,168.0,1.55,13.0,226.5,113.67,95.29
2016,5,5,7,30,112.0,193.0,1.6,13.0,244.0,127.46,106.93
2016,5,5,7,45,92.5,213.0,1.65,13.5,258.5,143.13,119.82
2016,5,5,8,0,73.0,233.0,1.7,14.0,273.0,154.73,129.06
2016,5,5,8,15,136.5,260.5,1.75,14.5,344.0,164.61,136.74
2016,5,5,8,30,200.0,288.0,1.8,15.0,415.0,179.92,148.92
2016,5,5,8,45,262.0,299.5,1.9,15.5,477.5,197.58,148.13
2016,5,5,9,0,324.0,311.0,2.0,16.0,540.0,237.1,172.55
2016,5,5,9,15,210.0,339.0,2.0,16.0,490.5,265.11,198.8
2016,5,5,9,30,96.0,367.0,2.0,16.0,441.0,277.6,213.37
2016,5,5,9,45,118.0,389.0,2.05,16.5,485.0,305.75,234.51
2016,5,5,10,0,140.0,411.0,2.1,17.0,529.0,342.86,262.59
2016,5,5,10,15,214.5,417.0,2.1,17.0,603.5,395.71,302.4
2016,5,5,10,30,289.0,423.0,2.1,17.0,678.0,455.42,347.58
2016,5,5,10,45,255.5,441.0,2.15,17.5,670.0,474.39,361.94
2016,5,5,11,0,222.0,459.0,2.2,18.0,662.0,487.94,371.89
2016,5,5,11,15,252.5,459.5,2.2,18.0,693.0,530.75,404.01
2016,5,5,11,30,283.0,460.0,2.2,18.0,724.0,573.49,435.67
2016,5,5,11,45,237.5,471.0,2.25,18.0,693.0,563.18,428.03
2016,5,5,12,0,192.0,482.0,2.3,18.0,662.0,554.33,421.4
2016,5,5,12,15,175.0,480.5,2.3,18.0,644.5,554.09,421.3
2016,5,5,12,30,158.0,479.0,2.3,18.0,627.0,551.71,419.54
2016,5,5,12,45,157.0,472.5,2.3,18.0,618.5,556.74,423.57
2016,5,5,13,0,156.0,466.0,2.3,18.0,610.0,560.52,426.69
2016,5,5,13,15,242.5,444.0,2.3,18.0,661.5,645.8,490.45
2016,5,5,13,30,329.0,422.0,2.3,18.0,713.0,715.8,542.09
2016,5,5,13,45,367.5,389.0,2.3,18.0,705.0,730.11,553.67
2016,5,5,14,0,406.0,356.0,2.3,18.0,697.0,759.94,576.27
2016,5,5,14,15,244.5,361.5,2.3,18.0,565.0,600.56,460.49
2016,5,5,14,30,83.0,367.0,2.3,18.0,433.0,414.35,320.85
2016,5,5,14,45,45.0,283.0,2.3,18.0,318.5,296.88,232.13
2016,5,5,15,0,7.0,199.0,2.3,18.0,204.0,167.29,130.14
2016,5,5,15,15,39.0,241.0,2.25,17.5,266.5,253.31,200.38
2016,5,5,15,30,71.0,283.0,2.2,17.0,329.0,328.43,260.64
2016,5,5,15,45,37.5,227.0,2.2,17.0,251.5,241.5,191.91
2016,5,5,16,0,4.0,171.0,2.2,17.0,174.0,143.41,112.8
2016,5,5,16,15,2.0,127.0,2.2,16.5,128.5,102.97,80.36
2016,5,5,16,30,0.0,83.0,2.2,16.0,83.0,63.8,48.16
2016,5,5,16,45,175.0,107.5,2.2,16.0,173.5,255.64,212.02
2016,5,5,17,0,350.0,132.0,2.2,16.0,264.0,423.17,348.17
2016,5,5,17,15,311.0,117.5,2.05,15.5,222.0,350.09,289.33
2016,5,5,17,30,272.0,103.0,1.9,15.0,180.0,297.02,245.98
2016,5,5,17,45,232.0,84.5,1.8,14.5,140.0,241.33,199.17
2016,5,5,18,0,192.0,66.0,1.7,14.0,100.0,188.87,153.72
2016,5,5,18,15,132.5,47.0,1.65,13.5,67.0,129.75,101.8
2016,5,5,18,30,73.0,28.0,1.6,13.0,34.0,75.08,49.7
2016,5,5,18,45,36.5,14.0,1.55,13.0,17.0,24.5,0.0
2016,5,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.5,1.75,10.0,9.5,7.47,0.0
2016,5,6,5,30,0.0,19.0,1.9,10.0,19.0,14.51,3.75
2016,5,6,5,45,22.5,39.0,2.05,10.5,43.0,29.03,19.63
2016,5,6,6,0,45.0,59.0,2.2,11.0,67.0,43.15,32.88
2016,5,6,6,15,64.0,81.5,2.2,11.0,96.5,58.57,47.16
2016,5,6,6,30,83.0,104.0,2.2,11.0,126.0,72.9,60.24
2016,5,6,6,45,101.5,125.0,2.2,11.5,158.0,86.58,72.35
2016,5,6,7,0,120.0,146.0,2.2,12.0,190.0,99.97,83.92
2016,5,6,7,15,182.5,166.5,2.2,12.5,244.5,113.56,95.43
2016,5,6,7,30,245.0,187.0,2.2,13.0,299.0,123.03,103.15
2016,5,6,7,45,420.0,166.5,2.2,13.5,386.0,110.17,91.41
2016,5,6,8,0,595.0,146.0,2.2,14.0,473.0,101.06,83.05
2016,5,6,8,15,587.5,165.5,2.2,14.5,513.0,110.89,91.08
2016,5,6,8,30,580.0,185.0,2.2,15.0,553.0,119.97,98.37
2016,5,6,8,45,428.0,254.0,2.2,15.5,536.0,178.72,128.52
2016,5,6,9,0,276.0,323.0,2.2,16.0,519.0,236.52,174.27
2016,5,6,9,15,300.5,337.5,2.2,16.0,561.5,275.13,202.94
2016,5,6,9,30,325.0,352.0,2.2,16.0,604.0,316.83,235.73
2016,5,6,9,45,203.0,373.5,2.2,16.5,533.5,323.54,245.9
2016,5,6,10,0,81.0,395.0,2.2,17.0,463.0,313.4,241.22
2016,5,6,10,15,97.0,415.5,2.25,17.0,499.5,344.87,265.47
2016,5,6,10,30,113.0,436.0,2.3,17.0,536.0,377.71,290.56
2016,5,6,10,45,67.5,385.5,2.35,17.0,446.0,329.46,254.41
2016,5,6,11,0,22.0,335.0,2.4,17.0,356.0,270.1,209.01
2016,5,6,11,15,63.5,401.0,2.45,17.0,460.5,355.02,274.62
2016,5,6,11,30,105.0,467.0,2.5,17.0,565.0,443.61,341.33
2016,5,6,11,45,72.0,437.0,2.55,17.0,504.5,405.61,312.37
2016,5,6,12,0,39.0,407.0,2.6,17.0,444.0,363.29,280.26
2016,5,6,12,15,33.5,388.5,2.65,16.5,420.5,349.02,270.23
2016,5,6,12,30,28.0,370.0,2.7,16.0,397.0,333.47,259.01
2016,5,6,12,45,22.5,337.5,2.75,16.0,359.5,290.03,225.84
2016,5,6,13,0,17.0,305.0,2.8,16.0,322.0,259.84,202.66
2016,5,6,13,15,13.0,251.0,2.75,15.5,263.5,212.38,166.02
2016,5,6,13,30,9.0,197.0,2.7,15.0,205.0,164.65,128.59
2016,5,6,13,45,22.0,272.5,2.7,15.0,291.5,256.48,202.0
2016,5,6,14,0,35.0,348.0,2.7,15.0,378.0,342.29,268.97
2016,5,6,14,15,21.5,278.5,2.65,15.0,297.0,247.88,195.24
2016,5,6,14,30,8.0,209.0,2.6,15.0,216.0,175.58,137.95
2016,5,6,14,45,4.0,139.0,2.55,15.0,142.5,113.1,87.74
2016,5,6,15,0,0.0,69.0,2.5,15.0,69.0,53.2,38.63
2016,5,6,15,15,0.0,71.5,2.45,14.5,71.5,55.09,40.43
2016,5,6,15,30,0.0,74.0,2.4,14.0,74.0,56.97,42.21
2016,5,6,15,45,1.5,121.5,2.35,14.0,122.5,96.74,75.53
2016,5,6,16,0,3.0,169.0,2.3,14.0,171.0,140.58,112.03
2016,5,6,16,15,1.5,137.5,2.2,14.0,138.5,111.87,88.51
2016,5,6,16,30,0.0,106.0,2.1,14.0,106.0,83.5,65.1
2016,5,6,16,45,0.0,92.0,2.05,14.0,92.0,71.94,55.62
2016,5,6,17,0,0.0,78.0,2.0,14.0,78.0,60.38,46.01
2016,5,6,17,15,0.0,65.5,1.85,13.5,65.5,50.23,37.56
2016,5,6,17,30,0.0,53.0,1.7,13.0,53.0,40.57,29.38
2016,5,6,17,45,0.0,41.0,1.55,13.0,41.0,31.32,21.36
2016,5,6,18,0,0.0,29.0,1.4,13.0,29.0,22.1,13.27
2016,5,6,18,15,0.0,19.5,1.2,12.5,19.5,14.83,6.83
2016,5,6,18,30,0.0,10.0,1.0,12.0,10.0,7.58,0.13
2016,5,6,18,45,0.0,5.0,0.8,12.0,5.0,3.93,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,9.0,2.5,1.97,0.0
2016,5,7,5,30,0.0,5.0,1.4,9.0,5.0,3.78,0.0
2016,5,7,5,45,0.0,12.0,1.45,9.5,12.0,9.1,2.35
2016,5,7,6,0,0.0,19.0,1.5,10.0,19.0,14.44,7.35
2016,5,7,6,15,0.0,27.5,1.5,10.0,27.5,20.94,13.41
2016,5,7,6,30,0.0,36.0,1.5,10.0,36.0,27.46,19.43
2016,5,7,6,45,0.0,44.5,1.5,10.5,44.5,34.0,25.33
2016,5,7,7,0,0.0,53.0,1.5,11.0,53.0,40.56,31.13
2016,5,7,7,15,0.0,92.0,1.5,11.5,92.0,69.69,57.0
2016,5,7,7,30,0.0,131.0,1.5,12.0,131.0,96.64,80.42
2016,5,7,7,45,86.5,187.5,1.55,12.5,235.5,129.58,108.58
2016,5,7,8,0,173.0,244.0,1.6,13.0,340.0,156.75,131.24
2016,5,7,8,15,145.0,267.0,1.6,13.5,352.5,168.0,140.03
2016,5,7,8,30,117.0,290.0,1.6,14.0,365.0,178.65,148.27
2016,5,7,8,45,89.0,301.5,1.6,14.5,361.0,202.31,157.37
2016,5,7,9,0,61.0,313.0,1.6,15.0,357.0,216.82,168.04
2016,5,7,9,15,39.5,293.0,1.6,15.0,322.5,210.43,163.51
2016,5,7,9,30,18.0,273.0,1.6,15.0,288.0,205.13,160.07
2016,5,7,9,45,27.5,311.0,1.65,15.5,334.5,231.62,180.19
2016,5,7,10,0,37.0,349.0,1.7,16.0,381.0,266.35,206.52
2016,5,7,10,15,62.5,387.5,1.7,16.5,442.5,310.62,239.67
2016,5,7,10,30,88.0,426.0,1.7,17.0,504.0,358.92,275.57
2016,5,7,10,45,64.5,411.5,1.7,17.5,469.5,346.37,265.64
2016,5,7,11,0,41.0,397.0,1.7,18.0,435.0,330.24,253.04
2016,5,7,11,15,42.0,404.0,1.65,18.0,443.5,343.15,262.76
2016,5,7,11,30,43.0,411.0,1.6,18.0,452.0,356.19,272.39
2016,5,7,11,45,53.5,428.0,1.55,18.0,478.5,384.36,293.37
2016,5,7,12,0,64.0,445.0,1.5,18.0,505.0,413.76,315.03
2016,5,7,12,15,217.5,435.5,1.5,18.0,639.5,548.57,416.35
2016,5,7,12,30,371.0,426.0,1.5,18.0,774.0,694.56,521.16
2016,5,7,12,45,301.5,444.0,1.5,18.5,725.0,668.73,499.87
2016,5,7,13,0,232.0,462.0,1.5,19.0,676.0,622.46,465.97
2016,5,7,13,15,202.5,455.0,1.55,19.0,639.0,600.2,450.95
2016,5,7,13,30,173.0,448.0,1.6,19.0,602.0,575.58,433.84
2016,5,7,13,45,122.5,421.0,1.7,19.0,528.5,510.11,387.08
2016,5,7,14,0,72.0,394.0,1.8,19.0,455.0,421.4,322.4
2016,5,7,14,15,48.0,345.0,1.9,18.5,385.0,354.52,273.75
2016,5,7,14,30,24.0,296.0,2.0,18.0,315.0,267.02,207.67
2016,5,7,14,45,16.5,253.0,2.1,18.0,266.0,222.76,173.82
2016,5,7,15,0,9.0,210.0,2.2,18.0,217.0,178.6,139.3
2016,5,7,15,15,218.0,229.5,2.2,18.0,372.0,444.9,353.37
2016,5,7,15,30,427.0,249.0,2.2,18.0,527.0,673.28,525.43
2016,5,7,15,45,235.5,239.0,2.25,18.0,390.5,467.1,369.31
2016,5,7,16,0,44.0,229.0,2.3,18.0,254.0,250.87,198.93
2016,5,7,16,15,22.0,175.5,2.25,17.5,188.0,163.88,130.21
2016,5,7,16,30,0.0,122.0,2.2,17.0,122.0,97.67,75.99
2016,5,7,16,45,0.0,114.0,2.2,16.5,114.0,91.63,71.48
2016,5,7,17,0,0.0,106.0,2.2,16.0,106.0,85.76,66.95
2016,5,7,17,15,0.0,89.0,2.05,15.5,89.0,71.49,55.23
2016,5,7,17,30,0.0,72.0,1.9,15.0,72.0,57.17,43.25
2016,5,7,17,45,0.0,56.5,1.8,15.0,56.5,44.2,32.12
2016,5,7,18,0,0.0,41.0,1.7,15.0,41.0,31.36,20.97
2016,5,7,18,15,0.0,27.5,1.55,14.5,27.5,20.98,11.88
2016,5,7,18,30,0.0,14.0,1.4,14.0,14.0,10.64,2.51
2016,5,7,18,45,0.0,7.0,1.25,13.5,7.0,5.51,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,15,75.5,12.5,0.45,10.0,18.0,9.83,0.0
2016,5,8,5,30,151.0,25.0,0.5,10.0,36.0,18.97,8.09
2016,5,8,5,45,262.5,38.0,0.6,10.5,75.0,28.96,19.77
2016,5,8,6,0,374.0,51.0,0.7,11.0,114.0,41.14,31.22
2016,5,8,6,15,447.0,60.0,0.7,11.5,162.0,48.0,37.68
2016,5,8,6,30,520.0,69.0,0.7,12.0,210.0,54.84,43.9
2016,5,8,6,45,326.0,109.0,0.75,13.0,203.5,76.95,63.38
2016,5,8,7,0,132.0,149.0,0.8,14.0,197.0,101.95,84.88
2016,5,8,7,15,120.0,172.5,0.8,14.5,221.5,115.79,96.38
2016,5,8,7,30,108.0,196.0,0.8,15.0,246.0,129.12,107.25
2016,5,8,7,45,432.0,148.0,0.85,15.5,382.5,99.35,81.15
2016,5,8,8,0,756.0,100.0,0.9,16.0,519.0,81.73,65.64
2016,5,8,8,15,545.0,184.0,1.0,16.5,500.0,120.03,98.0
2016,5,8,8,30,334.0,268.0,1.1,17.0,481.0,165.05,135.16
2016,5,8,8,45,294.5,298.5,1.2,17.5,496.5,198.61,146.63
2016,5,8,9,0,255.0,329.0,1.3,18.0,512.0,236.06,172.72
2016,5,8,9,15,343.5,320.0,1.4,18.5,580.5,272.94,196.7
2016,5,8,9,30,432.0,311.0,1.5,19.0,649.0,314.57,226.61
2016,5,8,9,45,655.0,213.5,1.6,19.5,750.0,356.96,255.59
2016,5,8,10,0,878.0,116.0,1.7,20.0,851.0,422.96,305.67
2016,5,8,10,15,884.5,117.5,1.8,20.0,878.0,478.61,352.89
2016,5,8,10,30,891.0,119.0,1.9,20.0,905.0,533.25,398.17
2016,5,8,10,45,894.5,120.0,2.05,20.5,924.5,584.66,439.27
2016,5,8,11,0,898.0,121.0,2.2,21.0,944.0,634.31,477.87
2016,5,8,11,15,639.5,270.5,2.3,21.0,860.5,637.39,479.7
2016,5,8,11,30,381.0,420.0,2.4,21.0,777.0,606.81,455.88
2016,5,8,11,45,641.5,272.5,2.55,21.0,877.0,710.86,535.88
2016,5,8,12,0,902.0,125.0,2.7,21.0,977.0,804.05,607.07
2016,5,8,12,15,901.5,125.0,2.8,21.0,974.0,837.85,630.22
2016,5,8,12,30,901.0,125.0,2.9,21.0,971.0,868.55,651.71
2016,5,8,12,45,897.0,125.5,3.0,21.0,959.5,893.41,669.28
2016,5,8,13,0,893.0,126.0,3.1,21.0,948.0,914.7,684.55
2016,5,8,13,15,889.0,125.0,3.15,21.0,929.5,931.0,696.21
2016,5,8,13,30,885.0,124.0,3.2,21.0,911.0,943.51,705.49
2016,5,8,13,45,877.5,123.5,3.3,21.0,885.0,949.42,710.83
2016,5,8,14,0,870.0,123.0,3.4,21.0,859.0,951.47,713.75
2016,5,8,14,15,861.5,121.0,3.4,20.5,826.5,947.3,713.31
2016,5,8,14,30,853.0,119.0,3.4,20.0,794.0,939.34,710.46
2016,5,8,14,45,841.0,117.5,3.45,20.0,755.5,924.92,702.31
2016,5,8,15,0,829.0,116.0,3.5,20.0,717.0,919.35,700.39
2016,5,8,15,15,814.5,113.0,3.45,19.5,674.0,893.77,685.34
2016,5,8,15,30,800.0,110.0,3.4,19.0,631.0,865.05,668.17
2016,5,8,15,45,780.5,107.0,3.4,19.0,583.5,829.02,644.73
2016,5,8,16,0,761.0,104.0,3.4,19.0,536.0,790.54,619.37
2016,5,8,16,15,736.0,99.5,3.35,18.5,486.0,743.72,588.5
2016,5,8,16,30,711.0,95.0,3.3,18.0,436.0,699.67,559.12
2016,5,8,16,45,678.0,90.0,3.25,18.0,384.5,643.79,519.13
2016,5,8,17,0,645.0,85.0,3.2,18.0,333.0,587.84,477.45
2016,5,8,17,15,598.0,78.0,3.05,17.5,281.0,520.48,425.69
2016,5,8,17,30,551.0,71.0,2.9,17.0,229.0,455.18,373.74
2016,5,8,17,45,484.0,62.5,2.8,16.5,180.5,379.17,311.22
2016,5,8,18,0,417.0,54.0,2.7,16.0,132.0,308.24,250.59
2016,5,8,18,15,315.0,42.0,2.55,15.5,90.0,222.99,176.67
2016,5,8,18,30,213.0,30.0,2.4,15.0,48.0,146.84,105.34
2016,5,8,18,45,106.5,15.0,2.25,14.5,24.0,65.92,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,103.5,12.5,1.2,10.0,20.0,9.83,0.0
2016,5,9,5,30,207.0,25.0,1.2,10.0,40.0,20.37,9.6
2016,5,9,5,45,319.0,36.5,1.3,10.5,81.0,29.73,20.46
2016,5,9,6,0,431.0,48.0,1.4,11.0,122.0,39.09,29.39
2016,5,9,6,15,215.5,48.5,1.3,11.5,85.5,36.02,26.91
2016,5,9,6,30,0.0,49.0,1.2,12.0,49.0,37.48,28.3
2016,5,9,6,45,0.0,61.0,1.2,12.5,61.0,46.74,36.55
2016,5,9,7,0,0.0,73.0,1.2,13.0,73.0,55.96,44.6
2016,5,9,7,15,0.0,99.5,1.2,13.5,99.5,74.91,61.12
2016,5,9,7,30,0.0,126.0,1.2,14.0,126.0,93.43,76.93
2016,5,9,7,45,0.0,140.0,1.3,14.5,140.0,103.44,85.14
2016,5,9,8,0,0.0,154.0,1.4,15.0,154.0,113.37,93.2
2016,5,9,8,15,6.0,183.0,1.45,15.5,187.0,133.03,109.44
2016,5,9,8,30,12.0,212.0,1.5,16.0,220.0,152.3,125.1
2016,5,9,8,45,15.0,232.0,1.6,17.0,243.0,167.65,130.6
2016,5,9,9,0,18.0,252.0,1.7,18.0,266.0,184.27,142.56
2016,5,9,9,15,21.5,274.5,1.75,18.5,291.5,203.24,156.66
2016,5,9,9,30,25.0,297.0,1.8,19.0,317.0,222.96,171.34
2016,5,9,9,45,71.0,354.0,1.9,19.5,413.0,272.7,207.88
2016,5,9,10,0,117.0,411.0,2.0,20.0,509.0,332.41,251.99
2016,5,9,10,15,175.0,425.0,2.1,20.0,577.0,381.47,288.58
2016,5,9,10,30,233.0,439.0,2.2,20.0,645.0,437.02,330.3
2016,5,9,10,45,382.0,402.5,2.3,20.5,749.5,512.75,386.4
2016,5,9,11,0,531.0,366.0,2.4,21.0,854.0,604.49,453.8
2016,5,9,11,15,732.0,238.5,2.45,21.0,920.5,671.41,505.36
2016,5,9,11,30,933.0,111.0,2.5,21.0,987.0,736.0,555.99
2016,5,9,11,45,935.0,111.0,2.65,21.5,992.0,778.29,586.67
2016,5,9,12,0,937.0,111.0,2.8,22.0,997.0,817.86,614.25
2016,5,9,12,15,936.5,111.0,2.9,22.0,994.0,852.54,638.3
2016,5,9,12,30,936.0,111.0,3.0,22.0,991.0,883.99,660.17
2016,5,9,12,45,933.0,111.0,3.15,22.0,980.0,909.9,678.68
2016,5,9,13,0,930.0,111.0,3.3,22.0,969.0,932.15,694.84
2016,5,9,13,15,926.5,110.5,3.4,22.0,950.5,949.73,707.65
2016,5,9,13,30,923.0,110.0,3.5,22.0,932.0,963.43,718.01
2016,5,9,13,45,918.0,108.5,3.65,22.0,906.5,970.85,724.64
2016,5,9,14,0,913.0,107.0,3.8,22.0,881.0,974.27,728.76
2016,5,9,14,15,905.5,105.5,3.85,21.5,848.5,971.37,729.55
2016,5,9,14,30,898.0,104.0,3.9,21.0,816.0,964.54,727.85
2016,5,9,14,45,887.5,102.5,4.0,21.0,777.5,951.07,720.64
2016,5,9,15,0,877.0,101.0,4.1,21.0,739.0,933.95,711.01
2016,5,9,15,15,864.0,98.5,4.1,20.5,695.5,909.95,697.46
2016,5,9,15,30,851.0,96.0,4.1,20.0,652.0,882.68,681.6
2016,5,9,15,45,833.0,93.5,4.1,20.0,604.0,858.01,666.21
2016,5,9,16,0,815.0,91.0,4.1,20.0,556.0,820.21,641.32
2016,5,9,16,15,792.0,87.5,4.05,19.5,505.0,774.77,611.64
2016,5,9,16,30,769.0,84.0,4.0,19.0,454.0,727.58,580.12
2016,5,9,16,45,737.5,79.5,3.95,18.5,401.0,671.42,541.12
2016,5,9,17,0,706.0,75.0,3.9,18.0,348.0,614.83,500.75
2016,5,9,17,15,661.5,69.5,3.75,17.0,295.5,551.93,453.17
2016,5,9,17,30,617.0,64.0,3.6,16.0,243.0,487.46,402.43
2016,5,9,17,45,550.5,57.0,3.45,15.5,192.0,410.66,338.81
2016,5,9,18,0,484.0,50.0,3.3,15.0,141.0,338.79,276.88
2016,5,9,18,15,378.0,39.5,3.1,14.0,97.5,249.95,199.72
2016,5,9,18,30,272.0,29.0,2.9,13.0,54.0,172.25,126.4
2016,5,9,18,45,136.0,14.5,2.75,12.5,27.0,78.75,0.0
2016,5,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,5,15,84.0,14.0,1.05,10.0,20.5,11.02,0.0
2016,5,10,5,30,168.0,28.0,1.1,10.0,41.0,21.22,10.68
2016,5,10,5,45,281.5,41.0,1.15,10.5,82.5,31.22,21.82
2016,5,10,6,0,395.0,54.0,1.2,11.0,124.0,43.63,33.47
2016,5,10,6,15,197.5,67.0,1.2,11.0,102.0,49.51,39.12
2016,5,10,6,30,0.0,80.0,1.2,11.0,80.0,59.45,48.21
2016,5,10,6,45,0.0,98.5,1.25,11.5,98.5,72.63,59.88
2016,5,10,7,0,0.0,117.0,1.3,12.0,117.0,85.7,71.22
2016,5,10,7,15,34.5,154.5,1.3,12.5,171.0,107.5,89.99
2016,5,10,7,30,69.0,192.0,1.3,13.0,225.0,130.28,109.23
2016,5,10,7,45,136.5,218.5,1.3,14.0,292.0,142.41,118.77
2016,5,10,8,0,204.0,245.0,1.3,15.0,359.0,158.13,131.19
2016,5,10,8,15,214.0,268.0,1.25,15.5,397.0,170.36,140.72
2016,5,10,8,30,224.0,291.0,1.2,16.0,435.0,182.13,149.74
2016,5,10,8,45,276.0,302.5,1.2,17.0,492.5,198.62,147.45
2016,5,10,9,0,328.0,314.0,1.2,18.0,550.0,237.26,170.51
2016,5,10,9,15,594.5,220.5,1.15,18.5,676.0,256.7,173.48
2016,5,10,9,30,861.0,127.0,1.1,19.0,802.0,311.45,208.68
2016,5,10,9,45,864.0,132.0,1.1,20.0,834.0,373.48,260.59
2016,5,10,10,0,867.0,137.0,1.1,21.0,866.0,430.48,307.78
2016,5,10,10,15,873.5,138.5,1.05,21.5,893.0,485.64,352.47
2016,5,10,10,30,880.0,140.0,1.0,22.0,920.0,539.78,394.75
2016,5,10,10,45,886.0,140.0,1.0,22.5,940.5,591.43,433.99
2016,5,10,11,0,892.0,140.0,1.0,23.0,961.0,641.56,470.75
2016,5,10,11,15,894.5,141.0,1.0,23.0,973.0,688.46,504.99
2016,5,10,11,30,897.0,142.0,1.0,23.0,985.0,733.19,536.82
2016,5,10,11,45,897.5,142.5,1.0,23.5,989.0,773.77,564.02
2016,5,10,12,0,898.0,143.0,1.0,24.0,993.0,811.7,588.77
2016,5,10,12,15,896.5,142.5,1.1,24.0,989.5,844.45,611.19
2016,5,10,12,30,895.0,142.0,1.2,24.0,986.0,874.04,631.39
2016,5,10,12,45,887.0,145.0,1.35,24.0,972.5,897.64,648.49
2016,5,10,13,0,879.0,148.0,1.5,24.0,959.0,917.61,663.38
2016,5,10,13,15,874.0,147.0,1.65,24.0,940.0,933.18,675.53
2016,5,10,13,30,869.0,146.0,1.8,24.0,921.0,944.98,685.38
2016,5,10,13,45,860.5,145.0,2.0,24.0,894.0,949.75,691.36
2016,5,10,14,0,852.0,144.0,2.2,24.0,867.0,965.65,704.65
2016,5,10,14,15,842.5,142.0,2.3,24.0,834.0,960.66,703.28
2016,5,10,14,30,833.0,140.0,2.4,24.0,801.0,951.83,699.69
2016,5,10,14,45,820.5,137.0,2.55,24.0,762.5,935.44,691.64
2016,5,10,15,0,808.0,134.0,2.7,24.0,724.0,915.49,681.19
2016,5,10,15,15,792.0,131.0,2.8,23.5,680.0,888.96,667.14
2016,5,10,15,30,776.0,128.0,2.9,23.0,636.0,859.35,650.82
2016,5,10,15,45,757.0,123.5,3.0,23.0,588.5,828.36,632.06
2016,5,10,16,0,738.0,119.0,3.1,23.0,541.0,789.33,607.38
2016,5,10,16,15,711.0,114.0,3.15,22.5,490.5,741.08,576.58
2016,5,10,16,30,684.0,109.0,3.2,22.0,440.0,691.55,544.16
2016,5,10,16,45,653.0,102.0,3.25,21.5,388.5,635.89,505.96
2016,5,10,17,0,622.0,95.0,3.3,21.0,337.0,580.04,465.73
2016,5,10,17,15,573.5,87.5,3.15,20.0,285.0,512.11,414.86
2016,5,10,17,30,525.0,80.0,3.0,19.0,233.0,446.31,363.71
2016,5,10,17,45,460.5,69.5,2.95,18.5,184.0,370.9,302.3
2016,5,10,18,0,396.0,59.0,2.9,18.0,135.0,300.39,242.68
2016,5,10,18,15,295.5,46.0,2.75,17.0,93.0,213.74,168.76
2016,5,10,18,30,195.0,33.0,2.6,16.0,51.0,141.79,103.25
2016,5,10,18,45,97.5,16.5,2.5,15.5,25.5,64.91,0.0
2016,5,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,102.0,13.5,0.8,10.5,22.0,10.62,0.0
2016,5,11,5,30,204.0,27.0,0.8,11.0,44.0,20.63,10.54
2016,5,11,5,45,315.0,39.5,0.8,11.5,85.5,32.1,22.57
2016,5,11,6,0,426.0,52.0,0.8,12.0,127.0,42.2,32.1
2016,5,11,6,15,213.0,71.5,0.7,12.5,109.0,52.61,41.68
2016,5,11,6,30,0.0,91.0,0.6,13.0,91.0,66.64,54.24
2016,5,11,6,45,4.5,110.0,0.5,14.0,112.0,80.11,65.85
2016,5,11,7,0,9.0,129.0,0.4,15.0,133.0,93.5,77.07
2016,5,11,7,15,8.0,142.5,0.45,15.5,146.0,103.29,85.1
2016,5,11,7,30,7.0,156.0,0.5,16.0,159.0,113.0,92.93
2016,5,11,7,45,14.0,180.5,0.55,17.0,188.0,129.62,106.3
2016,5,11,8,0,21.0,205.0,0.6,18.0,217.0,146.04,119.22
2016,5,11,8,15,37.5,239.0,0.7,18.5,262.5,158.79,129.18
2016,5,11,8,30,54.0,273.0,0.8,19.0,308.0,177.72,144.13
2016,5,11,8,45,48.5,286.5,0.9,20.0,319.5,191.43,146.19
2016,5,11,9,0,43.0,300.0,1.0,21.0,331.0,206.9,156.78
2016,5,11,9,15,56.0,329.0,1.05,21.5,371.5,234.32,176.51
2016,5,11,9,30,69.0,358.0,1.1,22.0,412.0,264.11,198.14
2016,5,11,9,45,244.5,353.0,1.15,22.5,557.0,316.59,232.42
2016,5,11,10,0,420.0,348.0,1.2,23.0,702.0,398.46,290.29
2016,5,11,10,15,658.0,238.5,1.15,23.0,813.5,459.91,334.61
2016,5,11,10,30,896.0,129.0,1.1,23.0,925.0,539.01,393.39
2016,5,11,10,45,900.0,130.5,1.05,23.5,944.5,591.18,432.46
2016,5,11,11,0,904.0,132.0,1.0,24.0,964.0,641.65,468.97
2016,5,11,11,15,906.0,132.5,1.0,24.0,976.0,688.23,502.93
2016,5,11,11,30,908.0,133.0,1.0,24.0,988.0,732.55,534.42
2016,5,11,11,45,740.0,248.5,1.0,24.5,947.5,759.01,548.65
2016,5,11,12,0,572.0,364.0,1.0,25.0,907.0,759.69,545.33
2016,5,11,12,15,743.5,246.0,1.05,25.0,948.5,828.01,595.07
2016,5,11,12,30,915.0,128.0,1.1,25.0,990.0,877.41,629.84
2016,5,11,12,45,698.0,258.0,1.2,25.5,911.5,856.51,613.86
2016,5,11,13,0,481.0,388.0,1.3,26.0,833.0,799.69,572.84
2016,5,11,13,15,692.0,255.0,1.4,25.5,881.5,891.13,641.1
2016,5,11,13,30,903.0,122.0,1.5,25.0,930.0,952.64,684.2
2016,5,11,13,45,897.5,120.0,1.6,25.0,903.5,959.15,689.69
2016,5,11,14,0,892.0,118.0,1.7,25.0,877.0,961.7,693.41
2016,5,11,14,15,883.5,116.5,1.8,25.0,844.5,958.03,693.28
2016,5,11,14,30,875.0,115.0,1.9,25.0,812.0,950.51,690.82
2016,5,11,14,45,863.5,113.0,2.0,25.0,773.0,935.94,683.86
2016,5,11,15,0,852.0,111.0,2.1,25.0,734.0,917.8,674.61
2016,5,11,15,15,837.5,108.5,2.15,24.5,690.0,904.43,669.34
2016,5,11,15,30,823.0,106.0,2.2,24.0,646.0,876.0,653.94
2016,5,11,15,45,804.5,102.5,2.25,24.0,598.0,839.98,632.08
2016,5,11,16,0,786.0,99.0,2.3,24.0,550.0,801.41,608.22
2016,5,11,16,15,761.5,95.0,2.35,23.5,499.5,755.11,579.69
2016,5,11,16,30,737.0,91.0,2.4,23.0,449.0,707.23,549.34
2016,5,11,16,45,704.0,86.5,2.45,22.5,396.5,654.91,514.89
2016,5,11,17,0,671.0,82.0,2.5,22.0,344.0,598.88,475.91
2016,5,11,17,15,625.5,75.5,2.45,21.0,292.0,532.41,427.34
2016,5,11,17,30,580.0,69.0,2.4,20.0,240.0,467.82,378.14
2016,5,11,17,45,514.0,61.0,2.35,19.5,190.0,392.07,317.19
2016,5,11,18,0,448.0,53.0,2.3,19.0,140.0,321.27,257.88
2016,5,11,18,15,346.5,42.0,2.15,18.0,97.0,236.18,185.66
2016,5,11,18,30,245.0,31.0,2.0,17.0,54.0,161.68,118.35
2016,5,11,18,45,122.5,15.5,1.9,16.0,27.0,72.57,0.0
2016,5,11,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.5,1.1,11.0,21.5,11.41,0.0
2016,5,12,5,30,173.0,29.0,1.2,11.0,43.0,21.97,11.87
2016,5,12,5,45,269.0,43.5,1.35,11.5,83.0,32.93,23.32
2016,5,12,6,0,365.0,58.0,1.5,12.0,123.0,43.89,33.6
2016,5,12,6,15,182.5,66.0,1.5,12.5,98.5,48.75,38.21
2016,5,12,6,30,0.0,74.0,1.5,13.0,74.0,55.54,44.33
2016,5,12,6,45,0.0,91.5,1.55,13.5,91.5,68.13,55.41
2016,5,12,7,0,0.0,109.0,1.6,14.0,109.0,80.61,66.18
2016,5,12,7,15,0.5,127.5,1.55,14.5,128.0,93.66,77.24
2016,5,12,7,30,1.0,146.0,1.5,15.0,147.0,106.6,88.0
2016,5,12,7,45,0.5,148.5,1.45,16.0,149.0,109.12,89.48
2016,5,12,8,0,0.0,151.0,1.4,17.0,151.0,111.49,90.82
2016,5,12,8,15,42.0,219.5,1.35,17.5,246.5,148.57,121.58
2016,5,12,8,30,84.0,288.0,1.3,18.0,342.0,185.94,151.85
2016,5,12,8,45,105.5,314.0,1.3,19.0,387.5,209.5,159.61
2016,5,12,9,0,127.0,340.0,1.3,20.0,433.0,231.22,172.87
2016,5,12,9,15,199.0,354.5,1.3,20.5,508.5,269.22,198.04
2016,5,12,9,30,271.0,369.0,1.3,21.0,584.0,309.34,225.93
2016,5,12,9,45,310.5,377.0,1.35,21.5,632.5,351.53,257.53
2016,5,12,10,0,350.0,385.0,1.4,22.0,681.0,398.04,292.56
2016,5,12,10,15,228.0,411.5,1.5,22.5,607.0,394.15,292.8
2016,5,12,10,30,106.0,438.0,1.6,23.0,533.0,374.13,279.53
2016,5,12,10,45,292.0,412.0,1.7,23.5,680.0,468.03,348.15
2016,5,12,11,0,478.0,386.0,1.8,24.0,827.0,583.46,430.98
2016,5,12,11,15,677.5,267.5,1.9,24.5,901.5,653.84,482.79
2016,5,12,11,30,877.0,149.0,2.0,25.0,976.0,721.48,533.39
2016,5,12,11,45,878.5,149.0,2.15,25.5,980.5,761.59,561.9
2016,5,12,12,0,880.0,149.0,2.3,26.0,985.0,799.19,588.37
2016,5,12,12,15,879.5,149.0,2.35,26.0,982.0,832.52,611.32
2016,5,12,12,30,879.0,149.0,2.4,26.0,979.0,862.88,631.7
2016,5,12,12,45,880.5,146.0,2.5,26.5,969.5,889.35,648.66
2016,5,12,13,0,882.0,143.0,2.6,27.0,960.0,912.46,663.43
2016,5,12,13,15,878.0,141.5,2.6,26.5,941.5,928.42,675.44
2016,5,12,13,30,874.0,140.0,2.6,26.0,923.0,940.62,685.2
2016,5,12,13,45,872.0,136.5,2.65,26.0,898.5,949.06,691.75
2016,5,12,14,0,870.0,133.0,2.7,26.0,874.0,953.64,695.95
2016,5,12,14,15,861.5,131.0,2.75,26.0,841.5,949.71,694.74
2016,5,12,14,30,853.0,129.0,2.8,26.0,809.0,955.5,700.13
2016,5,12,14,45,703.0,185.0,2.85,26.0,727.5,879.45,651.25
2016,5,12,15,0,553.0,241.0,2.9,26.0,646.0,784.58,586.52
2016,5,12,15,15,680.0,178.5,2.95,25.5,646.5,840.32,630.89
2016,5,12,15,30,807.0,116.0,3.0,25.0,647.0,871.03,654.64
2016,5,12,15,45,788.5,112.0,3.05,24.5,599.5,834.86,632.93
2016,5,12,16,0,770.0,108.0,3.1,24.0,552.0,796.18,609.63
2016,5,12,16,15,745.0,103.5,3.15,23.5,501.0,753.73,583.19
2016,5,12,16,30,720.0,99.0,3.2,23.0,450.0,705.52,552.0
2016,5,12,16,45,685.0,94.0,3.25,22.5,397.5,648.14,513.2
2016,5,12,17,0,650.0,89.0,3.3,22.0,345.0,590.79,472.17
2016,5,12,17,15,603.5,82.5,3.25,21.0,293.0,524.52,423.17
2016,5,12,17,30,557.0,76.0,3.2,20.0,241.0,460.16,373.64
2016,5,12,17,45,485.5,67.5,3.15,19.0,191.0,381.67,310.63
2016,5,12,18,0,414.0,59.0,3.1,18.0,141.0,308.57,249.53
2016,5,12,18,15,316.0,46.5,3.0,17.0,98.0,222.48,176.13
2016,5,12,18,30,218.0,34.0,2.9,16.0,55.0,151.18,111.86
2016,5,12,18,45,109.0,17.0,2.85,15.5,27.5,69.95,3.71
2016,5,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,15,90.5,15.0,1.65,10.0,22.5,11.8,0.0
2016,5,13,5,30,181.0,30.0,1.8,10.0,45.0,22.73,12.79
2016,5,13,5,45,290.0,43.5,1.95,10.5,87.5,33.06,23.56
2016,5,13,6,0,399.0,57.0,2.1,11.0,130.0,45.95,35.59
2016,5,13,6,15,199.5,58.0,2.15,11.5,94.5,42.34,32.61
2016,5,13,6,30,0.0,59.0,2.2,12.0,59.0,45.21,35.23
2016,5,13,6,45,0.0,73.0,2.3,12.5,73.0,55.56,44.42
2016,5,13,7,0,0.0,87.0,2.4,13.0,87.0,65.84,53.36
2016,5,13,7,15,0.0,90.5,2.4,13.5,90.5,68.79,55.67
2016,5,13,7,30,0.0,94.0,2.4,14.0,94.0,71.66,57.87
2016,5,13,7,45,0.0,112.0,2.4,14.5,112.0,84.62,68.85
2016,5,13,8,0,0.0,130.0,2.4,15.0,130.0,97.43,79.54
2016,5,13,8,15,0.0,139.5,2.3,15.5,139.5,104.33,85.03
2016,5,13,8,30,0.0,149.0,2.2,16.0,149.0,111.18,90.42
2016,5,13,8,45,4.0,176.5,2.15,16.5,179.0,130.86,101.78
2016,5,13,9,0,8.0,204.0,2.1,17.0,209.0,151.42,117.55
