Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,15,10.0,221.5,2.05,17.5,229.0,165.6,128.19
2016,5,13,9,30,12.0,239.0,2.0,18.0,249.0,180.22,139.17
2016,5,13,9,45,13.5,254.0,1.95,18.5,265.0,193.38,148.97
2016,5,13,10,0,15.0,269.0,1.9,19.0,281.0,206.87,158.98
2016,5,13,10,15,13.0,252.5,1.95,19.5,264.0,196.42,150.51
2016,5,13,10,30,11.0,236.0,2.0,20.0,247.0,185.14,141.48
2016,5,13,10,45,14.0,271.0,2.1,20.5,284.5,214.47,163.85
2016,5,13,11,0,17.0,306.0,2.2,21.0,322.0,244.58,186.5
2016,5,13,11,15,40.0,374.5,2.35,21.0,412.5,317.36,241.79
2016,5,13,11,30,63.0,443.0,2.5,21.0,503.0,392.71,298.06
2016,5,13,11,45,70.0,452.0,2.65,21.5,519.0,413.14,312.67
2016,5,13,12,0,77.0,461.0,2.8,22.0,535.0,434.11,327.86
2016,5,13,12,15,106.5,471.5,2.9,22.0,572.5,474.63,358.36
2016,5,13,12,30,136.0,482.0,3.0,22.0,610.0,529.65,399.0
2016,5,13,12,45,531.0,299.5,3.2,22.5,793.0,744.76,561.46
2016,5,13,13,0,926.0,117.0,3.4,23.0,976.0,926.75,690.32
2016,5,13,13,15,922.0,116.5,3.55,22.5,957.5,943.86,703.16
2016,5,13,13,30,918.0,116.0,3.7,22.0,939.0,957.11,714.89
2016,5,13,13,45,913.5,114.0,3.85,22.0,913.5,964.57,721.51
2016,5,13,14,0,909.0,112.0,4.0,22.0,888.0,968.06,725.6
2016,5,13,14,15,901.5,110.5,4.1,21.5,855.5,965.28,726.71
2016,5,13,14,30,894.0,109.0,4.2,21.0,823.0,958.6,725.31
2016,5,13,14,45,884.5,106.5,4.35,21.0,785.0,945.23,718.31
2016,5,13,15,0,875.0,104.0,4.5,21.0,747.0,928.17,709.05
2016,5,13,15,15,862.0,101.5,4.55,20.5,703.0,904.4,695.94
2016,5,13,15,30,849.0,99.0,4.6,20.0,659.0,877.38,680.46
2016,5,13,15,45,833.5,95.5,4.65,19.5,612.0,854.0,667.46
2016,5,13,16,0,818.0,92.0,4.7,19.0,565.0,817.38,644.67
2016,5,13,16,15,795.0,88.5,4.65,18.5,514.0,772.15,614.64
2016,5,13,16,30,772.0,85.0,4.6,18.0,463.0,725.16,582.8
2016,5,13,16,45,745.0,80.0,4.6,17.5,410.5,672.07,545.83
2016,5,13,17,0,718.0,75.0,4.6,17.0,358.0,618.22,507.11
2016,5,13,17,15,675.0,69.5,4.45,16.0,305.5,555.95,459.46
2016,5,13,17,30,632.0,64.0,4.3,15.0,253.0,492.24,408.88
2016,5,13,17,45,574.5,56.5,4.15,14.5,202.5,419.86,348.47
2016,5,13,18,0,517.0,49.0,4.0,14.0,152.0,351.55,289.19
2016,5,13,18,15,417.5,40.0,3.8,13.5,107.0,266.39,214.33
2016,5,13,18,30,318.0,31.0,3.6,13.0,62.0,191.26,144.63
2016,5,13,18,45,159.0,15.5,3.4,12.5,31.0,89.26,16.53
2016,5,13,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,5,15,121.0,14.5,1.8,9.5,25.0,11.11,0.0
2016,5,14,5,30,242.0,29.0,1.9,10.0,50.0,23.68,13.78
2016,5,14,5,45,352.5,39.5,2.05,10.5,93.0,32.2,22.84
2016,5,14,6,0,463.0,50.0,2.2,11.0,136.0,40.78,30.99
2016,5,14,6,15,530.0,57.5,2.25,11.5,185.5,46.66,36.5
2016,5,14,6,30,597.0,65.0,2.3,12.0,235.0,52.55,41.83
2016,5,14,6,45,395.0,108.5,2.4,12.5,230.5,77.44,63.93
2016,5,14,7,0,193.0,152.0,2.5,13.0,226.0,104.98,87.95
2016,5,14,7,15,290.5,161.0,2.6,13.5,290.5,109.35,91.29
2016,5,14,7,30,388.0,170.0,2.7,14.0,355.0,112.49,93.53
2016,5,14,7,45,598.5,129.5,2.8,15.0,451.0,91.69,74.81
2016,5,14,8,0,809.0,89.0,2.9,16.0,547.0,75.38,60.19
2016,5,14,8,15,826.5,92.0,2.9,16.5,595.0,77.17,61.42
2016,5,14,8,30,844.0,95.0,2.9,17.0,643.0,87.85,70.25
2016,5,14,8,45,860.0,96.5,2.95,17.5,688.0,127.75,75.81
2016,5,14,9,0,876.0,98.0,3.0,18.0,733.0,186.6,108.98
2016,5,14,9,15,886.5,100.0,2.95,18.5,772.0,245.94,154.17
2016,5,14,9,30,897.0,102.0,2.9,19.0,811.0,305.63,204.54
2016,5,14,9,45,892.5,110.5,2.9,19.5,841.0,364.98,256.49
2016,5,14,10,0,888.0,119.0,2.9,20.0,871.0,422.57,306.47
2016,5,14,10,15,739.5,218.0,2.9,20.0,857.5,477.68,355.1
2016,5,14,10,30,591.0,317.0,2.9,20.0,844.0,522.2,392.41
2016,5,14,10,45,534.0,352.5,2.95,20.5,836.5,555.08,418.31
2016,5,14,11,0,477.0,388.0,3.0,21.0,829.0,581.86,438.53
2016,5,14,11,15,698.0,254.5,3.1,21.0,909.5,654.43,495.24
2016,5,14,11,30,919.0,121.0,3.2,21.0,990.0,726.41,551.94
2016,5,14,11,45,921.5,120.5,3.3,21.5,995.0,767.95,582.12
2016,5,14,12,0,924.0,120.0,3.4,22.0,1000.0,806.88,609.86
2016,5,14,12,15,923.5,120.0,3.5,22.0,997.0,841.07,633.78
2016,5,14,12,30,923.0,120.0,3.6,22.0,994.0,872.11,655.54
2016,5,14,12,45,919.0,121.0,3.75,22.0,983.0,897.72,673.9
2016,5,14,13,0,915.0,122.0,3.9,22.0,972.0,919.75,689.93
2016,5,14,13,15,911.5,121.0,3.95,22.0,953.5,936.74,702.1
2016,5,14,13,30,908.0,120.0,4.0,22.0,935.0,949.91,711.81
2016,5,14,13,45,901.0,120.0,4.1,22.0,909.5,956.94,717.8
2016,5,14,14,0,894.0,120.0,4.2,22.0,884.0,960.07,721.32
2016,5,14,14,15,886.0,118.0,4.25,21.5,851.5,956.45,721.52
2016,5,14,14,30,878.0,116.0,4.3,21.0,819.0,948.98,719.25
2016,5,14,14,45,865.0,115.0,4.4,21.0,780.5,934.13,710.89
2016,5,14,15,0,852.0,114.0,4.5,21.0,742.0,915.76,700.42
2016,5,14,15,15,838.0,111.5,4.55,20.5,698.5,903.07,695.02
2016,5,14,15,30,824.0,109.0,4.6,20.0,655.0,875.23,678.87
2016,5,14,15,45,805.0,106.0,4.7,20.0,607.0,839.5,655.98
2016,5,14,16,0,786.0,103.0,4.8,20.0,559.0,801.23,630.98
2016,5,14,16,15,761.5,99.0,4.8,19.5,508.0,755.15,600.48
2016,5,14,16,30,737.0,95.0,4.8,19.0,457.0,711.31,571.09
2016,5,14,16,45,704.5,90.0,4.8,18.5,404.5,655.42,531.82
2016,5,14,17,0,672.0,85.0,4.8,18.0,352.0,599.36,490.44
2016,5,14,17,15,627.0,79.0,4.6,17.5,300.0,534.04,439.45
2016,5,14,17,30,582.0,73.0,4.4,17.0,248.0,470.49,388.27
2016,5,14,17,45,517.5,65.0,4.2,16.5,198.0,395.79,326.28
2016,5,14,18,0,453.0,57.0,4.0,16.0,148.0,325.78,266.18
2016,5,14,18,15,353.5,46.0,3.65,15.5,104.5,241.66,193.05
2016,5,14,18,30,254.0,35.0,3.3,15.0,61.0,166.02,124.87
2016,5,14,18,45,127.0,17.5,2.95,14.5,30.5,77.3,20.42
2016,5,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,5,15,90.0,16.5,2.4,11.0,24.5,12.53,0.0
2016,5,15,5,30,180.0,33.0,2.5,11.0,49.0,24.9,14.88
2016,5,15,5,45,288.0,46.0,2.7,11.5,91.5,34.83,25.07
2016,5,15,6,0,396.0,59.0,2.9,12.0,134.0,47.45,36.81
2016,5,15,6,15,216.0,83.0,2.95,12.0,126.0,60.08,48.45
2016,5,15,6,30,36.0,107.0,3.0,12.0,118.0,75.83,62.66
2016,5,15,6,45,45.5,128.5,3.05,12.5,144.5,90.04,75.12
2016,5,15,7,0,55.0,150.0,3.1,13.0,171.0,104.04,87.12
2016,5,15,7,15,27.5,124.5,3.1,13.5,135.0,89.89,74.23
2016,5,15,7,30,0.0,99.0,3.1,14.0,99.0,75.2,60.95
2016,5,15,7,45,26.5,166.5,3.1,14.5,182.0,116.69,96.7
2016,5,15,8,0,53.0,234.0,3.1,15.0,265.0,155.5,129.38
2016,5,15,8,15,65.5,261.0,3.1,15.5,302.0,170.95,141.72
2016,5,15,8,30,78.0,288.0,3.1,16.0,339.0,185.95,153.6
2016,5,15,8,45,179.0,309.0,3.15,16.5,436.0,202.71,154.7
2016,5,15,9,0,280.0,330.0,3.2,17.0,533.0,237.08,174.23
2016,5,15,9,15,300.5,344.5,3.25,17.5,573.5,274.61,201.71
2016,5,15,9,30,321.0,359.0,3.3,18.0,614.0,314.69,232.86
2016,5,15,9,45,619.5,232.0,3.35,18.5,749.0,351.26,254.57
2016,5,15,10,0,918.0,105.0,3.4,19.0,884.0,423.32,308.23
2016,5,15,10,15,923.5,106.5,3.45,19.5,911.0,480.0,356.73
2016,5,15,10,30,929.0,108.0,3.5,20.0,938.0,535.48,402.93
2016,5,15,10,45,931.5,109.5,3.55,20.5,957.0,587.95,445.42
2016,5,15,11,0,934.0,111.0,3.6,21.0,976.0,638.48,485.12
2016,5,15,11,15,936.5,111.5,3.7,21.0,988.5,686.17,522.73
2016,5,15,11,30,939.0,112.0,3.8,21.0,1001.0,731.55,557.83
2016,5,15,11,45,940.0,112.0,3.9,21.5,1005.0,772.99,588.32
2016,5,15,12,0,941.0,112.0,4.0,22.0,1009.0,811.68,615.85
2016,5,15,12,15,940.0,112.0,4.15,22.0,1006.0,845.85,640.1
2016,5,15,12,30,939.0,112.0,4.3,22.0,1003.0,876.78,662.12
2016,5,15,12,45,940.5,109.0,4.45,22.0,992.5,903.83,681.55
2016,5,15,13,0,942.0,106.0,4.6,22.0,982.0,927.3,699.0
2016,5,15,13,15,938.5,105.5,4.7,22.0,963.5,944.9,712.17
2016,5,15,13,30,935.0,105.0,4.8,22.0,945.0,958.61,722.84
2016,5,15,13,45,929.5,104.0,4.9,22.0,919.5,966.07,729.38
2016,5,15,14,0,924.0,103.0,5.0,22.0,894.0,969.53,733.36
2016,5,15,14,15,917.0,101.5,5.05,21.5,862.0,967.11,734.53
2016,5,15,14,30,910.0,100.0,5.1,21.0,830.0,960.76,733.14
2016,5,15,14,45,899.5,98.5,5.2,21.0,791.5,947.31,725.84
2016,5,15,15,0,889.0,97.0,5.3,21.0,753.0,930.19,716.03
2016,5,15,15,15,876.5,95.0,5.25,20.5,709.5,907.19,702.54
2016,5,15,15,30,864.0,93.0,5.2,20.0,666.0,880.91,686.7
2016,5,15,15,45,513.5,176.5,5.2,20.0,510.5,656.09,521.39
2016,5,15,16,0,163.0,260.0,5.2,20.0,355.0,399.33,318.5
2016,5,15,16,15,84.5,210.0,5.15,19.5,259.5,262.36,210.57
2016,5,15,16,30,6.0,160.0,5.1,19.0,164.0,136.54,107.44
2016,5,15,16,45,3.0,135.0,5.05,18.5,137.0,112.5,88.24
2016,5,15,17,0,0.0,110.0,5.0,18.0,110.0,88.64,68.81
2016,5,15,17,15,0.0,94.0,4.8,17.0,94.0,75.37,58.14
2016,5,15,17,30,0.0,78.0,4.6,16.0,78.0,62.06,47.21
2016,5,15,17,45,0.0,62.5,4.45,15.5,62.5,49.16,36.3
2016,5,15,18,0,0.0,47.0,4.3,15.0,47.0,36.2,25.16
2016,5,15,18,15,0.0,33.0,4.0,14.5,33.0,25.21,15.57
2016,5,15,18,30,0.0,19.0,3.7,14.0,19.0,14.46,6.11
2016,5,15,18,45,0.0,9.5,3.45,13.5,9.5,7.21,0.0
2016,5,15,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,15,103.0,16.0,2.65,10.0,25.5,12.2,0.0
2016,5,16,5,30,206.0,32.0,2.6,10.0,51.0,24.29,14.62
2016,5,16,5,45,300.5,45.5,2.6,10.5,92.5,34.56,24.98
2016,5,16,6,0,395.0,59.0,2.6,11.0,134.0,47.39,36.93
2016,5,16,6,15,232.0,86.0,2.5,11.5,133.5,62.16,50.41
2016,5,16,6,30,69.0,113.0,2.4,12.0,133.0,79.73,66.13
2016,5,16,6,45,81.0,134.5,2.35,12.5,162.5,93.98,78.57
2016,5,16,7,0,93.0,156.0,2.3,13.0,192.0,108.02,90.57
2016,5,16,7,15,193.5,173.0,2.25,13.5,261.5,117.87,98.67
2016,5,16,7,30,294.0,190.0,2.2,14.0,331.0,125.58,104.8
2016,5,16,7,45,277.5,216.5,2.15,15.0,361.5,139.23,115.7
2016,5,16,8,0,261.0,243.0,2.1,16.0,392.0,152.08,125.73
2016,5,16,8,15,261.5,266.5,2.15,16.5,426.5,163.08,134.34
2016,5,16,8,30,262.0,290.0,2.2,17.0,461.0,173.44,142.33
2016,5,16,8,45,548.0,204.5,2.3,18.0,593.5,155.28,106.24
2016,5,16,9,0,834.0,119.0,2.4,19.0,726.0,185.27,109.15
2016,5,16,9,15,845.5,121.0,2.45,19.5,764.5,243.43,152.99
2016,5,16,9,30,857.0,123.0,2.5,20.0,803.0,306.84,205.56
2016,5,16,9,45,880.0,116.5,2.65,20.5,840.0,362.93,253.7
2016,5,16,10,0,903.0,110.0,2.8,21.0,877.0,420.0,302.65
2016,5,16,10,15,909.0,111.0,2.9,21.5,903.5,475.7,349.88
2016,5,16,10,30,915.0,112.0,3.0,22.0,930.0,530.27,394.89
2016,5,16,10,45,919.0,112.5,3.1,22.5,949.5,582.07,436.49
2016,5,16,11,0,923.0,113.0,3.2,23.0,969.0,632.1,475.51
2016,5,16,11,15,925.0,113.5,3.3,23.0,981.0,678.91,512.08
2016,5,16,11,30,927.0,114.0,3.4,23.0,993.0,723.42,546.19
2016,5,16,11,45,928.0,114.5,3.55,23.5,997.5,764.74,576.47
2016,5,16,12,0,929.0,115.0,3.7,24.0,1002.0,803.37,604.07
2016,5,16,12,15,928.0,115.0,3.8,24.0,998.5,837.15,627.61
2016,5,16,12,30,927.0,115.0,3.9,24.0,995.0,867.75,648.98
2016,5,16,12,45,922.5,116.0,4.05,24.0,983.5,892.91,666.93
2016,5,16,13,0,918.0,117.0,4.2,24.0,972.0,914.45,682.51
2016,5,16,13,15,914.5,116.0,4.3,24.0,953.5,931.37,694.83
2016,5,16,13,30,911.0,115.0,4.4,24.0,935.0,944.47,704.71
2016,5,16,13,45,907.5,112.5,4.55,24.0,910.0,952.28,711.55
2016,5,16,14,0,904.0,110.0,4.7,24.0,885.0,956.15,716.17
2016,5,16,14,15,896.0,108.5,4.75,23.5,853.0,952.9,716.76
2016,5,16,14,30,888.0,107.0,4.8,23.0,821.0,945.78,714.87
2016,5,16,14,45,881.5,103.5,4.85,23.0,783.5,934.22,708.6
2016,5,16,15,0,875.0,100.0,4.9,23.0,746.0,918.92,699.85
2016,5,16,15,15,862.0,97.5,4.9,22.5,703.0,895.21,686.32
2016,5,16,15,30,849.0,95.0,4.9,22.0,660.0,868.26,670.47
2016,5,16,15,45,831.5,92.5,4.9,22.0,612.5,844.1,655.23
2016,5,16,16,0,814.0,90.0,4.9,22.0,565.0,807.18,630.72
2016,5,16,16,15,792.0,87.0,4.8,21.5,515.0,763.69,601.88
2016,5,16,16,30,770.0,84.0,4.7,21.0,465.0,718.4,571.29
2016,5,16,16,45,735.5,80.5,4.6,20.5,412.0,661.76,531.55
2016,5,16,17,0,701.0,77.0,4.5,20.0,359.0,607.95,492.49
2016,5,16,17,15,659.0,72.0,4.25,19.5,307.0,544.94,443.76
2016,5,16,17,30,617.0,67.0,4.0,19.0,255.0,483.41,394.91
2016,5,16,17,45,552.5,60.0,3.75,18.5,204.5,408.62,333.66
2016,5,16,18,0,488.0,53.0,3.5,18.0,154.0,338.51,274.15
2016,5,16,18,15,392.0,43.5,3.2,17.0,109.5,256.24,203.61
2016,5,16,18,30,296.0,34.0,2.9,16.0,65.0,183.5,138.64
2016,5,16,18,45,148.0,17.0,2.65,15.5,32.5,87.88,35.56
2016,5,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,15,134.5,15.0,1.05,10.5,27.5,12.1,0.0
2016,5,17,5,30,269.0,30.0,1.2,11.0,55.0,24.52,14.91
2016,5,17,5,45,376.5,40.0,1.4,12.0,99.0,32.66,23.21
2016,5,17,6,0,484.0,50.0,1.6,13.0,143.0,40.87,30.88
2016,5,17,6,15,550.5,57.0,1.65,13.5,193.0,46.42,36.02
2016,5,17,6,30,617.0,64.0,1.7,14.0,243.0,52.0,41.01
2016,5,17,6,45,665.5,68.5,1.75,15.0,296.5,55.55,43.94
2016,5,17,7,0,714.0,73.0,1.8,16.0,350.0,63.95,51.03
2016,5,17,7,15,746.5,77.5,2.0,17.0,403.5,67.46,53.7
2016,5,17,7,30,779.0,82.0,2.2,18.0,457.0,70.89,56.25
2016,5,17,7,45,806.0,84.0,2.45,19.0,509.5,72.41,57.11
2016,5,17,8,0,833.0,86.0,2.7,20.0,562.0,73.92,57.97
2016,5,17,8,15,851.0,89.0,2.75,20.5,611.0,84.41,66.55
2016,5,17,8,30,869.0,92.0,2.8,21.0,660.0,86.79,68.2
2016,5,17,8,45,884.5,93.0,2.9,22.0,705.5,125.42,72.71
2016,5,17,9,0,900.0,94.0,3.0,23.0,751.0,185.06,104.84
2016,5,17,9,15,910.5,96.0,2.95,23.5,790.5,245.53,149.71
2016,5,17,9,30,921.0,98.0,2.9,24.0,830.0,306.33,199.92
2016,5,17,9,45,928.0,100.0,2.9,24.5,864.0,366.13,250.99
2016,5,17,10,0,935.0,102.0,2.9,25.0,898.0,425.35,301.27
2016,5,17,10,15,940.5,103.0,2.85,25.0,925.0,482.43,349.37
2016,5,17,10,30,946.0,104.0,2.8,25.0,952.0,538.27,395.19
2016,5,17,10,45,950.5,105.0,2.75,25.5,972.0,592.11,437.27
2016,5,17,11,0,955.0,106.0,2.7,26.0,992.0,644.18,476.56
2016,5,17,11,15,957.0,106.0,2.65,26.0,1004.5,691.94,512.51
2016,5,17,11,30,959.0,106.0,2.6,26.0,1017.0,737.29,545.78
2016,5,17,11,45,960.0,106.5,2.6,26.5,1021.5,779.73,575.34
2016,5,17,12,0,961.0,107.0,2.6,27.0,1026.0,819.37,601.84
2016,5,17,12,15,960.0,106.5,2.65,27.0,1022.0,853.64,624.73
2016,5,17,12,30,959.0,106.0,2.7,27.0,1018.0,884.6,645.41
2016,5,17,12,45,957.5,105.5,2.75,27.5,1007.0,911.65,662.24
2016,5,17,13,0,956.0,105.0,2.8,28.0,996.0,935.04,676.67
2016,5,17,13,15,952.0,104.0,2.85,28.0,977.0,951.98,688.32
2016,5,17,13,30,948.0,103.0,2.9,28.0,958.0,964.94,697.57
2016,5,17,13,45,941.5,102.5,3.0,28.0,931.5,972.09,703.6
2016,5,17,14,0,935.0,102.0,3.1,28.0,905.0,975.2,707.18
2016,5,17,14,15,927.5,100.5,3.15,27.5,872.0,972.38,708.1
2016,5,17,14,30,920.0,99.0,3.2,27.0,839.0,965.58,706.58
2016,5,17,14,45,908.5,97.5,3.3,27.0,800.0,951.21,699.16
2016,5,17,15,0,897.0,96.0,3.4,27.0,761.0,933.15,689.37
2016,5,17,15,15,884.0,94.0,3.4,26.5,717.0,909.68,676.67
2016,5,17,15,30,871.0,92.0,3.4,26.0,673.0,882.9,661.72
2016,5,17,15,45,853.5,89.5,3.45,26.0,624.5,848.62,640.51
2016,5,17,16,0,836.0,87.0,3.5,26.0,576.0,820.71,623.57
2016,5,17,16,15,814.0,83.5,3.45,25.5,525.0,776.09,595.35
2016,5,17,16,30,792.0,80.0,3.4,25.0,474.0,729.63,565.39
2016,5,17,16,45,762.5,76.0,3.35,24.5,421.0,675.5,529.17
2016,5,17,17,0,733.0,72.0,3.3,24.0,368.0,620.78,491.37
2016,5,17,17,15,692.0,67.0,3.0,23.0,315.0,557.08,444.42
2016,5,17,17,30,651.0,62.0,2.7,22.0,262.0,497.47,398.77
2016,5,17,17,45,590.5,56.0,2.4,21.5,211.0,424.78,340.38
2016,5,17,18,0,530.0,50.0,2.1,21.0,160.0,356.31,283.3
2016,5,17,18,15,436.5,41.0,1.9,20.0,115.0,273.82,214.08
2016,5,17,18,30,343.0,32.0,1.7,19.0,70.0,200.59,149.8
2016,5,17,18,45,171.5,16.0,1.55,18.0,35.0,95.18,42.98
2016,5,17,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,127.5,15.5,1.3,13.5,28.0,11.89,0.0
2016,5,18,5,30,255.0,31.0,1.4,14.0,56.0,25.27,15.42
2016,5,18,5,45,357.0,42.0,1.55,15.0,99.0,34.15,24.21
2016,5,18,6,0,459.0,53.0,1.7,16.0,142.0,43.02,32.38
2016,5,18,6,15,525.5,61.0,1.7,16.5,192.0,49.21,38.03
2016,5,18,6,30,592.0,69.0,1.7,17.0,242.0,55.38,43.47
2016,5,18,6,45,639.0,74.5,1.75,18.0,294.5,59.44,46.8
2016,5,18,7,0,686.0,80.0,1.8,19.0,347.0,63.49,49.99
2016,5,18,7,15,718.5,84.5,1.85,19.5,399.5,66.58,52.38
2016,5,18,7,30,751.0,89.0,1.9,20.0,452.0,75.28,59.55
2016,5,18,7,45,775.0,93.0,2.0,21.0,503.0,77.88,61.29
2016,5,18,8,0,799.0,97.0,2.1,22.0,554.0,80.37,62.92
2016,5,18,8,15,817.0,100.0,2.15,22.5,602.5,81.95,63.91
2016,5,18,8,30,835.0,103.0,2.2,23.0,651.0,83.44,64.83
2016,5,18,8,45,849.0,106.0,2.25,24.0,695.0,129.92,76.79
2016,5,18,9,0,863.0,109.0,2.3,25.0,739.0,188.53,108.1
2016,5,18,9,15,873.5,111.0,2.4,25.5,778.0,246.9,150.79
2016,5,18,9,30,884.0,113.0,2.5,26.0,817.0,305.61,198.68
2016,5,18,9,45,895.5,112.5,2.6,26.5,851.0,363.14,247.2
2016,5,18,10,0,907.0,112.0,2.7,27.0,885.0,420.58,295.49
2016,5,18,10,15,913.0,113.5,2.8,27.0,912.0,476.71,342.57
2016,5,18,10,30,919.0,115.0,2.9,27.0,939.0,531.72,387.66
2016,5,18,10,45,922.0,116.0,3.05,27.5,958.0,583.44,428.5
2016,5,18,11,0,925.0,117.0,3.2,28.0,977.0,633.31,466.79
2016,5,18,11,15,927.5,117.5,3.25,28.0,989.0,680.47,502.72
2016,5,18,11,30,930.0,118.0,3.3,28.0,1001.0,725.36,536.22
2016,5,18,11,45,929.0,119.5,3.4,28.5,1005.0,766.12,565.23
2016,5,18,12,0,928.0,121.0,3.5,29.0,1009.0,804.07,591.69
2016,5,18,12,15,927.0,120.5,3.6,29.0,1005.5,837.47,614.57
2016,5,18,12,30,926.0,120.0,3.7,29.0,1002.0,867.7,635.23
2016,5,18,12,45,922.5,120.5,3.8,29.0,990.5,893.32,652.85
2016,5,18,13,0,919.0,121.0,3.9,29.0,979.0,915.37,668.19
2016,5,18,13,15,914.5,120.0,3.95,28.5,960.0,931.51,680.82
2016,5,18,13,30,910.0,119.0,4.0,28.0,941.0,943.81,691.08
2016,5,18,13,45,903.5,118.5,4.1,28.0,915.0,950.86,696.94
2016,5,18,14,0,897.0,118.0,4.2,28.0,889.0,954.01,700.37
2016,5,18,14,15,889.0,116.0,4.25,27.5,857.0,950.46,700.61
2016,5,18,14,30,881.0,114.0,4.3,27.0,825.0,943.04,698.44
2016,5,18,14,45,871.5,111.5,4.35,27.0,786.5,929.99,691.2
2016,5,18,15,0,862.0,109.0,4.4,27.0,748.0,913.31,681.62
2016,5,18,15,15,848.5,106.5,4.4,26.5,705.0,889.56,668.36
2016,5,18,15,30,835.0,104.0,4.4,26.0,662.0,873.21,660.21
2016,5,18,15,45,819.5,100.0,4.45,26.0,615.0,839.39,638.77
2016,5,18,16,0,804.0,96.0,4.5,26.0,568.0,802.87,615.3
2016,5,18,16,15,781.5,92.5,4.4,25.5,517.5,758.81,586.83
2016,5,18,16,30,759.0,89.0,4.3,25.0,467.0,713.0,556.63
2016,5,18,16,45,730.0,84.0,4.2,24.5,415.5,659.28,519.97
2016,5,18,17,0,701.0,79.0,4.1,24.0,364.0,608.14,483.63
2016,5,18,17,15,659.5,73.5,3.65,23.0,311.5,545.03,436.46
2016,5,18,17,30,618.0,68.0,3.2,22.0,259.0,483.35,388.77
2016,5,18,17,45,557.5,61.0,2.8,21.0,209.0,411.01,330.94
2016,5,18,18,0,497.0,54.0,2.4,20.0,159.0,342.93,274.4
2016,5,18,18,15,404.5,44.0,2.1,19.0,114.0,261.53,205.67
2016,5,18,18,30,312.0,34.0,1.8,18.0,69.0,189.32,142.37
2016,5,18,18,45,156.0,17.0,1.55,17.5,34.5,91.21,44.88
2016,5,18,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,118.5,17.5,3.1,11.0,29.0,13.35,0.0
2016,5,19,5,30,237.0,35.0,3.1,11.0,58.0,26.6,16.84
2016,5,19,5,45,343.5,46.0,3.1,11.5,101.5,37.32,27.38
2016,5,19,6,0,450.0,57.0,3.1,12.0,145.0,46.11,35.68
2016,5,19,6,15,225.0,63.5,3.2,12.5,107.5,46.28,36.03
2016,5,19,6,30,0.0,70.0,3.3,13.0,70.0,53.02,42.07
2016,5,19,6,45,0.0,85.5,3.45,13.5,85.5,64.32,52.0
2016,5,19,7,0,0.0,101.0,3.6,14.0,101.0,75.53,61.67
2016,5,19,7,15,1.0,126.0,3.8,14.5,126.5,92.95,76.63
2016,5,19,7,30,2.0,151.0,4.0,15.0,152.0,110.08,91.1
2016,5,19,7,45,13.0,181.5,4.25,15.5,189.0,130.6,108.29
2016,5,19,8,0,24.0,212.0,4.5,16.0,226.0,150.74,124.94
2016,5,19,8,15,137.0,253.0,4.4,16.0,342.5,161.32,133.48
2016,5,19,8,30,250.0,294.0,4.3,16.0,459.0,174.9,144.52
2016,5,19,8,45,276.0,311.0,4.25,16.5,504.0,199.55,150.14
2016,5,19,9,0,302.0,328.0,4.2,17.0,549.0,237.08,173.7
2016,5,19,9,15,597.5,220.0,4.2,17.5,687.0,249.89,170.09
2016,5,19,9,30,893.0,112.0,4.2,18.0,825.0,306.28,206.04
2016,5,19,9,45,893.0,118.0,4.2,18.5,856.0,364.83,257.61
2016,5,19,10,0,893.0,124.0,4.2,19.0,887.0,422.12,307.86
2016,5,19,10,15,900.0,125.5,4.3,19.0,914.0,477.98,356.65
2016,5,19,10,30,907.0,127.0,4.4,19.0,941.0,532.85,403.59
2016,5,19,10,45,916.0,125.5,4.55,19.5,962.5,585.51,447.03
2016,5,19,11,0,925.0,124.0,4.7,20.0,984.0,636.87,488.31
2016,5,19,11,15,929.0,124.5,4.75,20.0,998.0,685.01,526.77
2016,5,19,11,30,933.0,125.0,4.8,20.0,1012.0,731.03,562.83
2016,5,19,11,45,939.5,122.5,4.9,20.0,1019.5,774.28,596.49
2016,5,19,12,0,946.0,120.0,5.0,20.0,1027.0,815.14,627.92
2016,5,19,12,15,732.5,257.5,5.1,20.0,958.0,815.45,624.64
2016,5,19,12,30,519.0,395.0,5.2,20.0,889.0,784.57,598.77
2016,5,19,12,45,732.5,257.5,5.3,20.0,946.5,871.99,667.95
2016,5,19,13,0,946.0,120.0,5.4,20.0,1004.0,936.16,716.25
2016,5,19,13,15,786.5,212.0,5.45,19.5,937.5,922.87,708.72
2016,5,19,13,30,627.0,304.0,5.5,19.0,871.0,877.13,674.74
2016,5,19,13,45,780.5,208.5,5.6,19.0,894.5,945.05,728.39
2016,5,19,14,0,934.0,113.0,5.7,19.0,918.0,981.6,755.34
2016,5,19,14,15,926.5,111.5,5.7,18.5,885.5,979.05,755.87
2016,5,19,14,30,919.0,110.0,5.7,18.0,853.0,972.53,753.94
2016,5,19,14,45,912.5,106.5,5.75,17.5,814.5,960.99,748.89
2016,5,19,15,0,906.0,103.0,5.8,17.0,776.0,945.59,741.16
2016,5,19,15,15,669.5,178.5,5.85,16.5,660.0,820.63,653.01
2016,5,19,15,30,433.0,254.0,5.9,16.0,544.0,669.38,537.21
2016,5,19,15,45,545.5,196.5,6.0,16.0,535.0,700.27,566.23
2016,5,19,16,0,658.0,139.0,6.1,16.0,526.0,731.34,594.08
2016,5,19,16,15,641.5,128.0,5.85,15.5,478.0,688.01,562.67
2016,5,19,16,30,625.0,117.0,5.6,15.0,430.0,642.98,529.39
2016,5,19,16,45,483.5,131.0,5.4,14.5,357.5,521.78,433.35
2016,5,19,17,0,342.0,145.0,5.2,14.0,285.0,402.43,336.41
2016,5,19,17,15,310.0,131.0,5.25,13.5,244.0,353.4,296.95
2016,5,19,17,30,278.0,117.0,5.3,13.0,203.0,306.28,257.77
2016,5,19,17,45,242.0,98.5,5.4,12.5,163.5,253.77,213.02
2016,5,19,18,0,206.0,80.0,5.5,12.0,124.0,204.06,169.46
2016,5,19,18,15,161.5,60.5,5.35,11.5,89.5,152.12,123.16
2016,5,19,18,30,117.0,41.0,5.2,11.0,55.0,104.1,79.65
2016,5,19,18,45,58.5,20.5,5.05,10.5,27.5,49.62,24.81
2016,5,19,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,5.0,16.0,4.45,9.0,16.5,12.41,0.0
2016,5,20,5,30,10.0,32.0,4.5,9.0,33.0,24.08,14.93
2016,5,20,5,45,31.0,52.5,4.55,9.5,58.5,38.52,28.69
2016,5,20,6,0,52.0,73.0,4.6,10.0,84.0,52.78,41.96
2016,5,20,6,15,65.5,95.5,4.6,10.0,112.5,67.98,55.98
2016,5,20,6,30,79.0,118.0,4.6,10.0,141.0,82.96,69.57
2016,5,20,6,45,94.5,139.0,4.6,10.5,172.0,95.15,80.27
2016,5,20,7,0,110.0,160.0,4.6,11.0,203.0,108.24,91.54
2016,5,20,7,15,76.0,175.5,4.55,11.5,207.5,120.48,101.85
2016,5,20,7,30,42.0,191.0,4.5,12.0,212.0,129.85,109.49
2016,5,20,7,45,46.5,214.0,4.5,12.5,239.0,143.71,120.93
2016,5,20,8,0,51.0,237.0,4.5,13.0,266.0,157.24,131.94
2016,5,20,8,15,49.5,255.5,4.5,13.0,285.5,167.99,140.73
2016,5,20,8,30,48.0,274.0,4.5,13.0,305.0,178.45,149.22
2016,5,20,8,45,32.5,262.5,4.5,13.5,284.5,176.96,139.93
2016,5,20,9,0,17.0,251.0,4.5,14.0,264.0,183.35,144.65
2016,5,20,9,15,20.5,275.0,4.5,14.0,291.5,203.03,159.99
2016,5,20,9,30,24.0,299.0,4.5,14.0,319.0,223.46,175.99
2016,5,20,9,45,24.0,310.5,4.55,14.5,331.0,235.15,184.85
2016,5,20,10,0,24.0,322.0,4.6,15.0,343.0,246.86,193.71
2016,5,20,10,15,62.5,381.5,4.65,15.0,437.5,303.08,237.36
2016,5,20,10,30,101.0,441.0,4.7,15.0,532.0,370.68,289.75
2016,5,20,10,45,83.5,439.5,4.8,15.5,516.0,371.9,290.45
2016,5,20,11,0,66.0,438.0,4.9,16.0,500.0,370.79,289.27
2016,5,20,11,15,509.0,275.0,4.95,16.0,759.5,544.47,427.61
2016,5,20,11,30,952.0,112.0,5.0,16.0,1019.0,732.48,574.42
2016,5,20,11,45,564.0,302.0,5.05,16.0,840.0,659.96,515.9
2016,5,20,12,0,176.0,492.0,5.1,16.0,661.0,538.26,418.45
2016,5,20,12,15,106.5,449.5,5.1,16.0,552.0,463.05,361.26
2016,5,20,12,30,37.0,407.0,5.1,16.0,443.0,367.99,287.38
2016,5,20,12,45,221.0,406.5,5.1,16.0,614.0,554.2,434.57
2016,5,20,13,0,405.0,406.0,5.1,16.0,785.0,736.45,573.21
2016,5,20,13,15,668.0,261.5,5.1,16.0,872.0,860.82,670.34
2016,5,20,13,30,931.0,117.0,5.1,16.0,959.0,957.5,741.8
2016,5,20,13,45,587.5,269.0,5.15,16.0,795.5,822.67,642.26
2016,5,20,14,0,244.0,421.0,5.2,16.0,632.0,636.97,497.94
2016,5,20,14,15,299.5,391.5,5.15,15.5,640.5,665.68,523.52
2016,5,20,14,30,355.0,362.0,5.1,15.0,649.0,692.17,546.64
2016,5,20,14,45,630.0,229.0,5.1,15.0,710.0,842.61,666.12
2016,5,20,15,0,905.0,96.0,5.1,15.0,771.0,935.75,735.92
2016,5,20,15,15,694.0,165.0,5.05,14.5,665.0,827.44,658.97
2016,5,20,15,30,483.0,234.0,5.0,14.0,559.0,692.55,557.05
2016,5,20,15,45,664.5,161.0,4.95,14.0,573.0,774.23,624.74
2016,5,20,16,0,846.0,88.0,4.9,14.0,587.0,826.13,664.79
2016,5,20,16,15,824.5,85.0,4.8,13.5,536.0,782.44,634.48
2016,5,20,16,30,803.0,82.0,4.7,13.0,485.0,736.84,602.82
2016,5,20,16,45,768.5,79.5,4.6,13.0,431.0,680.59,561.27
2016,5,20,17,0,734.0,77.0,4.5,13.0,377.0,624.01,518.17
2016,5,20,17,15,692.5,72.0,4.3,12.5,324.0,563.13,470.07
2016,5,20,17,30,651.0,67.0,4.1,12.0,271.0,500.8,419.34
2016,5,20,17,45,579.0,62.0,3.95,12.0,218.5,422.9,353.59
2016,5,20,18,0,507.0,57.0,3.8,12.0,166.0,350.1,290.16
2016,5,20,18,15,412.0,47.5,3.55,11.5,120.5,267.64,217.72
2016,5,20,18,30,317.0,38.0,3.3,11.0,75.0,194.32,151.39
2016,5,20,18,45,175.0,24.5,3.1,10.5,43.0,105.12,60.9
2016,5,20,19,0,33.0,11.0,2.9,10.0,11.0,18.52,0.0
2016,5,20,19,15,16.5,5.5,2.8,10.0,5.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,15,36.0,17.5,1.4,9.0,21.0,13.53,0.0
2016,5,21,5,30,72.0,35.0,1.6,9.0,42.0,26.27,16.92
2016,5,21,5,45,111.0,54.0,1.8,9.5,72.5,39.45,29.59
2016,5,21,6,0,150.0,73.0,2.0,10.0,103.0,52.63,41.88
2016,5,21,6,15,171.5,94.0,2.0,10.5,137.5,66.6,54.65
2016,5,21,6,30,193.0,115.0,2.0,11.0,172.0,80.17,66.77
2016,5,21,6,45,211.5,134.5,2.0,11.5,208.5,92.39,77.43
2016,5,21,7,0,230.0,154.0,2.0,12.0,245.0,104.22,87.5
2016,5,21,7,15,493.0,121.0,2.0,12.0,351.0,85.64,70.81
2016,5,21,7,30,756.0,88.0,2.0,12.0,457.0,74.61,60.85
2016,5,21,7,45,533.5,162.5,2.05,12.5,436.5,109.54,91.08
2016,5,21,8,0,311.0,237.0,2.1,13.0,416.0,150.08,125.46
2016,5,21,8,15,208.0,268.5,2.15,13.5,392.5,170.75,142.32
2016,5,21,8,30,105.0,300.0,2.2,14.0,369.0,192.73,160.1
2016,5,21,8,45,109.5,322.5,2.3,14.5,398.5,212.91,165.72
2016,5,21,9,0,114.0,345.0,2.4,15.0,428.0,229.83,176.36
2016,5,21,9,15,128.0,366.5,2.5,15.0,465.0,258.92,198.1
2016,5,21,9,30,142.0,388.0,2.6,15.0,502.0,290.15,222.24
2016,5,21,9,45,230.5,392.5,2.75,15.5,586.0,336.67,256.02
2016,5,21,10,0,319.0,397.0,2.9,16.0,670.0,387.3,294.03
2016,5,21,10,15,420.5,375.5,3.0,16.0,747.0,439.33,334.41
2016,5,21,10,30,522.0,354.0,3.1,16.0,824.0,505.72,386.2
2016,5,21,10,45,437.0,392.0,3.25,16.5,791.0,521.95,400.2
2016,5,21,11,0,352.0,430.0,3.4,17.0,758.0,530.98,407.69
2016,5,21,11,15,223.0,450.5,3.45,17.0,659.5,489.41,376.96
2016,5,21,11,30,94.0,471.0,3.5,17.0,561.0,431.87,332.93
2016,5,21,11,45,134.0,481.5,3.6,17.0,610.5,484.64,373.62
2016,5,21,12,0,174.0,492.0,3.7,17.0,660.0,536.02,412.65
2016,5,21,12,15,547.0,308.0,3.75,17.0,832.0,708.81,547.58
2016,5,21,12,30,920.0,124.0,3.8,17.0,1004.0,861.1,662.22
2016,5,21,12,45,911.5,128.0,3.9,17.0,991.0,885.35,678.86
2016,5,21,13,0,903.0,132.0,4.0,17.0,978.0,905.94,693.96
2016,5,21,13,15,898.5,131.0,4.05,17.0,959.5,922.04,705.78
2016,5,21,13,30,894.0,130.0,4.1,17.0,941.0,934.36,715.11
2016,5,21,13,45,889.5,128.0,4.15,17.0,916.0,941.95,721.3
2016,5,21,14,0,885.0,126.0,4.2,17.0,891.0,945.67,724.98
2016,5,21,14,15,876.5,124.5,4.2,16.5,858.5,942.34,725.0
2016,5,21,14,30,868.0,123.0,4.2,16.0,826.0,935.22,722.55
2016,5,21,14,45,859.0,119.5,4.25,16.0,788.5,921.98,714.84
2016,5,21,15,0,850.0,116.0,4.3,16.0,751.0,905.12,704.7
2016,5,21,15,15,836.0,113.5,4.2,15.5,708.0,892.69,698.33
2016,5,21,15,30,822.0,111.0,4.1,15.0,665.0,865.27,681.24
2016,5,21,15,45,804.5,107.5,4.1,15.0,617.5,830.79,658.25
2016,5,21,16,0,787.0,104.0,4.1,15.0,570.0,793.72,633.23
2016,5,21,16,15,414.0,151.0,4.0,14.5,394.5,517.05,422.36
2016,5,21,16,30,41.0,198.0,3.9,14.0,219.0,214.24,173.84
2016,5,21,16,45,48.5,180.0,3.85,14.0,202.0,202.66,165.72
2016,5,21,17,0,56.0,162.0,3.8,14.0,185.0,190.37,156.24
2016,5,21,17,15,49.0,140.5,3.65,13.5,158.5,163.8,134.51
2016,5,21,17,30,42.0,119.0,3.5,13.0,132.0,137.53,112.63
2016,5,21,17,45,260.5,89.0,3.35,13.0,147.5,251.69,210.59
2016,5,21,18,0,479.0,59.0,3.2,13.0,163.0,337.13,278.59
2016,5,21,18,15,388.5,48.5,2.95,12.5,118.5,257.26,208.32
2016,5,21,18,30,298.0,38.0,2.7,12.0,74.0,186.23,144.61
2016,5,21,18,45,173.0,24.0,2.5,11.5,42.5,103.82,62.3
2016,5,21,19,0,48.0,10.0,2.3,11.0,11.0,22.18,0.0
2016,5,21,19,15,24.0,5.0,2.15,10.5,5.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,5,15,132.5,17.5,1.8,9.0,31.5,13.4,0.0
2016,5,22,5,30,265.0,35.0,1.8,9.0,63.0,26.75,17.4
2016,5,22,5,45,362.0,46.5,1.85,9.5,106.5,37.75,28.1
2016,5,22,6,0,459.0,58.0,1.9,10.0,150.0,46.89,36.74
2016,5,22,6,15,523.5,66.0,1.85,10.5,200.0,52.94,42.37
2016,5,22,6,30,588.0,74.0,1.8,11.0,250.0,58.97,47.78
2016,5,22,6,45,633.5,80.0,1.75,11.5,302.5,63.24,51.44
2016,5,22,7,0,679.0,86.0,1.7,12.0,355.0,67.47,54.96
2016,5,22,7,15,711.5,90.5,1.65,12.5,407.0,70.39,57.24
2016,5,22,7,30,744.0,95.0,1.6,13.0,459.0,79.34,64.78
2016,5,22,7,45,770.0,98.0,1.55,13.5,510.5,81.13,65.96
2016,5,22,8,0,796.0,101.0,1.5,14.0,562.0,82.87,67.11
2016,5,22,8,15,814.0,104.5,1.5,14.5,609.5,84.67,68.3
2016,5,22,8,30,832.0,108.0,1.5,15.0,657.0,86.35,69.4
2016,5,22,8,45,846.5,110.0,1.5,15.5,701.0,120.72,73.12
2016,5,22,9,0,861.0,112.0,1.5,16.0,745.0,186.76,110.78
2016,5,22,9,15,871.5,114.0,1.55,16.0,784.0,244.72,154.14
2016,5,22,9,30,882.0,116.0,1.6,16.0,823.0,303.02,203.2
2016,5,22,9,45,902.0,110.5,1.65,16.5,859.0,359.58,252.01
2016,5,22,10,0,922.0,105.0,1.7,17.0,895.0,416.81,301.33
2016,5,22,10,15,927.5,106.5,1.8,17.5,921.5,473.17,349.39
2016,5,22,10,30,933.0,108.0,1.9,18.0,948.0,528.34,395.14
2016,5,22,10,45,938.5,107.5,2.05,18.5,968.0,580.67,437.62
2016,5,22,11,0,944.0,107.0,2.2,19.0,988.0,631.33,477.62
2016,5,22,11,15,946.0,107.5,2.35,19.0,1000.0,678.68,515.08
2016,5,22,11,30,948.0,108.0,2.5,19.0,1012.0,723.68,550.06
2016,5,22,11,45,948.5,108.0,2.65,19.0,1016.0,764.74,581.61
2016,5,22,12,0,949.0,108.0,2.8,19.0,1020.0,803.01,610.68
2016,5,22,12,15,948.0,107.5,2.9,19.0,1016.5,836.75,634.43
2016,5,22,12,30,947.0,107.0,3.0,19.0,1013.0,867.27,655.96
2016,5,22,12,45,940.5,109.5,3.2,19.0,1000.5,892.36,674.48
2016,5,22,13,0,934.0,112.0,3.4,19.0,988.0,913.77,690.58
2016,5,22,13,15,930.0,111.0,3.55,19.0,969.5,930.46,703.25
2016,5,22,13,30,926.0,110.0,3.7,19.0,951.0,943.28,713.42
2016,5,22,13,45,920.0,109.0,3.85,19.0,925.0,950.38,719.83
2016,5,22,14,0,914.0,108.0,4.0,19.0,899.0,953.53,723.69
2016,5,22,14,15,665.0,219.5,4.1,18.5,784.0,861.0,661.23
2016,5,22,14,30,416.0,331.0,4.2,18.0,669.0,733.91,567.29
2016,5,22,14,45,349.0,336.0,4.35,18.0,610.5,661.03,515.38
2016,5,22,15,0,282.0,341.0,4.5,18.0,552.0,605.82,474.79
2016,5,22,15,15,320.0,310.5,4.5,17.5,536.5,608.37,480.27
2016,5,22,15,30,358.0,280.0,4.5,17.0,521.0,607.71,483.13
2016,5,22,15,45,587.5,185.5,4.55,17.0,548.5,730.0,581.53
2016,5,22,16,0,817.0,91.0,4.6,17.0,576.0,802.94,638.5
2016,5,22,16,15,795.0,88.0,4.55,16.5,526.0,759.8,609.0
2016,5,22,16,30,773.0,85.0,4.5,16.0,476.0,714.88,578.36
2016,5,22,16,45,742.5,81.0,4.5,15.5,424.0,661.08,540.51
2016,5,22,17,0,712.0,77.0,4.5,15.0,372.0,606.78,500.59
2016,5,22,17,15,672.0,72.0,4.4,14.5,319.5,547.87,454.6
2016,5,22,17,30,632.0,67.0,4.3,14.0,267.0,487.55,406.01
2016,5,22,17,45,572.5,60.5,4.2,13.5,217.0,416.14,346.59
2016,5,22,18,0,513.0,54.0,4.1,13.0,167.0,348.85,288.52
2016,5,22,18,15,426.0,45.0,3.85,12.5,122.0,270.71,219.79
2016,5,22,18,30,339.0,36.0,3.6,12.0,77.0,200.95,156.64
2016,5,22,18,45,207.0,23.5,3.35,11.5,45.0,118.23,73.89
2016,5,22,19,0,75.0,11.0,3.1,11.0,13.0,30.98,0.0
2016,5,22,19,15,37.5,5.5,3.05,10.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,112.0,18.5,2.35,9.0,30.0,14.08,0.87
2016,5,23,5,30,224.0,37.0,2.4,9.0,60.0,27.99,18.53
2016,5,23,5,45,321.0,49.0,2.45,9.5,103.0,37.2,27.62
2016,5,23,6,0,418.0,61.0,2.5,10.0,146.0,48.91,38.56
2016,5,23,6,15,481.5,70.0,2.5,10.5,194.0,55.56,44.73
2016,5,23,6,30,545.0,79.0,2.5,11.0,242.0,62.14,50.62
