Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,45,596.5,84.0,2.55,11.5,294.0,65.56,53.51
2016,5,23,7,0,648.0,89.0,2.6,12.0,346.0,69.02,56.33
2016,5,23,7,15,680.5,94.0,2.55,12.5,397.5,72.14,58.79
2016,5,23,7,30,713.0,99.0,2.5,13.0,449.0,75.2,61.15
2016,5,23,7,45,742.5,101.5,2.5,13.5,500.0,82.9,67.54
2016,5,23,8,0,772.0,104.0,2.5,14.0,551.0,84.26,68.34
2016,5,23,8,15,790.5,107.0,2.5,14.0,598.0,85.63,69.3
2016,5,23,8,30,809.0,110.0,2.5,14.0,645.0,86.92,70.2
2016,5,23,8,45,825.0,111.5,2.5,14.5,689.0,119.44,73.3
2016,5,23,9,0,841.0,113.0,2.5,15.0,733.0,183.95,110.14
2016,5,23,9,15,852.0,115.0,2.6,15.5,771.0,240.72,152.65
2016,5,23,9,30,863.0,117.0,2.7,16.0,809.0,297.91,200.85
2016,5,23,9,45,880.0,113.5,2.8,16.5,844.0,353.66,249.56
2016,5,23,10,0,897.0,110.0,2.9,17.0,879.0,409.86,298.7
2016,5,23,10,15,902.5,111.0,2.95,17.0,905.0,464.48,346.53
2016,5,23,10,30,908.0,112.0,3.0,17.0,931.0,517.96,392.3
2016,5,23,10,45,910.5,114.0,3.15,17.5,950.0,569.19,434.58
2016,5,23,11,0,913.0,116.0,3.3,18.0,969.0,618.59,474.23
2016,5,23,11,15,915.5,116.5,3.35,18.0,981.0,664.89,511.14
2016,5,23,11,30,918.0,117.0,3.4,18.0,993.0,708.98,545.58
2016,5,23,11,45,917.0,118.5,3.5,18.0,997.0,749.02,576.55
2016,5,23,12,0,916.0,120.0,3.6,18.0,1001.0,786.33,605.04
2016,5,23,12,15,915.5,120.0,3.65,18.0,998.5,819.97,629.32
2016,5,23,12,30,915.0,120.0,3.7,18.0,996.0,850.57,650.97
2016,5,23,12,45,886.5,137.0,3.8,18.0,978.0,868.59,664.11
2016,5,23,13,0,858.0,154.0,3.9,18.0,960.0,882.14,674.3
2016,5,23,13,15,854.0,153.0,3.95,18.0,942.0,898.32,686.2
2016,5,23,13,30,850.0,152.0,4.0,18.0,924.0,925.99,706.16
2016,5,23,13,45,593.0,275.0,4.05,18.0,807.0,828.81,635.46
2016,5,23,14,0,336.0,398.0,4.1,18.0,690.0,696.51,535.81
2016,5,23,14,15,433.0,345.5,4.1,18.0,707.5,758.36,584.57
2016,5,23,14,30,530.0,293.0,4.1,18.0,725.0,802.09,619.26
2016,5,23,14,45,447.0,306.5,4.2,18.0,659.0,739.45,573.66
2016,5,23,15,0,364.0,320.0,4.3,18.0,593.0,657.94,514.38
2016,5,23,15,15,182.0,212.0,4.3,17.5,348.5,383.23,306.25
2016,5,23,15,30,0.0,104.0,4.3,17.0,104.0,80.62,60.82
2016,5,23,15,45,261.0,144.5,4.3,17.0,300.0,397.02,323.75
2016,5,23,16,0,522.0,185.0,4.3,17.0,496.0,652.28,523.89
2016,5,23,16,15,600.0,144.5,4.2,16.5,472.0,667.75,537.83
2016,5,23,16,30,678.0,104.0,4.1,16.0,448.0,665.48,539.61
2016,5,23,16,45,678.5,94.5,4.1,16.0,407.5,631.53,515.02
2016,5,23,17,0,679.0,85.0,4.1,16.0,367.0,595.04,487.71
2016,5,23,17,15,638.0,79.5,3.95,15.5,315.5,533.56,440.0
2016,5,23,17,30,597.0,74.0,3.8,15.0,264.0,473.46,391.93
2016,5,23,17,45,542.5,66.0,3.65,14.5,215.0,404.77,335.2
2016,5,23,18,0,488.0,58.0,3.5,14.0,166.0,339.76,279.52
2016,5,23,18,15,401.5,48.0,3.1,13.5,121.5,262.05,211.7
2016,5,23,18,30,315.0,38.0,2.7,13.0,77.0,192.69,149.62
2016,5,23,18,45,190.5,24.5,2.35,12.5,45.0,111.01,70.66
2016,5,23,19,0,66.0,11.0,2.0,12.0,13.0,28.27,0.0
2016,5,23,19,15,33.0,5.5,1.95,11.5,6.5,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,133.0,17.5,2.4,10.0,31.5,13.41,1.11
2016,5,24,5,30,266.0,35.0,2.5,10.0,63.0,26.77,17.44
2016,5,24,5,45,363.0,45.5,2.65,10.5,106.5,36.88,27.23
2016,5,24,6,0,460.0,56.0,2.8,11.0,150.0,45.26,35.13
2016,5,24,6,15,523.0,64.0,2.8,11.0,199.5,51.35,40.85
2016,5,24,6,30,586.0,72.0,2.8,11.0,249.0,57.41,46.37
2016,5,24,6,45,293.0,87.5,2.85,11.5,176.0,62.18,50.49
2016,5,24,7,0,0.0,103.0,2.9,12.0,103.0,76.98,63.42
2016,5,24,7,15,0.0,111.0,2.9,12.5,111.0,83.07,68.44
2016,5,24,7,30,0.0,119.0,2.9,13.0,119.0,89.1,73.35
2016,5,24,7,45,0.0,128.5,2.9,13.5,128.5,96.09,79.03
2016,5,24,8,0,0.0,138.0,2.9,14.0,138.0,103.03,84.61
2016,5,24,8,15,3.5,165.5,2.9,14.5,168.0,122.0,100.48
2016,5,24,8,30,7.0,193.0,2.9,15.0,198.0,140.61,115.8
2016,5,24,8,45,7.0,193.5,2.95,15.5,199.0,142.35,111.38
2016,5,24,9,0,7.0,194.0,3.0,16.0,200.0,144.44,112.47
2016,5,24,9,15,8.0,205.5,3.05,16.0,212.5,154.08,119.92
2016,5,24,9,30,9.0,217.0,3.1,16.0,225.0,163.93,127.56
2016,5,24,9,45,8.0,203.0,3.15,16.5,210.5,155.27,120.29
2016,5,24,10,0,7.0,189.0,3.2,17.0,196.0,145.98,112.59
2016,5,24,10,15,10.5,226.5,3.25,17.0,236.5,175.97,136.3
2016,5,24,10,30,14.0,264.0,3.3,17.0,277.0,206.66,160.37
2016,5,24,10,45,46.0,357.0,3.4,17.5,400.0,292.36,226.57
2016,5,24,11,0,78.0,450.0,3.5,18.0,523.0,384.95,296.58
2016,5,24,11,15,258.0,431.5,3.55,18.0,677.5,496.44,381.94
2016,5,24,11,30,438.0,413.0,3.6,18.0,832.0,624.49,478.28
2016,5,24,11,45,274.5,449.0,3.65,18.0,712.0,561.44,430.41
2016,5,24,12,0,111.0,485.0,3.7,18.0,592.0,473.87,363.6
2016,5,24,12,15,237.5,461.0,3.75,18.0,688.5,580.47,445.64
2016,5,24,12,30,364.0,437.0,3.8,18.0,785.0,678.68,519.57
2016,5,24,12,45,642.0,277.5,3.85,18.0,884.5,805.11,616.87
2016,5,24,13,0,920.0,118.0,3.9,18.0,984.0,903.79,689.82
2016,5,24,13,15,916.0,117.5,3.9,18.0,965.5,920.82,701.36
2016,5,24,13,30,912.0,117.0,3.9,18.0,947.0,934.06,710.98
2016,5,24,13,45,909.0,114.0,3.9,18.0,922.0,942.05,717.11
2016,5,24,14,0,906.0,111.0,3.9,18.0,897.0,946.09,720.7
2016,5,24,14,15,898.5,109.5,3.9,17.5,865.0,943.56,721.27
2016,5,24,14,30,891.0,108.0,3.9,17.0,833.0,937.18,719.35
2016,5,24,14,45,882.0,105.5,3.9,17.0,795.5,924.66,711.95
2016,5,24,15,0,873.0,103.0,3.9,17.0,758.0,908.5,702.12
2016,5,24,15,15,604.5,195.0,3.9,16.5,636.5,772.8,606.64
2016,5,24,15,30,336.0,287.0,3.9,16.0,515.0,594.03,471.29
2016,5,24,15,45,258.5,277.0,3.9,16.0,445.0,513.2,410.32
2016,5,24,16,0,181.0,267.0,3.9,16.0,375.0,416.04,334.96
2016,5,24,16,15,249.5,233.0,3.85,16.0,368.0,450.71,365.07
2016,5,24,16,30,318.0,199.0,3.8,16.0,361.0,461.1,375.78
2016,5,24,16,45,519.0,137.5,3.8,16.0,368.5,551.04,450.55
2016,5,24,17,0,720.0,76.0,3.8,16.0,376.0,609.61,499.22
2016,5,24,17,15,681.0,71.0,3.65,15.5,324.0,551.0,453.39
2016,5,24,17,30,642.0,66.0,3.5,15.0,272.0,491.09,405.68
2016,5,24,17,45,588.5,59.5,3.4,14.5,222.0,422.81,349.56
2016,5,24,18,0,535.0,53.0,3.3,14.0,172.0,358.05,294.2
2016,5,24,18,15,450.0,44.5,2.95,13.5,127.0,280.48,226.47
2016,5,24,18,30,365.0,36.0,2.6,13.0,82.0,210.99,164.03
2016,5,24,18,45,182.5,25.5,2.3,12.5,48.5,109.74,71.42
2016,5,24,19,0,0.0,15.0,2.0,12.0,15.0,11.8,0.0
2016,5,24,19,15,0.0,7.5,1.9,11.5,7.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,5.5,2.45,10.0,5.5,4.16,0.0
2016,5,25,5,30,0.0,11.0,2.5,10.0,11.0,8.34,1.56
2016,5,25,5,45,0.0,19.0,2.55,10.0,19.0,14.44,7.29
2016,5,25,6,0,0.0,27.0,2.6,10.0,27.0,20.56,13.0
2016,5,25,6,15,0.0,35.5,2.6,10.5,35.5,27.08,18.99
2016,5,25,6,30,0.0,44.0,2.6,11.0,44.0,33.62,24.9
2016,5,25,6,45,0.0,53.5,2.65,11.5,53.5,40.94,31.41
2016,5,25,7,0,0.0,63.0,2.7,12.0,63.0,48.29,37.83
2016,5,25,7,15,0.0,81.0,2.7,12.5,81.0,62.22,50.0
2016,5,25,7,30,0.0,99.0,2.7,13.0,99.0,75.31,61.25
2016,5,25,7,45,1.0,133.0,2.75,14.0,134.0,99.16,81.56
2016,5,25,8,0,2.0,167.0,2.8,15.0,169.0,122.29,100.84
2016,5,25,8,15,2.5,169.5,2.85,15.5,171.5,124.62,102.28
2016,5,25,8,30,3.0,172.0,2.9,16.0,174.0,126.83,103.66
2016,5,25,8,45,7.5,203.0,3.0,16.5,209.0,148.58,115.99
2016,5,25,9,0,12.0,234.0,3.1,17.0,244.0,171.6,133.58
2016,5,25,9,15,12.0,239.0,3.2,17.5,249.0,177.51,137.67
2016,5,25,9,30,12.0,244.0,3.3,18.0,254.0,183.27,141.78
2016,5,25,9,45,10.5,224.0,3.45,18.5,232.5,170.93,131.7
2016,5,25,10,0,9.0,204.0,3.6,19.0,211.0,157.59,120.89
2016,5,25,10,15,12.0,240.0,3.7,19.0,250.5,186.38,143.47
2016,5,25,10,30,15.0,276.0,3.8,19.0,290.0,215.85,166.4
2016,5,25,10,45,29.5,343.5,3.9,19.5,371.5,273.82,210.8
2016,5,25,11,0,44.0,411.0,4.0,20.0,453.0,336.86,258.38
2016,5,25,11,15,43.5,414.5,4.05,20.0,456.5,346.32,265.44
2016,5,25,11,30,43.0,418.0,4.1,20.0,460.0,355.6,272.52
2016,5,25,11,45,54.5,437.0,4.2,20.5,490.0,385.41,294.7
2016,5,25,12,0,66.0,456.0,4.3,21.0,520.0,416.54,317.71
2016,5,25,12,15,59.0,446.0,4.35,21.0,503.5,410.44,313.18
2016,5,25,12,30,52.0,436.0,4.4,21.0,487.0,403.07,307.81
2016,5,25,12,45,78.0,451.5,4.5,21.0,526.5,444.15,339.47
2016,5,25,13,0,104.0,467.0,4.6,21.0,566.0,486.7,371.97
2016,5,25,13,15,63.0,399.5,4.6,21.0,459.5,396.69,304.32
2016,5,25,13,30,22.0,332.0,4.6,21.0,353.0,287.5,220.94
2016,5,25,13,45,15.5,268.5,4.7,21.0,283.0,229.35,176.52
2016,5,25,14,0,9.0,205.0,4.8,21.0,213.0,171.14,131.22
2016,5,25,14,15,10.5,222.5,4.85,20.5,231.5,187.51,144.68
2016,5,25,14,30,12.0,240.0,4.9,20.0,250.0,204.29,158.45
2016,5,25,14,45,10.0,225.0,4.95,20.0,233.5,190.25,147.59
2016,5,25,15,0,8.0,210.0,5.0,20.0,217.0,176.13,136.67
2016,5,25,15,15,6.5,199.0,5.0,19.5,204.5,165.88,129.03
2016,5,25,15,30,5.0,188.0,5.0,19.0,192.0,155.64,121.35
2016,5,25,15,45,14.0,204.0,5.05,19.0,213.0,178.34,140.31
2016,5,25,16,0,23.0,220.0,5.1,19.0,234.0,201.72,159.81
2016,5,25,16,15,11.5,180.5,5.05,18.5,187.5,157.12,124.11
2016,5,25,16,30,0.0,141.0,5.0,18.0,141.0,113.42,88.61
2016,5,25,16,45,0.0,110.0,4.95,17.5,110.0,86.89,67.14
2016,5,25,17,0,0.0,79.0,4.9,17.0,79.0,60.78,45.66
2016,5,25,17,15,0.0,68.0,4.75,16.5,68.0,52.16,38.63
2016,5,25,17,30,0.0,57.0,4.6,16.0,57.0,43.65,31.58
2016,5,25,17,45,0.0,46.5,4.45,15.5,46.5,35.55,24.75
2016,5,25,18,0,0.0,36.0,4.3,15.0,36.0,27.47,17.83
2016,5,25,18,15,180.0,36.5,4.05,14.5,59.5,138.51,111.03
2016,5,25,18,30,360.0,37.0,3.8,14.0,83.0,209.66,163.32
2016,5,25,18,45,223.5,25.0,3.6,13.5,49.5,126.84,84.42
2016,5,25,19,0,87.0,13.0,3.4,13.0,16.0,36.01,0.0
2016,5,25,19,15,43.5,6.5,3.4,12.5,8.0,5.11,0.0
2016,5,25,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,15,120.5,19.0,2.4,10.0,32.5,14.48,2.62
2016,5,26,5,30,241.0,38.0,2.4,10.0,65.0,28.8,19.29
2016,5,26,5,45,334.5,50.0,2.4,10.5,107.5,38.01,28.28
2016,5,26,6,0,428.0,62.0,2.4,11.0,150.0,49.72,39.15
2016,5,26,6,15,214.0,57.0,2.35,11.5,101.0,41.69,32.09
2016,5,26,6,30,0.0,52.0,2.3,12.0,52.0,39.79,30.35
2016,5,26,6,45,0.0,63.0,2.25,12.5,63.0,48.29,37.87
2016,5,26,7,0,0.0,74.0,2.2,13.0,74.0,56.81,45.26
2016,5,26,7,15,0.0,97.0,2.15,13.5,97.0,73.5,59.75
2016,5,26,7,30,0.0,120.0,2.1,14.0,120.0,89.8,73.66
2016,5,26,7,45,0.0,129.5,2.1,14.5,129.5,96.79,79.29
2016,5,26,8,0,0.0,139.0,2.1,15.0,139.0,103.72,84.82
2016,5,26,8,15,5.0,174.0,2.15,15.5,177.5,127.63,104.8
2016,5,26,8,30,10.0,209.0,2.2,16.0,216.0,150.88,123.9
2016,5,26,8,45,10.5,217.0,2.25,17.0,224.5,157.78,122.9
2016,5,26,9,0,11.0,225.0,2.3,18.0,233.0,165.57,128.11
2016,5,26,9,15,82.0,308.0,2.4,18.5,373.5,224.86,171.07
2016,5,26,9,30,153.0,391.0,2.5,19.0,514.0,292.61,220.26
2016,5,26,9,45,513.5,259.0,2.6,19.5,696.0,327.49,236.72
2016,5,26,10,0,874.0,127.0,2.7,20.0,878.0,409.03,294.42
2016,5,26,10,15,880.5,128.5,2.75,20.0,904.5,463.18,340.96
2016,5,26,10,30,887.0,130.0,2.8,20.0,931.0,516.34,385.75
2016,5,26,10,45,890.5,131.0,2.85,20.5,950.5,566.4,426.26
2016,5,26,11,0,894.0,132.0,2.9,21.0,970.0,614.75,464.23
2016,5,26,11,15,896.5,133.0,2.95,21.5,982.0,660.61,499.26
2016,5,26,11,30,899.0,134.0,3.0,22.0,994.0,704.37,531.79
2016,5,26,11,45,899.0,135.0,3.1,22.5,998.5,744.13,560.9
2016,5,26,12,0,899.0,136.0,3.2,23.0,1003.0,781.33,587.58
2016,5,26,12,15,898.5,135.5,3.25,23.0,1000.0,814.29,611.46
2016,5,26,12,30,898.0,135.0,3.3,23.0,997.0,844.29,632.19
2016,5,26,12,45,897.0,133.5,3.4,23.0,986.5,869.91,650.23
2016,5,26,13,0,896.0,132.0,3.5,23.0,976.0,892.12,666.05
2016,5,26,13,15,892.5,131.0,3.55,23.0,958.5,909.03,678.09
2016,5,26,13,30,889.0,130.0,3.6,23.0,941.0,922.24,687.76
2016,5,26,13,45,883.5,128.5,3.7,23.0,916.0,929.45,693.82
2016,5,26,14,0,878.0,127.0,3.8,23.0,891.0,932.82,697.46
2016,5,26,14,15,870.5,125.5,3.85,23.0,859.5,930.58,697.15
2016,5,26,14,30,863.0,124.0,3.9,23.0,828.0,924.59,694.46
2016,5,26,14,45,852.5,122.0,3.95,23.0,791.0,911.73,687.21
2016,5,26,15,0,842.0,120.0,4.0,23.0,754.0,907.27,685.87
2016,5,26,15,15,829.0,117.0,4.05,22.5,711.5,883.81,672.75
2016,5,26,15,30,816.0,114.0,4.1,22.0,669.0,857.15,657.43
2016,5,26,15,45,797.5,111.5,4.15,22.0,622.5,823.35,635.68
2016,5,26,16,0,779.0,109.0,4.2,22.0,576.0,787.04,611.95
2016,5,26,16,15,756.5,105.0,4.2,21.5,526.5,743.68,583.77
2016,5,26,16,30,734.0,101.0,4.2,21.0,477.0,702.44,556.68
2016,5,26,16,45,703.0,96.0,4.2,20.5,425.5,648.76,519.23
2016,5,26,17,0,672.0,91.0,4.2,20.0,374.0,594.75,479.81
2016,5,26,17,15,630.5,85.0,4.1,19.0,322.5,532.83,433.53
2016,5,26,17,30,589.0,79.0,4.0,18.0,271.0,472.29,386.62
2016,5,26,17,45,530.0,71.5,3.9,17.5,221.0,402.1,329.43
2016,5,26,18,0,471.0,64.0,3.8,17.0,171.0,335.9,273.56
2016,5,26,18,15,384.0,53.5,3.55,16.0,126.0,258.36,207.29
2016,5,26,18,30,297.0,43.0,3.3,15.0,81.0,187.14,144.99
2016,5,26,18,45,176.0,28.5,3.1,14.5,48.5,112.01,75.15
2016,5,26,19,0,55.0,14.0,2.9,14.0,16.0,27.29,0.0
2016,5,26,19,15,27.5,7.0,2.85,13.5,8.0,5.51,0.0
2016,5,26,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,5,15,117.0,20.0,1.75,10.5,33.0,15.21,3.42
2016,5,27,5,30,234.0,40.0,1.8,11.0,66.0,30.19,20.46
2016,5,27,5,45,335.5,51.0,1.9,11.5,109.5,38.72,28.81
2016,5,27,6,0,437.0,62.0,2.0,12.0,153.0,49.77,39.06
2016,5,27,6,15,265.5,92.0,1.95,12.5,152.0,66.49,54.15
2016,5,27,6,30,94.0,122.0,1.9,13.0,151.0,84.48,70.08
2016,5,27,6,45,108.5,143.0,1.85,13.5,182.0,97.82,81.57
2016,5,27,7,0,123.0,164.0,1.8,14.0,213.0,110.85,92.55
2016,5,27,7,15,426.5,131.5,1.7,14.5,337.0,90.72,74.5
2016,5,27,7,30,730.0,99.0,1.6,15.0,461.0,75.48,60.85
2016,5,27,7,45,757.5,102.0,1.5,16.0,512.0,83.51,67.34
2016,5,27,8,0,785.0,105.0,1.4,17.0,563.0,85.16,68.25
2016,5,27,8,15,803.0,108.5,1.3,17.5,610.5,86.84,69.31
2016,5,27,8,30,821.0,112.0,1.2,18.0,658.0,88.4,70.27
2016,5,27,8,45,837.0,113.5,1.15,19.0,702.0,118.07,71.91
2016,5,27,9,0,853.0,115.0,1.1,20.0,746.0,183.07,106.83
2016,5,27,9,15,863.5,117.0,1.05,20.5,784.5,240.22,147.72
2016,5,27,9,30,874.0,119.0,1.0,21.0,823.0,297.73,194.16
2016,5,27,9,45,886.0,118.5,1.0,22.0,856.5,354.26,241.08
2016,5,27,10,0,898.0,118.0,1.0,23.0,890.0,410.78,287.62
2016,5,27,10,15,903.5,119.0,1.1,23.5,916.5,465.34,332.7
2016,5,27,10,30,909.0,120.0,1.2,24.0,943.0,518.75,375.66
2016,5,27,10,45,915.0,120.0,1.3,24.5,963.0,570.37,416.01
2016,5,27,11,0,921.0,120.0,1.4,25.0,983.0,620.46,454.04
2016,5,27,11,15,923.0,120.5,1.5,25.0,995.0,666.71,489.26
2016,5,27,11,30,925.0,121.0,1.6,25.0,1007.0,710.71,522.14
2016,5,27,11,45,927.5,120.0,1.75,25.5,1012.0,751.55,551.58
2016,5,27,12,0,930.0,119.0,1.9,26.0,1017.0,789.84,578.71
2016,5,27,12,15,929.0,119.0,2.0,26.0,1014.0,823.51,602.21
2016,5,27,12,30,928.0,119.0,2.1,26.0,1011.0,854.08,623.05
2016,5,27,12,45,925.5,119.0,2.25,26.5,1000.0,880.13,640.14
2016,5,27,13,0,923.0,119.0,2.4,27.0,989.0,902.68,654.96
2016,5,27,13,15,919.0,118.0,2.55,27.0,970.5,919.4,667.35
2016,5,27,13,30,915.0,117.0,2.7,27.0,952.0,932.32,677.4
2016,5,27,13,45,908.5,116.5,2.85,27.0,926.5,939.59,683.91
2016,5,27,14,0,902.0,116.0,3.0,27.0,901.0,942.98,688.01
2016,5,27,14,15,894.5,114.5,3.1,26.5,869.5,940.65,689.48
2016,5,27,14,30,887.0,113.0,3.2,26.0,838.0,934.49,688.56
2016,5,27,14,45,875.5,111.5,3.3,26.0,800.0,920.97,681.48
2016,5,27,15,0,864.0,110.0,3.4,26.0,762.0,903.9,672.09
2016,5,27,15,15,851.0,107.5,3.45,25.5,719.0,881.07,659.83
2016,5,27,15,30,838.0,105.0,3.5,25.0,676.0,865.4,652.45
2016,5,27,15,45,821.0,102.0,3.6,25.0,629.0,831.95,631.68
2016,5,27,16,0,804.0,99.0,3.7,25.0,582.0,795.87,608.93
2016,5,27,16,15,782.0,95.5,3.7,24.5,532.5,752.89,581.67
2016,5,27,16,30,760.0,92.0,3.7,24.0,483.0,708.13,552.62
2016,5,27,16,45,731.5,87.5,3.75,23.5,431.5,656.04,517.69
2016,5,27,17,0,703.0,83.0,3.8,23.0,380.0,606.38,482.43
2016,5,27,17,15,663.0,77.5,3.65,22.0,328.0,544.93,437.22
2016,5,27,17,30,623.0,72.0,3.5,21.0,276.0,484.72,391.29
2016,5,27,17,45,565.5,65.5,3.35,20.5,225.5,415.19,335.47
2016,5,27,18,0,508.0,59.0,3.2,20.0,175.0,349.49,280.78
2016,5,27,18,15,424.0,49.5,2.85,19.0,130.0,272.75,215.96
2016,5,27,18,30,340.0,40.0,2.5,18.0,85.0,203.92,156.17
2016,5,27,18,45,214.5,27.0,2.15,17.5,51.0,126.2,84.99
2016,5,27,19,0,89.0,14.0,1.8,17.0,17.0,37.33,0.0
2016,5,27,19,15,44.5,7.0,1.7,16.5,8.5,16.27,0.0
2016,5,27,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,5,15,138.5,18.5,0.95,12.5,34.0,14.18,3.07
2016,5,28,5,30,277.0,37.0,1.1,13.0,68.0,28.28,18.69
2016,5,28,5,45,371.0,47.5,1.25,14.0,111.5,38.48,28.32
2016,5,28,6,0,465.0,58.0,1.4,15.0,155.0,46.81,35.98
2016,5,28,6,15,527.0,65.5,1.3,15.5,204.5,52.47,41.13
2016,5,28,6,30,589.0,73.0,1.2,16.0,254.0,58.13,46.08
2016,5,28,6,45,633.5,78.5,1.2,17.0,305.5,62.06,49.26
2016,5,28,7,0,678.0,84.0,1.2,18.0,357.0,65.97,52.31
2016,5,28,7,15,709.5,88.5,1.1,19.0,409.0,68.92,54.46
2016,5,28,7,30,741.0,93.0,1.0,20.0,461.0,77.74,61.56
2016,5,28,7,45,764.5,97.0,0.95,21.0,511.0,80.2,63.15
2016,5,28,8,0,788.0,101.0,0.9,22.0,561.0,82.55,64.64
2016,5,28,8,15,806.0,104.0,0.9,22.5,608.5,84.01,65.51
2016,5,28,8,30,824.0,107.0,0.9,23.0,656.0,85.37,66.3
2016,5,28,8,45,837.0,110.0,0.95,24.0,699.0,115.04,68.43
2016,5,28,9,0,850.0,113.0,1.0,25.0,742.0,180.64,103.02
2016,5,28,9,15,861.0,115.0,1.1,25.0,781.0,237.6,143.24
2016,5,28,9,30,872.0,117.0,1.2,25.0,820.0,294.98,189.38
2016,5,28,9,45,879.0,119.5,1.3,25.5,852.5,351.66,236.67
2016,5,28,10,0,886.0,122.0,1.4,26.0,885.0,407.86,283.54
2016,5,28,10,15,892.0,123.0,1.5,26.0,911.0,461.97,328.64
2016,5,28,10,30,898.0,124.0,1.6,26.0,937.0,515.0,371.89
2016,5,28,10,45,745.0,233.0,1.7,26.5,917.0,563.84,409.68
2016,5,28,11,0,592.0,342.0,1.8,27.0,897.0,599.69,435.72
2016,5,28,11,15,749.5,235.5,1.9,27.0,948.0,652.63,476.25
2016,5,28,11,30,907.0,129.0,2.0,27.0,999.0,703.22,515.62
2016,5,28,11,45,906.0,130.5,2.15,27.5,1003.0,742.85,543.99
2016,5,28,12,0,905.0,132.0,2.3,28.0,1007.0,779.83,570.05
2016,5,28,12,15,904.0,132.0,2.4,28.0,1003.5,812.9,593.57
2016,5,28,12,30,903.0,132.0,2.5,28.0,1000.0,842.99,614.05
2016,5,28,12,45,714.5,257.5,2.7,28.0,939.5,843.34,612.82
2016,5,28,13,0,526.0,383.0,2.9,28.0,879.0,811.65,588.97
2016,5,28,13,15,704.5,258.0,3.05,27.5,909.5,878.4,641.29
2016,5,28,13,30,883.0,133.0,3.2,27.0,940.0,916.74,671.11
2016,5,28,13,45,700.0,234.5,3.35,27.0,864.0,883.25,649.01
2016,5,28,14,0,517.0,336.0,3.5,27.0,788.0,815.22,600.39
2016,5,28,14,15,683.0,233.0,3.6,26.5,806.5,882.43,653.58
2016,5,28,14,30,849.0,130.0,3.7,26.0,825.0,915.06,679.1
2016,5,28,14,45,836.0,128.5,3.85,26.0,787.0,913.39,679.76
2016,5,28,15,0,823.0,127.0,4.0,26.0,749.0,895.22,669.56
2016,5,28,15,15,809.0,124.5,4.05,25.5,706.5,871.79,656.64
2016,5,28,15,30,795.0,122.0,4.1,25.0,664.0,845.26,641.51
2016,5,28,15,45,775.0,119.0,4.2,25.0,617.5,810.21,619.22
2016,5,28,16,0,755.0,116.0,4.3,25.0,571.0,772.75,595.02
2016,5,28,16,15,731.0,112.0,4.3,24.5,521.5,733.34,569.86
2016,5,28,16,30,707.0,108.0,4.3,24.0,472.0,688.09,539.97
2016,5,28,16,45,674.0,103.0,4.3,23.5,421.0,633.97,501.97
2016,5,28,17,0,641.0,98.0,4.3,23.0,370.0,579.71,462.64
2016,5,28,17,15,598.5,91.5,4.1,22.0,319.0,517.88,416.66
2016,5,28,17,30,556.0,85.0,3.9,21.0,268.0,457.56,370.26
2016,5,28,17,45,495.5,77.0,3.7,20.5,218.5,387.51,313.76
2016,5,28,18,0,435.0,69.0,3.5,20.0,169.0,321.58,258.84
2016,5,28,18,15,352.0,57.0,3.15,19.0,125.0,243.08,192.81
2016,5,28,18,30,269.0,45.0,2.8,18.0,81.0,177.41,136.05
2016,5,28,18,45,134.5,30.5,2.5,17.5,48.5,99.55,67.38
2016,5,28,19,0,0.0,16.0,2.2,17.0,16.0,12.82,0.0
2016,5,28,19,15,0.0,8.0,2.05,16.5,8.0,6.29,0.0
2016,5,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.0,4.0,1.3,11.5,4.0,0.0,0.0
2016,5,29,5,0,22.0,8.0,1.4,12.0,8.0,6.29,0.0
2016,5,29,5,15,131.5,23.5,1.5,12.5,37.0,17.81,5.62
2016,5,29,5,30,241.0,39.0,1.6,13.0,66.0,29.53,19.77
2016,5,29,5,45,335.5,50.0,1.75,13.5,109.0,38.03,27.99
2016,5,29,6,0,430.0,61.0,1.9,14.0,152.0,48.86,37.95
2016,5,29,6,15,215.0,64.0,1.9,14.5,109.5,46.43,35.91
2016,5,29,6,30,0.0,67.0,1.9,15.0,67.0,51.09,40.02
2016,5,29,6,45,0.0,81.0,1.9,16.0,81.0,61.39,48.88
2016,5,29,7,0,0.0,95.0,1.9,17.0,95.0,71.62,57.46
2016,5,29,7,15,11.0,138.0,1.8,17.5,143.5,101.14,82.67
2016,5,29,7,30,22.0,181.0,1.7,18.0,192.0,129.43,106.3
2016,5,29,7,45,35.5,210.0,1.6,18.5,230.0,141.62,115.91
2016,5,29,8,0,49.0,239.0,1.5,19.0,268.0,158.49,129.32
2016,5,29,8,15,108.0,273.0,1.5,19.5,343.5,178.54,145.19
2016,5,29,8,30,167.0,307.0,1.5,20.0,419.0,188.14,152.29
2016,5,29,8,45,497.0,214.0,1.55,21.0,576.5,149.17,103.7
2016,5,29,9,0,827.0,121.0,1.6,22.0,734.0,174.28,100.48
2016,5,29,9,15,838.5,123.0,1.65,22.5,772.0,231.03,140.97
2016,5,29,9,30,850.0,125.0,1.7,23.0,810.0,293.44,191.08
2016,5,29,9,45,860.5,125.5,1.75,23.5,843.5,348.71,237.57
2016,5,29,10,0,871.0,126.0,1.8,24.0,877.0,403.87,284.02
2016,5,29,10,15,877.5,127.5,1.95,24.0,903.0,457.68,329.55
2016,5,29,10,30,884.0,129.0,2.1,24.0,929.0,510.51,373.37
2016,5,29,10,45,887.5,130.0,2.25,24.5,948.5,560.27,413.11
2016,5,29,11,0,891.0,131.0,2.4,25.0,968.0,608.34,450.47
2016,5,29,11,15,893.5,132.0,2.5,25.0,980.0,653.94,485.76
2016,5,29,11,30,896.0,133.0,2.6,25.0,992.0,697.45,518.8
2016,5,29,11,45,896.0,133.5,2.75,25.5,996.0,736.64,547.36
2016,5,29,12,0,896.0,134.0,2.9,26.0,1000.0,773.28,573.58
2016,5,29,12,15,895.5,134.0,2.95,26.0,997.5,806.46,597.4
2016,5,29,12,30,895.0,134.0,3.0,26.0,995.0,836.73,618.02
2016,5,29,12,45,887.5,137.0,3.15,26.0,983.0,860.52,634.89
2016,5,29,13,0,880.0,140.0,3.3,26.0,971.0,880.82,649.54
2016,5,29,13,15,876.5,139.0,3.4,26.0,953.5,897.67,661.7
2016,5,29,13,30,873.0,138.0,3.5,26.0,936.0,910.88,671.55
2016,5,29,13,45,867.5,136.5,3.6,26.0,911.5,918.17,677.59
2016,5,29,14,0,862.0,135.0,3.7,26.0,887.0,921.69,681.27
2016,5,29,14,15,854.5,133.0,3.75,25.5,856.5,919.2,682.12
2016,5,29,14,30,847.0,131.0,3.8,25.0,826.0,913.01,680.63
2016,5,29,14,45,836.5,129.0,3.85,25.0,789.0,913.21,682.29
2016,5,29,15,0,826.0,127.0,3.9,25.0,752.0,896.82,672.72
2016,5,29,15,15,812.5,124.0,3.9,24.5,710.0,873.34,659.48
2016,5,29,15,30,799.0,121.0,3.9,24.0,668.0,846.72,644.04
2016,5,29,15,45,781.0,118.0,3.9,24.0,622.0,813.36,622.53
2016,5,29,16,0,763.0,115.0,3.9,24.0,576.0,777.49,599.11
2016,5,29,16,15,740.0,110.5,3.85,23.5,526.5,738.02,573.8
2016,5,29,16,30,717.0,106.0,3.8,23.0,477.0,692.78,543.85
2016,5,29,16,45,687.5,101.0,3.75,23.0,426.5,640.97,506.71
2016,5,29,17,0,658.0,96.0,3.7,23.0,376.0,588.75,468.13
2016,5,29,17,15,616.5,89.5,3.55,22.0,324.5,527.0,422.62
2016,5,29,17,30,575.0,83.0,3.4,21.0,273.0,466.65,376.57
2016,5,29,17,45,519.5,75.0,3.3,20.5,224.0,398.69,322.15
2016,5,29,18,0,464.0,67.0,3.2,20.0,175.0,334.38,268.79
2016,5,29,18,15,379.5,56.0,2.9,19.0,130.0,258.02,204.56
2016,5,29,18,30,295.0,45.0,2.6,18.0,85.0,187.71,144.09
2016,5,29,18,45,181.5,30.5,2.35,17.0,51.5,115.77,79.65
2016,5,29,19,0,68.0,16.0,2.1,16.0,18.0,40.68,0.0
2016,5,29,19,15,34.0,8.0,2.1,15.5,9.0,14.5,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,4,45,15.5,4.5,0.7,10.5,5.0,0.0,0.0
2016,5,30,5,0,31.0,9.0,0.7,11.0,10.0,7.08,0.0
2016,5,30,5,15,155.5,23.5,0.7,11.5,40.0,17.88,6.01
2016,5,30,5,30,280.0,38.0,0.7,12.0,70.0,29.02,19.49
2016,5,30,5,45,378.0,48.0,0.75,13.0,114.0,38.9,28.87
2016,5,30,6,0,476.0,58.0,0.8,14.0,158.0,46.88,36.23
2016,5,30,6,15,538.0,65.5,0.75,14.5,208.0,52.57,41.41
2016,5,30,6,30,600.0,73.0,0.7,15.0,258.0,58.25,46.39
2016,5,30,6,45,314.0,111.0,0.7,16.0,209.0,77.55,63.05
2016,5,30,7,0,28.0,149.0,0.7,17.0,160.0,103.7,85.19
2016,5,30,7,15,187.5,168.0,0.75,17.5,260.0,115.46,94.72
2016,5,30,7,30,347.0,187.0,0.8,18.0,360.0,124.96,102.22
2016,5,30,7,45,575.5,142.5,0.85,19.0,464.0,98.82,79.39
2016,5,30,8,0,804.0,98.0,0.9,20.0,568.0,80.94,63.77
2016,5,30,8,15,821.5,101.0,0.95,21.0,616.0,82.48,64.63
2016,5,30,8,30,839.0,104.0,1.0,22.0,664.0,83.92,65.37
2016,5,30,8,45,853.0,106.0,1.05,23.0,707.5,120.62,73.64
2016,5,30,9,0,867.0,108.0,1.1,24.0,751.0,177.93,100.97
2016,5,30,9,15,877.5,110.5,1.2,24.5,790.0,235.92,141.61
2016,5,30,9,30,888.0,113.0,1.3,25.0,829.0,294.28,188.2
2016,5,30,9,45,894.5,115.0,1.45,25.5,861.5,351.27,235.94
2016,5,30,10,0,901.0,117.0,1.6,26.0,894.0,407.7,283.3
2016,5,30,10,15,907.0,118.5,1.7,26.5,920.5,462.79,328.7
2016,5,30,10,30,913.0,120.0,1.8,27.0,947.0,516.81,372.05
2016,5,30,10,45,916.5,121.0,1.95,27.5,966.5,567.9,412.22
2016,5,30,11,0,920.0,122.0,2.1,28.0,986.0,617.24,449.95
2016,5,30,11,15,922.5,122.5,2.2,28.0,998.5,663.68,485.32
2016,5,30,11,30,925.0,123.0,2.3,28.0,1011.0,707.93,518.37
2016,5,30,11,45,925.0,123.5,2.4,28.5,1015.0,748.12,546.89
2016,5,30,12,0,925.0,124.0,2.5,29.0,1019.0,785.65,573.0
2016,5,30,12,15,924.5,124.0,2.6,29.0,1016.0,819.62,596.92
2016,5,30,12,30,924.0,124.0,2.7,29.0,1013.0,850.57,617.89
2016,5,30,12,45,920.0,124.5,2.85,29.0,1002.0,875.84,635.5
2016,5,30,13,0,916.0,125.0,3.0,29.0,991.0,897.58,650.9
2016,5,30,13,15,912.0,124.0,3.1,29.0,973.0,914.39,662.84
2016,5,30,13,30,908.0,123.0,3.2,29.0,955.0,927.42,672.45
2016,5,30,13,45,902.0,122.0,3.35,29.0,929.5,934.83,678.85
2016,5,30,14,0,896.0,121.0,3.5,29.0,904.0,938.38,682.87
2016,5,30,14,15,888.5,119.5,3.6,28.5,872.5,936.25,684.34
2016,5,30,14,30,881.0,118.0,3.7,28.0,841.0,930.33,683.45
2016,5,30,14,45,870.5,116.0,3.8,28.0,803.5,917.49,676.68
2016,5,30,15,0,860.0,114.0,3.9,28.0,766.0,901.08,667.61
2016,5,30,15,15,847.0,111.5,3.95,27.5,723.5,878.54,655.47
2016,5,30,15,30,834.0,109.0,4.0,27.0,681.0,863.32,648.32
2016,5,30,15,45,817.5,106.0,4.1,27.0,634.5,830.6,627.95
2016,5,30,16,0,801.0,103.0,4.2,27.0,588.0,795.22,605.61
2016,5,30,16,15,779.0,99.5,4.2,26.0,538.5,752.53,579.71
2016,5,30,16,30,757.0,96.0,4.2,25.0,489.0,708.04,551.91
2016,5,30,16,45,729.0,91.0,4.2,24.5,437.5,659.24,519.02
2016,5,30,17,0,701.0,86.0,4.2,24.0,386.0,606.69,481.43
2016,5,30,17,15,661.0,81.0,4.0,23.0,334.0,546.1,436.85
2016,5,30,17,30,621.0,76.0,3.8,22.0,282.0,486.67,391.58
2016,5,30,17,45,566.0,69.0,3.65,21.5,232.0,418.22,336.84
2016,5,30,18,0,511.0,62.0,3.5,21.0,182.0,353.31,283.06
2016,5,30,18,15,427.0,52.5,3.1,20.0,136.0,276.51,218.5
2016,5,30,18,30,343.0,43.0,2.7,19.0,90.0,207.49,158.93
2016,5,30,18,45,219.5,29.5,2.35,18.0,55.5,127.47,88.21
2016,5,30,19,0,96.0,16.0,2.0,17.0,21.0,53.98,0.0
2016,5,30,19,15,48.0,8.0,1.9,16.5,10.5,17.87,0.0
2016,5,30,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,29.5,5.0,0.55,13.5,5.5,0.0,0.0
2016,5,31,5,0,59.0,10.0,0.5,14.0,11.0,7.87,0.0
2016,5,31,5,15,199.0,22.5,0.45,14.5,42.5,18.34,6.43
2016,5,31,5,30,339.0,35.0,0.4,15.0,74.0,28.72,19.02
2016,5,31,5,45,430.5,44.0,0.4,16.0,118.5,36.01,26.01
2016,5,31,6,0,522.0,53.0,0.4,17.0,163.0,43.35,32.71
2016,5,31,6,15,581.5,59.0,0.3,17.5,213.5,48.11,37.01
2016,5,31,6,30,641.0,65.0,0.2,18.0,264.0,52.91,41.17
2016,5,31,6,45,681.0,70.0,0.15,19.0,316.0,56.73,44.24
2016,5,31,7,0,721.0,75.0,0.1,20.0,368.0,65.44,51.41
2016,5,31,7,15,750.5,79.0,0.25,21.0,420.0,68.48,53.59
2016,5,31,7,30,780.0,83.0,0.4,22.0,472.0,71.46,55.69
2016,5,31,7,45,801.5,86.5,0.55,23.0,522.0,73.85,57.26
2016,5,31,8,0,823.0,90.0,0.7,24.0,572.0,76.14,58.74
2016,5,31,8,15,840.0,93.0,0.75,24.5,620.0,77.88,59.87
2016,5,31,8,30,857.0,96.0,0.8,25.0,668.0,88.77,68.56
2016,5,31,8,45,869.0,98.5,0.85,26.0,711.5,116.36,69.47
2016,5,31,9,0,881.0,101.0,0.9,27.0,755.0,174.51,96.64
2016,5,31,9,15,891.0,103.0,1.0,27.5,793.5,232.78,136.8
2016,5,31,9,30,901.0,105.0,1.1,28.0,832.0,291.35,182.94
2016,5,31,9,45,909.0,106.5,1.25,28.5,865.0,349.07,230.6
2016,5,31,10,0,917.0,108.0,1.4,29.0,898.0,406.36,278.02
2016,5,31,10,15,922.5,109.0,1.55,29.0,925.0,461.65,323.85
2016,5,31,10,30,928.0,110.0,1.7,29.0,952.0,515.76,367.8
2016,5,31,10,45,931.5,111.0,1.9,29.5,971.5,567.45,408.34
2016,5,31,11,0,935.0,112.0,2.1,30.0,991.0,617.36,446.45
2016,5,31,11,15,937.5,112.5,2.25,30.0,1003.5,664.33,482.21
2016,5,31,11,30,940.0,113.0,2.4,30.0,1016.0,709.06,515.66
2016,5,31,11,45,940.5,113.5,2.55,30.5,1020.5,750.02,544.82
2016,5,31,12,0,941.0,114.0,2.7,31.0,1025.0,788.32,571.56
2016,5,31,12,15,940.5,114.0,2.8,31.0,1022.5,822.63,595.33
2016,5,31,12,30,940.0,114.0,2.9,31.0,1020.0,853.87,616.35
2016,5,31,12,45,938.0,113.5,3.05,31.0,1009.5,880.18,634.5
2016,5,31,13,0,936.0,113.0,3.2,31.0,999.0,902.97,650.43
2016,5,31,13,15,932.5,112.5,3.3,31.0,981.0,920.79,662.92
2016,5,31,13,30,929.0,112.0,3.4,31.0,963.0,934.8,673.08
2016,5,31,13,45,923.5,111.0,3.5,31.0,938.0,942.71,679.41
2016,5,31,14,0,918.0,110.0,3.6,31.0,913.0,946.69,683.35
2016,5,31,14,15,911.0,108.5,3.65,31.0,881.5,944.93,683.39
2016,5,31,14,30,904.0,107.0,3.7,31.0,850.0,939.29,681.06
2016,5,31,14,45,894.5,105.0,3.75,31.0,812.5,927.11,674.57
2016,5,31,15,0,885.0,103.0,3.8,31.0,775.0,911.27,665.77
2016,5,31,15,15,873.0,101.0,3.8,30.5,732.5,889.71,654.29
2016,5,31,15,30,861.0,99.0,3.8,30.0,690.0,864.89,640.59
2016,5,31,15,45,845.0,96.5,3.8,30.0,643.5,833.08,620.8
2016,5,31,16,0,829.0,94.0,3.8,30.0,597.0,807.52,605.24
2016,5,31,16,15,808.0,90.5,3.75,29.5,547.0,764.95,578.64
2016,5,31,16,30,787.0,87.0,3.7,29.0,497.0,720.47,550.33
2016,5,31,16,45,759.0,83.5,3.65,28.5,445.0,669.29,516.61
2016,5,31,17,0,731.0,80.0,3.6,28.0,393.0,617.34,480.54
2016,5,31,17,15,693.0,75.0,3.3,27.0,341.0,559.54,438.76
2016,5,31,17,30,655.0,70.0,3.0,26.0,289.0,500.15,394.36
2016,5,31,17,45,599.5,64.0,2.75,25.0,238.0,431.18,340.97
2016,5,31,18,0,544.0,58.0,2.5,24.0,187.0,365.76,288.31
2016,5,31,18,15,461.0,49.5,2.2,23.0,140.5,289.01,224.94
2016,5,31,18,30,378.0,41.0,1.9,22.0,94.0,219.87,166.14
2016,5,31,18,45,248.5,29.0,1.6,21.0,58.0,139.54,96.17
2016,5,31,19,0,119.0,17.0,1.3,20.0,22.0,62.26,0.0
2016,5,31,19,15,59.5,8.5,1.25,19.5,11.0,21.03,0.0
2016,5,31,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,45,25.0,5.0,1.2,14.0,5.5,0.0,0.0
2016,6,1,5,0,50.0,10.0,1.2,14.0,11.0,7.87,0.0
2016,6,1,5,15,190.5,23.5,1.5,14.5,43.0,19.15,7.15
2016,6,1,5,30,331.0,37.0,1.8,15.0,75.0,30.34,20.35
2016,6,1,5,45,424.0,46.0,2.1,16.0,120.0,37.57,27.3
2016,6,1,6,0,517.0,55.0,2.4,17.0,165.0,44.87,33.97
2016,6,1,6,15,578.0,62.0,2.4,17.5,216.0,50.33,38.9
2016,6,1,6,30,639.0,69.0,2.4,18.0,267.0,55.8,43.65
2016,6,1,6,45,681.0,74.0,2.4,19.0,319.5,59.55,46.66
2016,6,1,7,0,723.0,79.0,2.4,20.0,372.0,68.48,54.05
2016,6,1,7,15,422.5,146.0,2.4,20.5,323.0,99.42,80.26
2016,6,1,7,30,122.0,213.0,2.4,21.0,274.0,138.91,113.11
2016,6,1,7,45,155.0,236.5,2.4,22.0,322.0,152.42,123.44
2016,6,1,8,0,188.0,260.0,2.4,23.0,370.0,165.56,133.34
2016,6,1,8,15,349.0,240.0,2.35,23.5,466.0,151.55,121.14
2016,6,1,8,30,510.0,220.0,2.3,24.0,562.0,135.53,107.44
2016,6,1,8,45,699.5,162.5,2.3,25.0,663.0,127.32,82.11
2016,6,1,9,0,889.0,105.0,2.3,26.0,764.0,176.87,99.11
2016,6,1,9,15,899.0,107.0,2.3,26.5,803.5,235.63,139.98
2016,6,1,9,30,909.0,109.0,2.3,27.0,843.0,294.68,187.03
2016,6,1,9,45,915.0,111.5,2.3,28.0,876.0,352.92,235.17
2016,6,1,10,0,921.0,114.0,2.3,29.0,909.0,410.52,282.61
2016,6,1,10,15,927.0,115.0,2.35,29.0,936.0,466.27,328.97
2016,6,1,10,30,933.0,116.0,2.4,29.0,963.0,520.89,373.38
2016,6,1,10,45,935.0,118.5,2.45,29.5,982.5,573.15,414.05
2016,6,1,11,0,937.0,121.0,2.5,30.0,1002.0,623.5,452.03
2016,6,1,11,15,939.5,121.5,2.6,30.0,1014.5,670.66,487.82
2016,6,1,11,30,942.0,122.0,2.7,30.0,1027.0,715.6,521.26
2016,6,1,11,45,940.5,124.0,2.8,30.5,1031.0,756.5,550.13
2016,6,1,12,0,939.0,126.0,2.9,31.0,1035.0,794.65,576.48
2016,6,1,12,15,938.0,126.0,3.0,31.0,1032.0,828.76,600.49
2016,6,1,12,30,937.0,126.0,3.1,31.0,1029.0,859.79,621.39
2016,6,1,12,45,922.0,134.0,3.25,31.0,1014.5,882.51,637.18
2016,6,1,13,0,907.0,142.0,3.4,31.0,1000.0,901.37,650.56
2016,6,1,13,15,902.5,141.0,3.5,30.5,982.0,918.03,663.67
2016,6,1,13,30,898.0,140.0,3.6,30.0,964.0,930.91,674.47
2016,6,1,13,45,722.5,233.0,3.75,30.0,884.5,897.32,652.8
2016,6,1,14,0,547.0,326.0,3.9,30.0,805.0,829.35,604.97
2016,6,1,14,15,541.5,311.5,3.95,29.5,771.5,817.31,599.83
2016,6,1,14,30,536.0,297.0,4.0,29.0,738.0,802.22,592.22
2016,6,1,14,45,686.5,216.0,4.05,29.0,755.0,868.25,642.25
2016,6,1,15,0,837.0,135.0,4.1,29.0,772.0,911.9,673.5
2016,6,1,15,15,823.0,132.0,4.05,28.5,729.0,888.08,659.65
2016,6,1,15,30,809.0,129.0,4.0,28.0,686.0,861.06,644.04
2016,6,1,15,45,790.5,125.5,4.0,28.0,639.0,826.75,622.28
2016,6,1,16,0,772.0,122.0,4.0,28.0,592.0,789.88,598.6
2016,6,1,16,15,588.5,154.5,3.85,27.5,495.0,662.02,508.54
2016,6,1,16,30,405.0,187.0,3.7,27.0,398.0,528.5,410.22
2016,6,1,16,45,546.0,132.5,3.6,26.5,386.0,569.05,445.03
2016,6,1,17,0,687.0,78.0,3.5,26.0,374.0,584.24,459.84
2016,6,1,17,15,605.0,88.0,3.2,25.0,324.0,516.63,408.96
2016,6,1,17,30,523.0,98.0,2.9,24.0,274.0,449.03,357.13
2016,6,1,17,45,475.0,86.5,2.6,23.0,225.5,379.03,302.52
2016,6,1,18,0,427.0,75.0,2.3,22.0,177.0,318.56,253.39
2016,6,1,18,15,351.0,62.5,2.0,21.0,133.0,247.92,194.67
2016,6,1,18,30,275.0,50.0,1.7,20.0,89.0,184.71,140.82
2016,6,1,18,45,137.5,35.5,1.45,19.5,55.0,97.34,67.14
2016,6,1,19,0,0.0,21.0,1.2,19.0,21.0,18.1,0.0
2016,6,1,19,15,0.0,10.5,1.15,18.5,10.5,8.26,0.0
2016,6,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
