Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,45,16.5,5.0,0.75,13.5,5.5,0.0,0.0
2016,6,2,5,0,33.0,10.0,0.8,14.0,11.0,7.87,0.0
2016,6,2,5,15,158.0,25.5,0.85,14.5,42.5,19.35,7.49
2016,6,2,5,30,283.0,41.0,0.9,15.0,74.0,31.17,21.11
2016,6,2,5,45,377.5,51.5,1.0,15.5,118.5,41.72,31.03
2016,6,2,6,0,472.0,62.0,1.1,16.0,163.0,49.98,38.65
2016,6,2,6,15,535.5,70.0,1.1,16.5,213.5,55.96,44.04
2016,6,2,6,30,599.0,78.0,1.1,17.0,264.0,61.92,49.22
2016,6,2,6,45,645.5,83.5,1.1,17.5,317.0,65.78,52.4
2016,6,2,7,0,692.0,89.0,1.1,18.0,370.0,69.63,55.47
2016,6,2,7,15,724.0,94.0,1.05,19.0,423.0,72.83,57.81
2016,6,2,7,30,756.0,99.0,1.0,20.0,476.0,75.96,60.03
2016,6,2,7,45,782.0,102.0,0.95,21.0,528.0,83.99,66.36
2016,6,2,8,0,808.0,105.0,0.9,22.0,580.0,85.66,67.23
2016,6,2,8,15,826.5,108.5,0.95,23.0,628.0,87.39,68.18
2016,6,2,8,30,845.0,112.0,1.0,24.0,676.0,89.0,69.03
2016,6,2,8,45,860.0,114.0,1.05,25.0,721.0,114.27,69.19
2016,6,2,9,0,875.0,116.0,1.1,26.0,766.0,180.62,102.33
2016,6,2,9,15,885.5,118.0,1.2,26.5,805.0,238.75,142.18
2016,6,2,9,30,896.0,120.0,1.3,27.0,844.0,297.24,188.23
2016,6,2,9,45,904.0,122.0,1.4,28.0,877.5,355.09,235.5
2016,6,2,10,0,912.0,124.0,1.5,29.0,911.0,412.54,282.35
2016,6,2,10,15,917.5,125.0,1.6,29.0,937.5,467.69,327.87
2016,6,2,10,30,923.0,126.0,1.7,29.0,964.0,521.68,371.48
2016,6,2,10,45,926.0,127.5,1.8,29.5,983.5,573.34,411.48
2016,6,2,11,0,929.0,129.0,1.9,30.0,1003.0,623.2,448.96
2016,6,2,11,15,931.5,129.5,1.95,30.0,1015.5,670.08,483.98
2016,6,2,11,30,934.0,130.0,2.0,30.0,1028.0,714.77,516.63
2016,6,2,11,45,934.0,130.5,2.15,30.5,1032.5,755.41,545.42
2016,6,2,12,0,934.0,131.0,2.3,31.0,1037.0,793.39,571.83
2016,6,2,12,15,933.0,131.0,2.4,31.0,1033.5,827.44,595.82
2016,6,2,12,30,932.0,131.0,2.5,31.0,1030.0,858.44,616.58
2016,6,2,12,45,757.5,241.0,2.6,31.0,967.0,858.41,615.03
2016,6,2,13,0,583.0,351.0,2.7,31.0,904.0,827.67,592.29
2016,6,2,13,15,513.0,366.5,2.8,31.0,846.5,798.53,573.47
2016,6,2,13,30,443.0,382.0,2.9,31.0,789.0,764.48,551.0
2016,6,2,13,45,688.0,246.5,3.0,31.0,858.5,877.53,633.36
2016,6,2,14,0,933.0,111.0,3.1,31.0,928.0,958.89,688.4
2016,6,2,14,15,925.5,109.5,3.1,30.5,896.0,956.85,688.72
2016,6,2,14,30,918.0,108.0,3.1,30.0,864.0,950.88,687.31
2016,6,2,14,45,910.5,105.0,3.15,30.0,826.5,939.57,681.53
2016,6,2,15,0,903.0,102.0,3.2,30.0,789.0,924.47,673.39
2016,6,2,15,15,890.5,100.0,3.2,29.5,746.0,902.36,661.69
2016,6,2,15,30,878.0,98.0,3.2,29.0,703.0,876.93,647.78
2016,6,2,15,45,863.5,95.0,3.2,29.0,656.0,845.63,628.55
2016,6,2,16,0,849.0,92.0,3.2,29.0,609.0,820.3,613.32
2016,6,2,16,15,829.0,88.5,3.2,28.5,558.5,778.12,587.47
2016,6,2,16,30,809.0,85.0,3.2,28.0,508.0,733.91,559.82
2016,6,2,16,45,783.0,81.0,3.2,28.0,456.0,683.04,525.74
2016,6,2,17,0,757.0,77.0,3.2,28.0,404.0,631.21,489.43
2016,6,2,17,15,719.5,72.5,2.95,27.0,351.0,570.72,446.13
2016,6,2,17,30,682.0,68.0,2.7,26.0,298.0,513.59,403.71
2016,6,2,17,45,630.0,62.0,2.45,25.0,246.5,445.51,351.28
2016,6,2,18,0,578.0,56.0,2.2,24.0,195.0,380.6,299.25
2016,6,2,18,15,498.0,48.0,1.95,22.5,147.5,304.21,236.89
2016,6,2,18,30,418.0,40.0,1.7,21.0,100.0,235.07,178.37
2016,6,2,18,45,289.5,29.0,1.45,20.0,62.5,153.88,107.78
2016,6,2,19,0,161.0,18.0,1.2,19.0,25.0,78.22,0.39
2016,6,2,19,15,80.5,9.0,1.15,18.5,12.5,26.49,0.0
2016,6,2,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,3,4,45,41.0,5.5,0.4,16.5,6.5,0.0,0.0
2016,6,3,5,0,82.0,11.0,0.4,17.0,13.0,8.65,0.0
2016,6,3,5,15,227.0,23.0,0.35,17.5,46.0,18.82,7.15
2016,6,3,5,30,372.0,35.0,0.3,18.0,79.0,28.86,18.92
2016,6,3,5,45,462.5,43.5,0.3,19.0,124.5,35.82,25.51
2016,6,3,6,0,553.0,52.0,0.3,20.0,170.0,42.84,31.85
2016,6,3,6,15,611.0,58.0,0.35,20.5,221.0,47.68,36.15
2016,6,3,6,30,669.0,64.0,0.4,21.0,272.0,52.55,40.31
2016,6,3,6,45,708.0,69.0,0.45,22.0,325.0,61.04,47.36
2016,6,3,7,0,747.0,74.0,0.5,23.0,378.0,65.13,50.48
2016,6,3,7,15,775.5,78.0,0.55,24.0,430.5,68.23,52.7
2016,6,3,7,30,804.0,82.0,0.6,25.0,483.0,71.26,54.82
2016,6,3,7,45,722.0,112.0,0.65,26.0,500.5,82.49,63.72
2016,6,3,8,0,640.0,142.0,0.7,27.0,518.0,97.74,75.74
2016,6,3,8,15,758.5,117.5,0.65,27.5,599.0,91.38,70.09
2016,6,3,8,30,877.0,93.0,0.6,28.0,680.0,87.6,66.66
2016,6,3,8,45,889.0,95.5,0.55,29.0,723.5,113.0,66.91
2016,6,3,9,0,901.0,98.0,0.5,30.0,767.0,172.14,93.09
2016,6,3,9,15,910.0,99.5,0.35,30.5,805.5,230.93,132.07
2016,6,3,9,30,919.0,101.0,0.2,31.0,844.0,289.87,176.61
2016,6,3,9,45,932.0,99.0,0.1,31.5,878.5,347.64,221.92
2016,6,3,10,0,945.0,97.0,0.0,32.0,913.0,405.43,267.1
2016,6,3,10,15,949.5,98.5,0.15,32.5,939.5,461.93,311.39
2016,6,3,10,30,954.0,100.0,0.3,33.0,966.0,517.13,353.9
2016,6,3,10,45,955.0,102.0,0.45,33.5,985.0,569.38,393.29
2016,6,3,11,0,956.0,104.0,0.6,34.0,1004.0,619.56,430.17
2016,6,3,11,15,958.0,104.5,0.7,34.0,1016.0,667.03,464.65
2016,6,3,11,30,960.0,105.0,0.8,34.0,1028.0,712.16,496.83
2016,6,3,11,45,957.5,107.0,0.95,34.0,1031.5,752.85,526.08
2016,6,3,12,0,955.0,109.0,1.1,34.0,1035.0,790.65,553.02
2016,6,3,12,15,954.0,109.0,1.15,34.0,1032.0,824.97,575.48
2016,6,3,12,30,953.0,109.0,1.2,34.0,1029.0,856.16,595.25
2016,6,3,12,45,940.5,115.0,1.3,34.0,1015.0,879.61,610.9
2016,6,3,13,0,928.0,121.0,1.4,34.0,1001.0,899.24,624.33
2016,6,3,13,15,924.0,120.0,1.45,34.0,982.5,916.31,635.68
2016,6,3,13,30,920.0,119.0,1.5,34.0,964.0,929.58,644.8
2016,6,3,13,45,912.5,119.0,1.6,34.0,938.5,936.79,650.97
2016,6,3,14,0,905.0,119.0,1.7,34.0,913.0,940.12,654.91
2016,6,3,14,15,897.0,117.5,1.8,33.5,881.0,937.73,656.77
2016,6,3,14,30,889.0,116.0,1.9,33.0,849.0,931.51,656.36
2016,6,3,14,45,878.0,114.5,2.0,33.0,811.0,918.87,650.64
2016,6,3,15,0,867.0,113.0,2.1,33.0,773.0,902.66,642.71
2016,6,3,15,15,853.5,110.5,2.15,32.5,730.5,879.83,631.35
2016,6,3,15,30,840.0,108.0,2.2,32.0,688.0,864.16,624.62
2016,6,3,15,45,823.0,105.0,2.3,32.0,641.0,831.16,605.53
2016,6,3,16,0,806.0,102.0,2.4,32.0,594.0,795.52,584.52
2016,6,3,16,15,784.5,98.5,2.45,31.5,544.5,753.37,559.56
2016,6,3,16,30,763.0,95.0,2.5,31.0,495.0,709.39,532.8
2016,6,3,16,45,734.0,90.5,2.55,30.5,443.0,657.33,499.56
2016,6,3,17,0,705.0,86.0,2.6,30.0,391.0,607.72,465.93
2016,6,3,17,15,666.0,81.0,2.35,29.0,339.5,547.89,423.45
2016,6,3,17,30,627.0,76.0,2.1,28.0,288.0,489.12,380.29
2016,6,3,17,45,571.5,69.0,1.9,27.5,237.5,420.37,327.45
2016,6,3,18,0,516.0,62.0,1.7,27.0,187.0,355.21,275.56
2016,6,3,18,15,436.5,53.0,1.5,25.5,141.5,280.98,216.02
2016,6,3,18,30,357.0,44.0,1.3,24.0,96.0,213.97,160.44
2016,6,3,18,45,239.0,31.0,1.15,23.0,60.0,135.22,93.75
2016,6,3,19,0,121.0,18.0,1.0,22.0,24.0,64.64,4.46
2016,6,3,19,15,60.5,9.0,0.95,21.5,12.0,21.67,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.65,20.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.7,20.0,7.0,5.51,0.0
2016,6,4,5,15,24.5,23.5,0.7,20.5,26.5,17.84,6.45
2016,6,4,5,30,49.0,40.0,0.7,21.0,46.0,29.75,19.37
2016,6,4,5,45,73.0,60.0,0.7,21.5,73.5,43.7,31.93
2016,6,4,6,0,97.0,80.0,0.7,22.0,101.0,57.42,44.07
2016,6,4,6,15,112.5,102.0,0.9,22.5,132.5,71.98,56.68
2016,6,4,6,30,128.0,124.0,1.1,23.0,164.0,86.22,68.75
2016,6,4,6,45,142.0,145.0,1.3,23.5,197.0,99.58,79.81
2016,6,4,7,0,156.0,166.0,1.5,24.0,230.0,112.63,90.38
2016,6,4,7,15,107.0,184.0,1.5,24.0,230.5,122.55,98.34
2016,6,4,7,30,58.0,202.0,1.5,24.0,231.0,136.46,109.51
2016,6,4,7,45,266.0,200.0,1.55,24.5,354.0,129.84,103.43
2016,6,4,8,0,474.0,198.0,1.6,25.0,477.0,126.56,100.2
2016,6,4,8,15,400.0,240.5,1.65,25.0,489.5,145.88,115.69
2016,6,4,8,30,326.0,283.0,1.7,25.0,502.0,171.32,135.94
2016,6,4,8,45,300.5,310.5,1.8,25.5,522.5,193.61,141.11
2016,6,4,9,0,275.0,338.0,1.9,26.0,543.0,230.95,163.68
2016,6,4,9,15,169.0,351.0,1.95,26.5,479.0,253.6,183.25
2016,6,4,9,30,63.0,364.0,2.0,27.0,415.0,261.31,192.89
2016,6,4,9,45,42.5,339.0,2.05,27.5,374.0,249.51,184.53
2016,6,4,10,0,22.0,314.0,2.1,28.0,333.0,239.45,177.33
2016,6,4,10,15,42.0,366.5,2.2,28.0,404.0,281.22,207.98
2016,6,4,10,30,62.0,419.0,2.3,28.0,475.0,332.84,245.61
2016,6,4,10,45,181.5,436.5,2.4,28.5,606.0,412.95,302.91
2016,6,4,11,0,301.0,454.0,2.5,29.0,737.0,506.81,369.59
2016,6,4,11,15,287.5,464.5,2.55,29.5,738.0,529.54,385.27
2016,6,4,11,30,274.0,475.0,2.6,30.0,739.0,550.72,399.83
2016,6,4,11,45,283.5,475.0,2.7,30.5,749.5,578.35,419.04
2016,6,4,12,0,293.0,475.0,2.8,31.0,760.0,605.72,437.83
2016,6,4,12,15,290.0,474.5,2.8,31.0,755.5,622.66,449.73
2016,6,4,12,30,287.0,474.0,2.8,31.0,751.0,638.02,460.53
2016,6,4,12,45,260.0,475.0,2.85,31.5,724.0,633.29,456.44
2016,6,4,13,0,233.0,476.0,2.9,32.0,697.0,612.99,441.99
2016,6,4,13,15,571.5,297.0,2.9,32.0,825.5,787.62,568.22
2016,6,4,13,30,910.0,118.0,2.9,32.0,954.0,918.79,657.66
2016,6,4,13,45,906.0,116.0,2.9,32.5,930.0,927.19,661.29
2016,6,4,14,0,902.0,114.0,2.9,33.0,906.0,931.72,663.54
2016,6,4,14,15,895.0,112.5,2.85,32.5,875.0,930.17,664.37
2016,6,4,14,30,888.0,111.0,2.8,32.0,844.0,924.82,662.93
2016,6,4,14,45,878.0,109.5,2.8,32.0,807.0,913.05,656.51
2016,6,4,15,0,868.0,108.0,2.8,32.0,770.0,897.72,647.91
2016,6,4,15,15,855.5,105.5,2.8,31.5,728.0,875.73,636.33
2016,6,4,15,30,843.0,103.0,2.8,31.0,686.0,850.54,622.62
2016,6,4,15,45,825.5,101.0,2.85,31.0,640.0,828.24,609.87
2016,6,4,16,0,808.0,99.0,2.9,31.0,594.0,793.3,588.45
2016,6,4,16,15,787.5,95.5,2.95,30.5,544.5,751.97,563.59
2016,6,4,16,30,767.0,92.0,3.0,30.0,495.0,708.75,536.9
2016,6,4,16,45,737.0,88.5,3.05,29.5,443.5,657.02,503.46
2016,6,4,17,0,707.0,85.0,3.1,29.0,392.0,607.62,469.49
2016,6,4,17,15,669.5,79.5,2.95,28.0,340.5,548.18,427.27
2016,6,4,17,30,632.0,74.0,2.8,27.0,289.0,489.7,384.22
2016,6,4,17,45,576.0,68.0,2.65,26.0,238.5,421.66,332.08
2016,6,4,18,0,520.0,62.0,2.5,25.0,188.0,357.18,280.68
2016,6,4,18,15,443.0,52.5,2.3,23.5,142.5,283.44,220.66
2016,6,4,18,30,366.0,43.0,2.1,22.0,97.0,216.73,164.51
2016,6,4,18,45,250.0,30.5,1.95,21.0,61.0,141.28,99.57
2016,6,4,19,0,134.0,18.0,1.8,20.0,25.0,68.68,10.0
2016,6,4,19,15,67.0,9.0,1.75,19.5,12.5,23.25,0.0
2016,6,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,45,42.5,5.0,0.7,14.5,6.5,0.0,0.0
2016,6,5,5,0,85.0,10.0,0.7,15.0,13.0,7.87,0.0
2016,6,5,5,15,218.0,22.5,0.8,15.5,45.0,18.35,7.14
2016,6,5,5,30,351.0,35.0,0.9,16.0,77.0,28.74,18.98
2016,6,5,5,45,439.5,44.0,1.0,16.5,122.0,36.04,25.96
2016,6,5,6,0,528.0,53.0,1.1,17.0,167.0,43.38,32.71
2016,6,5,6,15,585.5,59.5,1.15,17.5,217.0,48.51,37.32
2016,6,5,6,30,643.0,66.0,1.2,18.0,267.0,53.65,41.77
2016,6,5,6,45,684.0,71.0,1.25,19.0,319.5,57.46,44.84
2016,6,5,7,0,725.0,76.0,1.3,20.0,372.0,66.24,52.1
2016,6,5,7,15,581.5,122.0,1.35,20.5,380.0,89.2,71.47
2016,6,5,7,30,438.0,168.0,1.4,21.0,388.0,111.67,90.04
2016,6,5,7,45,632.0,129.5,1.45,22.0,482.5,91.56,72.44
2016,6,5,8,0,826.0,91.0,1.5,23.0,577.0,76.84,59.59
2016,6,5,8,15,843.0,94.0,1.5,23.5,624.5,78.57,60.73
2016,6,5,8,30,860.0,97.0,1.5,24.0,672.0,89.43,69.45
2016,6,5,8,45,872.5,99.0,1.55,24.5,715.5,112.28,69.06
2016,6,5,9,0,885.0,101.0,1.6,25.0,759.0,170.13,94.92
2016,6,5,9,15,895.0,103.0,1.65,25.5,797.5,228.39,134.81
2016,6,5,9,30,905.0,105.0,1.7,26.0,836.0,286.96,181.21
2016,6,5,9,45,917.0,103.5,1.75,27.0,870.5,343.93,228.17
2016,6,5,10,0,929.0,102.0,1.8,28.0,905.0,400.86,275.11
2016,6,5,10,15,934.5,103.0,1.85,28.5,931.5,456.55,320.89
2016,6,5,10,30,940.0,104.0,1.9,29.0,958.0,511.07,364.48
2016,6,5,10,45,942.0,106.0,2.0,29.5,977.5,563.12,405.12
2016,6,5,11,0,944.0,108.0,2.1,30.0,997.0,613.24,443.11
2016,6,5,11,15,946.0,108.5,2.25,30.0,1009.0,660.18,478.97
2016,6,5,11,30,948.0,109.0,2.4,30.0,1021.0,704.83,512.47
2016,6,5,11,45,947.0,110.5,2.6,30.5,1025.5,745.75,541.94
2016,6,5,12,0,946.0,112.0,2.8,31.0,1030.0,783.92,568.94
2016,6,5,12,15,945.5,112.0,2.9,31.0,1027.0,818.4,593.09
2016,6,5,12,30,945.0,112.0,3.0,31.0,1024.0,849.83,614.26
2016,6,5,12,45,720.5,255.5,3.2,31.0,947.0,836.72,603.82
2016,6,5,13,0,496.0,399.0,3.4,31.0,870.0,791.06,569.91
2016,6,5,13,15,707.5,258.5,3.5,30.5,917.0,872.03,631.85
2016,6,5,13,30,919.0,118.0,3.6,30.0,964.0,925.65,671.26
2016,6,5,13,45,913.5,117.0,3.7,30.0,939.0,933.79,677.44
2016,6,5,14,0,908.0,116.0,3.8,30.0,914.0,938.04,681.53
2016,6,5,14,15,901.0,114.5,3.85,30.0,883.0,936.61,681.74
2016,6,5,14,30,894.0,113.0,3.9,30.0,852.0,931.35,679.59
2016,6,5,14,45,885.0,111.0,3.95,30.0,815.0,920.05,673.57
2016,6,5,15,0,876.0,109.0,4.0,30.0,778.0,905.13,665.25
2016,6,5,15,15,864.0,106.5,4.0,29.5,736.0,883.56,653.6
2016,6,5,15,30,852.0,104.0,4.0,29.0,694.0,858.74,639.74
2016,6,5,15,45,837.5,100.5,4.0,28.5,648.0,837.25,628.1
2016,6,5,16,0,823.0,97.0,4.0,28.0,602.0,802.89,607.41
2016,6,5,16,15,627.0,140.0,3.95,27.5,506.5,676.19,519.53
2016,6,5,16,30,431.0,183.0,3.9,27.0,411.0,542.85,421.43
2016,6,5,16,45,580.5,132.5,3.9,26.5,405.5,592.91,463.4
2016,6,5,17,0,730.0,82.0,3.9,26.0,400.0,617.14,485.03
2016,6,5,17,15,693.5,77.0,3.7,25.0,348.0,560.68,443.73
2016,6,5,17,30,657.0,72.0,3.5,24.0,296.0,502.45,400.05
2016,6,5,17,45,606.0,65.5,3.35,23.5,245.5,435.6,347.36
2016,6,5,18,0,555.0,59.0,3.2,23.0,195.0,371.84,295.24
2016,6,5,18,15,478.5,50.5,2.9,22.0,148.5,297.74,233.63
2016,6,5,18,30,402.0,42.0,2.6,21.0,102.0,230.5,176.0
2016,6,5,18,45,284.5,30.5,2.3,20.0,65.0,153.49,109.22
2016,6,5,19,0,167.0,19.0,2.0,19.0,28.0,82.05,17.9
2016,6,5,19,15,83.5,9.5,2.0,18.5,14.0,27.64,0.0
2016,6,5,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,4,45,40.5,5.5,1.4,12.5,6.5,0.0,0.0
2016,6,6,5,0,81.0,11.0,1.5,13.0,13.0,8.65,0.0
2016,6,6,5,15,214.5,23.0,1.55,13.5,45.0,18.76,7.59
2016,6,6,5,30,348.0,35.0,1.6,14.0,77.0,28.72,19.13
2016,6,6,5,45,436.5,44.0,1.65,14.5,121.5,36.02,26.16
2016,6,6,6,0,525.0,53.0,1.7,15.0,166.0,43.35,32.95
2016,6,6,6,15,582.5,59.5,1.65,15.5,216.0,48.48,37.6
2016,6,6,6,30,640.0,66.0,1.6,16.0,266.0,53.61,42.08
2016,6,6,6,45,681.0,70.5,1.6,17.0,317.5,57.06,44.86
2016,6,6,7,0,722.0,75.0,1.6,18.0,369.0,65.43,51.84
2016,6,6,7,15,391.5,139.5,1.55,19.0,301.5,94.83,76.74
2016,6,6,7,30,61.0,204.0,1.5,20.0,234.0,137.59,112.28
2016,6,6,7,45,442.5,146.5,1.5,21.0,403.5,97.82,77.98
2016,6,6,8,0,824.0,89.0,1.5,22.0,573.0,75.49,58.68
2016,6,6,8,15,840.5,91.5,1.55,22.5,620.5,85.68,66.95
2016,6,6,8,30,857.0,94.0,1.6,23.0,668.0,87.61,68.21
2016,6,6,8,45,870.0,96.0,1.65,24.0,711.5,109.49,67.55
2016,6,6,9,0,883.0,98.0,1.7,25.0,755.0,167.15,92.88
2016,6,6,9,15,893.0,100.0,1.75,25.5,793.5,225.19,132.51
2016,6,6,9,30,903.0,102.0,1.8,26.0,832.0,283.56,178.75
2016,6,6,9,45,909.5,104.0,1.85,27.0,864.5,340.98,226.25
2016,6,6,10,0,916.0,106.0,1.9,28.0,897.0,397.85,273.29
2016,6,6,10,15,921.0,107.0,1.95,28.5,923.5,452.65,318.44
2016,6,6,10,30,926.0,108.0,2.0,29.0,950.0,506.25,361.43
2016,6,6,10,45,703.5,253.5,2.15,29.5,901.0,545.93,393.36
2016,6,6,11,0,481.0,399.0,2.3,30.0,852.0,566.33,408.69
2016,6,6,11,15,457.0,409.5,2.4,30.0,844.5,590.97,427.41
2016,6,6,11,30,433.0,420.0,2.5,30.0,837.0,612.63,443.55
2016,6,6,11,45,458.5,420.5,2.65,30.0,864.0,658.35,476.43
2016,6,6,12,0,484.0,421.0,2.8,30.0,891.0,704.6,509.23
2016,6,6,12,15,710.5,265.5,2.9,30.0,953.5,779.87,565.66
2016,6,6,12,30,937.0,110.0,3.0,30.0,1016.0,840.72,610.99
2016,6,6,12,45,928.5,113.5,3.1,30.5,1003.5,865.04,626.14
2016,6,6,13,0,920.0,117.0,3.2,31.0,991.0,885.71,639.16
2016,6,6,13,15,916.0,116.5,3.25,30.5,973.5,903.09,652.39
2016,6,6,13,30,912.0,116.0,3.3,30.0,956.0,916.72,663.33
2016,6,6,13,45,906.0,115.0,3.4,30.0,931.0,924.33,669.48
2016,6,6,14,0,900.0,114.0,3.5,30.0,906.0,928.08,673.26
2016,6,6,14,15,892.5,112.5,3.55,29.5,875.0,926.17,674.52
2016,6,6,14,30,885.0,111.0,3.6,29.0,844.0,920.48,673.44
2016,6,6,14,45,875.5,109.0,3.7,29.0,807.0,908.78,667.43
2016,6,6,15,0,866.0,107.0,3.8,29.0,770.0,893.51,659.11
2016,6,6,15,15,853.5,105.0,3.8,28.5,728.0,872.17,647.53
2016,6,6,15,30,841.0,103.0,3.8,28.0,686.0,847.64,633.77
2016,6,6,15,45,825.0,100.0,3.85,28.0,640.0,825.64,620.68
2016,6,6,16,0,809.0,97.0,3.9,28.0,594.0,790.96,598.69
2016,6,6,16,15,788.0,94.0,3.85,27.5,545.0,749.89,572.78
2016,6,6,16,30,767.0,91.0,3.8,27.0,496.0,706.97,545.14
2016,6,6,16,45,740.0,86.5,3.8,26.5,445.0,656.47,511.59
2016,6,6,17,0,713.0,82.0,3.8,26.0,394.0,605.19,475.43
2016,6,6,17,15,676.0,77.5,3.7,25.0,343.0,549.71,435.39
2016,6,6,17,30,639.0,73.0,3.6,24.0,292.0,492.55,392.61
2016,6,6,17,45,588.0,66.5,3.55,23.0,242.0,426.55,341.3
2016,6,6,18,0,537.0,60.0,3.5,22.0,192.0,363.68,290.37
2016,6,6,18,15,460.0,51.5,3.35,21.0,146.0,290.26,229.13
2016,6,6,18,30,383.0,43.0,3.2,20.0,100.0,223.75,171.95
2016,6,6,18,45,268.0,31.0,3.1,19.5,64.0,148.15,106.1
2016,6,6,19,0,153.0,19.0,3.0,19.0,28.0,76.04,20.04
2016,6,6,19,15,76.5,9.5,3.0,18.0,14.0,25.97,0.0
2016,6,6,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,45,31.5,5.5,1.6,12.5,6.0,0.0,0.0
2016,6,7,5,0,63.0,11.0,1.6,13.0,12.0,8.65,0.0
2016,6,7,5,15,187.0,24.0,1.55,13.5,43.0,18.36,7.37
2016,6,7,5,30,311.0,37.0,1.5,14.0,74.0,30.19,20.4
2016,6,7,5,45,402.5,46.0,1.45,14.5,118.0,37.38,27.36
2016,6,7,6,0,494.0,55.0,1.4,15.0,162.0,44.62,34.08
2016,6,7,6,15,384.5,84.5,1.35,15.5,181.0,62.07,49.63
2016,6,7,6,30,275.0,114.0,1.3,16.0,200.0,80.77,65.98
2016,6,7,6,45,297.5,131.0,1.3,17.0,239.5,91.71,75.1
2016,6,7,7,0,320.0,148.0,1.3,18.0,279.0,102.33,83.71
2016,6,7,7,15,370.0,160.5,1.3,18.5,331.0,107.16,87.37
2016,6,7,7,30,420.0,173.0,1.3,19.0,383.0,114.23,92.88
2016,6,7,7,45,611.0,133.0,1.35,20.0,473.5,93.33,74.51
2016,6,7,8,0,802.0,93.0,1.4,21.0,564.0,77.55,60.68
2016,6,7,8,15,819.0,95.5,1.45,21.5,611.5,78.87,61.49
2016,6,7,8,30,836.0,98.0,1.5,22.0,659.0,89.32,69.93
2016,6,7,8,45,848.5,101.0,1.6,23.0,702.0,110.35,69.35
2016,6,7,9,0,861.0,104.0,1.7,24.0,745.0,167.27,94.35
2016,6,7,9,15,871.5,106.0,1.85,24.5,783.0,224.14,133.17
2016,6,7,9,30,882.0,108.0,2.0,25.0,821.0,281.39,178.7
2016,6,7,9,45,895.5,106.0,2.2,25.5,855.5,337.14,225.49
2016,6,7,10,0,909.0,104.0,2.4,26.0,890.0,393.01,272.83
2016,6,7,10,15,914.5,105.5,2.5,26.5,916.5,447.92,318.79
2016,6,7,10,30,920.0,107.0,2.6,27.0,943.0,501.7,362.7
2016,6,7,10,45,923.0,108.5,2.75,27.5,962.5,552.89,403.57
2016,6,7,11,0,926.0,110.0,2.9,28.0,982.0,602.29,441.93
2016,6,7,11,15,928.5,110.5,3.0,28.0,994.5,648.72,477.88
2016,6,7,11,30,931.0,111.0,3.1,28.0,1007.0,692.96,511.46
2016,6,7,11,45,931.5,111.5,3.25,28.5,1012.0,733.5,540.92
2016,6,7,12,0,932.0,112.0,3.4,29.0,1017.0,771.44,567.96
2016,6,7,12,15,931.5,112.0,3.5,29.0,1015.0,805.48,592.35
2016,6,7,12,30,931.0,112.0,3.6,29.0,1013.0,836.51,613.62
2016,6,7,12,45,923.5,115.5,3.7,29.0,1001.0,861.55,630.89
2016,6,7,13,0,916.0,119.0,3.8,29.0,989.0,883.02,645.86
2016,6,7,13,15,912.5,118.5,3.85,29.0,972.0,900.83,658.25
2016,6,7,13,30,909.0,118.0,3.9,29.0,955.0,914.93,668.28
2016,6,7,13,45,902.5,117.5,3.95,29.0,930.5,922.61,674.18
2016,6,7,14,0,896.0,117.0,4.0,29.0,906.0,926.45,677.71
2016,6,7,14,15,889.0,115.5,4.05,28.5,875.5,925.09,679.3
2016,6,7,14,30,882.0,114.0,4.1,28.0,845.0,919.96,678.51
2016,6,7,14,45,871.0,113.0,4.15,28.0,808.0,908.04,671.93
2016,6,7,15,0,860.0,112.0,4.2,28.0,771.0,892.59,663.1
2016,6,7,15,15,847.5,109.5,4.2,27.5,729.5,870.95,651.16
2016,6,7,15,30,835.0,107.0,4.2,27.0,688.0,856.35,644.1
2016,6,7,15,45,817.0,105.0,4.2,26.5,641.5,823.96,624.62
2016,6,7,16,0,799.0,103.0,4.2,26.0,595.0,788.99,603.2
2016,6,7,16,15,592.5,149.0,4.15,25.5,497.0,657.33,509.88
2016,6,7,16,30,386.0,195.0,4.1,25.0,399.0,520.06,407.19
2016,6,7,16,45,542.5,142.0,4.1,24.5,397.5,566.38,447.24
2016,6,7,17,0,699.0,89.0,4.1,24.0,396.0,606.06,480.58
2016,6,7,17,15,661.0,83.5,4.0,23.0,344.5,546.74,436.86
2016,6,7,17,30,623.0,78.0,3.9,22.0,293.0,488.4,392.77
2016,6,7,17,45,568.5,71.5,3.8,21.5,243.0,421.09,339.2
2016,6,7,18,0,514.0,65.0,3.7,21.0,193.0,357.19,286.53
2016,6,7,18,15,435.5,56.0,3.55,20.0,147.0,283.54,224.93
2016,6,7,18,30,357.0,47.0,3.4,19.0,101.0,216.89,167.58
2016,6,7,18,45,240.0,34.0,3.25,18.5,64.5,138.82,100.06
2016,6,7,19,0,123.0,21.0,3.1,18.0,28.0,69.89,21.32
2016,6,7,19,15,61.5,10.5,3.0,17.5,14.0,23.15,0.0
2016,6,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,45,36.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,6,8,5,0,73.0,12.0,2.3,13.0,14.0,9.44,0.0
2016,6,8,5,15,206.0,24.5,2.35,13.0,46.0,19.99,8.59
2016,6,8,5,30,339.0,37.0,2.4,13.0,78.0,30.33,20.6
2016,6,8,5,45,432.0,45.5,2.45,13.5,123.0,37.19,27.29
2016,6,8,6,0,525.0,54.0,2.5,14.0,168.0,44.13,33.77
2016,6,8,6,15,273.5,83.5,2.5,14.5,144.0,60.14,48.11
2016,6,8,6,30,22.0,113.0,2.5,15.0,120.0,81.71,67.1
2016,6,8,6,45,27.5,133.0,2.55,15.5,143.0,93.16,76.87
2016,6,8,7,0,33.0,153.0,2.6,16.0,166.0,106.13,87.78
2016,6,8,7,15,70.5,183.0,2.6,16.5,216.5,124.91,103.49
2016,6,8,7,30,108.0,213.0,2.6,17.0,267.0,138.65,114.64
2016,6,8,7,45,263.5,214.0,2.65,18.0,364.5,137.35,112.68
2016,6,8,8,0,419.0,215.0,2.7,19.0,462.0,134.69,109.64
2016,6,8,8,15,361.0,252.0,2.75,19.5,477.0,157.99,128.57
2016,6,8,8,30,303.0,289.0,2.8,20.0,492.0,173.57,140.81
2016,6,8,8,45,367.5,288.0,2.9,20.5,550.0,184.07,136.48
2016,6,8,9,0,432.0,287.0,3.0,21.0,608.0,211.57,146.71
2016,6,8,9,15,399.0,319.5,3.05,21.5,628.5,265.05,186.67
2016,6,8,9,30,366.0,352.0,3.1,22.0,649.0,306.69,220.23
2016,6,8,9,45,641.0,230.5,3.2,22.5,775.0,333.57,233.93
2016,6,8,10,0,916.0,109.0,3.3,23.0,901.0,397.64,280.31
2016,6,8,10,15,726.5,230.0,3.35,23.0,870.0,451.2,329.21
2016,6,8,10,30,537.0,351.0,3.4,23.0,839.0,492.59,365.25
2016,6,8,10,45,733.0,234.0,3.5,23.5,915.5,545.47,406.04
2016,6,8,11,0,929.0,117.0,3.6,24.0,992.0,607.75,454.63
2016,6,8,11,15,931.0,117.5,3.7,24.0,1004.5,654.1,491.27
2016,6,8,11,30,933.0,118.0,3.8,24.0,1017.0,698.23,525.53
2016,6,8,11,45,932.5,119.0,3.9,24.5,1021.5,738.66,555.36
2016,6,8,12,0,932.0,120.0,4.0,25.0,1026.0,776.44,582.64
2016,6,8,12,15,931.5,120.0,4.1,25.0,1023.5,810.66,607.92
2016,6,8,12,30,931.0,120.0,4.2,25.0,1021.0,841.89,629.76
2016,6,8,12,45,711.0,260.5,4.3,25.0,944.5,830.04,618.76
2016,6,8,13,0,491.0,401.0,4.4,25.0,868.0,785.99,584.08
2016,6,8,13,15,681.0,275.0,4.45,24.5,909.5,860.33,642.79
2016,6,8,13,30,871.0,149.0,4.5,24.0,951.0,907.47,679.77
2016,6,8,13,45,866.0,146.5,4.6,24.0,927.0,914.99,685.98
2016,6,8,14,0,861.0,144.0,4.7,24.0,903.0,918.72,690.0
2016,6,8,14,15,670.0,230.0,4.75,24.0,808.0,857.75,647.75
2016,6,8,14,30,479.0,316.0,4.8,24.0,713.0,763.54,578.6
2016,6,8,14,45,465.0,303.0,4.85,24.0,675.0,740.09,563.68
2016,6,8,15,0,451.0,290.0,4.9,24.0,637.0,714.23,546.55
2016,6,8,15,15,447.0,274.5,4.85,23.5,602.0,692.61,533.24
2016,6,8,15,30,443.0,259.0,4.8,23.0,567.0,668.71,518.12
2016,6,8,15,45,600.5,191.5,4.8,22.5,579.0,734.92,572.47
2016,6,8,16,0,758.0,124.0,4.8,22.0,591.0,781.86,610.96
2016,6,8,16,15,735.0,119.5,4.7,21.5,542.0,738.96,581.86
2016,6,8,16,30,712.0,115.0,4.6,21.0,493.0,694.45,551.42
2016,6,8,16,45,680.0,102.5,4.6,21.0,434.0,633.3,506.73
2016,6,8,17,0,648.0,90.0,4.6,21.0,375.0,571.83,460.77
2016,6,8,17,15,576.0,96.5,4.5,20.0,326.0,505.55,410.38
2016,6,8,17,30,504.0,103.0,4.4,19.0,277.0,435.58,355.67
2016,6,8,17,45,462.5,90.5,4.3,18.5,230.0,375.44,306.92
2016,6,8,18,0,421.0,78.0,4.2,18.0,183.0,317.99,258.75
2016,6,8,18,15,350.5,65.5,4.0,17.5,139.5,250.29,200.84
2016,6,8,18,30,280.0,53.0,3.8,17.0,96.0,189.33,147.61
2016,6,8,18,45,187.0,37.5,3.6,16.5,61.5,124.29,90.57
2016,6,8,19,0,94.0,22.0,3.4,16.0,27.0,56.8,18.71
2016,6,8,19,15,47.0,11.0,3.3,15.5,13.5,20.05,0.0
2016,6,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,4,45,31.0,6.0,2.8,12.0,7.0,0.0,0.0
2016,6,9,5,0,62.0,12.0,2.9,12.0,14.0,9.44,0.0
2016,6,9,5,15,187.5,25.5,2.95,12.0,45.5,19.45,8.29
2016,6,9,5,30,313.0,39.0,3.0,12.0,77.0,31.86,22.02
2016,6,9,5,45,405.0,48.0,3.05,12.5,121.0,39.01,29.01
2016,6,9,6,0,497.0,57.0,3.1,13.0,165.0,46.21,35.76
2016,6,9,6,15,250.5,81.0,3.05,13.5,135.5,59.47,47.7
2016,6,9,6,30,4.0,105.0,3.0,14.0,106.0,76.49,62.74
2016,6,9,6,45,9.0,123.5,3.0,14.5,127.0,89.56,74.03
2016,6,9,7,0,14.0,142.0,3.0,15.0,148.0,102.57,85.04
2016,6,9,7,15,7.0,145.0,2.9,15.5,148.0,105.61,87.2
2016,6,9,7,30,0.0,148.0,2.8,16.0,148.0,108.4,89.13
2016,6,9,7,45,130.5,199.5,2.75,16.5,276.5,132.89,109.6
2016,6,9,8,0,261.0,251.0,2.7,17.0,405.0,155.85,128.41
2016,6,9,8,15,557.5,173.0,2.65,17.5,536.0,112.36,90.99
2016,6,9,8,30,854.0,95.0,2.6,18.0,667.0,88.11,70.04
2016,6,9,8,45,870.5,95.5,2.55,19.0,711.0,106.48,68.12
2016,6,9,9,0,887.0,96.0,2.5,20.0,755.0,163.52,92.43
2016,6,9,9,15,896.5,97.5,2.45,20.5,793.5,221.28,132.25
2016,6,9,9,30,906.0,99.0,2.4,21.0,832.0,279.28,179.09
2016,6,9,9,45,913.0,100.5,2.4,21.5,865.0,336.58,228.04
2016,6,9,10,0,920.0,102.0,2.4,22.0,898.0,393.38,276.85
2016,6,9,10,15,925.5,103.0,2.4,22.5,924.0,448.5,323.57
2016,6,9,10,30,931.0,104.0,2.4,23.0,950.0,502.47,368.1
2016,6,9,10,45,935.5,104.0,2.45,23.5,970.0,553.88,409.48
2016,6,9,11,0,940.0,104.0,2.5,24.0,990.0,603.59,448.3
2016,6,9,11,15,942.0,104.5,2.55,24.0,1002.5,650.28,484.69
2016,6,9,11,30,944.0,105.0,2.6,24.0,1015.0,694.7,518.56
2016,6,9,11,45,944.5,105.5,2.7,24.5,1019.5,735.7,548.48
2016,6,9,12,0,945.0,106.0,2.8,25.0,1024.0,774.04,575.87
2016,6,9,12,15,944.0,106.0,2.9,25.0,1021.5,808.07,600.41
2016,6,9,12,30,943.0,106.0,3.0,25.0,1019.0,839.02,621.81
2016,6,9,12,45,940.0,106.5,3.2,25.5,1008.5,865.5,639.59
2016,6,9,13,0,937.0,107.0,3.4,26.0,998.0,888.48,655.02
2016,6,9,13,15,933.5,106.0,3.55,25.5,980.5,906.07,669.22
2016,6,9,13,30,930.0,105.0,3.7,25.0,963.0,919.86,681.07
2016,6,9,13,45,923.0,105.0,3.85,25.0,938.0,927.63,687.69
2016,6,9,14,0,916.0,105.0,4.0,25.0,913.0,931.52,691.86
2016,6,9,14,15,909.5,104.0,4.1,24.5,882.5,931.05,694.31
2016,6,9,14,30,903.0,103.0,4.2,24.0,852.0,926.75,694.32
2016,6,9,14,45,732.0,178.5,4.3,24.0,768.5,866.75,654.75
2016,6,9,15,0,561.0,254.0,4.4,24.0,685.0,777.19,590.81
2016,6,9,15,15,565.0,234.0,4.45,23.5,647.5,756.43,579.63
2016,6,9,15,30,569.0,214.0,4.5,23.0,610.0,732.6,565.79
2016,6,9,15,45,596.0,186.5,4.55,22.5,577.0,726.12,564.61
2016,6,9,16,0,623.0,159.0,4.6,22.0,544.0,707.83,554.87
2016,6,9,16,15,543.0,168.5,4.55,21.5,484.0,628.5,497.2
2016,6,9,16,30,463.0,178.0,4.5,21.0,424.0,561.24,447.3
2016,6,9,16,45,595.0,125.0,4.5,20.5,408.5,595.29,477.74
2016,6,9,17,0,727.0,72.0,4.5,20.0,393.0,603.38,487.74
2016,6,9,17,15,674.5,74.5,4.4,19.0,343.0,544.95,443.46
2016,6,9,17,30,622.0,77.0,4.3,18.0,293.0,486.66,398.15
2016,6,9,17,45,576.0,69.5,4.25,17.5,244.0,423.18,346.75
2016,6,9,18,0,530.0,62.0,4.2,17.0,195.0,362.39,295.69
2016,6,9,18,15,460.5,53.0,4.0,16.5,150.0,292.27,235.33
2016,6,9,18,30,391.0,44.0,3.8,16.0,105.0,228.29,178.75
2016,6,9,18,45,283.0,32.5,3.65,15.5,68.0,155.09,113.97
2016,6,9,19,0,175.0,21.0,3.5,15.0,31.0,87.82,34.48
2016,6,9,19,15,87.5,10.5,3.35,14.5,15.5,29.51,0.0
2016,6,9,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,2.05,11.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,2.1,12.0,11.0,8.65,0.0
2016,6,10,5,15,83.5,25.5,2.2,12.0,35.5,19.22,8.15
2016,6,10,5,30,167.0,40.0,2.3,12.0,60.0,29.87,20.31
2016,6,10,5,45,208.0,57.5,2.4,12.5,94.5,42.65,32.24
2016,6,10,6,0,249.0,75.0,2.5,13.0,129.0,55.02,43.61
2016,6,10,6,15,274.0,93.0,2.55,13.5,167.0,67.3,54.67
2016,6,10,6,30,299.0,111.0,2.6,14.0,205.0,79.28,65.21
2016,6,10,6,45,321.0,127.5,2.7,14.5,244.5,89.99,74.4
2016,6,10,7,0,343.0,144.0,2.8,15.0,284.0,100.39,83.13
2016,6,10,7,15,501.0,124.5,2.85,15.5,359.5,87.78,71.69
2016,6,10,7,30,659.0,105.0,2.9,16.0,435.0,77.78,62.61
2016,6,10,7,45,621.5,132.5,2.95,16.5,469.0,93.25,75.64
2016,6,10,8,0,584.0,160.0,3.0,17.0,503.0,107.73,87.62
2016,6,10,8,15,611.5,167.5,2.95,17.5,553.0,110.41,89.42
2016,6,10,8,30,639.0,175.0,2.9,18.0,603.0,112.87,91.06
2016,6,10,8,45,764.5,134.0,2.9,19.0,679.0,114.39,76.52
2016,6,10,9,0,890.0,93.0,2.9,20.0,755.0,161.1,90.62
2016,6,10,9,15,899.5,94.5,2.85,20.5,793.0,218.95,130.44
2016,6,10,9,30,909.0,96.0,2.8,21.0,831.0,277.06,177.43
2016,6,10,9,45,729.0,206.0,2.75,21.5,811.0,341.7,237.73
2016,6,10,10,0,549.0,316.0,2.7,22.0,791.0,398.7,289.12
2016,6,10,10,15,746.0,205.0,2.65,22.0,871.5,440.58,321.11
2016,6,10,10,30,943.0,94.0,2.6,22.0,952.0,499.9,368.04
2016,6,10,10,45,944.0,96.5,2.6,22.5,970.5,551.8,409.98
2016,6,10,11,0,945.0,99.0,2.6,23.0,989.0,601.7,449.03
2016,6,10,11,15,947.0,99.5,2.65,23.0,1001.5,648.56,485.79
2016,6,10,11,30,949.0,100.0,2.7,23.0,1014.0,693.14,520.0
2016,6,10,11,45,947.0,101.5,2.8,23.5,1018.5,733.33,549.52
2016,6,10,12,0,945.0,103.0,2.9,24.0,1023.0,770.69,576.39
2016,6,10,12,15,944.5,103.0,2.95,23.5,1020.0,805.06,602.17
2016,6,10,12,30,944.0,103.0,3.0,23.0,1017.0,836.38,624.89
2016,6,10,12,45,925.5,114.0,3.1,23.0,1002.5,859.04,640.87
2016,6,10,13,0,907.0,125.0,3.2,23.0,988.0,877.73,654.28
2016,6,10,13,15,903.5,124.0,3.25,23.0,971.0,895.2,666.68
2016,6,10,13,30,900.0,123.0,3.3,23.0,954.0,908.97,676.68
2016,6,10,13,45,892.5,123.0,3.4,23.0,929.0,916.35,682.83
2016,6,10,14,0,885.0,123.0,3.5,23.0,904.0,919.94,686.59
2016,6,10,14,15,702.0,214.5,3.55,22.5,820.5,870.88,655.04
2016,6,10,14,30,519.0,306.0,3.6,22.0,737.0,789.36,596.79
2016,6,10,14,45,495.0,294.5,3.7,22.0,691.5,758.19,576.73
2016,6,10,15,0,471.0,283.0,3.8,22.0,646.0,724.63,554.38
2016,6,10,15,15,462.0,269.0,3.8,21.5,609.0,699.83,539.06
2016,6,10,15,30,453.0,255.0,3.8,21.0,572.0,672.86,521.93
2016,6,10,15,45,518.5,213.5,3.85,20.5,553.0,679.45,531.14
2016,6,10,16,0,584.0,172.0,3.9,20.0,534.0,688.41,541.72
2016,6,10,16,15,665.5,136.5,3.9,19.5,516.5,701.74,555.52
2016,6,10,16,30,747.0,101.0,3.9,19.0,499.0,701.75,558.84
2016,6,10,16,45,632.0,113.0,3.9,18.5,426.5,609.63,490.57
2016,6,10,17,0,517.0,125.0,3.9,18.0,354.0,510.19,414.72
2016,6,10,17,15,477.0,117.5,3.85,17.5,308.5,455.41,372.68
2016,6,10,17,30,437.0,110.0,3.8,17.0,263.0,402.41,330.62
2016,6,10,17,45,404.5,95.5,3.8,17.0,219.0,348.32,286.08
2016,6,10,18,0,372.0,81.0,3.8,17.0,175.0,296.17,241.8
2016,6,10,18,15,318.0,66.5,3.7,16.0,134.0,236.38,190.78
2016,6,10,18,30,264.0,52.0,3.6,15.0,93.0,181.58,142.74
2016,6,10,18,45,180.0,37.0,3.5,14.5,60.5,121.01,89.2
2016,6,10,19,0,96.0,22.0,3.4,14.0,28.0,63.7,25.9
2016,6,10,19,15,48.0,11.0,3.3,13.5,14.0,20.33,0.0
2016,6,10,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,45,22.5,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,45.0,12.0,0.8,11.0,13.0,9.44,0.0
2016,6,11,5,15,163.0,26.5,0.75,11.5,44.0,20.1,8.84
2016,6,11,5,30,281.0,41.0,0.7,12.0,75.0,31.18,21.5
2016,6,11,5,45,369.5,52.0,0.7,12.5,118.5,42.02,31.74
2016,6,11,6,0,458.0,63.0,0.7,13.0,162.0,50.6,39.73
2016,6,11,6,15,518.5,71.0,0.65,13.5,211.0,56.5,45.09
2016,6,11,6,30,579.0,79.0,0.6,14.0,260.0,62.37,50.23
2016,6,11,6,45,622.0,85.0,0.55,15.0,311.0,66.47,53.54
2016,6,11,7,0,665.0,91.0,0.5,16.0,362.0,70.53,56.7
2016,6,11,7,15,696.5,96.0,0.7,16.5,413.5,73.63,59.07
2016,6,11,7,30,728.0,101.0,0.9,17.0,465.0,76.65,61.35
2016,6,11,7,45,753.0,104.5,1.1,18.0,515.0,85.04,68.07
2016,6,11,8,0,778.0,108.0,1.3,19.0,565.0,86.9,69.14
2016,6,11,8,15,796.0,111.5,1.5,20.0,612.0,88.49,69.99
2016,6,11,8,30,814.0,115.0,1.7,21.0,659.0,89.96,70.75
2016,6,11,8,45,575.0,219.0,1.9,22.0,616.0,147.15,104.5
2016,6,11,9,0,336.0,323.0,2.1,23.0,573.0,226.69,160.76
2016,6,11,9,15,600.5,223.0,2.2,23.5,698.0,233.05,151.87
2016,6,11,9,30,865.0,123.0,2.3,24.0,823.0,282.63,180.8
2016,6,11,9,45,873.5,124.5,2.4,24.5,855.5,338.28,227.57
2016,6,11,10,0,882.0,126.0,2.5,25.0,888.0,393.64,274.48
2016,6,11,10,15,887.5,127.0,2.5,25.0,914.0,446.97,319.74
2016,6,11,10,30,893.0,128.0,2.5,25.0,940.0,499.21,363.13
2016,6,11,10,45,667.0,265.0,2.5,25.0,879.0,530.34,390.18
2016,6,11,11,0,441.0,402.0,2.5,25.0,818.0,542.08,400.21
2016,6,11,11,15,451.0,411.0,2.5,25.0,841.0,584.3,431.53
2016,6,11,11,30,461.0,420.0,2.5,25.0,864.0,626.6,462.17
2016,6,11,11,45,678.5,278.5,2.55,25.0,936.5,696.48,515.38
2016,6,11,12,0,896.0,137.0,2.6,25.0,1009.0,760.03,564.53
2016,6,11,12,15,620.0,294.0,2.6,24.5,896.5,728.51,539.49
2016,6,11,12,30,344.0,451.0,2.6,24.0,784.0,659.58,488.06
2016,6,11,12,45,257.5,467.5,2.65,24.0,716.0,620.84,460.53
2016,6,11,13,0,171.0,484.0,2.7,24.0,648.0,564.57,419.93
2016,6,11,13,15,314.5,435.0,2.75,24.0,728.5,668.25,497.17
2016,6,11,13,30,458.0,386.0,2.8,24.0,809.0,774.57,573.71
2016,6,11,13,45,454.0,371.5,2.85,24.0,781.5,770.17,571.09
2016,6,11,14,0,450.0,357.0,2.9,24.0,754.0,762.84,567.32
2016,6,11,14,15,471.0,335.5,2.95,24.0,738.5,768.89,573.37
2016,6,11,14,30,492.0,314.0,3.0,24.0,723.0,772.02,577.4
2016,6,11,14,45,426.0,322.5,3.15,24.0,665.5,721.84,542.89
2016,6,11,15,0,360.0,331.0,3.3,24.0,608.0,653.64,495.57
2016,6,11,15,15,337.5,316.5,3.4,23.5,565.5,618.29,472.65
2016,6,11,15,30,315.0,302.0,3.5,23.0,523.0,581.79,448.27
2016,6,11,15,45,472.5,230.0,3.6,23.0,535.5,656.93,508.38
2016,6,11,16,0,630.0,158.0,3.7,23.0,548.0,712.17,553.06
2016,6,11,16,15,578.0,157.5,3.7,22.5,493.0,653.51,511.56
2016,6,11,16,30,526.0,157.0,3.7,22.0,438.0,587.2,464.25
2016,6,11,16,45,354.5,169.5,3.7,22.0,351.0,440.21,351.55
2016,6,11,17,0,183.0,182.0,3.7,22.0,264.0,308.84,247.26
2016,6,11,17,15,170.5,161.0,3.65,21.0,230.0,273.47,220.63
2016,6,11,17,30,158.0,140.0,3.6,20.0,196.0,238.49,193.27
2016,6,11,17,45,319.0,104.5,3.55,19.5,193.5,309.88,252.3
2016,6,11,18,0,480.0,69.0,3.5,19.0,191.0,344.17,278.63
2016,6,11,18,15,406.5,59.0,3.4,18.5,146.5,273.5,218.47
2016,6,11,18,30,333.0,49.0,3.3,18.0,102.0,206.43,160.48
2016,6,11,18,45,226.5,36.0,3.25,17.5,66.0,136.28,99.63
2016,6,11,19,0,120.0,23.0,3.2,17.0,30.0,72.4,31.3
2016,6,11,19,15,60.0,11.5,3.2,16.5,15.0,23.67,0.0
2016,6,11,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
