Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,4,45,21.0,5.5,2.15,12.5,6.0,0.0,0.0
2016,6,12,5,0,42.0,11.0,2.3,13.0,12.0,8.65,0.0
2016,6,12,5,15,151.5,26.0,2.4,13.5,42.5,19.7,8.4
2016,6,12,5,30,261.0,41.0,2.5,14.0,73.0,31.07,21.15
2016,6,12,5,45,350.5,52.0,2.65,14.5,116.0,39.56,29.25
2016,6,12,6,0,440.0,63.0,2.8,15.0,159.0,50.44,39.21
2016,6,12,6,15,500.0,71.5,2.8,15.5,207.0,56.68,44.85
2016,6,12,6,30,560.0,80.0,2.8,16.0,255.0,62.87,50.25
2016,6,12,6,45,436.5,114.5,2.85,16.5,266.0,81.63,66.52
2016,6,12,7,0,313.0,149.0,2.9,17.0,277.0,102.79,84.58
2016,6,12,7,15,322.5,170.0,2.8,17.5,317.0,115.06,94.67
2016,6,12,7,30,332.0,191.0,2.7,18.0,357.0,126.84,104.17
2016,6,12,7,45,553.5,148.0,2.65,18.5,459.0,101.83,82.31
2016,6,12,8,0,775.0,105.0,2.6,19.0,561.0,84.82,67.42
2016,6,12,8,15,793.0,108.0,2.55,19.5,607.5,86.16,68.21
2016,6,12,8,30,811.0,111.0,2.5,20.0,654.0,87.4,68.91
2016,6,12,8,45,828.0,112.0,2.45,20.5,698.0,102.21,66.49
2016,6,12,9,0,845.0,113.0,2.4,21.0,742.0,166.14,96.23
2016,6,12,9,15,856.0,115.0,2.4,21.5,780.0,222.12,134.08
2016,6,12,9,30,867.0,117.0,2.4,22.0,818.0,278.57,179.08
2016,6,12,9,45,885.0,113.0,2.45,23.0,853.5,333.54,224.96
2016,6,12,10,0,903.0,109.0,2.5,24.0,889.0,389.1,271.66
2016,6,12,10,15,908.5,110.0,2.6,24.0,916.0,443.35,318.18
2016,6,12,10,30,914.0,111.0,2.7,24.0,943.0,496.49,362.87
2016,6,12,10,45,919.5,111.0,2.8,24.5,963.0,547.62,404.18
2016,6,12,11,0,925.0,111.0,2.9,25.0,983.0,597.21,443.11
2016,6,12,11,15,927.0,111.5,3.0,25.0,995.5,643.33,479.36
2016,6,12,11,30,929.0,112.0,3.1,25.0,1008.0,687.23,513.19
2016,6,12,11,45,930.0,112.5,3.25,25.5,1013.0,728.12,543.34
2016,6,12,12,0,931.0,113.0,3.4,26.0,1018.0,766.46,571.05
2016,6,12,12,15,930.5,113.0,3.5,26.0,1016.0,800.6,596.09
2016,6,12,12,30,930.0,113.0,3.6,26.0,1014.0,831.78,617.72
2016,6,12,12,45,918.0,119.0,3.7,26.0,1001.0,855.38,634.23
2016,6,12,13,0,906.0,125.0,3.8,26.0,988.0,875.31,648.35
2016,6,12,13,15,902.0,124.5,3.9,26.0,971.0,892.85,660.98
2016,6,12,13,30,898.0,124.0,4.0,26.0,954.0,906.71,671.23
2016,6,12,13,45,891.5,123.5,4.15,26.0,929.5,914.62,677.87
2016,6,12,14,0,885.0,123.0,4.3,26.0,905.0,918.75,682.11
2016,6,12,14,15,877.5,121.5,4.35,25.5,874.5,917.29,683.56
2016,6,12,14,30,870.0,120.0,4.4,25.0,844.0,912.1,682.63
2016,6,12,14,45,861.0,117.5,4.5,25.0,808.0,900.93,676.6
2016,6,12,15,0,852.0,115.0,4.6,25.0,772.0,886.2,668.53
2016,6,12,15,15,839.5,112.5,4.6,24.5,730.5,864.99,656.64
2016,6,12,15,30,827.0,110.0,4.6,24.0,689.0,850.98,649.81
2016,6,12,15,45,812.5,106.5,4.6,24.0,644.0,820.37,629.95
2016,6,12,16,0,798.0,103.0,4.6,24.0,599.0,787.02,608.12
2016,6,12,16,15,777.5,99.5,4.55,23.5,550.5,746.44,581.78
2016,6,12,16,30,757.0,96.0,4.5,23.0,502.0,703.96,553.67
2016,6,12,16,45,733.0,91.0,4.45,22.5,452.0,655.74,520.6
2016,6,12,17,0,709.0,86.0,4.4,22.0,402.0,609.33,487.06
2016,6,12,17,15,673.0,81.0,4.25,21.5,351.0,551.74,443.7
2016,6,12,17,30,637.0,76.0,4.1,21.0,300.0,494.92,399.7
2016,6,12,17,45,590.0,69.0,3.95,20.5,250.5,430.86,348.51
2016,6,12,18,0,543.0,62.0,3.8,20.0,201.0,369.5,297.71
2016,6,12,18,15,469.5,54.0,3.5,19.0,154.5,297.94,237.5
2016,6,12,18,30,396.0,46.0,3.2,18.0,108.0,232.77,181.02
2016,6,12,18,45,286.0,34.0,2.9,17.5,70.5,157.94,115.85
2016,6,12,19,0,176.0,22.0,2.6,17.0,33.0,88.2,40.61
2016,6,12,19,15,88.0,11.0,2.5,16.5,16.5,30.15,0.0
2016,6,12,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,4,45,33.0,5.5,1.8,11.5,6.5,0.0,0.0
2016,6,13,5,0,66.0,11.0,2.1,12.0,13.0,8.65,0.0
2016,6,13,5,15,186.0,24.5,2.15,12.5,44.0,18.72,7.73
2016,6,13,5,30,306.0,38.0,2.2,13.0,75.0,30.99,21.18
2016,6,13,5,45,395.0,47.5,2.25,13.5,118.5,38.54,28.48
2016,6,13,6,0,484.0,57.0,2.3,14.0,162.0,46.1,35.52
2016,6,13,6,15,242.0,65.5,2.15,14.5,118.0,47.72,37.07
2016,6,13,6,30,0.0,74.0,2.0,15.0,74.0,55.99,44.37
2016,6,13,6,45,0.0,89.0,1.95,15.5,89.0,66.92,53.84
2016,6,13,7,0,0.0,104.0,1.9,16.0,104.0,77.77,63.06
2016,6,13,7,15,7.5,138.5,1.8,17.0,142.5,101.45,83.08
2016,6,13,7,30,15.0,173.0,1.7,18.0,181.0,124.47,102.06
2016,6,13,7,45,46.5,212.5,1.6,19.0,239.5,143.27,117.06
2016,6,13,8,0,78.0,252.0,1.5,20.0,298.0,165.87,134.91
2016,6,13,8,15,102.5,279.0,1.6,20.5,344.5,181.39,146.97
2016,6,13,8,30,127.0,306.0,1.7,21.0,391.0,186.57,150.49
2016,6,13,8,45,502.5,201.5,1.85,22.0,570.5,133.21,94.99
2016,6,13,9,0,878.0,97.0,2.0,23.0,750.0,159.44,89.08
2016,6,13,9,15,888.5,99.0,2.25,23.5,789.0,217.05,127.71
2016,6,13,9,30,899.0,101.0,2.5,24.0,828.0,275.06,173.78
2016,6,13,9,45,909.0,101.0,2.75,24.5,861.5,331.81,221.77
2016,6,13,10,0,919.0,101.0,3.0,25.0,895.0,388.37,270.22
2016,6,13,10,15,925.0,102.0,3.2,25.0,922.0,443.59,317.73
2016,6,13,10,30,931.0,103.0,3.4,25.0,949.0,497.74,363.52
2016,6,13,10,45,936.5,102.5,3.6,25.5,970.0,549.29,405.55
2016,6,13,11,0,942.0,102.0,3.8,26.0,991.0,599.24,445.21
2016,6,13,11,15,945.0,102.5,3.95,26.0,1004.0,646.63,482.73
2016,6,13,11,30,948.0,103.0,4.1,26.0,1017.0,691.85,517.86
2016,6,13,11,45,950.5,102.5,4.3,26.0,1023.0,733.65,550.04
2016,6,13,12,0,953.0,102.0,4.5,26.0,1029.0,772.91,579.92
2016,6,13,12,15,953.0,102.0,4.65,25.5,1027.0,808.0,607.25
2016,6,13,12,30,953.0,102.0,4.8,25.0,1025.0,840.05,631.51
2016,6,13,12,45,945.0,106.0,4.95,25.0,1014.0,865.77,650.21
2016,6,13,13,0,937.0,110.0,5.1,25.0,1003.0,887.85,666.52
2016,6,13,13,15,934.5,109.0,5.2,24.5,986.0,906.56,681.68
2016,6,13,13,30,932.0,108.0,5.3,24.0,969.0,921.51,694.43
2016,6,13,13,45,925.5,108.0,5.45,24.0,945.0,930.02,701.82
2016,6,13,14,0,919.0,108.0,5.6,24.0,921.0,934.65,706.67
2016,6,13,14,15,912.5,107.0,5.6,23.5,890.5,934.47,708.85
2016,6,13,14,30,906.0,106.0,5.6,23.0,860.0,930.46,708.51
2016,6,13,14,45,897.5,104.0,5.6,22.5,824.0,919.9,703.71
2016,6,13,15,0,889.0,102.0,5.6,22.0,788.0,905.66,696.42
2016,6,13,15,15,877.5,100.0,5.55,21.5,746.0,885.26,684.53
2016,6,13,15,30,866.0,98.0,5.5,21.0,704.0,861.56,670.29
2016,6,13,15,45,854.0,94.0,5.45,21.0,658.5,832.2,650.63
2016,6,13,16,0,842.0,90.0,5.4,21.0,613.0,799.9,628.79
2016,6,13,16,15,822.0,87.0,5.3,20.5,563.5,767.73,607.9
2016,6,13,16,30,802.0,84.0,5.2,20.0,514.0,724.98,578.86
2016,6,13,16,45,777.5,80.0,5.1,19.5,463.0,676.09,544.76
2016,6,13,17,0,753.0,76.0,5.0,19.0,412.0,626.15,508.29
2016,6,13,17,15,719.0,72.0,4.9,18.5,360.5,569.29,464.85
2016,6,13,17,30,685.0,68.0,4.8,18.0,309.0,512.82,420.38
2016,6,13,17,45,638.0,62.0,4.7,17.5,258.5,450.07,369.29
2016,6,13,18,0,591.0,56.0,4.6,17.0,208.0,387.73,316.8
2016,6,13,18,15,520.0,49.0,4.45,16.0,161.0,316.22,255.59
2016,6,13,18,30,449.0,42.0,4.3,15.0,114.0,250.81,197.77
2016,6,13,18,45,335.0,32.0,4.15,14.5,75.0,173.7,129.35
2016,6,13,19,0,221.0,22.0,4.0,14.0,36.0,104.17,51.26
2016,6,13,19,15,110.5,11.0,4.0,13.5,18.0,35.71,0.0
2016,6,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,45,35.0,6.0,2.85,10.0,7.0,0.0,0.0
2016,6,14,5,0,70.0,12.0,2.9,10.0,14.0,9.44,0.0
2016,6,14,5,15,202.5,25.0,2.95,10.5,46.0,20.41,8.98
2016,6,14,5,30,335.0,38.0,3.0,11.0,78.0,31.15,21.49
2016,6,14,5,45,425.5,46.5,3.1,11.5,122.5,37.95,28.19
2016,6,14,6,0,516.0,55.0,3.2,12.0,167.0,44.83,34.67
2016,6,14,6,15,320.0,89.5,3.2,12.5,164.5,64.67,52.54
2016,6,14,6,30,124.0,124.0,3.2,13.0,162.0,86.17,71.6
2016,6,14,6,45,135.5,144.5,3.2,13.5,194.0,99.2,82.83
2016,6,14,7,0,147.0,165.0,3.2,14.0,226.0,111.93,93.58
2016,6,14,7,15,112.0,186.0,3.2,14.5,236.0,123.68,103.29
2016,6,14,7,30,77.0,207.0,3.2,15.0,246.0,139.46,116.31
2016,6,14,7,45,112.5,234.0,3.2,15.5,297.0,150.2,124.84
2016,6,14,8,0,148.0,261.0,3.2,16.0,348.0,165.04,136.75
2016,6,14,8,15,499.5,178.5,3.3,16.5,506.5,114.64,93.34
2016,6,14,8,30,851.0,96.0,3.4,17.0,665.0,88.6,70.78
2016,6,14,8,45,865.0,97.5,3.5,17.5,708.5,102.92,68.65
2016,6,14,9,0,879.0,99.0,3.6,18.0,752.0,159.85,91.61
2016,6,14,9,15,888.5,100.5,3.7,18.5,790.5,217.06,130.66
2016,6,14,9,30,898.0,102.0,3.8,19.0,829.0,274.54,177.37
2016,6,14,9,45,911.0,100.5,3.9,19.5,863.0,331.13,226.23
2016,6,14,10,0,924.0,99.0,4.0,20.0,897.0,387.82,275.82
2016,6,14,10,15,929.0,100.0,4.1,20.0,924.0,442.89,324.38
2016,6,14,10,30,934.0,101.0,4.2,20.0,951.0,496.78,371.03
2016,6,14,10,45,939.5,100.5,4.35,20.5,971.0,548.46,414.24
2016,6,14,11,0,945.0,100.0,4.5,21.0,991.0,598.54,455.08
2016,6,14,11,15,947.5,100.5,4.55,21.0,1004.0,645.76,493.31
2016,6,14,11,30,950.0,101.0,4.6,21.0,1017.0,690.76,529.0
2016,6,14,11,45,951.5,100.5,4.7,21.5,1022.0,731.95,560.32
2016,6,14,12,0,953.0,100.0,4.8,22.0,1027.0,770.52,589.08
2016,6,14,12,15,952.5,100.0,4.9,21.5,1025.0,805.22,616.38
2016,6,14,12,30,952.0,100.0,5.0,21.0,1023.0,836.87,640.5
2016,6,14,12,45,947.5,101.5,5.1,21.0,1012.5,863.29,659.76
2016,6,14,13,0,943.0,103.0,5.2,21.0,1002.0,886.17,676.62
2016,6,14,13,15,939.5,102.5,5.25,21.0,985.0,904.46,690.06
2016,6,14,13,30,936.0,102.0,5.3,21.0,968.0,918.97,700.97
2016,6,14,13,45,932.0,100.5,5.4,21.0,944.0,928.26,708.68
2016,6,14,14,0,928.0,99.0,5.5,21.0,920.0,933.65,713.81
2016,6,14,14,15,921.5,97.5,5.5,20.5,889.5,932.88,715.57
2016,6,14,14,30,915.0,96.0,5.5,20.0,859.0,928.25,714.77
2016,6,14,14,45,907.5,94.0,5.55,20.0,823.0,918.4,709.31
2016,6,14,15,0,900.0,92.0,5.6,20.0,787.0,904.85,701.33
2016,6,14,15,15,889.0,90.0,5.55,19.5,745.5,884.65,689.45
2016,6,14,15,30,878.0,88.0,5.5,19.0,704.0,861.1,675.19
2016,6,14,15,45,865.0,85.5,5.5,18.5,658.5,832.17,657.21
2016,6,14,16,0,852.0,83.0,5.5,18.0,613.0,800.38,636.96
2016,6,14,16,15,834.0,80.0,5.4,17.5,564.5,761.42,610.68
2016,6,14,16,30,816.0,77.0,5.3,17.0,516.0,727.63,588.03
2016,6,14,16,45,792.0,74.0,5.25,16.5,465.0,679.87,554.49
2016,6,14,17,0,768.0,71.0,5.2,16.0,414.0,630.98,518.79
2016,6,14,17,15,735.0,67.0,5.1,15.5,362.5,574.28,474.9
2016,6,14,17,30,702.0,63.0,5.0,15.0,311.0,517.91,429.91
2016,6,14,17,45,652.5,58.5,4.95,14.5,260.0,452.39,375.99
2016,6,14,18,0,603.0,54.0,4.9,14.0,209.0,391.84,324.22
2016,6,14,18,15,533.0,47.5,4.75,13.5,162.0,320.81,262.07
2016,6,14,18,30,463.0,41.0,4.6,13.0,115.0,255.76,203.45
2016,6,14,18,45,342.0,31.5,4.5,12.5,76.0,175.88,132.27
2016,6,14,19,0,221.0,22.0,4.4,12.0,37.0,104.59,53.6
2016,6,14,19,15,110.5,11.0,4.3,11.5,18.5,35.78,0.0
2016,6,14,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,24.5,6.0,3.05,9.0,6.5,0.0,0.0
2016,6,15,5,0,49.0,12.0,3.1,9.0,13.0,9.44,0.0
2016,6,15,5,15,172.0,26.0,3.15,9.5,44.0,19.76,8.51
2016,6,15,5,30,295.0,40.0,3.2,10.0,75.0,30.54,21.04
2016,6,15,5,45,398.0,48.0,3.25,10.5,119.5,38.97,29.22
2016,6,15,6,0,501.0,56.0,3.3,11.0,164.0,45.48,35.39
2016,6,15,6,15,560.0,62.5,3.3,11.5,213.0,50.49,40.02
2016,6,15,6,30,619.0,69.0,3.3,12.0,262.0,55.53,44.48
2016,6,15,6,45,489.5,105.0,3.35,12.5,274.5,76.38,62.92
2016,6,15,7,0,360.0,141.0,3.4,13.0,287.0,96.27,80.19
2016,6,15,7,15,300.5,173.0,3.4,13.5,306.5,116.33,97.31
2016,6,15,7,30,241.0,205.0,3.4,14.0,326.0,132.54,110.81
2016,6,15,7,45,199.0,233.0,3.4,14.5,339.5,151.71,126.65
2016,6,15,8,0,157.0,261.0,3.4,15.0,353.0,165.25,137.49
2016,6,15,8,15,506.5,176.5,3.5,15.5,508.5,113.73,92.94
2016,6,15,8,30,856.0,92.0,3.6,16.0,664.0,86.41,69.19
2016,6,15,8,45,867.0,95.0,3.75,16.5,707.0,100.71,67.7
2016,6,15,9,0,878.0,98.0,3.9,17.0,750.0,158.27,90.96
2016,6,15,9,15,887.5,99.5,4.0,17.0,788.0,215.4,130.21
2016,6,15,9,30,897.0,101.0,4.1,17.0,826.0,272.79,177.43
2016,6,15,9,45,908.5,100.0,4.2,17.5,860.0,329.19,226.62
2016,6,15,10,0,920.0,99.0,4.3,18.0,894.0,385.55,276.47
2016,6,15,10,15,925.5,100.0,4.4,18.0,920.5,440.6,325.52
2016,6,15,10,30,931.0,101.0,4.5,18.0,947.0,494.54,372.76
2016,6,15,10,45,570.0,287.5,4.65,18.5,809.0,493.59,377.48
2016,6,15,11,0,209.0,474.0,4.8,19.0,671.0,465.65,357.08
2016,6,15,11,15,219.5,470.0,4.9,19.0,680.0,487.16,374.36
2016,6,15,11,30,230.0,466.0,5.0,19.0,689.0,508.66,391.39
2016,6,15,11,45,590.0,283.0,5.1,19.0,857.0,636.48,492.96
2016,6,15,12,0,950.0,100.0,5.2,19.0,1025.0,767.6,596.22
2016,6,15,12,15,950.0,100.0,5.25,19.0,1023.0,802.61,622.33
2016,6,15,12,30,950.0,100.0,5.3,19.0,1021.0,834.6,645.52
2016,6,15,12,45,944.0,103.0,5.35,19.0,1010.5,861.07,664.77
2016,6,15,13,0,938.0,106.0,5.4,19.0,1000.0,883.98,681.54
2016,6,15,13,15,935.5,105.0,5.4,19.0,984.0,902.71,695.15
2016,6,15,13,30,933.0,104.0,5.4,19.0,968.0,917.67,706.19
2016,6,15,13,45,932.0,101.5,5.45,19.0,945.5,928.75,714.91
2016,6,15,14,0,931.0,99.0,5.5,19.0,923.0,935.93,721.03
2016,6,15,14,15,925.0,97.5,5.45,18.5,893.0,935.68,722.84
2016,6,15,14,30,919.0,96.0,5.4,18.0,863.0,931.55,722.07
2016,6,15,14,45,913.5,93.5,5.4,18.0,827.5,923.03,717.22
2016,6,15,15,0,908.0,91.0,5.4,18.0,792.0,910.73,709.82
2016,6,15,15,15,897.5,89.0,5.3,17.5,751.0,890.91,697.87
2016,6,15,15,30,887.0,87.0,5.2,17.0,710.0,867.71,683.52
2016,6,15,15,45,875.0,84.0,5.15,17.0,664.5,838.94,664.08
2016,6,15,16,0,863.0,81.0,5.1,17.0,619.0,807.21,642.44
2016,6,15,16,15,845.5,78.5,5.05,16.5,570.5,768.94,617.0
2016,6,15,16,30,828.0,76.0,5.0,16.0,522.0,728.51,589.6
2016,6,15,16,45,805.0,73.0,4.95,16.0,471.0,688.35,560.88
2016,6,15,17,0,782.0,70.0,4.9,16.0,420.0,639.73,524.63
2016,6,15,17,15,750.0,66.0,4.75,15.5,368.0,583.17,480.94
2016,6,15,17,30,718.0,62.0,4.6,15.0,316.0,526.82,436.08
2016,6,15,17,45,673.5,57.0,4.45,15.0,265.0,462.88,382.84
2016,6,15,18,0,629.0,52.0,4.3,15.0,214.0,401.13,329.73
2016,6,15,18,15,559.5,46.0,3.95,14.5,166.5,331.69,269.13
2016,6,15,18,30,490.0,40.0,3.6,14.0,119.0,266.09,210.36
2016,6,15,18,45,380.5,30.5,3.25,13.5,79.0,188.83,141.38
2016,6,15,19,0,271.0,21.0,2.9,13.0,39.0,119.17,62.69
2016,6,15,19,15,135.5,10.5,2.7,12.5,19.5,41.6,0.0
2016,6,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,45,61.0,5.5,0.55,9.5,7.0,0.0,0.0
2016,6,16,5,0,122.0,11.0,0.6,10.0,14.0,8.65,0.0
2016,6,16,5,15,260.5,21.5,0.75,10.5,47.0,17.65,6.92
2016,6,16,5,30,399.0,32.0,0.9,11.0,80.0,26.52,17.5
2016,6,16,5,45,485.5,39.0,1.1,12.0,124.5,32.4,23.24
2016,6,16,6,0,572.0,46.0,1.3,13.0,169.0,38.39,28.81
2016,6,16,6,15,625.0,51.0,1.35,13.5,218.5,46.13,35.83
2016,6,16,6,30,678.0,56.0,1.4,14.0,268.0,50.68,39.83
2016,6,16,6,45,714.5,60.0,1.45,15.0,319.0,54.23,42.74
2016,6,16,7,0,751.0,64.0,1.5,16.0,370.0,57.77,45.54
2016,6,16,7,15,777.5,67.5,1.45,16.5,421.0,60.73,47.87
2016,6,16,7,30,804.0,71.0,1.4,17.0,472.0,63.62,50.1
2016,6,16,7,45,823.5,73.5,1.35,17.5,521.5,73.4,58.25
2016,6,16,8,0,843.0,76.0,1.3,18.0,571.0,75.93,60.07
2016,6,16,8,15,858.5,78.5,1.3,18.5,618.0,78.21,61.7
2016,6,16,8,30,874.0,81.0,1.3,19.0,665.0,80.36,63.2
2016,6,16,8,45,885.5,83.0,1.3,19.5,708.0,93.6,61.44
2016,6,16,9,0,897.0,85.0,1.3,20.0,751.0,151.51,83.68
2016,6,16,9,15,906.0,86.5,1.4,20.5,789.0,209.47,122.27
2016,6,16,9,30,915.0,88.0,1.5,21.0,827.0,267.64,168.57
2016,6,16,9,45,924.5,87.5,1.6,21.5,860.5,324.62,216.88
2016,6,16,10,0,934.0,87.0,1.7,22.0,894.0,381.33,265.54
2016,6,16,10,15,939.0,88.0,1.85,22.0,920.5,436.82,313.41
2016,6,16,10,30,944.0,89.0,2.0,22.0,947.0,491.11,359.39
2016,6,16,10,45,948.5,89.0,2.2,22.5,967.0,543.02,401.9
2016,6,16,11,0,953.0,89.0,2.4,23.0,987.0,593.22,441.93
2016,6,16,11,15,955.0,89.0,2.55,23.0,999.5,640.04,479.15
2016,6,16,11,30,957.0,89.0,2.7,23.0,1012.0,684.55,513.89
2016,6,16,11,45,958.5,89.0,2.85,23.5,1017.5,726.26,544.89
2016,6,16,12,0,960.0,89.0,3.0,24.0,1023.0,765.34,573.36
2016,6,16,12,15,959.5,89.0,3.15,24.0,1021.0,800.12,598.7
2016,6,16,12,30,959.0,89.0,3.3,24.0,1019.0,831.82,621.05
2016,6,16,12,45,955.5,89.5,3.45,24.0,1009.0,858.24,639.83
2016,6,16,13,0,952.0,90.0,3.6,24.0,999.0,881.1,656.28
2016,6,16,13,15,949.0,89.5,3.65,24.0,982.0,899.79,669.45
2016,6,16,13,30,946.0,89.0,3.7,24.0,965.0,914.69,680.19
2016,6,16,13,45,942.0,88.0,3.8,24.0,941.5,924.38,687.82
2016,6,16,14,0,938.0,87.0,3.9,24.0,918.0,930.15,692.98
2016,6,16,14,15,932.0,86.0,3.95,23.5,887.5,930.23,695.52
2016,6,16,14,30,926.0,85.0,4.0,23.0,857.0,926.43,695.58
2016,6,16,14,45,918.0,83.5,4.1,23.0,821.0,916.51,690.51
2016,6,16,15,0,910.0,82.0,4.2,23.0,785.0,902.88,683.0
2016,6,16,15,15,900.0,80.0,4.2,22.5,744.0,883.36,672.31
2016,6,16,15,30,890.0,78.0,4.2,22.0,703.0,860.45,659.26
2016,6,16,15,45,877.0,76.0,4.25,22.0,658.0,831.79,641.06
2016,6,16,16,0,864.0,74.0,4.3,22.0,613.0,800.24,620.71
2016,6,16,16,15,847.0,71.5,4.3,21.5,564.5,762.29,596.52
2016,6,16,16,30,830.0,69.0,4.3,21.0,516.0,722.15,570.37
2016,6,16,16,45,807.5,66.0,4.3,21.0,466.0,675.53,537.84
2016,6,16,17,0,785.0,63.0,4.3,21.0,416.0,633.73,508.18
2016,6,16,17,15,754.0,60.0,4.2,20.5,364.5,578.99,467.16
2016,6,16,17,30,723.0,57.0,4.1,20.0,313.0,524.39,424.93
2016,6,16,17,45,679.5,52.5,4.1,19.5,263.0,461.48,374.74
2016,6,16,18,0,636.0,48.0,4.1,19.0,213.0,400.69,324.28
2016,6,16,18,15,570.0,42.5,3.85,18.0,166.0,330.84,264.98
2016,6,16,18,30,504.0,37.0,3.6,17.0,119.0,266.29,208.19
2016,6,16,18,45,395.5,28.5,3.4,16.5,79.5,192.18,142.42
2016,6,16,19,0,287.0,20.0,3.2,16.0,40.0,123.36,65.57
2016,6,16,19,15,143.5,10.0,3.0,15.5,20.0,43.27,0.0
2016,6,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,45,65.5,5.5,0.9,12.5,7.0,0.0,0.0
2016,6,17,5,0,131.0,11.0,1.0,13.0,14.0,8.65,0.0
2016,6,17,5,15,264.5,21.0,1.0,13.5,46.0,17.24,6.4
2016,6,17,5,30,398.0,31.0,1.0,14.0,78.0,25.7,16.53
2016,6,17,5,45,481.5,37.5,1.0,14.5,121.5,31.19,21.92
2016,6,17,6,0,565.0,44.0,1.0,15.0,165.0,39.88,29.89
2016,6,17,6,15,617.0,49.0,0.85,15.5,213.5,44.42,34.02
2016,6,17,6,30,669.0,54.0,0.7,16.0,262.0,48.99,38.03
2016,6,17,6,45,706.5,57.5,0.6,17.0,312.5,52.21,40.63
2016,6,17,7,0,744.0,61.0,0.5,18.0,363.0,55.44,43.15
2016,6,17,7,15,770.0,64.0,0.55,18.5,413.5,58.09,45.2
2016,6,17,7,30,796.0,67.0,0.6,19.0,464.0,67.89,53.37
2016,6,17,7,45,816.0,69.0,0.7,20.0,513.0,70.26,54.95
2016,6,17,8,0,836.0,71.0,0.8,21.0,562.0,72.52,56.44
2016,6,17,8,15,851.0,73.5,0.95,21.5,608.0,74.86,58.11
2016,6,17,8,30,866.0,76.0,1.1,22.0,654.0,77.07,59.66
2016,6,17,8,45,878.5,77.0,1.25,22.5,697.0,88.83,57.53
2016,6,17,9,0,891.0,78.0,1.4,23.0,740.0,145.68,78.54
2016,6,17,9,15,900.0,79.5,1.5,23.5,778.0,203.15,116.29
2016,6,17,9,30,909.0,81.0,1.6,24.0,816.0,260.87,161.75
2016,6,17,9,45,910.5,85.5,1.75,24.5,847.0,318.5,210.39
2016,6,17,10,0,912.0,90.0,1.9,25.0,878.0,375.1,258.69
2016,6,17,10,15,917.5,91.0,2.0,25.0,904.5,429.61,305.2
2016,6,17,10,30,923.0,92.0,2.1,25.0,931.0,483.03,349.9
2016,6,17,10,45,599.5,276.0,2.25,25.5,825.5,499.42,366.69
2016,6,17,11,0,276.0,460.0,2.4,26.0,720.0,489.74,360.67
2016,6,17,11,15,296.5,447.0,2.5,26.0,729.5,515.21,380.32
2016,6,17,11,30,317.0,434.0,2.6,26.0,739.0,541.05,399.97
2016,6,17,11,45,623.5,266.5,2.75,26.5,872.0,645.98,478.64
2016,6,17,12,0,930.0,99.0,2.9,27.0,1005.0,751.12,556.69
2016,6,17,12,15,929.5,99.0,3.05,26.5,1003.0,785.11,582.24
2016,6,17,12,30,929.0,99.0,3.2,26.0,1001.0,816.13,605.14
2016,6,17,12,45,911.5,109.5,3.35,26.0,987.0,839.07,621.45
2016,6,17,13,0,894.0,120.0,3.5,26.0,973.0,858.15,635.27
2016,6,17,13,15,890.0,119.0,3.6,26.0,956.0,875.14,647.53
2016,6,17,13,30,886.0,118.0,3.7,26.0,939.0,888.49,657.44
2016,6,17,13,45,882.5,116.0,3.85,26.0,916.0,897.68,664.96
2016,6,17,14,0,879.0,114.0,4.0,26.0,893.0,903.13,670.08
2016,6,17,14,15,871.5,112.5,4.1,25.5,863.0,901.72,671.78
2016,6,17,14,30,864.0,111.0,4.2,25.0,833.0,896.62,671.11
2016,6,17,14,45,856.5,108.0,4.3,25.0,797.5,886.42,665.74
2016,6,17,15,0,849.0,105.0,4.4,25.0,762.0,872.65,658.01
2016,6,17,15,15,837.0,103.0,4.4,24.5,721.5,852.53,646.78
2016,6,17,15,30,825.0,101.0,4.4,24.0,681.0,829.27,633.35
2016,6,17,15,45,811.0,97.5,4.45,23.5,636.5,809.09,622.26
2016,6,17,16,0,797.0,94.0,4.5,23.0,592.0,776.41,602.24
2016,6,17,16,15,777.5,91.0,4.45,22.5,544.5,737.44,576.9
2016,6,17,16,30,758.0,88.0,4.4,22.0,497.0,696.57,549.79
2016,6,17,16,45,734.0,83.5,4.35,22.0,448.0,649.1,516.27
2016,6,17,17,0,710.0,79.0,4.3,22.0,399.0,600.66,480.44
2016,6,17,17,15,676.0,74.5,4.2,21.0,349.0,547.18,441.17
2016,6,17,17,30,642.0,70.0,4.1,20.0,299.0,492.27,399.39
2016,6,17,17,45,597.0,64.0,4.0,19.5,250.5,430.41,349.81
2016,6,17,18,0,552.0,58.0,3.9,19.0,202.0,371.06,300.49
2016,6,17,18,15,483.0,51.0,3.75,18.5,156.5,302.33,241.99
2016,6,17,18,30,414.0,44.0,3.6,18.0,111.0,239.5,186.92
2016,6,17,18,45,311.0,33.5,3.5,17.5,74.0,167.43,123.91
2016,6,17,19,0,208.0,23.0,3.4,17.0,37.0,102.71,55.16
2016,6,17,19,15,104.0,11.5,3.25,16.5,18.5,34.78,0.0
2016,6,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,59.5,5.5,1.75,10.5,7.0,0.0,0.0
2016,6,18,5,0,119.0,11.0,1.9,11.0,14.0,8.65,0.0
2016,6,18,5,15,253.0,21.5,2.0,11.5,45.5,17.63,6.63
2016,6,18,5,30,387.0,32.0,2.1,12.0,77.0,26.47,17.31
2016,6,18,5,45,471.0,39.0,2.25,13.0,121.0,32.3,23.01
2016,6,18,6,0,555.0,46.0,2.4,14.0,165.0,38.24,28.52
2016,6,18,6,15,608.5,51.0,2.45,14.5,213.5,45.95,35.49
2016,6,18,6,30,662.0,56.0,2.5,15.0,262.0,50.47,39.46
2016,6,18,6,45,484.5,102.0,2.6,16.0,267.5,74.39,60.31
2016,6,18,7,0,307.0,148.0,2.7,17.0,273.0,102.09,83.99
2016,6,18,7,15,549.0,109.5,2.65,17.5,369.0,80.02,64.41
2016,6,18,7,30,791.0,71.0,2.6,18.0,465.0,63.35,49.65
2016,6,18,7,45,811.5,74.0,2.6,18.5,514.5,73.44,58.07
2016,6,18,8,0,832.0,77.0,2.6,19.0,564.0,76.28,60.16
2016,6,18,8,15,696.0,139.0,2.55,19.5,569.5,95.44,76.1
2016,6,18,8,30,560.0,201.0,2.5,20.0,575.0,126.87,102.08
2016,6,18,8,45,723.5,143.0,2.45,20.5,659.0,103.7,71.85
2016,6,18,9,0,887.0,85.0,2.4,21.0,743.0,148.8,82.12
2016,6,18,9,15,896.5,86.5,2.3,21.5,781.5,206.23,120.07
2016,6,18,9,30,906.0,88.0,2.2,22.0,820.0,263.95,165.85
2016,6,18,9,45,909.0,92.5,2.1,23.0,852.0,321.89,214.5
2016,6,18,10,0,912.0,97.0,2.0,24.0,884.0,378.98,262.58
2016,6,18,10,15,917.5,98.0,1.9,24.0,911.0,433.6,308.89
2016,6,18,10,30,923.0,99.0,1.8,24.0,938.0,487.13,353.12
2016,6,18,10,45,927.5,99.5,1.7,24.5,958.0,538.49,393.57
2016,6,18,11,0,932.0,100.0,1.6,25.0,978.0,588.21,431.24
2016,6,18,11,15,934.5,100.5,1.55,25.5,991.5,634.93,465.62
2016,6,18,11,30,937.0,101.0,1.5,26.0,1005.0,679.46,497.26
2016,6,18,11,45,939.0,100.5,1.45,26.5,1010.5,720.58,525.52
2016,6,18,12,0,941.0,100.0,1.4,27.0,1016.0,759.16,551.2
2016,6,18,12,15,940.5,100.0,1.45,27.0,1014.0,793.6,575.17
2016,6,18,12,30,940.0,100.0,1.5,27.0,1012.0,825.03,595.93
2016,6,18,12,45,941.5,97.5,1.6,27.0,1003.5,852.76,614.84
2016,6,18,13,0,943.0,95.0,1.7,27.0,995.0,877.1,631.63
2016,6,18,13,15,940.5,94.5,1.8,27.0,978.5,896.26,645.17
2016,6,18,13,30,938.0,94.0,1.9,27.0,962.0,911.68,656.46
2016,6,18,13,45,703.5,224.0,2.05,27.0,866.0,860.52,624.15
2016,6,18,14,0,469.0,354.0,2.2,27.0,770.0,774.98,564.18
2016,6,18,14,15,693.0,222.0,2.25,27.0,813.0,867.0,633.07
2016,6,18,14,30,917.0,90.0,2.3,27.0,856.0,923.2,671.31
2016,6,18,14,45,907.5,89.5,2.35,27.0,820.5,913.22,665.82
2016,6,18,15,0,898.0,89.0,2.4,27.0,785.0,899.6,658.66
2016,6,18,15,15,888.0,87.0,2.4,26.5,744.5,880.46,648.78
2016,6,18,15,30,878.0,85.0,2.4,26.0,704.0,857.95,636.68
2016,6,18,15,45,864.0,83.5,2.4,26.0,659.0,829.44,619.26
2016,6,18,16,0,850.0,82.0,2.4,26.0,614.0,798.13,599.86
2016,6,18,16,15,832.5,79.5,2.4,25.5,566.0,760.35,576.96
2016,6,18,16,30,815.0,77.0,2.4,25.0,518.0,727.72,557.34
2016,6,18,16,45,791.0,74.0,2.4,25.0,467.5,680.15,525.58
2016,6,18,17,0,767.0,71.0,2.4,25.0,417.0,631.44,491.9
2016,6,18,17,15,735.5,67.0,2.35,24.5,366.0,575.87,452.03
2016,6,18,17,30,704.0,63.0,2.3,24.0,315.0,520.5,410.91
2016,6,18,17,45,660.0,58.0,2.3,23.5,264.5,457.49,362.46
2016,6,18,18,0,616.0,53.0,2.3,23.0,214.0,396.62,313.68
2016,6,18,18,15,548.5,46.5,2.15,22.0,167.0,328.18,257.31
2016,6,18,18,30,481.0,40.0,2.0,21.0,120.0,263.33,202.0
2016,6,18,18,45,374.5,31.0,1.95,20.0,80.5,188.0,137.43
2016,6,18,19,0,268.0,22.0,1.9,19.0,41.0,120.46,65.45
2016,6,18,19,15,134.0,11.0,1.85,18.5,20.5,41.9,0.0
2016,6,18,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,45,60.5,5.5,1.0,14.5,7.0,0.0,0.0
2016,6,19,5,0,121.0,11.0,1.0,15.0,14.0,8.65,0.0
2016,6,19,5,15,260.5,21.5,1.15,15.5,47.0,17.66,6.36
2016,6,19,5,30,400.0,32.0,1.3,16.0,80.0,26.54,17.04
2016,6,19,5,45,485.5,39.5,1.5,16.5,124.5,32.8,23.1
2016,6,19,6,0,571.0,47.0,1.7,17.0,169.0,39.15,28.96
2016,6,19,6,15,625.5,52.5,1.75,17.5,219.0,47.37,36.3
2016,6,19,6,30,680.0,58.0,1.8,18.0,269.0,52.29,40.57
2016,6,19,6,45,719.0,61.5,1.85,19.0,321.0,55.45,43.09
2016,6,19,7,0,758.0,65.0,1.9,20.0,373.0,58.63,45.54
2016,6,19,7,15,785.0,68.5,1.85,20.5,424.5,61.59,47.82
2016,6,19,7,30,812.0,72.0,1.8,21.0,476.0,64.49,50.02
2016,6,19,7,45,833.5,74.5,1.8,22.0,526.5,74.27,57.93
2016,6,19,8,0,855.0,77.0,1.8,23.0,577.0,76.85,59.64
2016,6,19,8,15,870.5,79.0,1.6,23.5,624.5,78.84,60.98
2016,6,19,8,30,886.0,81.0,1.4,24.0,672.0,80.69,62.2
2016,6,19,8,45,899.5,82.0,1.25,24.5,716.0,91.06,59.72
2016,6,19,9,0,913.0,83.0,1.1,25.0,760.0,149.37,80.31
2016,6,19,9,15,922.0,84.5,0.9,25.5,799.0,208.25,117.99
2016,6,19,9,30,931.0,86.0,0.7,26.0,838.0,267.35,163.2
2016,6,19,9,45,941.0,85.5,0.5,27.0,872.0,325.37,209.55
2016,6,19,10,0,951.0,85.0,0.3,28.0,906.0,383.19,255.27
2016,6,19,10,15,956.0,85.5,0.35,28.5,933.0,439.28,300.42
2016,6,19,10,30,961.0,86.0,0.4,29.0,960.0,494.15,343.37
2016,6,19,10,45,964.5,87.0,0.45,29.5,980.0,547.18,383.62
2016,6,19,11,0,968.0,88.0,0.5,30.0,1000.0,598.41,421.22
2016,6,19,11,15,970.0,88.5,0.65,30.0,1013.0,646.38,457.45
2016,6,19,11,30,972.0,89.0,0.8,30.0,1026.0,692.02,491.36
2016,6,19,11,45,970.5,91.0,0.95,30.5,1031.0,733.98,521.12
2016,6,19,12,0,969.0,93.0,1.1,31.0,1036.0,773.1,548.4
2016,6,19,12,15,968.5,93.0,1.25,31.0,1034.0,808.41,573.29
2016,6,19,12,30,968.0,93.0,1.4,31.0,1032.0,840.61,595.2
2016,6,19,12,45,959.0,97.5,1.6,31.0,1020.5,866.49,613.68
2016,6,19,13,0,950.0,102.0,1.8,31.0,1009.0,888.67,629.88
2016,6,19,13,15,946.5,101.5,1.9,31.0,992.0,907.34,642.9
2016,6,19,13,30,943.0,101.0,2.0,31.0,975.0,922.21,653.64
2016,6,19,13,45,939.5,99.0,2.15,31.0,951.0,931.81,661.67
2016,6,19,14,0,936.0,97.0,2.3,31.0,927.0,937.47,667.33
2016,6,19,14,15,929.0,96.0,2.4,31.0,896.5,937.03,668.76
2016,6,19,14,30,922.0,95.0,2.5,31.0,866.0,932.7,667.85
2016,6,19,14,45,914.5,93.0,2.65,31.0,829.5,923.1,664.05
2016,6,19,15,0,907.0,91.0,2.8,31.0,793.0,909.75,657.86
2016,6,19,15,15,895.5,89.0,2.9,30.5,751.5,889.29,647.96
2016,6,19,15,30,884.0,87.0,3.0,30.0,710.0,865.46,635.76
2016,6,19,15,45,869.0,85.0,3.1,30.0,664.0,835.52,618.06
2016,6,19,16,0,854.0,83.0,3.2,30.0,618.0,802.78,598.28
2016,6,19,16,15,835.5,80.5,3.25,29.5,569.0,764.15,575.1
2016,6,19,16,30,817.0,78.0,3.3,29.0,520.0,730.76,555.18
2016,6,19,16,45,791.5,75.0,3.4,28.5,469.0,682.05,524.06
2016,6,19,17,0,766.0,72.0,3.5,28.0,418.0,632.3,490.82
2016,6,19,17,15,733.5,68.0,3.5,27.0,366.5,576.13,451.44
2016,6,19,17,30,701.0,64.0,3.5,26.0,315.0,520.22,410.67
2016,6,19,17,45,654.5,59.5,3.5,25.5,264.5,456.46,361.32
2016,6,19,18,0,608.0,55.0,3.5,25.0,214.0,397.38,313.66
2016,6,19,18,15,540.5,48.0,3.35,24.0,166.5,326.57,255.48
2016,6,19,18,30,473.0,41.0,3.2,23.0,119.0,261.49,200.03
2016,6,19,18,45,363.5,32.0,3.05,22.0,80.0,185.39,135.04
2016,6,19,19,0,254.0,23.0,2.9,21.0,41.0,117.54,64.31
2016,6,19,19,15,127.0,11.5,2.85,20.5,20.5,40.65,0.0
2016,6,19,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,20,4,45,62.5,5.5,1.55,13.5,7.0,0.0,0.0
2016,6,20,5,0,125.0,11.0,1.7,14.0,14.0,8.65,0.0
2016,6,20,5,15,263.5,21.5,1.8,14.5,46.5,17.68,6.26
2016,6,20,5,30,402.0,32.0,1.9,15.0,79.0,26.55,17.11
2016,6,20,5,45,489.0,39.0,2.05,16.0,124.0,32.43,22.81
2016,6,20,6,0,576.0,46.0,2.2,17.0,169.0,38.43,28.31
2016,6,20,6,15,629.5,51.0,2.25,17.5,218.5,46.19,35.25
2016,6,20,6,30,683.0,56.0,2.3,18.0,268.0,50.75,39.22
2016,6,20,6,45,721.0,60.0,2.4,19.0,319.5,54.33,42.11
2016,6,20,7,0,759.0,64.0,2.5,20.0,371.0,57.91,44.91
2016,6,20,7,15,785.5,67.0,2.6,21.0,422.0,60.53,46.81
2016,6,20,7,30,812.0,70.0,2.7,22.0,473.0,70.22,54.72
2016,6,20,7,45,832.0,72.5,2.8,23.0,523.0,72.92,56.56
2016,6,20,8,0,852.0,75.0,2.9,24.0,573.0,75.49,58.28
2016,6,20,8,15,867.0,77.0,2.9,24.5,620.0,77.49,59.64
2016,6,20,8,30,882.0,79.0,2.9,25.0,667.0,79.36,60.88
2016,6,20,8,45,894.5,80.5,2.95,26.0,710.5,89.15,58.51
2016,6,20,9,0,907.0,82.0,3.0,27.0,754.0,147.33,78.77
2016,6,20,9,15,915.5,83.5,3.0,27.5,792.5,205.76,116.29
2016,6,20,9,30,924.0,85.0,3.0,28.0,831.0,264.36,161.84
2016,6,20,9,45,914.0,96.5,3.0,29.0,859.5,324.33,211.67
2016,6,20,10,0,904.0,108.0,3.0,30.0,888.0,381.98,259.84
2016,6,20,10,15,910.0,109.5,3.0,30.0,915.0,436.87,305.86
2016,6,20,10,30,916.0,111.0,3.0,30.0,942.0,490.74,350.14
2016,6,20,10,45,920.5,111.5,3.0,30.5,962.5,541.95,390.57
2016,6,20,11,0,925.0,112.0,3.0,31.0,983.0,591.55,428.51
2016,6,20,11,15,927.5,112.5,3.05,31.0,996.5,638.16,464.24
2016,6,20,11,30,930.0,113.0,3.1,31.0,1010.0,682.63,497.59
2016,6,20,11,45,752.5,241.0,3.15,31.5,969.5,712.7,516.08
2016,6,20,12,0,575.0,369.0,3.2,32.0,929.0,722.06,519.4
2016,6,20,12,15,756.0,240.0,3.3,32.0,974.5,783.32,565.63
2016,6,20,12,30,937.0,111.0,3.4,32.0,1020.0,830.76,601.54
2016,6,20,12,45,558.0,297.5,3.5,32.5,837.5,728.23,526.79
2016,6,20,13,0,179.0,484.0,3.6,33.0,655.0,569.06,410.19
2016,6,20,13,15,187.5,468.0,3.7,32.5,644.5,572.39,415.06
2016,6,20,13,30,196.0,452.0,3.8,32.0,634.0,574.4,418.32
2016,6,20,13,45,563.5,276.5,3.9,32.0,780.5,782.7,570.92
2016,6,20,14,0,931.0,101.0,4.0,32.0,927.0,936.76,677.08
2016,6,20,14,15,925.5,99.5,4.05,31.5,897.0,937.29,678.85
2016,6,20,14,30,920.0,98.0,4.1,31.0,867.0,933.93,679.27
2016,6,20,14,45,911.5,96.5,4.2,31.0,831.5,924.06,674.39
2016,6,20,15,0,903.0,95.0,4.3,31.0,796.0,910.49,667.17
2016,6,20,15,15,892.5,93.0,4.3,30.5,754.5,891.07,656.95
2016,6,20,15,30,882.0,91.0,4.3,30.0,713.0,868.26,644.45
2016,6,20,15,45,867.0,89.0,4.35,30.0,667.5,838.46,626.06
2016,6,20,16,0,852.0,87.0,4.4,30.0,622.0,805.86,605.65
2016,6,20,16,15,833.5,84.5,4.35,29.5,573.0,767.38,581.74
2016,6,20,16,30,815.0,82.0,4.3,29.0,524.0,734.27,561.33
2016,6,20,16,45,788.5,79.0,4.25,28.5,472.5,684.9,528.83
2016,6,20,17,0,762.0,76.0,4.2,28.0,421.0,634.55,494.24
2016,6,20,17,15,728.5,72.0,4.05,27.0,369.0,577.84,453.88
2016,6,20,17,30,695.0,68.0,3.9,26.0,317.0,521.44,412.27
2016,6,20,17,45,646.0,63.0,3.8,25.5,266.0,458.21,363.02
2016,6,20,18,0,597.0,58.0,3.7,25.0,215.0,395.6,312.52
2016,6,20,18,15,528.0,51.0,3.35,24.0,167.5,324.53,253.97
2016,6,20,18,30,459.0,44.0,3.0,23.0,120.0,259.26,198.38
2016,6,20,18,45,350.0,34.0,2.7,22.0,80.5,182.87,133.32
2016,6,20,19,0,241.0,24.0,2.4,21.0,41.0,114.85,63.55
2016,6,20,19,15,120.5,12.0,2.4,20.5,20.5,39.53,0.0
2016,6,20,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,45,63.0,5.0,0.8,15.5,6.5,0.0,0.0
2016,6,21,5,0,126.0,10.0,0.8,16.0,13.0,7.87,0.0
2016,6,21,5,15,264.0,20.5,0.95,16.5,45.5,16.85,5.46
2016,6,21,5,30,402.0,31.0,1.1,17.0,78.0,25.74,16.26
2016,6,21,5,45,489.0,38.0,1.3,18.0,123.0,31.65,21.92
2016,6,21,6,0,576.0,45.0,1.5,19.0,168.0,40.83,30.17
2016,6,21,6,15,630.5,50.5,1.55,19.5,217.5,45.79,34.61
2016,6,21,6,30,685.0,56.0,1.6,20.0,267.0,50.78,38.92
2016,6,21,6,45,725.0,59.5,1.7,21.0,319.5,54.01,41.49
2016,6,21,7,0,765.0,63.0,1.8,22.0,372.0,57.27,43.99
2016,6,21,7,15,792.0,66.0,1.9,23.0,424.0,59.94,45.92
2016,6,21,7,30,819.0,69.0,2.0,24.0,476.0,69.69,53.81
2016,6,21,7,45,840.0,71.5,2.15,25.0,526.5,72.44,55.68
2016,6,21,8,0,861.0,74.0,2.3,26.0,577.0,75.06,57.43
2016,6,21,8,15,876.5,76.0,2.35,26.5,624.5,77.11,58.82
2016,6,21,8,30,892.0,78.0,2.4,27.0,672.0,79.03,60.09
2016,6,21,8,45,903.5,80.0,2.5,28.0,716.0,88.41,67.34
2016,6,21,9,0,915.0,82.0,2.6,29.0,760.0,147.34,78.0
2016,6,21,9,15,923.5,83.5,2.6,29.5,798.5,206.26,115.31
2016,6,21,9,30,932.0,85.0,2.6,30.0,837.0,265.34,160.7
2016,6,21,9,45,934.5,88.5,2.65,30.5,869.0,324.02,209.15
2016,6,21,10,0,937.0,92.0,2.7,31.0,901.0,381.74,257.43
2016,6,21,10,15,941.5,93.0,2.75,31.5,927.0,437.36,303.43
2016,6,21,10,30,946.0,94.0,2.8,32.0,953.0,491.73,347.33
2016,6,21,10,45,947.5,96.0,2.85,32.5,972.5,543.87,388.29
2016,6,21,11,0,949.0,98.0,2.9,33.0,992.0,594.07,426.53
2016,6,21,11,15,950.5,98.5,2.95,33.0,1004.0,641.06,462.28
2016,6,21,11,30,952.0,99.0,3.0,33.0,1016.0,685.75,495.53
2016,6,21,11,45,950.5,100.5,3.1,33.5,1021.0,726.72,524.61
2016,6,21,12,0,949.0,102.0,3.2,34.0,1026.0,764.93,551.13
2016,6,21,12,15,948.5,101.5,3.3,34.0,1023.5,799.41,575.54
2016,6,21,12,30,948.0,101.0,3.4,34.0,1021.0,830.86,596.6
2016,6,21,12,45,942.5,103.0,3.5,34.0,1010.5,857.13,614.3
2016,6,21,13,0,937.0,105.0,3.6,34.0,1000.0,879.87,629.76
2016,6,21,13,15,934.0,104.5,3.65,34.0,983.5,898.88,642.61
2016,6,21,13,30,931.0,104.0,3.7,34.0,967.0,914.15,653.15
2016,6,21,13,45,926.5,103.0,3.8,34.0,943.5,923.84,660.48
2016,6,21,14,0,922.0,102.0,3.9,34.0,920.0,929.65,665.45
2016,6,21,14,15,915.5,101.0,4.0,33.5,890.5,929.81,668.25
2016,6,21,14,30,909.0,100.0,4.1,33.0,861.0,926.13,668.7
2016,6,21,14,45,900.5,98.5,4.2,33.0,825.0,916.38,663.92
2016,6,21,15,0,892.0,97.0,4.3,33.0,789.0,902.97,656.83
2016,6,21,15,15,881.5,95.0,4.4,32.5,748.0,883.76,647.24
2016,6,21,15,30,871.0,93.0,4.5,32.0,707.0,861.19,635.37
2016,6,21,15,45,857.0,90.5,4.6,31.5,662.0,831.97,618.85
2016,6,21,16,0,843.0,88.0,4.7,31.0,617.0,799.93,600.34
2016,6,21,16,15,825.0,85.5,4.75,30.0,568.5,770.15,584.16
2016,6,21,16,30,807.0,83.0,4.8,29.0,520.0,729.74,560.0
2016,6,21,16,45,784.0,79.0,4.85,28.5,470.0,682.07,528.88
2016,6,21,17,0,761.0,75.0,4.9,28.0,420.0,633.2,495.45
2016,6,21,17,15,728.5,71.0,4.8,27.0,368.5,577.22,455.35
2016,6,21,17,30,696.0,67.0,4.7,26.0,317.0,521.47,413.97
2016,6,21,17,45,652.5,61.5,4.6,25.5,266.5,460.62,366.21
2016,6,21,18,0,609.0,56.0,4.5,25.0,216.0,400.01,316.93
2016,6,21,18,15,542.0,49.5,4.2,24.0,169.0,329.88,258.82
2016,6,21,18,30,475.0,43.0,3.9,23.0,122.0,265.31,203.52
2016,6,21,18,45,370.0,33.0,3.6,22.0,82.0,189.46,138.47
2016,6,21,19,0,265.0,23.0,3.3,21.0,42.0,121.72,68.19
2016,6,21,19,15,132.5,11.5,3.15,20.5,21.0,42.24,0.0
2016,6,21,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
