Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,22,4,45,69.0,5.5,2.1,12.5,7.0,0.0,0.0
2016,6,22,5,0,138.0,11.0,2.3,13.0,14.0,8.65,0.0
2016,6,22,5,15,286.5,21.0,2.4,13.5,48.0,17.34,5.7
2016,6,22,5,30,435.0,31.0,2.5,14.0,82.0,25.91,16.59
2016,6,22,5,45,524.5,37.5,2.65,14.5,128.0,34.19,24.48
2016,6,22,6,0,614.0,44.0,2.8,15.0,174.0,40.33,30.23
2016,6,22,6,15,667.0,49.0,2.85,15.5,225.0,44.98,34.47
2016,6,22,6,30,720.0,54.0,2.9,16.0,276.0,49.66,38.58
2016,6,22,6,45,759.0,57.0,3.0,17.0,329.0,52.62,40.96
2016,6,22,7,0,798.0,60.0,3.1,18.0,382.0,55.63,43.3
2016,6,22,7,15,823.5,63.0,3.15,18.5,434.5,64.9,51.11
2016,6,22,7,30,849.0,66.0,3.2,19.0,487.0,68.29,53.74
2016,6,22,7,45,869.5,68.0,3.3,20.0,538.0,70.79,55.45
2016,6,22,8,0,890.0,70.0,3.4,21.0,589.0,73.18,57.07
2016,6,22,8,15,904.0,72.0,3.45,21.5,637.0,75.3,58.55
2016,6,22,8,30,918.0,74.0,3.5,22.0,685.0,77.29,59.92
2016,6,22,8,45,929.0,76.0,3.55,23.0,729.0,86.16,66.92
2016,6,22,9,0,940.0,78.0,3.6,24.0,773.0,146.53,78.41
2016,6,22,9,15,948.5,79.0,3.65,24.5,812.0,206.58,117.13
2016,6,22,9,30,957.0,80.0,3.7,25.0,851.0,266.76,164.47
2016,6,22,9,45,962.0,82.0,3.75,26.0,884.5,326.55,214.63
2016,6,22,10,0,967.0,84.0,3.8,27.0,918.0,385.61,264.72
2016,6,22,10,15,972.0,85.0,3.85,27.0,945.0,443.0,313.96
2016,6,22,10,30,977.0,86.0,3.9,27.0,972.0,499.16,361.24
2016,6,22,10,45,979.5,86.5,3.95,27.5,992.5,552.26,404.29
2016,6,22,11,0,982.0,87.0,4.0,28.0,1013.0,603.41,444.53
2016,6,22,11,15,984.0,87.5,4.05,28.5,1026.0,652.13,481.77
2016,6,22,11,30,986.0,88.0,4.1,29.0,1039.0,698.49,516.22
2016,6,22,11,45,987.0,88.5,4.15,29.5,1044.5,741.66,547.5
2016,6,22,12,0,988.0,89.0,4.2,30.0,1050.0,782.1,576.11
2016,6,22,12,15,987.5,89.0,4.25,30.0,1048.5,818.13,601.56
2016,6,22,12,30,987.0,89.0,4.3,30.0,1047.0,850.98,623.82
2016,6,22,12,45,979.5,93.0,4.4,30.0,1036.0,878.27,642.54
2016,6,22,13,0,972.0,97.0,4.5,30.0,1025.0,901.85,658.86
2016,6,22,13,15,969.0,96.0,4.5,29.5,1008.0,920.99,673.21
2016,6,22,13,30,966.0,95.0,4.5,29.0,991.0,936.25,685.12
2016,6,22,13,45,960.5,95.0,4.55,29.0,967.0,946.3,692.58
2016,6,22,14,0,955.0,95.0,4.6,29.0,943.0,952.38,697.55
2016,6,22,14,15,949.0,93.5,4.6,28.5,912.5,952.56,699.87
2016,6,22,14,30,943.0,92.0,4.6,28.0,882.0,948.76,699.78
2016,6,22,14,45,934.5,91.0,4.6,28.0,845.5,939.33,694.64
2016,6,22,15,0,926.0,90.0,4.6,28.0,809.0,926.12,687.09
2016,6,22,15,15,916.0,88.0,4.55,27.5,767.5,906.89,676.65
2016,6,22,15,30,906.0,86.0,4.5,27.0,726.0,884.18,663.88
2016,6,22,15,45,892.5,84.0,4.5,26.5,680.0,855.21,646.96
2016,6,22,16,0,879.0,82.0,4.5,26.0,634.0,823.29,627.81
2016,6,22,16,15,861.5,79.5,4.45,25.5,584.5,784.9,603.73
2016,6,22,16,30,844.0,77.0,4.4,25.0,535.0,744.27,577.67
2016,6,22,16,45,820.5,74.0,4.35,24.5,483.5,703.52,551.07
2016,6,22,17,0,797.0,71.0,4.3,24.0,432.0,654.18,517.18
2016,6,22,17,15,765.5,67.5,4.2,23.0,379.5,598.07,476.88
2016,6,22,17,30,734.0,64.0,4.1,22.0,327.0,542.02,435.09
2016,6,22,17,45,688.5,59.0,4.0,21.5,275.5,476.77,383.64
2016,6,22,18,0,643.0,54.0,3.9,21.0,224.0,413.69,331.98
2016,6,22,18,15,575.5,47.5,3.75,20.0,175.0,343.83,273.51
2016,6,22,18,30,508.0,41.0,3.6,19.0,126.0,277.39,215.92
2016,6,22,18,45,398.0,32.0,3.45,18.0,85.0,198.97,147.77
2016,6,22,19,0,288.0,23.0,3.3,17.0,44.0,129.23,74.37
2016,6,22,19,15,144.0,11.5,3.25,16.5,22.0,45.25,0.0
2016,6,22,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,2.3,10.5,6.5,0.0,0.0
2016,6,23,5,0,133.0,11.0,2.5,11.0,13.0,8.65,0.0
2016,6,23,5,15,279.5,21.0,2.55,11.5,46.5,17.33,5.56
2016,6,23,5,30,426.0,31.0,2.6,12.0,80.0,25.87,16.69
2016,6,23,5,45,514.5,37.5,2.65,13.0,125.5,34.12,24.57
2016,6,23,6,0,603.0,44.0,2.7,14.0,171.0,40.24,30.27
2016,6,23,6,15,656.5,49.0,2.8,14.5,221.5,44.86,34.51
2016,6,23,6,30,710.0,54.0,2.9,15.0,272.0,49.53,38.62
2016,6,23,6,45,748.5,57.0,3.05,16.0,324.5,52.46,41.0
2016,6,23,7,0,787.0,60.0,3.2,17.0,377.0,55.44,43.32
2016,6,23,7,15,813.0,63.0,3.3,18.0,429.0,64.69,51.03
2016,6,23,7,30,839.0,66.0,3.4,19.0,481.0,68.06,53.55
2016,6,23,7,45,858.5,68.0,3.5,20.0,531.5,70.52,55.23
2016,6,23,8,0,878.0,70.0,3.6,21.0,582.0,72.87,56.81
2016,6,23,8,15,893.0,72.0,3.7,21.5,630.0,75.0,58.3
2016,6,23,8,30,908.0,74.0,3.8,22.0,678.0,77.0,59.69
2016,6,23,8,45,919.5,76.0,3.9,23.0,722.0,85.04,65.99
2016,6,23,9,0,931.0,78.0,4.0,24.0,766.0,144.89,77.65
2016,6,23,9,15,940.0,79.0,4.05,24.5,805.0,204.49,115.96
2016,6,23,9,30,949.0,80.0,4.1,25.0,844.0,264.3,162.99
2016,6,23,9,45,952.0,83.5,4.2,26.0,877.0,324.1,213.28
2016,6,23,10,0,955.0,87.0,4.3,27.0,910.0,382.99,263.39
2016,6,23,10,15,960.5,88.0,4.35,27.5,937.5,439.98,311.8
2016,6,23,10,30,966.0,89.0,4.4,28.0,965.0,495.82,358.16
2016,6,23,10,45,969.0,90.0,4.5,28.5,985.5,549.03,401.34
2016,6,23,11,0,972.0,91.0,4.6,29.0,1006.0,600.39,441.91
2016,6,23,11,15,974.0,91.5,4.65,29.0,1019.5,648.74,479.94
2016,6,23,11,30,976.0,92.0,4.7,29.0,1033.0,694.76,515.39
2016,6,23,11,45,976.5,92.5,4.8,29.5,1038.5,737.29,546.71
2016,6,23,12,0,977.0,93.0,4.9,30.0,1044.0,777.09,575.41
2016,6,23,12,15,976.5,93.0,4.95,30.0,1042.0,812.87,601.17
2016,6,23,12,30,976.0,93.0,5.0,30.0,1040.0,845.51,623.61
2016,6,23,12,45,971.5,94.0,5.1,30.0,1029.5,872.48,642.49
2016,6,23,13,0,967.0,95.0,5.2,30.0,1019.0,895.8,658.99
2016,6,23,13,15,963.5,94.5,5.25,30.0,1002.0,914.87,672.43
2016,6,23,13,30,960.0,94.0,5.3,30.0,985.0,930.08,683.38
2016,6,23,13,45,955.5,93.0,5.4,30.0,960.5,940.02,691.24
2016,6,23,14,0,951.0,92.0,5.5,30.0,936.0,945.99,696.57
2016,6,23,14,15,944.5,90.5,5.55,29.5,905.0,945.69,698.96
2016,6,23,14,30,938.0,89.0,5.6,29.0,874.0,941.42,698.82
2016,6,23,14,45,929.5,87.5,5.65,28.5,837.5,931.48,694.92
2016,6,23,15,0,921.0,86.0,5.7,28.0,801.0,917.77,688.53
2016,6,23,15,15,910.5,84.0,5.7,27.5,759.5,898.13,677.8
2016,6,23,15,30,900.0,82.0,5.7,27.0,718.0,875.05,664.66
2016,6,23,15,45,887.5,79.5,5.7,26.5,672.5,846.45,647.58
2016,6,23,16,0,875.0,77.0,5.7,26.0,627.0,814.87,628.23
2016,6,23,16,15,858.0,74.5,5.6,25.5,578.0,776.95,603.65
2016,6,23,16,30,841.0,72.0,5.5,25.0,529.0,736.78,577.13
2016,6,23,16,45,822.0,68.0,5.45,24.5,479.0,691.43,546.55
2016,6,23,17,0,803.0,64.0,5.4,24.0,429.0,644.53,514.2
2016,6,23,17,15,773.0,60.5,5.25,23.0,377.0,595.34,478.29
2016,6,23,17,30,743.0,57.0,5.1,22.0,325.0,540.04,436.34
2016,6,23,17,45,705.0,52.5,4.95,21.5,274.5,479.37,387.75
2016,6,23,18,0,667.0,48.0,4.8,21.0,224.0,420.21,338.56
2016,6,23,18,15,603.0,42.5,4.5,20.0,175.5,349.58,278.82
2016,6,23,18,30,539.0,37.0,4.2,19.0,127.0,283.96,221.32
2016,6,23,18,45,433.5,29.0,3.95,18.5,86.0,206.3,152.97
2016,6,23,19,0,328.0,21.0,3.7,18.0,45.0,139.95,80.84
2016,6,23,19,15,164.0,10.5,3.6,17.5,22.5,49.64,0.0
2016,6,23,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,4,45,66.0,5.0,2.4,12.5,6.5,0.0,0.0
2016,6,24,5,0,132.0,10.0,2.6,13.0,13.0,7.87,0.0
2016,6,24,5,15,279.5,20.0,2.75,13.5,46.0,16.49,4.69
2016,6,24,5,30,427.0,30.0,2.9,14.0,79.0,25.06,15.81
2016,6,24,5,45,513.5,36.5,3.05,14.5,124.0,33.25,23.63
2016,6,24,6,0,600.0,43.0,3.2,15.0,169.0,39.37,29.36
2016,6,24,6,15,655.0,48.0,3.25,15.5,220.0,44.03,33.62
2016,6,24,6,30,710.0,53.0,3.3,16.0,271.0,48.74,37.76
2016,6,24,6,45,746.0,57.0,3.35,16.5,323.0,52.42,40.88
2016,6,24,7,0,782.0,61.0,3.4,17.0,375.0,56.09,43.89
2016,6,24,7,15,809.5,64.5,3.45,17.5,428.0,65.64,51.97
2016,6,24,7,30,837.0,68.0,3.5,18.0,481.0,69.36,54.89
2016,6,24,7,45,856.5,71.0,3.55,19.0,532.5,72.45,57.13
2016,6,24,8,0,876.0,74.0,3.6,20.0,584.0,75.41,59.21
2016,6,24,8,15,892.5,76.5,3.6,20.5,633.0,77.83,60.95
2016,6,24,8,30,909.0,79.0,3.6,21.0,682.0,80.11,62.56
2016,6,24,8,45,920.5,81.0,3.65,21.5,727.0,87.36,68.34
2016,6,24,9,0,932.0,83.0,3.7,22.0,772.0,147.37,80.39
2016,6,24,9,15,942.0,84.5,3.75,22.5,812.5,207.61,119.21
2016,6,24,9,30,952.0,86.0,3.8,23.0,853.0,268.19,166.99
2016,6,24,9,45,959.0,88.0,3.9,24.0,887.5,328.36,217.7
2016,6,24,10,0,966.0,90.0,4.0,25.0,922.0,388.04,268.61
2016,6,24,10,15,971.5,91.0,4.1,25.0,950.0,445.72,318.52
2016,6,24,10,30,977.0,92.0,4.2,25.0,978.0,502.21,366.55
2016,6,24,10,45,981.0,93.0,4.3,25.5,999.5,556.57,411.0
2016,6,24,11,0,985.0,94.0,4.4,26.0,1021.0,609.14,452.77
2016,6,24,11,15,987.5,94.5,4.45,26.5,1035.0,658.48,490.82
2016,6,24,11,30,990.0,95.0,4.5,27.0,1049.0,705.5,526.15
2016,6,24,11,45,990.5,95.5,4.6,27.5,1055.0,748.71,558.09
2016,6,24,12,0,991.0,96.0,4.7,28.0,1061.0,789.15,587.36
2016,6,24,12,15,991.0,96.0,4.75,28.0,1059.5,825.9,613.92
2016,6,24,12,30,991.0,96.0,4.8,28.0,1058.0,859.51,637.08
2016,6,24,12,45,984.0,99.0,4.9,28.0,1047.0,886.7,656.17
2016,6,24,13,0,977.0,102.0,5.0,28.0,1036.0,910.15,672.84
2016,6,24,13,15,974.0,101.5,5.05,28.0,1019.0,930.08,686.9
2016,6,24,13,30,971.0,101.0,5.1,28.0,1002.0,946.13,698.46
2016,6,24,13,45,966.0,100.0,5.15,28.0,977.5,956.0,705.99
2016,6,24,14,0,961.0,99.0,5.2,28.0,953.0,961.82,710.97
2016,6,24,14,15,954.5,98.0,5.2,28.0,922.0,962.28,712.14
2016,6,24,14,30,948.0,97.0,5.2,28.0,891.0,958.74,710.79
2016,6,24,14,45,939.5,95.5,5.2,28.0,854.0,948.99,705.37
2016,6,24,15,0,931.0,94.0,5.2,28.0,817.0,935.41,697.49
2016,6,24,15,15,920.0,92.0,5.2,27.5,775.0,915.41,686.73
2016,6,24,15,30,909.0,90.0,5.2,27.0,733.0,891.94,673.57
2016,6,24,15,45,894.0,88.0,5.2,27.0,686.0,861.79,654.36
2016,6,24,16,0,879.0,86.0,5.2,27.0,639.0,828.72,633.03
2016,6,24,16,15,861.0,83.5,5.1,26.5,589.0,790.05,608.29
2016,6,24,16,30,843.0,81.0,5.0,26.0,539.0,756.63,587.07
2016,6,24,16,45,817.0,78.0,4.95,25.5,487.0,706.79,553.71
2016,6,24,17,0,791.0,75.0,4.9,25.0,435.0,655.83,518.4
2016,6,24,17,15,758.5,71.0,4.7,24.5,382.0,598.68,475.93
2016,6,24,17,30,726.0,67.0,4.5,24.0,329.0,541.67,432.31
2016,6,24,17,45,677.5,62.5,4.35,23.5,276.5,475.49,380.23
2016,6,24,18,0,629.0,58.0,4.2,23.0,224.0,414.43,330.37
2016,6,24,18,15,559.0,51.0,3.9,22.0,175.0,341.12,269.57
2016,6,24,18,30,489.0,44.0,3.6,21.0,126.0,273.65,211.64
2016,6,24,18,45,373.5,34.5,3.3,20.0,85.0,193.4,142.81
2016,6,24,19,0,258.0,25.0,3.0,19.0,44.0,122.51,70.76
2016,6,24,19,15,129.0,12.5,2.95,18.0,22.0,42.5,0.0
2016,6,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,46.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,25,5,0,92.0,10.0,1.2,13.0,12.0,7.87,0.0
2016,6,25,5,15,241.5,21.5,1.35,14.0,44.5,17.66,5.11
2016,6,25,5,30,391.0,33.0,1.5,15.0,77.0,27.37,17.69
2016,6,25,5,45,484.5,40.5,1.7,16.0,123.0,33.62,23.81
2016,6,25,6,0,578.0,48.0,1.9,17.0,169.0,40.01,29.68
2016,6,25,6,15,635.0,53.5,1.95,17.5,220.0,48.31,37.12
2016,6,25,6,30,692.0,59.0,2.0,18.0,271.0,53.26,41.42
2016,6,25,6,45,733.5,63.0,2.1,19.0,324.0,56.83,44.3
2016,6,25,7,0,775.0,67.0,2.2,20.0,377.0,60.42,47.1
2016,6,25,7,15,802.5,70.0,2.4,21.0,430.0,63.01,48.96
2016,6,25,7,30,830.0,73.0,2.6,22.0,483.0,65.57,50.77
2016,6,25,7,45,852.0,75.5,2.85,23.0,534.5,75.29,58.59
2016,6,25,8,0,874.0,78.0,3.1,24.0,586.0,77.92,60.34
2016,6,25,8,15,889.5,80.5,3.25,25.0,634.5,80.25,61.84
2016,6,25,8,30,905.0,83.0,3.4,26.0,683.0,82.43,63.2
2016,6,25,8,45,917.5,84.5,3.55,27.0,728.0,88.61,67.84
2016,6,25,9,0,930.0,86.0,3.7,28.0,773.0,148.31,79.42
2016,6,25,9,15,939.5,88.0,3.75,28.5,812.5,208.74,117.36
2016,6,25,9,30,949.0,90.0,3.8,29.0,852.0,269.46,164.07
2016,6,25,9,45,953.0,92.5,3.9,29.5,885.5,329.05,213.61
2016,6,25,10,0,957.0,95.0,4.0,30.0,919.0,387.82,263.29
2016,6,25,10,15,962.0,96.5,4.0,30.5,946.5,445.24,311.27
2016,6,25,10,30,967.0,98.0,4.0,31.0,974.0,501.46,357.13
2016,6,25,10,45,970.5,98.5,4.05,31.5,995.0,554.82,399.63
2016,6,25,11,0,974.0,99.0,4.1,32.0,1016.0,606.36,439.47
2016,6,25,11,15,976.5,99.5,4.1,32.0,1029.5,655.3,477.07
2016,6,25,11,30,979.0,100.0,4.1,32.0,1043.0,701.96,512.1
2016,6,25,11,45,979.0,101.0,4.1,32.0,1049.0,744.89,543.71
2016,6,25,12,0,979.0,102.0,4.1,32.0,1055.0,785.06,572.75
2016,6,25,12,15,978.5,102.0,4.1,32.0,1053.0,821.19,598.19
2016,6,25,12,30,978.0,102.0,4.1,32.0,1051.0,854.21,620.11
2016,6,25,12,45,976.5,101.5,4.2,32.5,1041.5,882.69,638.13
2016,6,25,13,0,975.0,101.0,4.3,33.0,1032.0,907.6,653.78
2016,6,25,13,15,971.5,100.5,4.3,32.5,1015.0,927.1,668.15
2016,6,25,13,30,968.0,100.0,4.3,32.0,998.0,942.71,680.11
2016,6,25,13,45,962.5,99.5,4.35,32.0,974.0,952.6,687.36
2016,6,25,14,0,957.0,99.0,4.4,32.0,950.0,958.47,692.14
2016,6,25,14,15,951.0,98.0,4.4,31.5,919.0,959.41,695.0
2016,6,25,14,30,945.0,97.0,4.4,31.0,888.0,956.37,695.41
2016,6,25,14,45,936.0,95.5,4.45,31.0,851.5,946.22,690.11
2016,6,25,15,0,927.0,94.0,4.5,31.0,815.0,932.27,682.43
2016,6,25,15,15,916.0,92.5,4.5,30.5,773.0,912.9,672.33
2016,6,25,15,30,905.0,91.0,4.5,30.0,731.0,890.06,659.91
2016,6,25,15,45,890.5,89.0,4.5,30.0,684.0,860.46,641.54
2016,6,25,16,0,876.0,87.0,4.5,30.0,637.0,827.93,621.09
2016,6,25,16,15,857.5,84.0,4.45,29.5,587.5,788.43,596.65
2016,6,25,16,30,839.0,81.0,4.4,29.0,538.0,754.2,575.61
2016,6,25,16,45,815.0,78.0,4.4,28.5,486.0,705.98,544.3
2016,6,25,17,0,791.0,75.0,4.4,28.0,434.0,656.5,510.97
2016,6,25,17,15,758.0,71.0,4.25,27.0,381.0,599.02,470.25
2016,6,25,17,30,725.0,67.0,4.1,26.0,328.0,541.72,428.17
2016,6,25,17,45,680.0,61.5,3.95,25.5,276.0,476.5,377.54
2016,6,25,18,0,635.0,56.0,3.8,25.0,224.0,415.87,328.57
2016,6,25,18,15,566.5,49.5,3.4,23.5,175.5,343.55,269.55
2016,6,25,18,30,498.0,43.0,3.0,22.0,127.0,276.89,213.02
2016,6,25,18,45,390.0,33.5,2.65,21.0,86.0,198.87,146.14
2016,6,25,19,0,282.0,24.0,2.3,20.0,45.0,129.48,74.77
2016,6,25,19,15,141.0,12.0,2.2,19.5,22.5,45.27,0.0
2016,6,25,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,0.9,14.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,0.9,15.0,12.0,7.87,0.0
2016,6,26,5,15,250.5,21.0,1.05,15.5,44.0,17.27,4.48
2016,6,26,5,30,397.0,32.0,1.2,16.0,76.0,26.58,16.92
2016,6,26,5,45,484.5,39.5,1.35,17.0,121.0,32.83,23.01
2016,6,26,6,0,572.0,47.0,1.5,18.0,166.0,39.18,28.83
2016,6,26,6,15,628.0,53.0,1.55,18.5,216.5,47.83,36.54
2016,6,26,6,30,684.0,59.0,1.6,19.0,267.0,53.16,41.17
2016,6,26,6,45,722.5,63.0,1.7,19.5,319.0,56.67,44.07
2016,6,26,7,0,761.0,67.0,1.8,20.0,371.0,60.18,46.9
2016,6,26,7,15,789.0,70.5,1.85,21.0,423.5,63.12,49.06
2016,6,26,7,30,817.0,74.0,1.9,22.0,476.0,66.0,51.13
2016,6,26,7,45,838.0,76.5,2.0,23.0,527.0,75.6,58.85
2016,6,26,8,0,859.0,79.0,2.1,24.0,578.0,78.17,60.54
2016,6,26,8,15,874.5,81.5,2.15,24.5,626.0,80.47,62.12
2016,6,26,8,30,890.0,84.0,2.2,25.0,674.0,82.61,63.58
2016,6,26,8,45,903.0,85.5,2.25,26.0,718.0,88.01,67.59
2016,6,26,9,0,916.0,87.0,2.3,27.0,762.0,146.91,79.19
2016,6,26,9,15,925.5,88.5,2.35,27.5,801.5,206.22,116.2
2016,6,26,9,30,935.0,90.0,2.4,28.0,841.0,265.82,161.89
2016,6,26,9,45,945.0,89.5,2.5,29.0,875.5,324.3,209.76
2016,6,26,10,0,955.0,89.0,2.6,30.0,910.0,382.57,258.09
2016,6,26,10,15,960.0,90.0,2.7,30.5,937.5,439.5,305.41
2016,6,26,10,30,965.0,91.0,2.8,31.0,965.0,495.23,350.68
2016,6,26,10,45,968.5,91.5,2.9,31.5,985.5,548.44,392.8
2016,6,26,11,0,972.0,92.0,3.0,32.0,1006.0,599.83,432.3
2016,6,26,11,15,974.0,92.5,3.1,32.5,1019.5,648.34,468.57
2016,6,26,11,30,976.0,93.0,3.2,33.0,1033.0,694.52,502.18
2016,6,26,11,45,977.0,93.0,3.3,33.5,1039.0,737.18,532.5
2016,6,26,12,0,978.0,93.0,3.4,34.0,1045.0,777.12,560.27
2016,6,26,12,15,977.5,93.0,3.5,34.0,1043.0,813.08,585.45
2016,6,26,12,30,977.0,93.0,3.6,34.0,1041.0,845.92,607.4
2016,6,26,12,45,963.5,100.5,3.75,34.0,1028.0,871.34,624.75
2016,6,26,13,0,950.0,108.0,3.9,34.0,1015.0,892.89,639.67
2016,6,26,13,15,946.5,107.5,4.05,34.0,998.0,912.09,653.17
2016,6,26,13,30,943.0,107.0,4.2,34.0,981.0,927.49,664.3
2016,6,26,13,45,937.5,106.0,4.35,34.0,957.0,936.8,671.6
2016,6,26,14,0,932.0,105.0,4.5,34.0,933.0,942.16,676.48
2016,6,26,14,15,925.0,103.5,4.55,33.5,902.5,941.76,678.67
2016,6,26,14,30,918.0,102.0,4.6,33.0,872.0,937.46,678.44
2016,6,26,14,45,908.0,101.0,4.7,33.0,835.0,927.14,673.17
2016,6,26,15,0,898.0,100.0,4.8,33.0,798.0,913.14,665.89
2016,6,26,15,15,886.5,98.0,4.85,32.5,756.5,893.26,655.75
2016,6,26,15,30,875.0,96.0,4.9,32.0,715.0,870.01,643.32
2016,6,26,15,45,859.0,94.0,4.95,32.0,668.5,839.8,624.73
2016,6,26,16,0,843.0,92.0,5.0,32.0,622.0,806.83,604.12
2016,6,26,16,15,823.5,89.0,4.95,31.5,573.0,775.7,585.34
2016,6,26,16,30,804.0,86.0,4.9,31.0,524.0,733.73,558.62
2016,6,26,16,45,778.5,82.5,4.85,30.5,472.5,684.97,526.6
2016,6,26,17,0,753.0,79.0,4.8,30.0,421.0,635.15,492.45
2016,6,26,17,15,719.0,74.5,4.55,29.0,369.5,577.89,451.43
2016,6,26,17,30,685.0,70.0,4.3,28.0,318.0,523.3,411.2
2016,6,26,17,45,639.0,64.5,4.05,27.5,267.0,459.41,361.67
2016,6,26,18,0,593.0,59.0,3.8,27.0,216.0,397.96,312.33
2016,6,26,18,15,524.5,51.5,3.35,26.0,168.5,326.47,253.93
2016,6,26,18,30,456.0,44.0,2.9,25.0,121.0,260.76,198.45
2016,6,26,18,45,351.0,34.0,2.5,24.0,81.5,185.46,134.75
2016,6,26,19,0,246.0,24.0,2.1,23.0,42.0,118.59,67.63
2016,6,26,19,15,123.0,12.0,2.05,22.0,21.0,40.81,0.0
2016,6,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,5,15,194.5,15.5,1.3,16.5,37.0,12.55,1.39
2016,6,27,5,30,389.0,31.0,1.5,17.0,74.0,25.72,16.07
2016,6,27,5,45,476.5,38.5,1.7,18.0,118.5,31.98,22.15
2016,6,27,6,0,564.0,46.0,1.9,19.0,163.0,38.34,27.95
2016,6,27,6,15,620.0,51.5,1.95,19.5,212.5,46.51,35.22
2016,6,27,6,30,676.0,57.0,2.0,20.0,262.0,51.47,39.51
2016,6,27,6,45,714.0,61.5,2.05,21.0,313.5,55.39,42.69
2016,6,27,7,0,752.0,66.0,2.1,22.0,365.0,59.28,45.74
2016,6,27,7,15,779.5,69.0,2.25,23.0,417.0,61.86,47.58
2016,6,27,7,30,807.0,72.0,2.4,24.0,469.0,64.4,49.35
2016,6,27,7,45,827.0,75.5,2.6,25.0,519.0,74.69,57.61
2016,6,27,8,0,847.0,79.0,2.8,26.0,569.0,77.87,59.8
2016,6,27,8,15,862.0,81.0,2.9,27.0,616.5,79.82,60.97
2016,6,27,8,30,877.0,83.0,3.0,28.0,664.0,81.64,62.01
2016,6,27,8,45,887.5,85.5,3.1,29.0,707.0,86.83,65.82
2016,6,27,9,0,898.0,88.0,3.2,30.0,750.0,145.18,77.73
2016,6,27,9,15,907.0,90.0,3.15,30.5,788.5,203.68,113.85
2016,6,27,9,30,916.0,92.0,3.1,31.0,827.0,262.45,158.47
2016,6,27,9,45,911.0,100.0,3.05,32.0,857.0,321.32,206.52
2016,6,27,10,0,906.0,108.0,3.0,33.0,887.0,378.46,253.59
2016,6,27,10,15,911.0,109.5,2.95,33.0,914.0,433.29,299.07
2016,6,27,10,30,916.0,111.0,2.9,33.0,941.0,487.01,342.72
2016,6,27,10,45,918.0,113.0,2.85,33.5,960.5,538.29,382.63
2016,6,27,11,0,920.0,115.0,2.8,34.0,980.0,587.75,419.87
2016,6,27,11,15,922.5,115.5,2.8,34.0,993.0,634.47,455.05
2016,6,27,11,30,925.0,116.0,2.8,34.0,1006.0,679.08,487.83
2016,6,27,11,45,924.0,117.0,2.85,34.5,1011.5,719.43,516.11
2016,6,27,12,0,923.0,118.0,2.9,35.0,1017.0,757.16,541.92
2016,6,27,12,15,922.5,118.0,3.05,35.0,1015.0,791.74,566.76
2016,6,27,12,30,922.0,118.0,3.2,35.0,1013.0,823.43,588.36
2016,6,27,12,45,922.5,116.0,3.35,35.5,1004.5,851.2,605.95
2016,6,27,13,0,923.0,114.0,3.5,36.0,996.0,875.65,621.38
2016,6,27,13,15,919.5,113.5,3.65,35.5,979.5,894.48,635.84
2016,6,27,13,30,916.0,113.0,3.8,35.0,963.0,909.6,648.08
2016,6,27,13,45,909.5,113.0,3.95,35.0,939.0,918.78,655.29
2016,6,27,14,0,903.0,113.0,4.1,35.0,915.0,924.12,660.17
2016,6,27,14,15,896.0,111.5,4.2,34.5,885.0,923.8,662.61
2016,6,27,14,30,889.0,110.0,4.3,34.0,855.0,919.66,662.72
2016,6,27,14,45,879.0,109.0,4.45,34.0,819.0,909.61,657.91
2016,6,27,15,0,869.0,108.0,4.6,34.0,783.0,895.98,650.82
2016,6,27,15,15,857.0,105.5,4.65,33.5,742.5,875.62,640.19
2016,6,27,15,30,845.0,103.0,4.7,33.0,702.0,852.0,627.35
2016,6,27,15,45,829.5,100.5,4.8,33.0,656.5,831.92,616.0
2016,6,27,16,0,814.0,98.0,4.9,33.0,611.0,799.08,595.79
2016,6,27,16,15,794.5,95.0,4.85,32.5,563.0,759.98,571.49
2016,6,27,16,30,775.0,92.0,4.8,32.0,515.0,718.85,545.41
2016,6,27,16,45,749.5,88.0,4.8,31.5,464.5,670.46,513.86
2016,6,27,17,0,724.0,84.0,4.8,31.0,414.0,621.06,479.94
2016,6,27,17,15,690.0,79.5,4.6,30.0,363.0,567.49,441.8
2016,6,27,17,30,656.0,75.0,4.4,29.0,312.0,511.91,401.02
2016,6,27,17,45,608.5,69.0,4.2,28.5,261.5,447.78,351.51
2016,6,27,18,0,561.0,63.0,4.0,28.0,211.0,386.25,302.35
2016,6,27,18,15,492.0,55.0,3.45,27.0,164.5,315.4,244.61
2016,6,27,18,30,423.0,47.0,2.9,26.0,118.0,250.38,189.97
2016,6,27,18,45,319.5,36.0,2.4,25.0,79.5,176.2,127.6
2016,6,27,19,0,216.0,25.0,1.9,24.0,41.0,110.39,62.67
2016,6,27,19,15,108.0,12.5,1.8,23.5,20.5,37.48,0.0
2016,6,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,5,15,135.5,18.0,0.8,18.5,33.0,13.79,1.68
2016,6,28,5,30,271.0,36.0,0.8,19.0,66.0,27.51,17.39
2016,6,28,5,45,363.5,46.0,0.85,19.5,108.0,37.29,26.57
2016,6,28,6,0,456.0,56.0,0.9,20.0,150.0,45.24,33.83
2016,6,28,6,15,515.5,64.0,0.85,20.5,198.0,51.29,39.24
2016,6,28,6,30,575.0,72.0,0.8,21.0,246.0,57.3,44.42
2016,6,28,6,45,621.0,77.0,0.75,22.0,296.5,60.89,47.25
2016,6,28,7,0,667.0,82.0,0.7,23.0,347.0,64.5,49.99
2016,6,28,7,15,698.0,86.5,0.55,24.0,398.0,67.47,52.11
2016,6,28,7,30,729.0,91.0,0.4,25.0,449.0,76.19,58.99
2016,6,28,7,45,753.5,94.5,0.3,26.5,498.5,78.36,60.15
2016,6,28,8,0,778.0,98.0,0.2,28.0,548.0,80.46,61.24
2016,6,28,8,15,796.0,101.0,0.2,29.0,595.0,81.98,61.99
2016,6,28,8,30,814.0,104.0,0.2,30.0,642.0,83.41,62.67
2016,6,28,8,45,828.0,106.5,0.25,31.0,685.5,86.97,65.08
2016,6,28,9,0,842.0,109.0,0.3,32.0,729.0,151.73,83.3
2016,6,28,9,15,852.5,111.5,0.45,32.5,767.5,207.75,116.78
2016,6,28,9,30,863.0,114.0,0.6,33.0,806.0,264.25,158.3
2016,6,28,9,45,881.5,109.5,0.75,33.5,842.0,318.83,201.36
2016,6,28,10,0,900.0,105.0,0.9,34.0,878.0,374.09,245.82
2016,6,28,10,15,905.5,106.0,1.05,34.0,904.5,428.46,290.15
2016,6,28,10,30,911.0,107.0,1.2,34.0,931.0,481.77,332.89
2016,6,28,10,45,913.5,108.5,1.4,34.5,951.0,532.69,372.43
2016,6,28,11,0,916.0,110.0,1.6,35.0,971.0,581.85,409.62
2016,6,28,11,15,918.0,111.0,1.7,35.0,984.0,628.43,444.39
2016,6,28,11,30,920.0,112.0,1.8,35.0,997.0,672.87,476.89
2016,6,28,11,45,919.0,113.0,1.95,35.0,1002.0,713.02,506.17
2016,6,28,12,0,918.0,114.0,2.1,35.0,1007.0,750.54,533.2
2016,6,28,12,15,917.5,114.0,2.25,35.0,1005.5,784.92,557.81
2016,6,28,12,30,917.0,114.0,2.4,35.0,1004.0,816.42,579.13
2016,6,28,12,45,899.5,124.5,2.55,35.0,990.5,839.65,595.02
2016,6,28,13,0,882.0,135.0,2.7,35.0,977.0,859.07,608.59
2016,6,28,13,15,878.5,134.0,2.85,35.0,961.0,877.17,621.4
2016,6,28,13,30,875.0,133.0,3.0,35.0,945.0,891.67,632.01
2016,6,28,13,45,872.5,130.5,3.15,35.0,923.0,902.1,640.13
2016,6,28,14,0,870.0,128.0,3.3,35.0,901.0,908.81,645.98
2016,6,28,14,15,863.0,126.0,3.4,34.5,871.5,908.2,648.29
2016,6,28,14,30,856.0,124.0,3.5,34.0,842.0,903.87,648.34
2016,6,28,14,45,849.5,121.0,3.65,34.0,807.5,895.4,644.74
2016,6,28,15,0,843.0,118.0,3.8,34.0,773.0,883.33,638.85
2016,6,28,15,15,831.0,115.5,3.85,33.5,733.0,874.57,636.01
2016,6,28,15,30,819.0,113.0,3.9,33.0,693.0,851.04,623.35
2016,6,28,15,45,806.0,109.0,3.95,32.5,649.0,822.0,606.94
2016,6,28,16,0,793.0,105.0,4.0,32.0,605.0,790.15,588.43
2016,6,28,16,15,773.5,101.5,3.95,31.5,557.0,751.04,564.25
2016,6,28,16,30,754.0,98.0,3.9,31.0,509.0,709.95,538.33
2016,6,28,16,45,731.0,93.0,3.9,30.5,459.5,662.97,507.88
2016,6,28,17,0,708.0,88.0,3.9,30.0,410.0,617.78,476.86
2016,6,28,17,15,673.5,83.0,3.75,29.0,359.5,561.37,437.08
2016,6,28,17,30,639.0,78.0,3.6,28.0,309.0,505.52,396.32
2016,6,28,17,45,594.5,71.0,3.5,27.5,259.5,442.66,348.03
2016,6,28,18,0,550.0,64.0,3.4,27.0,210.0,382.19,299.84
2016,6,28,18,15,481.0,56.0,3.15,26.0,164.0,311.79,242.63
2016,6,28,18,30,412.0,48.0,2.9,25.0,118.0,247.2,188.4
2016,6,28,18,45,311.0,36.5,2.65,24.0,79.5,173.93,126.61
2016,6,28,19,0,210.0,25.0,2.4,23.0,41.0,108.79,62.07
2016,6,28,19,15,105.0,12.5,2.3,22.5,20.5,36.82,0.0
2016,6,28,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,29,5,15,183.0,15.5,2.25,14.5,35.5,12.53,0.73
2016,6,29,5,30,366.0,31.0,2.3,15.0,71.0,25.64,16.06
2016,6,29,5,45,460.0,38.5,2.4,15.5,115.5,31.89,22.28
2016,6,29,6,0,554.0,46.0,2.5,16.0,160.0,38.26,28.23
2016,6,29,6,15,611.0,52.0,2.55,16.5,209.5,43.23,32.76
2016,6,29,6,30,668.0,58.0,2.6,17.0,259.0,52.17,40.63
2016,6,29,6,45,711.0,61.5,2.7,18.0,311.5,55.35,43.2
2016,6,29,7,0,754.0,65.0,2.8,19.0,364.0,58.58,45.71
2016,6,29,7,15,594.0,114.0,2.85,19.5,370.0,84.33,67.71
2016,6,29,7,30,434.0,163.0,2.9,20.0,376.0,108.98,88.35
2016,6,29,7,45,645.5,119.0,2.95,21.0,473.0,85.56,67.8
2016,6,29,8,0,857.0,75.0,3.0,22.0,570.0,75.54,58.84
2016,6,29,8,15,873.0,77.5,3.0,22.5,618.0,77.91,60.53
2016,6,29,8,30,889.0,80.0,3.0,23.0,666.0,80.14,62.08
2016,6,29,8,45,902.5,81.0,3.05,24.0,710.5,83.42,64.37
2016,6,29,9,0,916.0,82.0,3.1,25.0,755.0,142.01,76.6
2016,6,29,9,15,925.5,83.5,3.15,25.5,794.5,201.33,113.67
2016,6,29,9,30,935.0,85.0,3.2,26.0,834.0,260.95,159.8
2016,6,29,9,45,937.0,89.5,3.3,26.5,867.0,320.6,209.83
2016,6,29,10,0,939.0,94.0,3.4,27.0,900.0,379.27,259.89
2016,6,29,10,15,944.5,95.0,3.5,27.0,927.5,435.7,308.24
2016,6,29,10,30,950.0,96.0,3.6,27.0,955.0,491.02,354.82
2016,6,29,10,45,954.5,96.5,3.75,27.5,976.5,544.16,397.96
2016,6,29,11,0,959.0,97.0,3.9,28.0,998.0,595.62,438.59
2016,6,29,11,15,961.5,97.5,4.0,28.0,1012.0,644.04,476.68
2016,6,29,11,30,964.0,98.0,4.1,28.0,1026.0,690.23,512.26
2016,6,29,11,45,966.0,98.0,4.2,28.5,1032.5,733.31,543.82
2016,6,29,12,0,968.0,98.0,4.3,29.0,1039.0,773.8,572.83
2016,6,29,12,15,968.0,98.0,4.4,29.0,1038.0,810.05,599.11
2016,6,29,12,30,968.0,98.0,4.5,29.0,1037.0,843.25,621.96
2016,6,29,12,45,961.5,101.0,4.6,29.0,1026.5,870.51,640.78
2016,6,29,13,0,955.0,104.0,4.7,29.0,1016.0,894.14,657.47
2016,6,29,13,15,952.5,103.5,4.75,28.5,1000.5,914.37,673.01
2016,6,29,13,30,950.0,103.0,4.8,28.0,985.0,930.81,686.18
2016,6,29,13,45,946.0,102.0,4.9,27.5,961.5,941.61,696.08
2016,6,29,14,0,942.0,101.0,5.0,27.0,938.0,948.46,703.52
2016,6,29,14,15,936.5,100.0,5.0,26.5,908.5,950.02,706.85
2016,6,29,14,30,931.0,99.0,5.0,26.0,879.0,947.65,707.68
2016,6,29,14,45,923.5,97.0,5.0,26.0,843.5,938.6,702.69
2016,6,29,15,0,916.0,95.0,5.0,26.0,808.0,925.76,695.24
2016,6,29,15,15,906.0,93.5,4.95,25.5,767.0,907.56,685.26
2016,6,29,15,30,896.0,92.0,4.9,25.0,726.0,885.9,672.93
2016,6,29,15,45,883.5,89.5,4.85,24.5,680.5,857.76,656.04
2016,6,29,16,0,871.0,87.0,4.8,24.0,635.0,826.61,636.93
2016,6,29,16,15,854.0,84.0,4.65,23.0,586.5,788.51,613.32
2016,6,29,16,30,837.0,81.0,4.5,22.0,538.0,755.68,593.21
2016,6,29,16,45,815.0,77.5,4.4,21.5,486.5,708.46,561.24
2016,6,29,17,0,793.0,74.0,4.3,21.0,435.0,659.84,527.48
2016,6,29,17,15,761.5,70.0,4.15,20.5,382.5,603.26,485.43
2016,6,29,17,30,730.0,66.0,4.0,20.0,330.0,546.72,442.08
2016,6,29,17,45,686.5,61.0,3.85,19.5,278.5,482.58,391.21
2016,6,29,18,0,643.0,56.0,3.7,19.0,227.0,422.87,341.89
2016,6,29,18,15,575.5,49.5,3.5,18.0,178.0,350.4,281.08
2016,6,29,18,30,508.0,43.0,3.3,17.0,129.0,283.45,222.77
2016,6,29,18,45,398.5,33.5,3.1,16.5,87.5,203.9,152.97
2016,6,29,19,0,289.0,24.0,2.9,16.0,46.0,133.15,78.65
2016,6,29,19,15,144.5,12.0,2.8,15.5,23.0,46.74,0.0
2016,6,29,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,5,15,188.0,16.0,2.75,12.5,36.5,12.96,0.55
2016,6,30,5,30,376.0,32.0,2.8,13.0,73.0,26.53,16.92
2016,6,30,5,45,472.0,40.0,2.85,13.5,118.0,33.18,23.59
2016,6,30,6,0,568.0,48.0,2.9,14.0,163.0,39.95,29.96
2016,6,30,6,15,395.5,80.5,2.85,14.5,171.5,59.55,47.55
2016,6,30,6,30,223.0,113.0,2.8,15.0,180.0,79.34,65.02
2016,6,30,6,45,239.0,131.5,2.75,16.0,215.5,91.02,74.92
2016,6,30,7,0,255.0,150.0,2.7,17.0,251.0,102.33,84.24
2016,6,30,7,15,138.0,162.5,2.6,17.5,218.0,111.25,91.47
2016,6,30,7,30,21.0,175.0,2.5,18.0,185.0,125.43,103.07
2016,6,30,7,45,197.0,197.5,2.45,19.0,310.0,133.17,108.82
2016,6,30,8,0,373.0,220.0,2.4,20.0,435.0,142.72,116.01
2016,6,30,8,15,636.0,152.5,2.25,20.5,556.0,102.56,81.74
2016,6,30,8,30,899.0,85.0,2.1,21.0,677.0,83.45,65.34
2016,6,30,8,45,912.0,86.5,2.0,22.0,722.0,86.41,67.38
2016,6,30,9,0,925.0,88.0,1.9,23.0,767.0,145.98,80.09
2016,6,30,9,15,934.5,89.5,1.85,23.5,807.0,205.98,117.48
2016,6,30,9,30,944.0,91.0,1.8,24.0,847.0,266.28,163.95
2016,6,30,9,45,950.0,93.5,1.8,25.0,881.0,326.33,213.51
2016,6,30,10,0,956.0,96.0,1.8,26.0,915.0,385.81,263.08
2016,6,30,10,15,961.5,97.0,1.85,26.5,943.0,443.27,311.0
2016,6,30,10,30,967.0,98.0,1.9,27.0,971.0,499.59,356.81
2016,6,30,10,45,970.5,99.0,2.0,27.5,992.5,553.55,399.69
2016,6,30,11,0,974.0,100.0,2.1,28.0,1014.0,605.72,439.91
2016,6,30,11,15,976.0,100.5,2.1,28.5,1027.5,654.65,476.14
2016,6,30,11,30,978.0,101.0,2.1,29.0,1041.0,701.27,509.57
2016,6,30,11,45,979.0,101.0,2.15,29.5,1047.5,744.37,539.93
2016,6,30,12,0,980.0,101.0,2.2,30.0,1054.0,784.76,567.69
2016,6,30,12,15,979.5,101.0,2.35,30.0,1052.5,821.19,593.74
2016,6,30,12,30,979.0,101.0,2.5,30.0,1051.0,854.49,616.41
2016,6,30,12,45,968.0,107.0,2.65,30.5,1038.5,881.05,633.44
2016,6,30,13,0,957.0,113.0,2.8,31.0,1026.0,903.81,648.03
2016,6,30,13,15,953.5,112.0,2.9,31.0,1009.0,923.06,661.38
2016,6,30,13,30,950.0,111.0,3.0,31.0,992.0,938.45,672.37
2016,6,30,13,45,943.5,111.0,3.1,31.0,967.5,948.2,679.85
2016,6,30,14,0,937.0,111.0,3.2,31.0,943.0,953.98,684.94
2016,6,30,14,15,930.0,109.5,3.3,30.5,912.5,953.94,687.8
2016,6,30,14,30,923.0,108.0,3.4,30.0,882.0,949.95,688.26
2016,6,30,14,45,912.0,107.0,3.5,30.0,844.5,939.01,682.89
2016,6,30,15,0,901.0,106.0,3.6,30.0,807.0,924.35,675.18
2016,6,30,15,15,889.0,104.0,3.6,29.5,765.0,904.24,664.66
2016,6,30,15,30,877.0,102.0,3.6,29.0,723.0,880.76,651.89
2016,6,30,15,45,860.0,100.0,3.65,29.0,676.0,849.85,633.0
2016,6,30,16,0,843.0,98.0,3.7,29.0,629.0,825.3,618.39
2016,6,30,16,15,823.0,95.0,3.7,28.5,579.5,785.1,593.73
2016,6,30,16,30,803.0,92.0,3.7,28.0,530.0,742.77,567.25
2016,6,30,16,45,774.5,89.0,3.75,27.5,477.5,692.35,534.58
2016,6,30,17,0,746.0,86.0,3.8,27.0,425.0,640.99,499.61
2016,6,30,17,15,710.5,81.0,3.75,26.0,372.5,585.13,460.25
2016,6,30,17,30,675.0,76.0,3.7,25.0,320.0,527.09,417.78
2016,6,30,17,45,623.0,70.5,3.65,24.5,268.5,459.94,365.78
2016,6,30,18,0,571.0,65.0,3.6,24.0,217.0,395.69,314.16
2016,6,30,18,15,498.5,57.0,3.4,23.0,169.0,322.39,254.03
2016,6,30,18,30,426.0,49.0,3.2,22.0,121.0,255.16,197.02
2016,6,30,18,45,311.5,37.5,3.05,21.0,81.0,175.84,129.76
2016,6,30,19,0,197.0,26.0,2.9,20.0,41.0,104.66,60.21
2016,6,30,19,15,98.5,13.0,2.8,19.0,20.5,35.75,0.0
2016,6,30,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,1,5,15,144.5,17.0,1.7,13.5,32.5,13.69,0.32
2016,7,1,5,30,289.0,34.0,1.8,14.0,65.0,27.83,17.9
2016,7,1,5,45,384.0,44.0,1.9,14.5,108.0,35.86,25.83
2016,7,1,6,0,479.0,54.0,2.0,15.0,151.0,43.91,33.34
2016,7,1,6,15,251.0,80.5,2.0,16.0,132.5,58.98,46.75
2016,7,1,6,30,23.0,107.0,2.0,17.0,114.0,75.97,61.55
2016,7,1,6,45,29.0,127.0,2.0,18.0,137.5,89.23,72.75
2016,7,1,7,0,35.0,147.0,2.0,19.0,161.0,102.28,83.5
2016,7,1,7,15,36.5,167.0,1.95,19.5,183.0,115.03,93.92
2016,7,1,7,30,38.0,187.0,1.9,20.0,205.0,127.53,103.95
2016,7,1,7,45,258.5,188.5,1.85,21.0,335.0,123.54,99.8
2016,7,1,8,0,479.0,190.0,1.8,22.0,465.0,122.74,98.39
2016,7,1,8,15,657.0,146.0,1.75,23.0,558.5,99.17,78.09
2016,7,1,8,30,835.0,102.0,1.7,24.0,652.0,82.82,64.0
2016,7,1,8,45,849.0,104.5,1.7,25.0,696.0,94.23,72.99
2016,7,1,9,0,863.0,107.0,1.7,26.0,740.0,151.01,85.15
2016,7,1,9,15,874.0,109.0,1.7,26.5,779.5,208.15,120.17
2016,7,1,9,30,885.0,111.0,1.7,27.0,819.0,265.81,163.86
2016,7,1,9,45,893.5,113.0,1.7,27.5,853.0,323.08,210.67
2016,7,1,10,0,902.0,115.0,1.7,28.0,887.0,380.11,257.99
2016,7,1,10,15,908.0,116.0,1.7,28.5,915.0,435.06,303.2
2016,7,1,10,30,914.0,117.0,1.7,29.0,943.0,489.01,346.46
2016,7,1,10,45,918.5,118.0,1.75,30.0,964.0,541.01,386.34
2016,7,1,11,0,923.0,119.0,1.8,31.0,985.0,591.44,423.62
2016,7,1,11,15,925.5,119.5,1.85,31.0,999.0,638.58,459.14
2016,7,1,11,30,928.0,120.0,1.9,31.0,1013.0,683.6,492.29
2016,7,1,11,45,929.5,120.5,2.0,31.5,1019.5,725.69,521.97
2016,7,1,12,0,931.0,121.0,2.1,32.0,1026.0,765.31,549.3
2016,7,1,12,15,930.5,121.0,2.2,32.0,1024.5,800.45,574.3
2016,7,1,12,30,930.0,121.0,2.3,32.0,1023.0,832.67,596.04
2016,7,1,12,45,925.0,123.0,2.4,32.0,1013.0,859.76,614.22
2016,7,1,13,0,920.0,125.0,2.5,32.0,1003.0,883.41,630.25
2016,7,1,13,15,916.5,124.0,2.65,32.0,986.5,902.22,643.66
2016,7,1,13,30,913.0,123.0,2.8,32.0,970.0,917.31,654.79
2016,7,1,13,45,907.5,122.0,2.95,32.0,946.0,926.84,662.48
2016,7,1,14,0,902.0,121.0,3.1,32.0,922.0,932.52,667.84
2016,7,1,14,15,894.5,119.5,3.2,31.5,892.0,932.09,670.39
2016,7,1,14,30,887.0,118.0,3.3,31.0,862.0,927.84,670.61
2016,7,1,14,45,878.0,116.0,3.45,31.0,826.0,918.02,666.25
2016,7,1,15,0,869.0,114.0,3.6,31.0,790.0,904.55,659.55
2016,7,1,15,15,856.5,111.5,3.7,30.5,748.5,883.99,649.19
2016,7,1,15,30,844.0,109.0,3.8,30.0,707.0,870.62,643.65
2016,7,1,15,45,829.0,106.0,3.95,29.5,661.5,840.55,626.91
2016,7,1,16,0,814.0,103.0,4.1,29.0,616.0,807.68,608.03
2016,7,1,16,15,793.5,100.0,4.1,28.0,567.0,767.81,584.49
2016,7,1,16,30,773.0,97.0,4.1,27.0,518.0,725.94,559.03
2016,7,1,16,45,747.5,92.5,4.2,26.5,467.5,677.02,527.06
2016,7,1,17,0,722.0,88.0,4.3,26.0,417.0,630.04,494.68
2016,7,1,17,15,687.0,83.0,4.2,25.0,365.5,572.68,453.65
