Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,30,652.0,78.0,4.1,24.0,314.0,515.88,411.58
2016,7,1,17,45,604.5,71.5,4.1,23.5,263.5,451.14,361.09
2016,7,1,18,0,557.0,65.0,4.1,23.0,213.0,389.0,310.78
2016,7,1,18,15,486.0,56.5,3.9,22.0,165.5,316.52,250.88
2016,7,1,18,30,415.0,48.0,3.7,21.0,118.0,250.07,194.15
2016,7,1,18,45,309.0,36.5,3.55,20.0,79.0,174.44,129.34
2016,7,1,19,0,203.0,25.0,3.4,19.0,40.0,107.32,61.92
2016,7,1,19,15,101.5,12.5,3.2,18.5,20.0,36.24,0.0
2016,7,1,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,121.0,17.5,1.9,14.5,30.0,13.37,0.0
2016,7,2,5,30,242.0,35.0,2.0,15.0,60.0,26.64,16.75
2016,7,2,5,45,332.5,46.5,2.1,15.5,101.5,37.6,27.21
2016,7,2,6,0,423.0,58.0,2.2,16.0,143.0,46.65,35.59
2016,7,2,6,15,237.5,85.5,2.25,16.5,135.5,61.99,49.29
2016,7,2,6,30,52.0,113.0,2.3,17.0,128.0,79.74,64.85
2016,7,2,6,45,61.5,134.0,2.35,18.0,155.5,93.6,76.56
2016,7,2,7,0,71.0,155.0,2.4,19.0,183.0,107.26,87.81
2016,7,2,7,15,81.0,178.5,2.35,19.5,215.0,122.05,99.95
2016,7,2,7,30,91.0,202.0,2.3,20.0,247.0,136.54,111.63
2016,7,2,7,45,241.5,208.0,2.3,21.0,343.5,133.84,108.5
2016,7,2,8,0,392.0,214.0,2.3,22.0,440.0,134.23,108.03
2016,7,2,8,15,593.0,164.5,2.3,22.5,538.5,109.02,86.51
2016,7,2,8,30,794.0,115.0,2.3,23.0,637.0,89.84,70.15
2016,7,2,8,45,623.0,193.0,2.3,24.0,619.5,121.5,95.84
2016,7,2,9,0,452.0,271.0,2.3,25.0,602.0,193.98,132.31
2016,7,2,9,15,650.5,198.0,2.3,25.5,702.5,214.48,134.88
2016,7,2,9,30,849.0,125.0,2.3,26.0,803.0,266.17,166.59
2016,7,2,9,45,864.5,123.0,2.35,27.0,838.5,321.06,211.24
2016,7,2,10,0,880.0,121.0,2.4,28.0,874.0,376.41,256.96
2016,7,2,10,15,886.5,122.5,2.4,28.5,902.0,430.78,302.05
2016,7,2,10,30,893.0,124.0,2.4,29.0,930.0,484.26,345.32
2016,7,2,10,45,898.5,124.5,2.45,29.5,951.0,535.47,385.79
2016,7,2,11,0,904.0,125.0,2.5,30.0,972.0,585.25,423.94
2016,7,2,11,15,906.5,125.5,2.55,30.0,986.0,631.63,459.47
2016,7,2,11,30,909.0,126.0,2.6,30.0,1000.0,675.95,492.67
2016,7,2,11,45,911.5,125.5,2.65,30.5,1006.5,717.35,522.09
2016,7,2,12,0,914.0,125.0,2.7,31.0,1013.0,756.39,549.17
2016,7,2,12,15,914.0,125.0,2.8,31.0,1012.0,791.44,574.41
2016,7,2,12,30,914.0,125.0,2.9,31.0,1011.0,823.66,596.55
2016,7,2,12,45,916.5,122.0,3.0,31.0,1003.5,852.45,616.05
2016,7,2,13,0,919.0,119.0,3.1,31.0,996.0,878.0,633.47
2016,7,2,13,15,916.0,118.0,3.2,31.0,980.0,897.12,646.77
2016,7,2,13,30,913.0,117.0,3.3,31.0,964.0,912.55,657.79
2016,7,2,13,45,908.5,115.5,3.45,31.0,941.0,922.42,665.64
2016,7,2,14,0,904.0,114.0,3.6,31.0,918.0,928.45,671.12
2016,7,2,14,15,897.5,112.5,3.7,30.5,888.0,928.83,674.11
2016,7,2,14,30,891.0,111.0,3.8,30.0,858.0,925.39,674.74
2016,7,2,14,45,882.5,109.0,3.95,30.0,822.5,915.91,670.39
2016,7,2,15,0,874.0,107.0,4.1,30.0,787.0,902.77,663.69
2016,7,2,15,15,862.5,105.0,4.15,29.5,746.5,883.46,653.71
2016,7,2,15,30,851.0,103.0,4.2,29.0,706.0,860.86,641.49
2016,7,2,15,45,837.0,100.0,4.3,28.5,660.5,841.6,631.72
2016,7,2,16,0,823.0,97.0,4.4,28.0,615.0,809.37,612.81
2016,7,2,16,15,803.5,94.0,4.4,27.0,566.5,770.1,589.5
2016,7,2,16,30,784.0,91.0,4.4,26.0,518.0,728.75,564.23
2016,7,2,16,45,759.5,87.0,4.45,25.5,467.5,680.8,532.58
2016,7,2,17,0,735.0,83.0,4.5,25.0,417.0,631.73,498.81
2016,7,2,17,15,701.0,78.0,4.4,24.0,366.0,577.01,459.41
2016,7,2,17,30,667.0,73.0,4.3,23.0,315.0,520.3,417.16
2016,7,2,17,45,620.0,67.5,4.25,22.5,264.5,456.36,366.94
2016,7,2,18,0,573.0,62.0,4.2,22.0,214.0,394.94,316.87
2016,7,2,18,15,504.0,54.0,4.0,21.0,167.0,323.17,257.23
2016,7,2,18,30,435.0,46.0,3.8,20.0,120.0,257.22,200.53
2016,7,2,18,45,329.0,35.5,3.65,19.5,80.5,181.42,134.84
2016,7,2,19,0,223.0,25.0,3.5,19.0,41.0,113.9,65.55
2016,7,2,19,15,111.5,12.5,3.35,18.5,20.5,38.96,0.0
2016,7,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,5,15,138.0,16.5,1.4,13.5,31.0,13.28,0.0
2016,7,3,5,30,276.0,33.0,1.4,14.0,62.0,26.98,17.06
2016,7,3,5,45,368.0,44.0,1.45,15.0,104.0,35.8,25.7
2016,7,3,6,0,460.0,55.0,1.5,16.0,146.0,44.59,33.78
2016,7,3,6,15,230.0,76.0,1.5,16.5,122.0,55.85,43.89
2016,7,3,6,30,0.0,97.0,1.5,17.0,98.0,70.86,57.06
2016,7,3,6,45,5.5,115.5,1.5,18.0,118.5,83.97,68.17
2016,7,3,7,0,11.0,134.0,1.5,19.0,139.0,97.01,78.95
2016,7,3,7,15,35.0,164.5,1.45,19.5,181.5,113.53,92.61
2016,7,3,7,30,59.0,195.0,1.4,20.0,224.0,132.16,107.79
2016,7,3,7,45,225.0,204.5,1.35,21.0,331.0,131.59,106.44
2016,7,3,8,0,391.0,214.0,1.3,22.0,438.0,140.0,112.62
2016,7,3,8,15,606.0,160.0,1.3,22.5,541.0,106.62,84.38
2016,7,3,8,30,821.0,106.0,1.3,23.0,644.0,84.97,66.03
2016,7,3,8,45,658.5,180.0,1.3,24.0,630.5,114.59,90.04
2016,7,3,9,0,496.0,254.0,1.3,25.0,617.0,188.63,126.49
2016,7,3,9,15,683.5,184.5,1.25,25.5,714.0,211.09,130.43
2016,7,3,9,30,871.0,115.0,1.2,26.0,811.0,264.59,163.62
2016,7,3,9,45,894.0,108.5,1.2,27.0,848.5,319.82,207.87
2016,7,3,10,0,917.0,102.0,1.2,28.0,886.0,376.15,253.64
2016,7,3,10,15,922.5,103.0,1.2,28.5,914.0,431.67,299.08
2016,7,3,10,30,928.0,104.0,1.2,29.0,942.0,486.13,342.43
2016,7,3,10,45,932.5,105.0,1.3,29.5,963.0,538.81,383.58
2016,7,3,11,0,937.0,106.0,1.4,30.0,984.0,589.89,422.3
2016,7,3,11,15,939.5,106.5,1.5,30.0,998.0,637.64,458.5
2016,7,3,11,30,942.0,107.0,1.6,30.0,1012.0,683.22,492.34
2016,7,3,11,45,943.0,107.5,1.7,30.5,1018.5,725.48,522.16
2016,7,3,12,0,944.0,108.0,1.8,31.0,1025.0,765.16,549.58
2016,7,3,12,15,944.0,108.0,1.9,31.0,1023.5,801.0,574.95
2016,7,3,12,30,944.0,108.0,2.0,31.0,1022.0,833.87,596.87
2016,7,3,12,45,931.5,114.5,2.1,31.5,1010.0,858.88,612.49
2016,7,3,13,0,919.0,121.0,2.2,32.0,998.0,880.15,625.77
2016,7,3,13,15,915.5,120.5,2.3,32.0,982.0,899.38,639.08
2016,7,3,13,30,912.0,120.0,2.4,32.0,966.0,914.91,650.14
2016,7,3,13,45,907.5,118.5,2.55,32.0,943.0,924.89,658.21
2016,7,3,14,0,903.0,117.0,2.7,32.0,920.0,931.02,663.96
2016,7,3,14,15,896.0,115.5,2.8,31.5,890.0,931.05,666.88
2016,7,3,14,30,889.0,114.0,2.9,31.0,860.0,927.26,667.49
2016,7,3,14,45,880.5,112.0,3.05,31.0,824.5,917.87,663.58
2016,7,3,15,0,872.0,110.0,3.2,31.0,789.0,904.84,657.34
2016,7,3,15,15,860.5,108.0,3.3,30.5,748.0,885.62,648.03
2016,7,3,15,30,849.0,106.0,3.4,30.0,707.0,863.12,636.48
2016,7,3,15,45,834.5,103.0,3.5,29.5,661.5,843.72,626.94
2016,7,3,16,0,820.0,100.0,3.6,29.0,616.0,811.16,608.24
2016,7,3,16,15,800.5,96.5,3.7,28.5,567.5,771.4,584.27
2016,7,3,16,30,781.0,93.0,3.8,28.0,519.0,729.57,558.35
2016,7,3,16,45,756.0,89.0,3.9,27.5,468.0,681.32,527.19
2016,7,3,17,0,731.0,85.0,4.0,27.0,417.0,631.98,493.71
2016,7,3,17,15,696.5,80.0,4.0,26.0,365.5,577.26,455.12
2016,7,3,17,30,662.0,75.0,4.0,25.0,314.0,520.36,413.44
2016,7,3,17,45,615.0,69.0,4.0,24.5,263.5,455.99,363.49
2016,7,3,18,0,568.0,63.0,4.0,24.0,213.0,394.13,313.64
2016,7,3,18,15,498.5,55.0,3.9,23.0,166.0,322.26,254.52
2016,7,3,18,30,429.0,47.0,3.8,22.0,119.0,256.22,198.28
2016,7,3,18,45,323.0,35.5,3.75,21.0,79.5,179.63,132.76
2016,7,3,19,0,217.0,24.0,3.7,20.0,40.0,111.33,63.29
2016,7,3,19,15,108.5,12.0,3.55,19.0,20.0,37.9,0.0
2016,7,3,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,5,15,150.0,15.5,1.6,13.5,31.0,12.49,0.0
2016,7,4,5,30,300.0,31.0,1.6,14.0,62.0,25.42,15.68
2016,7,4,5,45,393.0,40.5,1.65,14.5,104.5,33.13,23.39
2016,7,4,6,0,486.0,50.0,1.7,15.0,147.0,40.86,30.62
2016,7,4,6,15,358.5,79.5,1.65,15.5,162.0,58.5,46.41
2016,7,4,6,30,231.0,109.0,1.6,16.0,177.0,76.96,62.66
2016,7,4,6,45,252.0,127.5,1.55,17.0,214.5,88.81,72.66
2016,7,4,7,0,273.0,146.0,1.5,18.0,252.0,100.29,82.09
2016,7,4,7,15,515.0,114.5,1.5,19.0,350.5,83.44,67.0
2016,7,4,7,30,757.0,83.0,1.5,20.0,449.0,71.17,56.0
2016,7,4,7,45,558.0,152.0,1.5,21.0,438.0,104.13,83.54
2016,7,4,8,0,359.0,221.0,1.5,22.0,427.0,142.97,115.22
2016,7,4,8,15,600.0,158.0,1.6,22.5,536.5,105.28,83.32
2016,7,4,8,30,841.0,95.0,1.7,23.0,646.0,87.77,68.4
2016,7,4,8,45,447.0,203.5,1.8,24.0,498.5,123.58,97.5
2016,7,4,9,0,53.0,312.0,1.9,25.0,351.0,207.99,155.94
2016,7,4,9,15,472.5,207.5,1.95,25.5,582.5,195.41,127.56
2016,7,4,9,30,892.0,103.0,2.0,26.0,814.0,261.41,161.15
2016,7,4,9,45,892.5,109.0,2.15,26.5,846.0,319.5,209.38
2016,7,4,10,0,893.0,115.0,2.3,27.0,878.0,376.52,257.58
2016,7,4,10,15,899.5,116.0,2.4,27.5,906.0,431.32,303.42
2016,7,4,10,30,906.0,117.0,2.5,28.0,934.0,485.21,347.5
2016,7,4,10,45,910.5,118.5,2.7,28.5,955.0,537.31,389.29
2016,7,4,11,0,915.0,120.0,2.9,29.0,976.0,587.87,428.77
2016,7,4,11,15,917.5,120.5,3.05,29.0,990.0,634.83,465.41
2016,7,4,11,30,920.0,121.0,3.2,29.0,1004.0,679.69,499.73
2016,7,4,11,45,921.0,121.5,3.35,29.5,1010.5,721.31,530.04
2016,7,4,12,0,922.0,122.0,3.5,30.0,1017.0,760.45,557.96
2016,7,4,12,15,922.0,122.0,3.6,29.5,1016.0,795.83,584.91
2016,7,4,12,30,922.0,122.0,3.7,29.0,1015.0,828.36,608.65
2016,7,4,12,45,930.0,115.5,3.85,29.0,1009.0,858.99,629.9
2016,7,4,13,0,938.0,109.0,4.0,29.0,1003.0,886.39,649.03
2016,7,4,13,15,935.0,108.0,4.1,29.0,987.5,905.78,662.65
2016,7,4,13,30,932.0,107.0,4.2,29.0,972.0,921.4,673.91
2016,7,4,13,45,928.0,106.0,4.3,29.0,949.0,932.3,682.16
2016,7,4,14,0,924.0,105.0,4.4,29.0,926.0,939.31,687.98
2016,7,4,14,15,918.0,103.5,4.4,28.5,896.5,940.15,690.73
2016,7,4,14,30,912.0,102.0,4.4,28.0,867.0,937.09,691.06
2016,7,4,14,45,905.0,100.0,4.4,28.0,831.5,928.8,686.64
2016,7,4,15,0,898.0,98.0,4.4,28.0,796.0,916.76,679.84
2016,7,4,15,15,887.5,96.0,4.35,27.5,755.5,897.99,669.69
2016,7,4,15,30,877.0,94.0,4.3,27.0,715.0,875.81,657.25
2016,7,4,15,45,865.0,91.0,4.3,27.0,670.0,848.04,639.87
2016,7,4,16,0,853.0,88.0,4.3,27.0,625.0,817.27,620.36
2016,7,4,16,15,835.0,85.0,4.2,26.5,576.5,778.9,596.16
2016,7,4,16,30,817.0,82.0,4.1,26.0,528.0,746.03,575.62
2016,7,4,16,45,795.0,78.0,4.1,25.5,477.0,698.86,544.7
2016,7,4,17,0,773.0,74.0,4.1,25.0,426.0,650.34,512.02
2016,7,4,17,15,741.0,70.0,3.95,24.0,374.0,594.1,471.82
2016,7,4,17,30,709.0,66.0,3.8,23.0,322.0,537.98,430.24
2016,7,4,17,45,665.0,61.0,3.7,22.5,271.0,474.28,380.41
2016,7,4,18,0,621.0,56.0,3.6,22.0,220.0,415.19,332.26
2016,7,4,18,15,553.5,49.0,3.4,21.0,172.0,342.87,272.31
2016,7,4,18,30,486.0,42.0,3.2,20.0,124.0,276.16,214.92
2016,7,4,18,45,378.5,32.5,3.05,19.5,83.5,197.98,146.97
2016,7,4,19,0,271.0,23.0,2.9,19.0,43.0,127.93,72.7
2016,7,4,19,15,135.5,11.5,2.85,18.0,21.5,44.74,0.0
2016,7,4,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,5,15,154.5,15.5,1.75,13.0,31.0,12.52,0.0
2016,7,5,5,30,309.0,31.0,1.8,13.0,62.0,25.49,15.73
2016,7,5,5,45,405.5,40.0,1.9,13.5,105.0,32.82,23.2
2016,7,5,6,0,502.0,49.0,2.0,14.0,148.0,40.22,30.16
2016,7,5,6,15,253.5,74.0,2.0,14.5,124.5,53.71,42.34
2016,7,5,6,30,5.0,99.0,2.0,15.0,101.0,72.1,58.63
2016,7,5,6,45,10.5,118.0,2.05,16.0,122.0,85.52,70.1
2016,7,5,7,0,16.0,137.0,2.1,17.0,143.0,98.87,81.24
2016,7,5,7,15,115.5,168.0,2.1,17.5,223.0,113.7,93.58
2016,7,5,7,30,215.0,199.0,2.1,18.0,303.0,133.22,109.7
2016,7,5,7,45,261.0,215.5,2.15,19.0,355.0,138.34,113.18
2016,7,5,8,0,307.0,232.0,2.2,20.0,407.0,147.52,120.03
2016,7,5,8,15,583.0,160.0,2.3,20.5,528.5,106.16,84.81
2016,7,5,8,30,859.0,88.0,2.4,21.0,650.0,84.13,65.94
2016,7,5,8,45,874.5,89.0,2.5,22.0,694.5,85.16,66.37
2016,7,5,9,0,890.0,90.0,2.6,23.0,739.0,141.84,78.72
2016,7,5,9,15,900.0,91.5,2.75,23.5,778.5,200.05,114.73
2016,7,5,9,30,910.0,93.0,2.9,24.0,818.0,258.66,160.08
2016,7,5,9,45,920.5,92.5,3.05,24.5,852.5,316.25,208.44
2016,7,5,10,0,931.0,92.0,3.2,25.0,887.0,373.76,257.74
2016,7,5,10,15,937.0,93.0,3.3,25.0,915.0,430.25,306.49
2016,7,5,10,30,943.0,94.0,3.4,25.0,943.0,485.7,353.51
2016,7,5,10,45,947.0,94.5,3.55,25.5,964.0,538.56,396.8
2016,7,5,11,0,951.0,95.0,3.7,26.0,985.0,589.73,437.54
2016,7,5,11,15,954.0,95.5,3.8,26.0,999.5,638.41,476.1
2016,7,5,11,30,957.0,96.0,3.9,26.0,1014.0,684.93,512.17
2016,7,5,11,45,958.0,96.0,4.0,26.5,1020.5,727.38,543.54
2016,7,5,12,0,959.0,96.0,4.1,27.0,1027.0,767.18,572.3
2016,7,5,12,15,959.0,96.0,4.2,27.0,1026.0,803.43,598.67
2016,7,5,12,30,959.0,96.0,4.3,27.0,1025.0,836.64,621.7
2016,7,5,12,45,951.5,100.0,4.4,27.0,1015.0,863.98,640.72
2016,7,5,13,0,944.0,104.0,4.5,27.0,1005.0,887.7,657.35
2016,7,5,13,15,941.0,103.5,4.5,26.5,989.0,907.59,672.37
2016,7,5,13,30,938.0,103.0,4.5,26.0,973.0,923.71,684.98
2016,7,5,13,45,934.0,102.0,4.55,26.0,950.0,934.65,693.13
2016,7,5,14,0,930.0,101.0,4.6,26.0,927.0,941.68,698.93
2016,7,5,14,15,924.0,100.0,4.6,26.0,897.5,942.99,700.64
2016,7,5,14,30,918.0,99.0,4.6,26.0,868.0,940.41,699.9
2016,7,5,14,45,910.0,97.0,4.65,26.0,832.5,931.18,695.18
2016,7,5,15,0,902.0,95.0,4.7,26.0,797.0,918.18,688.03
2016,7,5,15,15,891.5,93.0,4.65,25.5,756.0,899.34,677.61
2016,7,5,15,30,881.0,91.0,4.6,25.0,715.0,877.07,664.87
2016,7,5,15,45,867.5,88.5,4.6,24.5,669.5,848.45,648.0
2016,7,5,16,0,854.0,86.0,4.6,24.0,624.0,816.9,628.93
2016,7,5,16,15,836.0,83.5,4.55,23.5,575.5,779.04,604.82
2016,7,5,16,30,818.0,81.0,4.5,23.0,527.0,746.67,584.41
2016,7,5,16,45,794.5,77.5,4.45,22.5,476.0,698.93,552.32
2016,7,5,17,0,771.0,74.0,4.4,22.0,425.0,649.92,518.61
2016,7,5,17,15,738.5,70.0,4.3,21.5,373.0,593.39,476.73
2016,7,5,17,30,706.0,66.0,4.2,21.0,321.0,537.03,433.68
2016,7,5,17,45,661.5,60.5,4.15,20.5,270.0,472.57,382.8
2016,7,5,18,0,617.0,55.0,4.1,20.0,219.0,412.72,333.57
2016,7,5,18,15,549.0,48.5,3.95,19.0,171.0,340.87,273.37
2016,7,5,18,30,481.0,42.0,3.8,18.0,123.0,274.68,215.8
2016,7,5,18,45,372.5,32.5,3.7,17.5,82.5,196.27,147.0
2016,7,5,19,0,264.0,23.0,3.6,17.0,42.0,125.92,71.45
2016,7,5,19,15,132.0,11.5,3.5,16.5,21.0,43.96,0.0
2016,7,5,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,154.0,15.5,2.8,12.5,31.0,12.53,0.0
2016,7,6,5,30,308.0,31.0,2.8,13.0,62.0,25.51,15.64
2016,7,6,5,45,406.0,40.0,2.85,13.5,105.0,32.84,23.18
2016,7,6,6,0,504.0,49.0,2.9,14.0,148.0,40.25,30.17
2016,7,6,6,15,348.0,80.0,2.85,14.5,157.5,58.74,46.79
2016,7,6,6,30,192.0,111.0,2.8,15.0,167.0,77.65,63.53
2016,7,6,6,45,209.5,130.5,2.8,15.5,202.5,89.94,74.14
2016,7,6,7,0,227.0,150.0,2.8,16.0,238.0,101.84,84.19
2016,7,6,7,15,319.5,157.0,2.75,16.5,300.0,107.59,88.71
2016,7,6,7,30,412.0,164.0,2.7,17.0,362.0,109.37,89.76
2016,7,6,7,45,618.5,124.0,2.7,18.0,458.0,88.51,71.2
2016,7,6,8,0,825.0,84.0,2.7,19.0,554.0,72.45,56.96
2016,7,6,8,15,841.5,86.5,2.75,19.5,601.5,82.62,65.32
2016,7,6,8,30,858.0,89.0,2.8,20.0,649.0,84.7,66.73
2016,7,6,8,45,872.0,90.5,2.85,21.0,693.5,85.96,67.33
2016,7,6,9,0,886.0,92.0,2.9,22.0,738.0,142.38,79.72
2016,7,6,9,15,896.0,94.0,3.0,22.5,777.5,200.74,115.97
2016,7,6,9,30,906.0,96.0,3.1,23.0,817.0,259.53,161.62
2016,7,6,9,45,907.5,101.0,3.25,23.5,849.0,318.14,211.23
2016,7,6,10,0,909.0,106.0,3.4,24.0,881.0,375.77,260.96
2016,7,6,10,15,914.5,107.0,3.55,24.0,908.5,431.09,308.96
2016,7,6,10,30,920.0,108.0,3.7,24.0,936.0,485.35,355.3
2016,7,6,10,45,925.5,108.0,3.85,24.5,957.5,537.65,398.31
2016,7,6,11,0,931.0,108.0,4.0,25.0,979.0,588.45,438.94
2016,7,6,11,15,933.0,108.5,4.1,25.0,992.5,635.84,476.76
2016,7,6,11,30,935.0,109.0,4.2,25.0,1006.0,681.05,512.09
2016,7,6,11,45,937.5,108.5,4.3,25.5,1012.5,723.49,543.65
2016,7,6,12,0,940.0,108.0,4.4,26.0,1019.0,763.47,572.72
2016,7,6,12,15,939.0,107.5,4.5,26.0,1017.5,798.19,598.54
2016,7,6,12,30,938.0,107.0,4.6,26.0,1016.0,829.88,620.9
2016,7,6,12,45,939.0,105.0,4.7,26.0,1007.5,858.7,641.33
2016,7,6,13,0,940.0,103.0,4.8,26.0,999.0,884.16,659.51
2016,7,6,13,15,936.5,102.0,4.85,25.5,982.5,903.11,674.37
2016,7,6,13,30,933.0,101.0,4.9,25.0,966.0,918.27,686.82
2016,7,6,13,45,929.0,99.5,5.0,25.0,942.5,928.67,695.14
2016,7,6,14,0,925.0,98.0,5.1,25.0,919.0,935.15,700.94
2016,7,6,14,15,918.0,97.0,5.15,24.5,889.0,935.51,703.77
2016,7,6,14,30,911.0,96.0,5.2,24.0,859.0,931.99,704.1
2016,7,6,14,45,902.5,94.0,5.3,24.0,823.0,922.29,699.18
2016,7,6,15,0,894.0,92.0,5.4,24.0,787.0,908.86,691.76
2016,7,6,15,15,882.5,90.5,5.35,23.5,746.0,889.71,680.88
2016,7,6,15,30,871.0,89.0,5.3,23.0,705.0,867.21,667.67
2016,7,6,15,45,857.0,86.5,5.3,23.0,659.5,838.32,648.84
2016,7,6,16,0,843.0,84.0,5.3,23.0,614.0,806.57,627.88
2016,7,6,16,15,824.5,81.0,5.2,22.5,565.5,767.99,602.54
2016,7,6,16,30,806.0,78.0,5.1,22.0,517.0,734.88,580.97
2016,7,6,16,45,782.0,75.0,5.05,21.5,466.5,687.73,548.77
2016,7,6,17,0,758.0,72.0,5.0,21.0,416.0,639.4,515.06
2016,7,6,17,15,726.0,68.0,4.8,20.5,365.0,583.7,472.89
2016,7,6,17,30,694.0,64.0,4.6,20.0,314.0,528.19,429.65
2016,7,6,17,45,649.0,59.0,4.45,19.5,263.5,464.53,378.64
2016,7,6,18,0,604.0,54.0,4.3,19.0,213.0,405.42,329.44
2016,7,6,18,15,537.5,47.5,4.05,18.0,166.0,334.89,269.83
2016,7,6,18,30,471.0,41.0,3.8,17.0,119.0,269.92,212.94
2016,7,6,18,45,365.0,31.5,3.6,16.5,80.0,192.9,144.95
2016,7,6,19,0,259.0,22.0,3.4,16.0,41.0,123.54,69.41
2016,7,6,19,15,129.5,11.0,3.3,15.5,20.5,43.05,0.0
2016,7,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,15,166.5,14.0,2.45,12.5,30.0,11.32,0.0
2016,7,7,5,30,333.0,28.0,2.4,13.0,60.0,23.12,13.56
2016,7,7,5,45,429.0,35.5,2.4,13.5,102.5,29.36,20.12
2016,7,7,6,0,525.0,43.0,2.4,14.0,145.0,35.74,26.16
2016,7,7,6,15,366.0,75.0,2.35,14.5,156.0,55.56,43.97
2016,7,7,6,30,207.0,107.0,2.3,15.0,167.0,75.4,61.54
2016,7,7,6,45,219.0,128.0,2.3,15.5,202.5,88.59,72.95
2016,7,7,7,0,231.0,149.0,2.3,16.0,238.0,101.32,83.72
2016,7,7,7,15,507.0,109.0,2.3,16.5,341.5,79.6,64.39
2016,7,7,7,30,783.0,69.0,2.3,17.0,445.0,61.84,48.62
2016,7,7,7,45,806.0,71.5,2.35,18.0,495.0,71.45,56.56
2016,7,7,8,0,829.0,74.0,2.4,19.0,545.0,74.12,58.4
2016,7,7,8,15,845.0,76.0,2.45,19.5,592.0,76.16,59.82
2016,7,7,8,30,861.0,78.0,2.5,20.0,639.0,78.09,61.14
2016,7,7,8,45,875.0,79.5,2.6,21.0,683.0,79.52,61.92
2016,7,7,9,0,889.0,81.0,2.7,22.0,727.0,135.64,74.36
2016,7,7,9,15,898.5,82.5,2.8,22.5,766.0,193.67,110.33
2016,7,7,9,30,908.0,84.0,2.9,23.0,805.0,252.05,155.74
2016,7,7,9,45,914.0,86.0,3.0,23.5,838.5,309.95,204.71
2016,7,7,10,0,920.0,88.0,3.1,24.0,872.0,367.33,254.2
2016,7,7,10,15,925.5,89.0,3.25,24.5,899.5,423.08,302.05
2016,7,7,10,30,931.0,90.0,3.4,25.0,927.0,477.77,348.0
2016,7,7,10,45,934.0,91.0,3.55,25.5,947.5,529.96,390.84
2016,7,7,11,0,937.0,92.0,3.7,26.0,968.0,580.39,431.08
2016,7,7,11,15,939.5,92.5,3.8,26.0,982.0,628.21,469.06
2016,7,7,11,30,942.0,93.0,3.9,26.0,996.0,673.85,504.56
2016,7,7,11,45,942.5,94.0,4.05,26.0,1002.0,716.19,537.09
2016,7,7,12,0,943.0,95.0,4.2,26.0,1008.0,755.92,567.19
2016,7,7,12,15,942.5,95.0,4.25,26.0,1007.5,791.32,592.94
2016,7,7,12,30,942.0,95.0,4.3,26.0,1007.0,823.7,615.36
2016,7,7,12,45,930.5,101.5,4.4,26.0,995.5,849.53,633.47
2016,7,7,13,0,919.0,108.0,4.5,26.0,984.0,871.66,649.13
2016,7,7,13,15,916.0,107.5,4.5,26.0,968.5,891.2,662.69
2016,7,7,13,30,913.0,107.0,4.5,26.0,953.0,907.07,673.84
2016,7,7,13,45,908.5,106.0,4.55,26.0,930.5,917.4,681.6
2016,7,7,14,0,904.0,105.0,4.6,26.0,908.0,923.9,687.04
2016,7,7,14,15,898.0,104.0,4.6,25.5,878.5,925.22,690.15
2016,7,7,14,30,892.0,103.0,4.6,25.0,849.0,922.74,690.84
2016,7,7,14,45,884.5,101.0,4.65,25.0,814.5,914.16,686.49
2016,7,7,15,0,877.0,99.0,4.7,25.0,780.0,901.9,679.74
2016,7,7,15,15,866.0,97.0,4.7,24.5,739.5,882.98,669.47
2016,7,7,15,30,855.0,95.0,4.7,24.0,699.0,860.73,656.91
2016,7,7,15,45,842.5,92.0,4.7,24.0,655.0,832.98,639.13
2016,7,7,16,0,830.0,89.0,4.7,24.0,611.0,802.33,619.25
2016,7,7,16,15,812.0,86.0,4.65,23.5,563.0,772.89,601.05
2016,7,7,16,30,794.0,83.0,4.6,23.0,515.0,732.45,574.6
2016,7,7,16,45,771.5,79.0,4.55,22.5,465.0,685.61,543.01
2016,7,7,17,0,749.0,75.0,4.5,22.0,415.0,637.51,509.73
2016,7,7,17,15,523.5,101.5,4.4,21.5,325.0,488.76,394.42
2016,7,7,17,30,298.0,128.0,4.3,21.0,235.0,330.06,267.91
2016,7,7,17,45,448.0,92.0,4.25,20.5,224.0,379.98,309.3
2016,7,7,18,0,598.0,56.0,4.2,20.0,213.0,405.43,328.35
2016,7,7,18,15,530.0,49.0,4.0,19.0,166.0,333.76,267.91
2016,7,7,18,30,462.0,42.0,3.8,18.0,119.0,267.79,210.52
2016,7,7,18,45,358.0,32.0,3.65,17.5,79.5,191.33,143.21
2016,7,7,19,0,254.0,22.0,3.5,17.0,40.0,122.11,67.26
2016,7,7,19,15,127.0,11.0,3.35,16.5,20.0,42.53,0.0
2016,7,7,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,5,15,174.5,13.5,2.45,12.5,30.0,10.94,0.0
2016,7,8,5,30,349.0,27.0,2.5,13.0,60.0,22.37,12.84
2016,7,8,5,45,440.0,35.0,2.55,13.5,102.0,29.04,19.81
2016,7,8,6,0,531.0,43.0,2.6,14.0,144.0,35.79,26.19
2016,7,8,6,15,589.5,48.5,2.55,14.5,192.5,43.78,33.49
2016,7,8,6,30,648.0,54.0,2.5,15.0,241.0,48.76,37.94
2016,7,8,6,45,329.5,93.0,2.5,15.5,188.5,66.47,53.51
2016,7,8,7,0,11.0,132.0,2.5,16.0,136.0,95.56,78.74
2016,7,8,7,15,13.0,149.0,2.45,16.5,155.0,107.56,88.7
2016,7,8,7,30,15.0,166.0,2.4,17.0,174.0,119.48,98.44
2016,7,8,7,45,53.0,205.0,2.4,18.0,235.0,138.71,114.04
2016,7,8,8,0,91.0,244.0,2.4,19.0,296.0,161.35,132.17
2016,7,8,8,15,76.5,261.0,2.4,19.5,307.0,171.1,139.55
2016,7,8,8,30,62.0,278.0,2.4,20.0,318.0,180.51,146.62
2016,7,8,8,45,474.0,180.0,2.4,20.5,522.0,112.15,89.3
2016,7,8,9,0,886.0,82.0,2.4,21.0,726.0,135.77,74.87
2016,7,8,9,15,895.5,83.5,2.45,21.5,765.0,193.69,110.85
2016,7,8,9,30,905.0,85.0,2.5,22.0,804.0,251.97,156.24
2016,7,8,9,45,914.0,85.0,2.55,23.0,837.5,309.23,204.24
2016,7,8,10,0,923.0,85.0,2.6,24.0,871.0,366.28,252.83
2016,7,8,10,15,928.5,86.0,2.7,24.5,898.5,422.22,300.62
2016,7,8,10,30,934.0,87.0,2.8,25.0,926.0,477.1,346.46
2016,7,8,10,45,938.5,87.0,2.9,26.0,947.0,529.48,388.38
2016,7,8,11,0,943.0,87.0,3.0,27.0,968.0,580.22,427.61
2016,7,8,11,15,945.5,87.5,3.1,27.0,981.5,628.32,465.41
2016,7,8,11,30,948.0,88.0,3.2,27.0,995.0,674.23,500.73
2016,7,8,11,45,949.0,88.0,3.3,27.5,1001.5,716.37,531.6
2016,7,8,12,0,950.0,88.0,3.4,28.0,1008.0,755.87,559.9
2016,7,8,12,15,949.5,88.0,3.5,28.0,1006.5,791.44,585.34
2016,7,8,12,30,949.0,88.0,3.6,28.0,1005.0,823.95,607.71
2016,7,8,12,45,943.0,90.5,3.75,28.5,995.5,850.95,625.36
2016,7,8,13,0,937.0,93.0,3.9,29.0,986.0,874.38,640.62
2016,7,8,13,15,934.0,92.5,4.0,29.0,970.0,894.0,654.43
2016,7,8,13,30,931.0,92.0,4.1,29.0,954.0,909.88,665.87
2016,7,8,13,45,926.5,91.0,4.2,29.0,931.0,920.14,673.7
2016,7,8,14,0,922.0,90.0,4.3,29.0,908.0,926.52,679.1
2016,7,8,14,15,915.5,89.0,4.35,28.5,878.5,927.21,681.97
2016,7,8,14,30,909.0,88.0,4.4,28.0,849.0,924.04,682.42
2016,7,8,14,45,901.0,86.5,4.45,28.0,814.0,915.2,677.84
2016,7,8,15,0,893.0,85.0,4.5,28.0,779.0,902.66,670.88
2016,7,8,15,15,882.5,83.0,4.55,27.5,738.5,883.77,660.96
2016,7,8,15,30,872.0,81.0,4.6,27.0,698.0,861.5,648.93
2016,7,8,15,45,859.0,79.0,4.7,27.0,653.5,833.88,632.13
2016,7,8,16,0,846.0,77.0,4.8,27.0,609.0,803.37,613.15
2016,7,8,16,15,828.5,74.5,4.8,26.5,561.0,765.97,589.73
2016,7,8,16,30,811.0,72.0,4.8,26.0,513.0,726.4,564.39
2016,7,8,16,45,789.0,69.0,4.85,25.5,463.5,687.93,539.61
2016,7,8,17,0,767.0,66.0,4.9,25.0,414.0,640.76,507.74
2016,7,8,17,15,736.5,62.5,4.8,24.0,363.0,586.29,468.81
2016,7,8,17,30,706.0,59.0,4.7,23.0,312.0,531.88,428.11
2016,7,8,17,45,664.0,54.0,4.65,22.5,262.5,469.41,378.79
2016,7,8,18,0,622.0,49.0,4.6,22.0,213.0,408.89,329.12
2016,7,8,18,15,557.0,43.5,4.3,21.0,166.0,338.95,270.33
2016,7,8,18,30,492.0,38.0,4.0,20.0,119.0,276.96,216.12
2016,7,8,18,45,388.5,29.5,3.75,19.5,79.5,200.71,149.0
2016,7,8,19,0,285.0,21.0,3.5,19.0,40.0,131.33,70.58
2016,7,8,19,15,142.5,10.5,3.35,18.5,20.0,46.42,0.0
2016,7,8,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,5,15,190.5,12.0,1.45,14.5,30.0,9.74,0.0
2016,7,9,5,30,381.0,24.0,1.5,15.0,60.0,21.79,12.14
2016,7,9,5,45,472.0,30.5,1.55,15.5,102.0,27.83,18.58
2016,7,9,6,0,563.0,37.0,1.6,16.0,144.0,34.01,24.4
2016,7,9,6,15,618.5,41.5,1.7,17.0,192.0,38.33,28.34
2016,7,9,6,30,674.0,46.0,1.8,18.0,240.0,42.72,32.16
2016,7,9,6,45,712.0,49.5,1.95,19.0,290.5,46.14,35.0
2016,7,9,7,0,750.0,53.0,2.1,20.0,341.0,55.18,42.62
2016,7,9,7,15,777.0,56.0,2.25,20.5,391.5,58.74,45.45
2016,7,9,7,30,804.0,59.0,2.4,21.0,442.0,62.21,48.16
2016,7,9,7,45,824.0,61.0,2.55,22.0,491.5,64.74,49.93
2016,7,9,8,0,844.0,63.0,2.7,23.0,541.0,67.18,51.61
2016,7,9,8,15,859.0,65.0,2.8,23.5,587.5,69.4,53.19
2016,7,9,8,30,874.0,67.0,2.9,24.0,634.0,71.5,54.66
2016,7,9,8,45,885.5,68.5,3.0,25.0,677.5,73.07,55.57
2016,7,9,9,0,897.0,70.0,3.1,26.0,721.0,128.97,67.85
2016,7,9,9,15,906.5,71.5,3.2,26.0,760.0,187.41,103.75
2016,7,9,9,30,916.0,73.0,3.3,26.0,799.0,246.23,149.32
2016,7,9,9,45,916.0,78.5,3.45,26.5,831.0,305.36,199.11
2016,7,9,10,0,916.0,84.0,3.6,27.0,863.0,363.37,248.89
2016,7,9,10,15,921.5,85.0,3.7,27.0,891.0,418.97,296.79
2016,7,9,10,30,927.0,86.0,3.8,27.0,919.0,473.53,342.98
2016,7,9,10,45,931.0,86.5,3.9,27.5,940.0,525.71,385.54
2016,7,9,11,0,935.0,87.0,4.0,28.0,961.0,576.24,425.58
2016,7,9,11,15,938.0,87.5,4.1,28.0,975.0,624.33,463.58
2016,7,9,11,30,941.0,88.0,4.2,28.0,989.0,670.29,499.13
2016,7,9,11,45,943.0,88.0,4.3,28.5,995.5,712.87,530.5
2016,7,9,12,0,945.0,88.0,4.4,29.0,1002.0,752.91,559.35
2016,7,9,12,15,945.0,88.0,4.5,28.5,1001.5,788.74,586.26
2016,7,9,12,30,945.0,88.0,4.6,28.0,1001.0,821.56,610.3
2016,7,9,12,45,944.0,87.5,4.75,28.0,993.0,849.94,630.57
2016,7,9,13,0,943.0,87.0,4.9,28.0,985.0,874.88,648.59
2016,7,9,13,15,940.5,86.5,4.95,28.0,969.5,894.96,662.79
2016,7,9,13,30,938.0,86.0,5.0,28.0,954.0,911.29,674.56
2016,7,9,13,45,935.0,84.5,5.1,28.0,932.0,922.4,683.25
2016,7,9,14,0,932.0,83.0,5.2,28.0,910.0,929.6,689.45
2016,7,9,14,15,926.5,82.0,5.25,27.5,881.0,931.14,693.05
2016,7,9,14,30,921.0,81.0,5.3,27.0,852.0,928.78,694.15
2016,7,9,14,45,915.0,79.0,5.4,26.5,817.5,921.07,692.03
2016,7,9,15,0,909.0,77.0,5.5,26.0,783.0,909.57,687.37
2016,7,9,15,15,899.5,75.5,5.5,25.5,743.0,891.82,677.84
2016,7,9,15,30,890.0,74.0,5.5,25.0,703.0,870.61,665.91
2016,7,9,15,45,879.0,71.5,5.5,25.0,659.0,843.7,648.59
2016,7,9,16,0,868.0,69.0,5.5,25.0,615.0,813.72,629.05
2016,7,9,16,15,852.0,67.0,5.4,24.0,567.0,777.42,606.78
2016,7,9,16,30,836.0,65.0,5.3,23.0,519.0,738.81,582.46
2016,7,9,16,45,815.5,62.0,5.25,22.5,469.0,693.58,551.81
2016,7,9,17,0,795.0,59.0,5.2,22.0,419.0,646.92,519.48
2016,7,9,17,15,766.0,56.0,5.1,21.5,368.0,593.42,480.39
2016,7,9,17,30,737.0,53.0,5.0,21.0,317.0,545.18,442.93
2016,7,9,17,45,696.0,49.0,4.9,20.5,266.5,483.13,393.29
2016,7,9,18,0,655.0,45.0,4.8,20.0,216.0,422.88,343.22
2016,7,9,18,15,592.0,40.0,4.65,19.0,169.0,352.92,283.94
2016,7,9,18,30,529.0,35.0,4.5,18.0,122.0,287.89,226.61
2016,7,9,18,45,423.0,27.5,4.35,17.5,81.5,209.33,156.58
2016,7,9,19,0,317.0,20.0,4.2,17.0,41.0,138.09,73.22
2016,7,9,19,15,158.5,10.0,4.1,16.5,20.5,50.49,0.0
2016,7,9,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,15,176.0,13.5,3.2,11.5,30.0,10.96,0.0
2016,7,10,5,30,352.0,27.0,3.4,12.0,60.0,22.41,12.68
2016,7,10,5,45,454.5,34.5,3.6,12.5,103.5,28.74,19.58
2016,7,10,6,0,557.0,42.0,3.8,13.0,147.0,38.22,28.42
2016,7,10,6,15,616.5,47.5,3.85,13.5,196.5,43.24,33.12
2016,7,10,6,30,676.0,53.0,3.9,14.0,246.0,48.31,37.68
2016,7,10,6,45,718.0,56.5,3.95,14.5,298.0,51.61,40.52
2016,7,10,7,0,760.0,60.0,4.0,15.0,350.0,54.95,43.3
2016,7,10,7,15,788.0,63.5,4.0,15.5,402.5,58.06,45.8
2016,7,10,7,30,816.0,67.0,4.0,16.0,455.0,67.93,54.19
2016,7,10,7,45,838.0,69.0,4.05,17.0,506.0,70.45,55.94
2016,7,10,8,0,860.0,71.0,4.1,18.0,557.0,72.86,57.59
2016,7,10,8,15,876.0,73.5,4.1,18.5,605.0,75.34,59.4
2016,7,10,8,30,892.0,76.0,4.1,19.0,653.0,77.68,61.09
2016,7,10,8,45,904.0,77.5,4.1,19.5,698.0,79.15,62.03
2016,7,10,9,0,916.0,79.0,4.1,20.0,743.0,136.22,74.83
2016,7,10,9,15,926.0,80.5,4.1,20.5,783.0,196.12,112.24
2016,7,10,9,30,936.0,82.0,4.1,21.0,823.0,256.42,159.63
2016,7,10,9,45,942.5,84.0,4.2,21.5,857.5,316.28,210.86
2016,7,10,10,0,949.0,86.0,4.3,22.0,892.0,375.66,262.74
2016,7,10,10,15,955.0,87.0,4.35,22.5,920.5,433.41,312.86
2016,7,10,10,30,961.0,88.0,4.4,23.0,949.0,490.11,361.0
2016,7,10,10,45,964.5,89.0,4.45,23.5,971.0,544.3,405.88
2016,7,10,11,0,968.0,90.0,4.5,24.0,993.0,596.72,448.02
2016,7,10,11,15,971.0,90.5,4.6,24.0,1007.5,646.5,488.09
2016,7,10,11,30,974.0,91.0,4.7,24.0,1022.0,694.06,525.61
2016,7,10,11,45,975.0,91.5,4.8,24.5,1029.0,737.88,558.57
2016,7,10,12,0,976.0,92.0,4.9,25.0,1036.0,778.99,588.84
2016,7,10,12,15,976.5,92.0,4.95,25.0,1036.0,816.45,616.12
2016,7,10,12,30,977.0,92.0,5.0,25.0,1036.0,850.83,640.21
2016,7,10,12,45,970.0,96.0,5.1,25.5,1026.0,879.3,659.17
2016,7,10,13,0,963.0,100.0,5.2,26.0,1016.0,904.1,675.6
2016,7,10,13,15,960.5,99.5,5.2,26.0,1000.5,924.98,690.15
2016,7,10,13,30,958.0,99.0,5.2,26.0,985.0,942.03,702.18
2016,7,10,13,45,956.5,96.5,5.25,26.0,962.5,954.17,711.31
2016,7,10,14,0,955.0,94.0,5.3,26.0,940.0,962.3,717.88
2016,7,10,14,15,949.0,93.0,5.3,25.5,910.5,963.79,721.2
2016,7,10,14,30,943.0,92.0,5.3,25.0,881.0,961.28,721.97
2016,7,10,14,45,937.0,90.0,5.35,25.0,845.5,953.79,718.36
2016,7,10,15,0,931.0,88.0,5.4,25.0,810.0,942.41,712.2
2016,7,10,15,15,921.0,86.0,5.35,25.0,768.5,923.67,700.41
2016,7,10,15,30,911.0,84.0,5.3,25.0,727.0,901.36,686.25
2016,7,10,15,45,899.5,81.5,5.25,25.0,681.5,873.83,668.46
2016,7,10,16,0,888.0,79.0,5.2,25.0,636.0,843.15,648.44
2016,7,10,16,15,871.0,76.5,5.1,24.5,586.5,805.09,624.03
2016,7,10,16,30,854.0,74.0,5.0,24.0,537.0,764.66,597.65
2016,7,10,16,45,832.5,70.5,4.95,23.5,485.5,717.62,566.2
2016,7,10,17,0,811.0,67.0,4.9,23.0,434.0,675.61,537.91
2016,7,10,17,15,780.5,63.5,4.7,22.5,381.0,619.31,496.58
2016,7,10,17,30,750.0,60.0,4.5,22.0,328.0,562.92,453.3
2016,7,10,17,45,706.5,55.5,4.35,21.5,276.0,498.01,402.0
2016,7,10,18,0,663.0,51.0,4.2,21.0,224.0,435.01,350.32
2016,7,10,18,15,595.5,45.0,3.85,20.0,174.5,360.94,288.29
2016,7,10,18,30,528.0,39.0,3.5,19.0,125.0,295.34,230.93
2016,7,10,18,45,414.5,30.0,3.2,18.5,83.5,212.46,158.01
2016,7,10,19,0,301.0,21.0,2.9,18.0,42.0,136.92,70.4
2016,7,10,19,15,150.5,10.5,2.9,17.0,21.0,48.9,0.0
2016,7,10,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,174.0,13.0,1.65,12.5,29.0,10.55,0.0
2016,7,11,5,30,348.0,26.0,1.6,13.0,58.0,21.58,11.82
2016,7,11,5,45,452.0,34.0,1.6,13.5,101.5,28.33,19.14
2016,7,11,6,0,556.0,42.0,1.6,14.0,145.0,38.22,28.32
2016,7,11,6,15,616.0,47.5,1.6,15.0,195.0,43.24,32.93
2016,7,11,6,30,676.0,53.0,1.6,16.0,245.0,48.31,37.39
2016,7,11,6,45,719.0,56.5,1.65,17.0,297.5,51.62,40.14
2016,7,11,7,0,762.0,60.0,1.7,18.0,350.0,54.98,42.81
2016,7,11,7,15,790.0,63.5,1.8,19.0,402.0,58.09,45.19
2016,7,11,7,30,818.0,67.0,1.9,20.0,454.0,67.95,53.32
2016,7,11,7,45,839.5,69.0,2.05,21.0,505.0,70.46,55.04
2016,7,11,8,0,861.0,71.0,2.2,22.0,556.0,72.87,56.65
2016,7,11,8,15,877.0,73.5,2.25,22.5,604.5,75.36,58.43
2016,7,11,8,30,893.0,76.0,2.3,23.0,653.0,77.7,60.09
2016,7,11,8,45,905.0,77.5,2.4,24.0,697.5,79.18,60.89
2016,7,11,9,0,917.0,79.0,2.5,25.0,742.0,136.21,73.22
2016,7,11,9,15,926.0,80.5,2.55,25.5,782.0,196.08,109.73
2016,7,11,9,30,935.0,82.0,2.6,26.0,822.0,256.24,155.89
2016,7,11,9,45,934.5,87.5,2.65,26.5,854.0,316.58,206.35
2016,7,11,10,0,934.0,93.0,2.7,27.0,886.0,375.7,256.63
2016,7,11,10,15,939.5,94.0,2.75,27.5,914.0,432.59,304.49
2016,7,11,10,30,945.0,95.0,2.8,28.0,942.0,488.39,350.34
2016,7,11,10,45,948.0,96.5,2.9,28.5,963.0,542.02,393.33
2016,7,11,11,0,951.0,98.0,3.0,29.0,984.0,593.88,433.68
2016,7,11,11,15,953.5,98.5,3.05,29.0,998.0,642.74,471.45
2016,7,11,11,30,956.0,99.0,3.1,29.0,1012.0,689.38,506.7
2016,7,11,11,45,956.0,100.0,3.15,29.0,1018.5,732.35,538.57
2016,7,11,12,0,956.0,101.0,3.2,29.0,1025.0,772.61,567.92
2016,7,11,12,15,955.5,101.0,3.25,29.0,1024.0,808.84,593.52
2016,7,11,12,30,955.0,101.0,3.3,29.0,1023.0,842.0,615.83
2016,7,11,12,45,954.0,100.0,3.4,29.5,1014.5,870.66,634.13
2016,7,11,13,0,953.0,99.0,3.5,30.0,1006.0,895.82,650.09
2016,7,11,13,15,950.0,98.5,3.55,30.0,990.0,916.07,663.9
2016,7,11,13,30,947.0,98.0,3.6,30.0,974.0,932.51,675.32
2016,7,11,13,45,943.0,97.0,3.65,30.0,950.5,943.71,683.44
2016,7,11,14,0,939.0,96.0,3.7,30.0,927.0,950.95,689.13
2016,7,11,14,15,933.0,95.0,3.8,29.5,897.5,952.42,692.89
2016,7,11,14,30,927.0,94.0,3.9,29.0,868.0,949.95,694.22
2016,7,11,14,45,918.5,92.5,4.0,29.0,832.5,940.8,689.88
2016,7,11,15,0,910.0,91.0,4.1,29.0,797.0,927.87,683.14
2016,7,11,15,15,900.0,89.0,4.1,28.5,756.0,909.41,673.59
2016,7,11,15,30,890.0,87.0,4.1,28.0,715.0,887.46,661.72
2016,7,11,15,45,876.5,85.0,4.2,27.5,669.5,859.18,645.93
2016,7,11,16,0,863.0,83.0,4.3,27.0,624.0,827.94,627.9
2016,7,11,16,15,845.5,80.0,4.3,26.5,575.0,789.58,604.19
2016,7,11,16,30,828.0,77.0,4.3,26.0,526.0,748.96,578.51
2016,7,11,16,45,805.5,74.0,4.35,25.5,475.0,709.78,553.56
2016,7,11,17,0,783.0,71.0,4.4,25.0,424.0,661.52,521.31
2016,7,11,17,15,751.5,67.0,4.3,24.0,372.0,604.97,481.45
