Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,30,720.0,63.0,4.2,23.0,320.0,548.46,439.68
2016,7,11,17,45,676.5,58.0,4.1,22.5,269.0,484.18,389.32
2016,7,11,18,0,633.0,53.0,4.0,22.0,218.0,421.87,338.53
2016,7,11,18,15,564.5,46.5,3.75,21.0,169.5,350.91,279.29
2016,7,11,18,30,496.0,40.0,3.5,20.0,121.0,283.23,220.73
2016,7,11,18,45,384.5,31.0,3.25,19.5,80.5,202.68,150.08
2016,7,11,19,0,273.0,22.0,3.0,19.0,40.0,128.82,63.69
2016,7,11,19,15,136.5,11.0,2.95,18.0,20.0,45.67,0.0
2016,7,11,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,189.5,12.5,2.25,12.5,29.0,9.83,0.0
2016,7,12,5,30,379.0,25.0,2.3,13.0,58.0,20.87,11.08
2016,7,12,5,45,478.5,32.0,2.4,13.5,102.0,29.2,19.85
2016,7,12,6,0,578.0,39.0,2.5,14.0,146.0,35.83,26.17
2016,7,12,6,15,636.5,44.0,2.5,14.5,195.5,40.55,30.59
2016,7,12,6,30,695.0,49.0,2.5,15.0,245.0,45.33,34.89
2016,7,12,6,45,735.0,52.5,2.5,16.0,297.5,48.75,37.76
2016,7,12,7,0,775.0,56.0,2.5,17.0,350.0,52.19,40.54
2016,7,12,7,15,802.0,59.0,2.5,17.5,402.0,61.23,48.22
2016,7,12,7,30,829.0,62.0,2.5,18.0,454.0,64.72,50.96
2016,7,12,7,45,849.5,64.5,2.5,19.0,505.0,67.63,53.07
2016,7,12,8,0,870.0,67.0,2.5,20.0,556.0,70.43,55.04
2016,7,12,8,15,885.0,69.0,2.55,20.5,604.0,72.64,56.62
2016,7,12,8,30,900.0,71.0,2.6,21.0,652.0,74.74,58.09
2016,7,12,8,45,911.5,72.5,2.7,22.0,696.0,76.29,58.99
2016,7,12,9,0,923.0,74.0,2.8,23.0,740.0,133.52,71.55
2016,7,12,9,15,932.0,75.5,2.9,23.5,780.0,193.74,108.64
2016,7,12,9,30,941.0,77.0,3.0,24.0,820.0,254.26,155.58
2016,7,12,9,45,946.5,79.0,3.15,24.5,854.0,314.22,206.21
2016,7,12,10,0,952.0,81.0,3.3,25.0,888.0,373.58,257.36
2016,7,12,10,15,957.0,82.0,3.45,25.0,916.5,431.2,307.3
2016,7,12,10,30,962.0,83.0,3.6,25.0,945.0,487.66,355.39
2016,7,12,10,45,966.0,84.0,3.75,25.5,966.5,542.23,400.11
2016,7,12,11,0,970.0,85.0,3.9,26.0,988.0,595.09,442.2
2016,7,12,11,15,972.5,85.5,4.0,26.0,1002.0,644.75,481.57
2016,7,12,11,30,975.0,86.0,4.1,26.0,1016.0,692.13,518.34
2016,7,12,11,45,976.0,86.0,4.2,26.5,1023.0,735.65,550.5
2016,7,12,12,0,977.0,86.0,4.3,27.0,1030.0,776.43,579.97
2016,7,12,12,15,977.0,86.0,4.35,27.0,1029.5,813.56,606.27
2016,7,12,12,30,977.0,86.0,4.4,27.0,1029.0,847.55,629.6
2016,7,12,12,45,966.0,92.5,4.5,27.0,1018.5,874.95,648.64
2016,7,12,13,0,955.0,99.0,4.6,27.0,1008.0,898.54,665.27
2016,7,12,13,15,952.5,98.5,4.6,27.0,992.0,919.3,679.53
2016,7,12,13,30,950.0,98.0,4.6,27.0,976.0,936.27,691.31
2016,7,12,13,45,947.5,96.5,4.65,27.0,953.5,948.41,700.36
2016,7,12,14,0,945.0,95.0,4.7,27.0,931.0,956.59,706.9
2016,7,12,14,15,939.5,93.5,4.7,27.0,901.5,958.06,708.72
2016,7,12,14,30,934.0,92.0,4.7,27.0,872.0,955.54,708.05
2016,7,12,14,45,928.0,90.0,4.75,27.0,837.0,948.11,704.6
2016,7,12,15,0,922.0,88.0,4.8,27.0,802.0,936.82,698.67
2016,7,12,15,15,912.0,86.0,4.8,26.5,761.0,918.18,688.88
2016,7,12,15,30,902.0,84.0,4.8,26.0,720.0,896.01,676.69
2016,7,12,15,45,890.5,81.5,4.8,25.5,675.0,868.63,660.84
2016,7,12,16,0,879.0,79.0,4.8,25.0,630.0,838.14,642.69
2016,7,12,16,15,862.5,76.5,4.7,24.5,581.0,800.68,618.81
2016,7,12,16,30,846.0,74.0,4.6,24.0,532.0,760.85,592.96
2016,7,12,16,45,824.5,70.5,4.6,24.0,480.5,714.01,560.94
2016,7,12,17,0,803.0,67.0,4.6,24.0,429.0,672.27,532.18
2016,7,12,17,15,772.5,63.5,4.45,23.0,376.5,616.19,492.51
2016,7,12,17,30,742.0,60.0,4.3,22.0,324.0,560.02,450.66
2016,7,12,17,45,698.5,55.5,4.15,21.5,272.5,495.33,399.71
2016,7,12,18,0,655.0,51.0,4.0,21.0,221.0,432.54,348.28
2016,7,12,18,15,587.0,45.0,3.65,20.0,172.0,358.4,286.2
2016,7,12,18,30,519.0,39.0,3.3,19.0,123.0,292.95,228.96
2016,7,12,18,45,405.0,30.0,2.95,18.5,81.5,210.09,155.89
2016,7,12,19,0,291.0,21.0,2.6,18.0,40.0,133.9,63.9
2016,7,12,19,15,145.5,10.5,2.5,17.5,20.0,47.88,0.0
2016,7,12,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,13,5,15,176.0,12.5,1.65,12.5,28.0,9.83,0.0
2016,7,13,5,30,352.0,25.0,1.7,13.0,56.0,20.79,10.84
2016,7,13,5,45,457.0,33.0,1.75,14.0,100.0,27.57,18.37
2016,7,13,6,0,562.0,41.0,1.8,15.0,144.0,37.42,27.46
2016,7,13,6,15,623.5,46.5,1.75,15.5,194.5,42.49,32.18
2016,7,13,6,30,685.0,52.0,1.7,16.0,245.0,47.61,36.78
2016,7,13,6,45,727.5,56.0,1.65,17.0,297.5,51.35,39.9
2016,7,13,7,0,770.0,60.0,1.6,18.0,350.0,55.1,42.93
2016,7,13,7,15,798.5,63.5,1.55,19.0,403.0,58.24,45.33
2016,7,13,7,30,827.0,67.0,1.5,20.0,456.0,68.08,53.44
2016,7,13,7,45,849.0,69.5,1.5,21.0,508.0,70.96,55.47
2016,7,13,8,0,871.0,72.0,1.5,22.0,560.0,73.73,57.37
2016,7,13,8,15,886.5,74.0,1.5,22.5,608.5,75.89,58.87
2016,7,13,8,30,902.0,76.0,1.5,23.0,657.0,77.93,60.26
2016,7,13,8,45,914.5,77.5,1.5,24.0,702.0,79.44,61.09
2016,7,13,9,0,927.0,79.0,1.5,25.0,747.0,137.02,73.46
2016,7,13,9,15,936.5,81.0,1.45,26.0,787.5,198.05,110.25
2016,7,13,9,30,946.0,83.0,1.4,27.0,828.0,259.43,156.48
2016,7,13,9,45,943.5,89.5,1.4,28.0,860.5,320.72,206.54
2016,7,13,10,0,941.0,96.0,1.4,29.0,893.0,380.54,255.84
2016,7,13,10,15,946.5,97.5,1.45,29.5,921.5,438.37,303.25
2016,7,13,10,30,952.0,99.0,1.5,30.0,950.0,495.1,348.58
2016,7,13,10,45,956.0,99.5,1.55,30.5,971.5,549.08,390.51
2016,7,13,11,0,960.0,100.0,1.6,31.0,993.0,601.35,429.82
2016,7,13,11,15,962.5,100.5,1.65,31.0,1007.5,650.82,466.84
2016,7,13,11,30,965.0,101.0,1.7,31.0,1022.0,698.05,501.35
2016,7,13,11,45,966.5,101.0,1.8,31.5,1028.5,741.82,532.02
2016,7,13,12,0,968.0,101.0,1.9,32.0,1035.0,782.92,560.21
2016,7,13,12,15,967.5,101.0,1.95,32.0,1034.0,819.71,585.15
2016,7,13,12,30,967.0,101.0,2.0,32.0,1033.0,853.38,606.98
2016,7,13,12,45,964.5,101.0,2.15,32.5,1024.0,882.12,625.26
2016,7,13,13,0,962.0,101.0,2.3,33.0,1015.0,907.29,641.27
2016,7,13,13,15,958.5,100.5,2.4,33.0,998.5,927.44,655.03
2016,7,13,13,30,955.0,100.0,2.5,33.0,982.0,943.72,666.49
2016,7,13,13,45,950.0,99.5,2.6,33.0,958.5,954.73,674.76
2016,7,13,14,0,945.0,99.0,2.7,33.0,935.0,961.74,680.66
2016,7,13,14,15,938.5,97.5,2.75,32.5,904.5,962.41,683.69
2016,7,13,14,30,932.0,96.0,2.8,32.0,874.0,959.08,684.35
2016,7,13,14,45,922.5,95.0,2.9,32.0,837.5,949.61,680.22
2016,7,13,15,0,913.0,94.0,3.0,32.0,801.0,936.34,673.75
2016,7,13,15,15,902.0,92.0,3.05,31.5,759.5,917.02,664.4
2016,7,13,15,30,891.0,90.0,3.1,31.0,718.0,894.21,652.75
2016,7,13,15,45,875.5,88.0,3.2,31.0,671.5,864.22,635.26
2016,7,13,16,0,860.0,86.0,3.3,31.0,625.0,831.34,615.67
2016,7,13,16,15,841.5,83.5,3.35,30.0,575.5,792.8,594.11
2016,7,13,16,30,823.0,81.0,3.4,29.0,526.0,759.98,576.03
2016,7,13,16,45,797.5,78.0,3.5,28.5,474.0,710.91,544.99
2016,7,13,17,0,772.0,75.0,3.6,28.0,422.0,660.65,512.3
2016,7,13,17,15,738.5,70.5,3.55,27.0,369.5,602.43,472.08
2016,7,13,17,30,705.0,66.0,3.5,26.0,317.0,544.43,430.1
2016,7,13,17,45,655.0,61.5,3.45,25.5,265.0,479.87,380.39
2016,7,13,18,0,605.0,57.0,3.4,25.0,213.0,415.77,329.11
2016,7,13,18,15,533.0,49.5,3.2,24.0,164.5,340.56,267.59
2016,7,13,18,30,461.0,42.0,3.0,23.0,116.0,271.48,208.91
2016,7,13,18,45,342.0,32.0,2.9,22.0,76.0,188.49,137.79
2016,7,13,19,0,223.0,22.0,2.8,21.0,36.0,112.38,49.82
2016,7,13,19,15,111.5,11.0,2.65,20.0,18.0,39.14,0.0
2016,7,13,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,5,15,152.0,13.0,0.7,16.5,26.0,10.23,0.0
2016,7,14,5,30,304.0,26.0,0.8,17.0,52.0,21.47,10.93
2016,7,14,5,45,411.5,35.0,0.95,18.0,95.0,28.95,19.19
2016,7,14,6,0,519.0,44.0,1.1,19.0,138.0,36.54,26.2
2016,7,14,6,15,584.0,50.5,1.1,19.5,187.5,41.9,31.12
2016,7,14,6,30,649.0,57.0,1.1,20.0,237.0,51.24,39.32
2016,7,14,6,45,694.5,61.0,1.15,21.0,290.0,54.8,42.22
2016,7,14,7,0,740.0,65.0,1.2,22.0,343.0,58.4,45.05
2016,7,14,7,15,770.0,69.0,1.2,23.0,395.5,61.75,47.57
2016,7,14,7,30,800.0,73.0,1.2,24.0,448.0,65.04,49.97
2016,7,14,7,45,823.5,75.5,1.25,25.0,499.5,67.09,51.29
2016,7,14,8,0,847.0,78.0,1.3,26.0,551.0,77.02,59.16
2016,7,14,8,15,864.0,80.5,1.35,26.5,600.0,79.42,60.81
2016,7,14,8,30,881.0,83.0,1.4,27.0,649.0,81.67,62.34
2016,7,14,8,45,894.5,84.5,1.5,28.0,694.0,83.08,63.04
2016,7,14,9,0,908.0,86.0,1.6,29.0,739.0,139.74,74.93
2016,7,14,9,15,917.5,88.0,1.7,29.5,779.5,199.8,110.87
2016,7,14,9,30,927.0,90.0,1.8,30.0,820.0,260.22,156.25
2016,7,14,9,45,935.5,90.5,1.9,30.5,855.0,319.5,204.54
2016,7,14,10,0,944.0,91.0,2.0,31.0,890.0,378.49,253.49
2016,7,14,10,15,949.5,92.5,2.1,31.5,918.5,436.49,301.21
2016,7,14,10,30,955.0,94.0,2.2,32.0,947.0,493.41,346.94
2016,7,14,10,45,958.5,94.5,2.3,32.5,968.5,547.31,389.16
2016,7,14,11,0,962.0,95.0,2.4,33.0,990.0,599.44,428.77
2016,7,14,11,15,964.5,95.5,2.45,33.0,1004.0,649.01,466.12
2016,7,14,11,30,967.0,96.0,2.5,33.0,1018.0,696.33,500.93
2016,7,14,11,45,967.5,96.5,2.65,33.0,1024.5,739.88,532.9
2016,7,14,12,0,968.0,97.0,2.8,33.0,1031.0,780.7,562.47
2016,7,14,12,15,968.0,97.0,2.9,33.0,1030.0,817.84,588.11
2016,7,14,12,30,968.0,97.0,3.0,33.0,1029.0,851.89,610.76
2016,7,14,12,45,960.5,100.5,3.15,33.0,1019.0,879.54,629.57
2016,7,14,13,0,953.0,104.0,3.3,33.0,1009.0,903.5,646.08
2016,7,14,13,15,949.5,103.5,3.35,33.0,992.5,923.57,659.55
2016,7,14,13,30,946.0,103.0,3.4,33.0,976.0,939.79,670.66
2016,7,14,13,45,941.0,102.5,3.5,33.0,952.5,950.77,678.84
2016,7,14,14,0,936.0,102.0,3.6,33.0,929.0,957.79,684.64
2016,7,14,14,15,929.5,100.5,3.6,32.5,899.0,958.5,687.3
2016,7,14,14,30,923.0,99.0,3.6,32.0,869.0,955.23,687.58
2016,7,14,14,45,914.0,97.5,3.65,32.0,832.5,945.78,682.89
2016,7,14,15,0,905.0,96.0,3.7,32.0,796.0,932.54,675.87
2016,7,14,15,15,893.5,94.5,3.75,31.5,754.5,913.42,666.41
2016,7,14,15,30,882.0,93.0,3.8,31.0,713.0,890.87,654.67
2016,7,14,15,45,867.0,90.5,3.85,30.5,667.0,860.96,637.9
2016,7,14,16,0,852.0,88.0,3.9,30.0,621.0,828.14,618.98
2016,7,14,16,15,833.5,85.0,3.85,29.5,571.5,797.76,601.07
2016,7,14,16,30,815.0,82.0,3.8,29.0,522.0,756.14,575.02
2016,7,14,16,45,789.5,79.0,3.8,28.5,470.5,707.27,543.55
2016,7,14,17,0,764.0,76.0,3.8,28.0,419.0,657.25,510.51
2016,7,14,17,15,730.0,71.5,3.7,27.0,366.5,598.92,469.92
2016,7,14,17,30,696.0,67.0,3.6,26.0,314.0,540.86,427.69
2016,7,14,17,45,647.5,62.0,3.55,25.0,262.5,477.05,379.22
2016,7,14,18,0,599.0,57.0,3.5,24.0,211.0,413.43,328.78
2016,7,14,18,15,526.0,49.5,3.35,23.0,163.0,337.92,266.75
2016,7,14,18,30,453.0,42.0,3.2,22.0,115.0,268.64,207.66
2016,7,14,18,45,334.5,32.0,3.05,21.5,75.0,186.14,136.17
2016,7,14,19,0,216.0,22.0,2.9,21.0,35.0,110.01,45.64
2016,7,14,19,15,108.0,11.0,2.8,20.0,17.5,38.3,0.0
2016,7,14,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,5,15,150.0,12.5,1.6,13.5,25.0,9.83,0.0
2016,7,15,5,30,300.0,25.0,1.7,14.0,50.0,20.64,10.2
2016,7,15,5,45,406.0,34.0,1.85,15.0,92.5,28.12,18.69
2016,7,15,6,0,512.0,43.0,2.0,16.0,135.0,35.7,25.79
2016,7,15,6,15,576.5,49.0,2.05,16.5,184.0,40.69,30.44
2016,7,15,6,30,641.0,55.0,2.1,17.0,233.0,49.52,38.3
2016,7,15,6,45,476.0,94.0,2.15,18.0,241.0,69.26,55.43
2016,7,15,7,0,311.0,133.0,2.2,19.0,249.0,93.19,75.8
2016,7,15,7,15,366.0,144.5,2.2,20.0,301.5,98.25,79.57
2016,7,15,7,30,421.0,156.0,2.2,21.0,354.0,105.13,84.81
2016,7,15,7,45,274.5,200.0,2.2,22.0,334.5,130.44,105.42
2016,7,15,8,0,128.0,244.0,2.2,23.0,315.0,155.72,125.55
2016,7,15,8,15,499.5,163.0,2.2,23.5,478.0,107.07,84.61
2016,7,15,8,30,871.0,82.0,2.2,24.0,641.0,80.78,62.39
2016,7,15,8,45,885.0,83.5,2.25,25.0,686.0,82.21,63.16
2016,7,15,9,0,899.0,85.0,2.3,26.0,731.0,138.42,75.21
2016,7,15,9,15,909.0,87.0,2.4,26.5,771.5,198.06,111.5
2016,7,15,9,30,919.0,89.0,2.5,27.0,812.0,258.13,157.37
2016,7,15,9,45,924.5,92.0,2.65,28.0,846.0,317.85,206.54
2016,7,15,10,0,930.0,95.0,2.8,29.0,880.0,377.02,255.98
2016,7,15,10,15,936.0,96.0,2.9,29.0,909.0,434.21,304.39
2016,7,15,10,30,942.0,97.0,3.0,29.0,938.0,490.38,351.06
2016,7,15,10,45,946.5,97.5,3.15,29.5,959.5,544.21,394.19
2016,7,15,11,0,951.0,98.0,3.3,30.0,981.0,596.39,434.83
2016,7,15,11,15,954.0,98.5,3.4,30.0,996.0,645.85,473.12
2016,7,15,11,30,957.0,99.0,3.5,30.0,1011.0,693.13,508.96
2016,7,15,11,45,958.5,99.0,3.6,30.5,1018.0,736.66,540.34
2016,7,15,12,0,960.0,99.0,3.7,31.0,1025.0,777.55,569.16
2016,7,15,12,15,960.0,99.0,3.75,31.0,1024.5,814.51,594.96
2016,7,15,12,30,960.0,99.0,3.8,31.0,1024.0,848.39,617.68
2016,7,15,12,45,957.0,100.0,3.9,31.0,1015.0,877.43,637.4
2016,7,15,13,0,954.0,101.0,4.0,31.0,1006.0,902.93,654.84
2016,7,15,13,15,951.0,100.5,4.0,31.0,990.0,923.41,668.55
2016,7,15,13,30,948.0,100.0,4.0,31.0,974.0,940.07,679.84
2016,7,15,13,45,944.5,99.0,4.05,31.0,951.0,951.91,688.37
2016,7,15,14,0,941.0,98.0,4.1,31.0,928.0,959.79,694.46
2016,7,15,14,15,935.0,96.5,4.1,30.5,898.5,960.92,697.42
2016,7,15,14,30,929.0,95.0,4.1,30.0,869.0,958.05,697.95
2016,7,15,14,45,922.0,93.0,4.15,30.0,833.5,949.82,693.96
2016,7,15,15,0,915.0,91.0,4.2,30.0,798.0,937.75,687.56
2016,7,15,15,15,904.5,89.0,4.15,29.5,756.5,918.79,677.52
2016,7,15,15,30,894.0,87.0,4.1,29.0,715.0,896.33,665.17
2016,7,15,15,45,880.5,85.0,4.1,28.5,669.5,867.94,649.0
2016,7,15,16,0,867.0,83.0,4.1,28.0,624.0,836.56,630.65
2016,7,15,16,15,849.0,80.0,4.05,27.5,574.5,797.59,606.57
2016,7,15,16,30,831.0,77.0,4.0,27.0,525.0,756.35,580.56
2016,7,15,16,45,807.0,74.5,4.0,26.5,473.5,716.5,555.26
2016,7,15,17,0,783.0,72.0,4.0,26.0,422.0,667.52,522.69
2016,7,15,17,15,750.0,68.0,3.9,25.0,369.5,609.68,482.44
2016,7,15,17,30,717.0,64.0,3.8,24.0,317.0,552.0,440.15
2016,7,15,17,45,668.0,59.0,3.7,23.5,265.0,484.23,387.44
2016,7,15,18,0,619.0,54.0,3.6,23.0,213.0,421.75,336.77
2016,7,15,18,15,546.5,47.5,3.45,22.0,164.5,346.6,274.67
2016,7,15,18,30,474.0,41.0,3.3,21.0,116.0,277.58,215.35
2016,7,15,18,45,351.0,31.5,3.15,20.5,76.0,192.59,141.24
2016,7,15,19,0,228.0,22.0,3.0,20.0,36.0,113.91,43.85
2016,7,15,19,15,114.0,11.0,2.9,19.0,18.0,40.08,0.0
2016,7,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,5,15,145.0,13.0,2.15,14.5,24.5,10.23,0.0
2016,7,16,5,30,290.0,26.0,2.2,15.0,49.0,21.47,10.48
2016,7,16,5,45,398.0,34.5,2.3,15.5,91.0,28.5,18.93
2016,7,16,6,0,506.0,43.0,2.4,16.0,133.0,35.67,25.73
2016,7,16,6,15,253.0,59.5,2.4,16.5,104.5,43.94,33.29
2016,7,16,6,30,0.0,76.0,2.4,17.0,76.0,56.71,44.62
2016,7,16,6,45,0.0,93.0,2.45,17.5,93.0,68.92,55.24
2016,7,16,7,0,0.0,110.0,2.5,18.0,110.0,81.05,65.58
2016,7,16,7,15,395.5,91.0,2.45,18.5,275.5,65.43,51.68
2016,7,16,7,30,791.0,72.0,2.4,19.0,441.0,64.16,50.3
2016,7,16,7,45,402.0,130.0,2.4,20.0,318.0,88.04,70.35
2016,7,16,8,0,13.0,188.0,2.4,21.0,195.0,135.23,109.56
2016,7,16,8,15,444.0,135.0,2.4,22.0,418.5,89.81,70.7
2016,7,16,8,30,875.0,82.0,2.4,23.0,642.0,80.88,62.77
2016,7,16,8,45,889.5,83.5,2.45,24.0,687.0,82.34,63.55
2016,7,16,9,0,904.0,85.0,2.5,25.0,732.0,139.0,75.81
2016,7,16,9,15,914.0,86.5,2.6,25.5,772.5,198.7,112.29
2016,7,16,9,30,924.0,88.0,2.7,26.0,813.0,258.83,158.46
2016,7,16,9,45,930.0,90.5,2.85,26.5,847.5,318.72,208.46
2016,7,16,10,0,936.0,93.0,3.0,27.0,882.0,378.09,258.97
2016,7,16,10,15,942.0,94.0,3.1,27.5,911.0,435.67,307.56
2016,7,16,10,30,948.0,95.0,3.2,28.0,940.0,492.23,354.19
2016,7,16,10,45,952.0,95.5,3.3,28.5,961.5,546.18,397.57
2016,7,16,11,0,956.0,96.0,3.4,29.0,983.0,598.42,438.34
2016,7,16,11,15,959.0,96.5,3.5,29.0,998.0,648.17,477.03
2016,7,16,11,30,962.0,97.0,3.6,29.0,1013.0,695.72,513.23
2016,7,16,11,45,963.0,97.5,3.7,29.5,1020.0,739.56,544.96
2016,7,16,12,0,964.0,98.0,3.8,30.0,1027.0,780.7,574.08
2016,7,16,12,15,964.0,98.0,3.9,30.0,1026.0,817.84,600.25
2016,7,16,12,30,964.0,98.0,4.0,30.0,1025.0,851.89,623.43
2016,7,16,12,45,959.0,100.0,4.1,30.0,1016.0,880.29,642.83
2016,7,16,13,0,954.0,102.0,4.2,30.0,1007.0,905.08,659.89
2016,7,16,13,15,951.0,101.5,4.25,29.5,991.0,925.62,675.33
2016,7,16,13,30,948.0,101.0,4.3,29.0,975.0,942.34,688.4
2016,7,16,13,45,943.5,100.0,4.35,29.0,951.5,953.34,696.46
2016,7,16,14,0,939.0,99.0,4.4,29.0,928.0,960.34,702.04
2016,7,16,14,15,933.0,98.0,4.4,29.0,898.5,961.99,703.97
2016,7,16,14,30,927.0,97.0,4.4,29.0,869.0,959.68,703.45
2016,7,16,14,45,919.0,95.5,4.45,29.0,833.0,951.11,699.17
2016,7,16,15,0,911.0,94.0,4.5,29.0,797.0,938.72,692.49
2016,7,16,15,15,900.5,92.0,4.45,28.5,756.0,919.86,682.45
2016,7,16,15,30,890.0,90.0,4.4,28.0,715.0,897.49,670.07
2016,7,16,15,45,876.5,87.5,4.4,27.5,669.0,868.65,653.45
2016,7,16,16,0,863.0,85.0,4.4,27.0,623.0,836.81,634.62
2016,7,16,16,15,845.0,82.5,4.35,26.5,573.5,798.51,610.84
2016,7,16,16,30,827.0,80.0,4.3,26.0,524.0,765.93,590.83
2016,7,16,16,45,803.0,76.5,4.25,25.5,472.5,717.13,558.72
2016,7,16,17,0,779.0,73.0,4.2,25.0,421.0,667.04,525.01
2016,7,16,17,15,746.0,69.0,4.05,24.0,368.5,609.28,484.45
2016,7,16,17,30,713.0,65.0,3.9,23.0,316.0,551.66,441.86
2016,7,16,17,45,666.0,60.0,3.8,22.5,264.0,485.13,389.86
2016,7,16,18,0,619.0,55.0,3.7,22.0,212.0,423.91,339.91
2016,7,16,18,15,545.5,48.0,3.5,21.0,163.5,347.53,276.5
2016,7,16,18,30,472.0,41.0,3.3,20.0,115.0,277.41,216.0
2016,7,16,18,45,350.5,31.0,3.1,19.5,75.0,192.46,141.37
2016,7,16,19,0,229.0,21.0,2.9,19.0,35.0,113.32,39.29
2016,7,16,19,15,114.5,10.5,2.85,18.5,17.5,39.95,0.0
2016,7,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,5,15,171.5,11.5,1.8,12.5,25.0,9.05,0.0
2016,7,17,5,30,343.0,23.0,1.9,13.0,50.0,19.14,8.53
2016,7,17,5,45,452.0,31.0,2.0,13.5,93.5,28.21,18.83
2016,7,17,6,0,561.0,39.0,2.1,14.0,137.0,35.72,25.99
2016,7,17,6,15,280.5,57.5,2.0,14.5,106.5,42.84,32.59
2016,7,17,6,30,0.0,76.0,1.9,15.0,76.0,56.67,44.96
2016,7,17,6,45,0.0,93.0,1.85,16.0,93.0,68.88,55.54
2016,7,17,7,0,0.0,110.0,1.8,17.0,110.0,81.02,65.8
2016,7,17,7,15,61.5,152.0,1.75,17.5,181.0,106.32,87.35
2016,7,17,7,30,123.0,194.0,1.7,18.0,252.0,128.29,105.6
2016,7,17,7,45,80.5,205.5,1.65,19.0,245.0,139.1,113.88
2016,7,17,8,0,38.0,217.0,1.6,20.0,238.0,145.73,118.54
2016,7,17,8,15,472.0,144.5,1.65,20.5,444.5,95.97,76.27
2016,7,17,8,30,906.0,72.0,1.7,21.0,651.0,75.47,58.7
2016,7,17,8,45,919.0,73.0,1.8,22.0,696.0,76.78,59.41
2016,7,17,9,0,932.0,74.0,1.9,23.0,741.0,134.74,72.06
2016,7,17,9,15,941.5,75.5,2.05,23.5,781.5,195.97,109.79
2016,7,17,9,30,951.0,77.0,2.2,24.0,822.0,257.56,157.47
2016,7,17,9,45,950.0,83.0,2.35,24.5,855.5,319.5,209.7
2016,7,17,10,0,949.0,89.0,2.5,25.0,889.0,380.14,261.71
2016,7,17,10,15,954.5,90.5,2.65,25.5,917.5,438.65,311.33
2016,7,17,10,30,960.0,92.0,2.8,26.0,946.0,496.06,358.94
2016,7,17,10,45,962.5,93.0,2.95,26.5,967.5,550.31,402.87
2016,7,17,11,0,965.0,94.0,3.1,27.0,989.0,602.68,444.08
2016,7,17,11,15,967.5,94.5,3.2,27.0,1003.5,652.62,483.09
2016,7,17,11,30,970.0,95.0,3.3,27.0,1018.0,700.29,519.53
2016,7,17,11,45,970.0,96.0,3.45,27.5,1024.5,744.21,551.66
2016,7,17,12,0,970.0,97.0,3.6,28.0,1031.0,785.35,581.12
2016,7,17,12,15,970.0,97.0,3.75,28.0,1030.0,822.75,607.74
2016,7,17,12,30,970.0,97.0,3.9,28.0,1029.0,857.03,631.43
2016,7,17,12,45,964.5,99.5,4.05,28.0,1019.5,885.66,651.35
2016,7,17,13,0,959.0,102.0,4.2,28.0,1010.0,910.64,668.9
2016,7,17,13,15,956.0,101.5,4.25,28.0,994.0,931.33,683.18
2016,7,17,13,30,953.0,101.0,4.3,28.0,978.0,948.17,695.02
2016,7,17,13,45,948.5,100.0,4.4,28.0,954.5,959.26,703.43
2016,7,17,14,0,944.0,99.0,4.5,28.0,931.0,966.34,709.33
2016,7,17,14,15,937.5,98.0,4.55,27.5,901.0,967.58,712.67
2016,7,17,14,30,931.0,97.0,4.6,27.0,871.0,964.83,713.59
2016,7,17,14,45,923.0,95.0,4.7,26.5,835.0,955.73,710.91
2016,7,17,15,0,915.0,93.0,4.8,26.0,799.0,942.79,705.7
2016,7,17,15,15,904.0,91.5,4.8,25.5,757.0,923.94,695.77
2016,7,17,15,30,893.0,90.0,4.8,25.0,715.0,901.61,683.46
2016,7,17,15,45,879.0,87.5,4.8,25.0,669.0,872.26,664.88
2016,7,17,16,0,865.0,85.0,4.8,25.0,623.0,839.91,644.14
2016,7,17,16,15,846.5,82.0,4.7,24.0,573.5,800.54,620.15
2016,7,17,16,30,828.0,79.0,4.6,23.0,524.0,766.9,599.94
2016,7,17,16,45,805.0,75.5,4.6,22.5,472.0,718.78,568.0
2016,7,17,17,0,782.0,72.0,4.6,22.0,420.0,669.3,534.34
2016,7,17,17,15,748.0,68.0,4.5,21.0,367.0,610.68,492.6
2016,7,17,17,30,714.0,64.0,4.4,20.0,314.0,552.28,448.73
2016,7,17,17,45,668.5,58.5,4.3,19.5,262.5,485.99,396.01
2016,7,17,18,0,623.0,53.0,4.2,19.0,211.0,424.68,345.15
2016,7,17,18,15,550.0,46.0,4.0,18.0,162.0,348.29,280.75
2016,7,17,18,30,477.0,39.0,3.8,17.0,113.0,278.18,219.31
2016,7,17,18,45,358.0,29.5,3.6,16.5,73.5,194.42,144.23
2016,7,17,19,0,239.0,20.0,3.4,16.0,34.0,115.71,35.28
2016,7,17,19,15,119.5,10.0,3.3,15.5,17.0,41.08,0.0
2016,7,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,18,5,15,158.5,11.5,1.85,11.5,23.5,9.05,0.0
2016,7,18,5,30,317.0,23.0,1.9,12.0,47.0,19.07,8.17
2016,7,18,5,45,428.0,31.5,2.0,12.5,90.0,26.24,17.17
2016,7,18,6,0,539.0,40.0,2.1,13.0,133.0,36.42,26.71
2016,7,18,6,15,603.0,45.5,2.1,13.5,182.5,41.47,31.5
2016,7,18,6,30,667.0,51.0,2.1,14.0,232.0,46.6,36.16
2016,7,18,6,45,351.0,94.0,2.1,15.0,191.0,67.58,54.63
2016,7,18,7,0,35.0,137.0,2.1,16.0,150.0,95.73,78.95
2016,7,18,7,15,227.5,145.5,2.05,16.5,249.5,99.25,81.57
2016,7,18,7,30,420.0,154.0,2.0,17.0,349.0,104.03,85.24
2016,7,18,7,45,465.0,161.5,2.0,17.5,400.0,108.2,88.33
2016,7,18,8,0,510.0,169.0,2.0,18.0,451.0,112.28,91.31
2016,7,18,8,15,701.5,121.0,1.95,18.5,546.5,86.02,68.5
2016,7,18,8,30,893.0,73.0,1.9,19.0,642.0,75.74,59.44
2016,7,18,8,45,906.0,74.5,1.9,20.0,687.0,77.32,60.37
2016,7,18,9,0,919.0,76.0,1.9,21.0,732.0,135.1,73.3
2016,7,18,9,15,928.0,77.5,1.95,21.5,772.0,195.57,110.89
2016,7,18,9,30,937.0,79.0,2.0,22.0,812.0,256.35,158.28
2016,7,18,9,45,941.0,82.0,2.05,23.0,846.0,316.86,209.05
2016,7,18,10,0,945.0,85.0,2.1,24.0,880.0,376.63,259.8
2016,7,18,10,15,950.0,86.0,2.2,24.5,908.5,434.39,308.84
2016,7,18,10,30,955.0,87.0,2.3,25.0,937.0,491.0,355.76
2016,7,18,10,45,958.5,88.0,2.4,25.5,958.0,545.49,399.7
2016,7,18,11,0,962.0,89.0,2.5,26.0,979.0,598.22,440.95
2016,7,18,11,15,964.0,89.5,2.65,26.0,993.5,647.71,479.76
2016,7,18,11,30,966.0,90.0,2.8,26.0,1008.0,694.9,516.04
2016,7,18,11,45,967.5,90.0,2.95,26.5,1014.5,738.87,548.23
2016,7,18,12,0,969.0,90.0,3.1,27.0,1021.0,780.15,577.84
2016,7,18,12,15,968.5,90.0,3.25,27.0,1020.0,817.04,603.92
2016,7,18,12,30,968.0,90.0,3.4,27.0,1019.0,850.77,627.28
2016,7,18,12,45,967.0,89.0,3.55,27.0,1010.5,879.87,647.57
2016,7,18,13,0,966.0,88.0,3.7,27.0,1002.0,905.4,665.53
2016,7,18,13,15,963.5,87.5,3.8,27.0,986.0,926.38,680.28
2016,7,18,13,30,961.0,87.0,3.9,27.0,970.0,943.5,692.59
2016,7,18,13,45,957.5,85.5,4.0,27.0,947.5,954.81,701.17
2016,7,18,14,0,954.0,84.0,4.1,27.0,925.0,962.07,707.25
2016,7,18,14,15,948.0,83.0,4.1,26.5,895.0,963.52,710.46
2016,7,18,14,30,942.0,82.0,4.1,26.0,865.0,960.94,711.17
2016,7,18,14,45,935.5,80.0,4.2,26.0,829.5,952.88,707.51
2016,7,18,15,0,929.0,78.0,4.3,26.0,794.0,940.91,701.33
2016,7,18,15,15,919.0,76.5,4.3,25.5,752.5,922.54,691.77
2016,7,18,15,30,909.0,75.0,4.3,25.0,711.0,900.62,679.8
2016,7,18,15,45,897.0,73.0,4.35,25.0,665.5,873.0,662.79
2016,7,18,16,0,885.0,71.0,4.4,25.0,620.0,842.26,643.54
2016,7,18,16,15,868.0,68.5,4.35,24.5,571.0,803.94,619.58
2016,7,18,16,30,851.0,66.0,4.3,24.0,522.0,763.24,593.6
2016,7,18,16,45,830.0,63.0,4.25,23.5,471.0,716.83,562.98
2016,7,18,17,0,809.0,60.0,4.2,23.0,420.0,668.94,530.61
2016,7,18,17,15,778.0,57.0,4.1,22.0,367.5,619.16,496.6
2016,7,18,17,30,747.0,54.0,4.0,21.0,315.0,562.78,454.68
2016,7,18,17,45,704.5,49.5,3.95,20.5,263.5,498.07,403.72
2016,7,18,18,0,662.0,45.0,3.9,20.0,212.0,435.27,352.1
2016,7,18,18,15,593.5,39.5,3.75,19.0,163.5,360.68,289.34
2016,7,18,18,30,525.0,34.0,3.6,18.0,115.0,291.59,228.69
2016,7,18,18,45,409.0,26.0,3.45,17.5,74.5,207.56,152.79
2016,7,18,19,0,293.0,18.0,3.3,17.0,34.0,129.04,32.1
2016,7,18,19,15,146.5,9.0,3.2,16.5,17.0,47.96,0.0
2016,7,18,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,5,15,185.0,10.5,1.8,11.5,24.0,8.26,0.0
2016,7,19,5,30,370.0,21.0,1.8,12.0,48.0,19.14,7.8
2016,7,19,5,45,476.5,27.5,1.85,13.0,91.0,25.26,16.23
2016,7,19,6,0,583.0,34.0,1.9,14.0,134.0,31.59,22.32
2016,7,19,6,15,643.5,39.0,1.9,14.5,183.5,36.46,26.91
2016,7,19,6,30,704.0,44.0,1.9,15.0,233.0,41.4,31.39
2016,7,19,6,45,517.5,85.5,1.9,15.5,240.5,66.34,53.43
2016,7,19,7,0,331.0,127.0,1.9,16.0,248.0,89.88,73.84
2016,7,19,7,15,324.5,150.0,1.85,16.5,284.0,103.59,85.33
2016,7,19,7,30,318.0,173.0,1.8,17.0,320.0,116.66,96.09
2016,7,19,7,45,302.5,199.0,1.75,18.0,352.0,130.56,107.16
2016,7,19,8,0,287.0,225.0,1.7,19.0,384.0,143.67,117.36
2016,7,19,8,15,598.5,144.0,1.7,19.5,513.0,97.67,78.04
2016,7,19,8,30,910.0,63.0,1.7,20.0,642.0,69.75,54.1
2016,7,19,8,45,921.5,64.5,1.7,21.0,686.5,71.48,55.21
2016,7,19,9,0,933.0,66.0,1.7,22.0,731.0,130.16,68.53
2016,7,19,9,15,941.5,67.0,1.75,22.5,771.0,190.99,106.26
2016,7,19,9,30,950.0,68.0,1.8,23.0,811.0,252.05,153.79
2016,7,19,9,45,950.5,74.0,1.9,24.0,845.0,314.44,206.05
2016,7,19,10,0,951.0,80.0,2.0,25.0,879.0,375.73,257.94
2016,7,19,10,15,956.0,81.0,2.15,25.5,907.5,433.84,307.17
2016,7,19,10,30,961.0,82.0,2.3,26.0,936.0,490.8,354.32
2016,7,19,10,45,963.5,83.5,2.45,26.5,957.5,545.49,398.43
2016,7,19,11,0,966.0,85.0,2.6,27.0,979.0,598.33,439.8
2016,7,19,11,15,968.5,85.5,2.7,27.0,993.0,648.33,478.68
2016,7,19,11,30,971.0,86.0,2.8,27.0,1007.0,696.06,514.99
2016,7,19,11,45,971.5,86.5,2.95,27.5,1014.0,739.97,546.99
2016,7,19,12,0,972.0,87.0,3.1,28.0,1021.0,781.09,576.36
2016,7,19,12,15,972.0,87.0,3.2,28.0,1020.0,818.47,602.25
2016,7,19,12,30,972.0,87.0,3.3,28.0,1019.0,852.7,625.57
2016,7,19,12,45,964.5,91.0,3.4,28.0,1009.5,880.98,644.92
2016,7,19,13,0,957.0,95.0,3.5,28.0,1000.0,905.52,661.87
2016,7,19,13,15,954.5,94.5,3.55,27.5,984.0,926.5,677.6
2016,7,19,13,30,952.0,94.0,3.6,27.0,968.0,943.65,690.96
2016,7,19,13,45,948.5,92.5,3.7,27.0,945.0,955.03,699.6
2016,7,19,14,0,945.0,91.0,3.8,27.0,922.0,962.39,705.75
2016,7,19,14,15,939.0,90.0,3.85,26.5,892.5,963.95,709.33
2016,7,19,14,30,933.0,89.0,3.9,26.0,863.0,961.51,710.43
2016,7,19,14,45,926.5,86.5,4.0,26.0,827.5,953.09,706.58
2016,7,19,15,0,920.0,84.0,4.1,26.0,792.0,940.77,700.23
2016,7,19,15,15,909.5,82.5,4.1,25.5,750.5,922.14,690.52
2016,7,19,15,30,899.0,81.0,4.1,25.0,709.0,899.99,678.45
2016,7,19,15,45,887.0,78.5,4.2,25.0,663.5,872.06,661.52
2016,7,19,16,0,875.0,76.0,4.3,25.0,618.0,841.03,642.32
2016,7,19,16,15,858.0,73.5,4.3,24.5,569.0,803.0,618.79
2016,7,19,16,30,841.0,71.0,4.3,24.0,520.0,762.64,593.23
2016,7,19,16,45,819.0,67.5,4.3,23.5,468.5,715.21,562.02
2016,7,19,17,0,797.0,64.0,4.3,23.0,417.0,673.11,534.07
2016,7,19,17,15,765.0,60.5,4.2,22.0,364.5,615.81,494.21
2016,7,19,17,30,733.0,57.0,4.1,21.0,312.0,558.59,451.62
2016,7,19,17,45,688.5,52.5,4.1,20.5,260.5,493.16,400.1
2016,7,19,18,0,644.0,48.0,4.1,20.0,209.0,429.8,348.02
2016,7,19,18,15,573.5,42.0,3.9,19.0,160.5,354.27,284.39
2016,7,19,18,30,503.0,36.0,3.7,18.0,112.0,284.39,223.07
2016,7,19,18,45,384.0,27.0,3.55,17.5,72.5,203.08,149.11
2016,7,19,19,0,265.0,18.0,3.4,17.0,33.0,122.37,21.73
2016,7,19,19,15,132.5,9.0,3.25,16.5,16.5,44.2,0.0
2016,7,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,181.0,10.0,1.7,12.5,23.0,7.87,0.0
2016,7,20,5,30,362.0,20.0,1.8,13.0,46.0,18.21,6.62
2016,7,20,5,45,469.0,27.0,1.9,13.5,89.0,24.78,15.74
2016,7,20,6,0,576.0,34.0,2.0,14.0,132.0,31.54,22.25
2016,7,20,6,15,637.0,39.0,2.05,14.5,181.5,36.39,26.83
2016,7,20,6,30,698.0,44.0,2.1,15.0,231.0,41.32,31.31
2016,7,20,6,45,739.5,47.0,2.15,16.0,283.0,44.49,34.01
2016,7,20,7,0,781.0,50.0,2.2,17.0,335.0,53.08,41.36
2016,7,20,7,15,809.0,53.0,2.1,18.0,387.5,56.79,44.3
2016,7,20,7,30,837.0,56.0,2.0,19.0,440.0,60.43,47.1
2016,7,20,7,45,857.5,58.0,1.95,20.0,491.5,63.12,49.03
2016,7,20,8,0,878.0,60.0,1.9,21.0,543.0,65.72,50.86
2016,7,20,8,15,893.5,61.5,1.75,21.5,591.5,67.76,52.3
2016,7,20,8,30,909.0,63.0,1.6,22.0,640.0,69.71,53.66
2016,7,20,8,45,921.0,64.5,1.5,23.0,685.0,71.46,54.73
2016,7,20,9,0,933.0,66.0,1.4,24.0,730.0,130.49,68.1
2016,7,20,9,15,942.0,67.5,1.3,24.5,770.5,191.82,105.84
2016,7,20,9,30,951.0,69.0,1.2,25.0,811.0,253.45,153.16
2016,7,20,9,45,950.0,75.5,1.2,26.0,845.0,315.94,204.67
2016,7,20,10,0,949.0,82.0,1.2,27.0,879.0,377.15,255.45
2016,7,20,10,15,954.5,83.0,1.35,27.5,907.5,435.46,303.95
2016,7,20,10,30,960.0,84.0,1.5,28.0,936.0,492.67,350.43
2016,7,20,10,45,965.0,84.0,1.7,28.5,958.0,547.54,394.1
2016,7,20,11,0,970.0,84.0,1.9,29.0,980.0,600.77,435.29
2016,7,20,11,15,972.5,84.5,2.05,29.0,994.5,651.03,473.92
2016,7,20,11,30,975.0,85.0,2.2,29.0,1009.0,699.0,510.06
2016,7,20,11,45,976.5,85.0,2.35,29.5,1016.5,743.41,541.95
2016,7,20,12,0,978.0,85.0,2.5,30.0,1024.0,785.08,571.27
2016,7,20,12,15,978.0,85.0,2.6,30.0,1023.0,822.7,596.78
2016,7,20,12,30,978.0,85.0,2.7,30.0,1022.0,857.13,619.87
2016,7,20,12,45,975.5,85.5,2.85,30.0,1013.5,886.59,640.06
2016,7,20,13,0,973.0,86.0,3.0,30.0,1005.0,912.43,657.97
2016,7,20,13,15,970.5,85.5,3.1,30.0,989.5,933.58,672.58
2016,7,20,13,30,968.0,85.0,3.2,30.0,974.0,950.84,684.79
2016,7,20,13,45,964.5,84.0,3.3,30.0,951.0,962.73,693.68
2016,7,20,14,0,961.0,83.0,3.4,30.0,928.0,970.58,700.12
2016,7,20,14,15,955.0,82.0,3.5,29.5,898.0,972.06,704.0
2016,7,20,14,30,949.0,81.0,3.6,29.0,868.0,969.49,705.41
2016,7,20,14,45,941.5,80.0,3.7,29.0,832.0,961.55,702.02
2016,7,20,15,0,934.0,79.0,3.8,29.0,796.0,949.71,696.19
2016,7,20,15,15,924.0,77.0,3.85,28.5,754.5,930.73,686.77
2016,7,20,15,30,914.0,75.0,3.9,28.0,713.0,908.13,674.95
2016,7,20,15,45,901.0,73.5,3.95,28.0,667.0,880.07,658.04
2016,7,20,16,0,888.0,72.0,4.0,28.0,621.0,848.94,638.94
2016,7,20,16,15,870.5,69.5,4.05,27.0,571.5,810.05,616.72
2016,7,20,16,30,853.0,67.0,4.1,26.0,522.0,768.81,592.33
2016,7,20,16,45,830.0,64.5,4.15,25.5,470.0,721.32,561.65
2016,7,20,17,0,807.0,62.0,4.2,25.0,418.0,672.51,529.23
2016,7,20,17,15,775.5,58.5,4.2,24.0,365.5,621.8,495.14
2016,7,20,17,30,744.0,55.0,4.2,23.0,313.0,564.41,453.0
2016,7,20,17,45,698.0,51.0,4.2,22.5,261.0,498.13,401.18
2016,7,20,18,0,652.0,47.0,4.2,22.0,209.0,434.03,348.84
2016,7,20,18,15,581.5,41.0,4.1,21.0,160.0,358.01,285.31
2016,7,20,18,30,511.0,35.0,4.0,20.0,111.0,287.68,223.97
2016,7,20,18,45,389.5,26.0,3.9,19.0,71.0,204.73,148.93
2016,7,20,19,0,268.0,17.0,3.8,18.0,31.0,122.28,11.17
2016,7,20,19,15,134.0,8.5,3.65,17.5,15.5,44.37,0.0
2016,7,20,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,5,15,168.5,10.5,2.05,12.5,22.0,8.26,0.0
2016,7,21,5,30,337.0,21.0,2.1,13.0,44.0,19.06,6.6
2016,7,21,5,45,447.0,28.5,2.15,13.5,86.5,26.0,16.73
2016,7,21,6,0,557.0,36.0,2.2,14.0,129.0,33.12,23.62
2016,7,21,6,15,452.0,60.0,2.2,14.5,152.5,48.21,37.31
2016,7,21,6,30,347.0,84.0,2.2,15.0,176.0,61.32,49.05
2016,7,21,6,45,365.5,100.5,2.25,16.0,216.5,72.08,58.36
2016,7,21,7,0,384.0,117.0,2.3,17.0,257.0,82.41,67.05
2016,7,21,7,15,604.5,88.0,2.3,17.5,347.0,67.38,53.61
2016,7,21,7,30,825.0,59.0,2.3,18.0,437.0,62.28,48.9
2016,7,21,7,45,846.5,61.5,2.3,19.0,488.0,65.28,51.1
2016,7,21,8,0,868.0,64.0,2.3,20.0,539.0,68.17,53.18
2016,7,21,8,15,883.0,66.0,2.3,20.5,587.5,70.47,54.83
2016,7,21,8,30,898.0,68.0,2.3,21.0,636.0,72.64,56.38
2016,7,21,8,45,910.0,69.5,2.35,22.0,681.0,74.29,57.36
2016,7,21,9,0,922.0,71.0,2.4,23.0,726.0,133.15,70.85
2016,7,21,9,15,931.0,72.0,2.45,23.5,765.5,193.64,108.51
2016,7,21,9,30,940.0,73.0,2.5,24.0,805.0,254.43,155.9
2016,7,21,9,45,945.5,75.0,2.55,25.0,839.5,315.01,206.64
2016,7,21,10,0,951.0,77.0,2.6,26.0,874.0,375.01,257.49
2016,7,21,10,15,956.5,78.0,2.7,26.5,902.5,433.44,306.96
2016,7,21,10,30,962.0,79.0,2.8,27.0,931.0,490.77,354.35
2016,7,21,10,45,965.0,79.5,2.9,27.5,952.5,545.14,398.15
2016,7,21,11,0,968.0,80.0,3.0,28.0,974.0,597.67,439.2
2016,7,21,11,15,970.5,80.5,3.1,28.0,988.5,647.85,478.24
2016,7,21,11,30,973.0,81.0,3.2,28.0,1003.0,695.74,514.68
2016,7,21,11,45,974.0,81.5,3.35,28.5,1010.0,740.13,547.01
2016,7,21,12,0,975.0,82.0,3.5,29.0,1017.0,781.75,576.69
2016,7,21,12,15,975.0,81.5,3.65,29.0,1016.0,818.83,602.35
2016,7,21,12,30,975.0,81.0,3.8,29.0,1015.0,852.69,625.68
2016,7,21,12,45,965.0,87.5,3.95,29.0,1005.0,881.22,645.45
2016,7,21,13,0,955.0,94.0,4.1,29.0,995.0,905.93,662.76
2016,7,21,13,15,952.0,93.5,4.2,29.0,979.0,926.46,677.14
2016,7,21,13,30,949.0,93.0,4.3,29.0,963.0,943.15,689.09
2016,7,21,13,45,946.5,91.0,4.45,29.0,940.5,954.91,698.17
2016,7,21,14,0,944.0,89.0,4.6,29.0,918.0,962.66,704.74
2016,7,21,14,15,938.5,88.0,4.6,28.5,888.5,964.64,708.26
