Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,30,933.0,87.0,4.6,28.0,859.0,962.63,709.4
2016,7,21,14,45,927.0,84.5,4.65,27.5,824.0,954.61,707.07
2016,7,21,15,0,921.0,82.0,4.7,27.0,789.0,942.69,702.23
2016,7,21,15,15,911.0,80.5,4.7,26.5,747.5,924.43,692.77
2016,7,21,15,30,901.0,79.0,4.7,26.0,706.0,902.62,680.93
2016,7,21,15,45,890.5,76.0,4.7,26.0,661.0,875.3,663.9
2016,7,21,16,0,880.0,73.0,4.7,26.0,616.0,844.78,644.59
2016,7,21,16,15,863.0,70.5,4.65,25.5,567.0,806.49,620.61
2016,7,21,16,30,846.0,68.0,4.6,25.0,518.0,765.84,594.63
2016,7,21,16,45,826.0,64.5,4.55,24.5,467.0,719.62,564.14
2016,7,21,17,0,806.0,61.0,4.5,24.0,416.0,671.84,531.84
2016,7,21,17,15,775.0,57.5,4.4,23.0,363.5,621.46,497.48
2016,7,21,17,30,744.0,54.0,4.3,22.0,311.0,564.35,455.04
2016,7,21,17,45,702.5,49.5,4.2,21.5,259.5,500.09,404.38
2016,7,21,18,0,661.0,45.0,4.1,21.0,208.0,437.65,352.99
2016,7,21,18,15,592.0,39.0,3.9,20.0,159.5,361.91,289.28
2016,7,21,18,30,523.0,33.0,3.7,19.0,111.0,291.79,227.72
2016,7,21,18,45,406.5,24.5,3.5,18.5,71.0,206.83,149.8
2016,7,21,19,0,290.0,16.0,3.3,18.0,31.0,126.28,0.0
2016,7,21,19,15,145.0,8.0,3.15,17.5,15.5,47.23,0.0
2016,7,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,172.5,10.0,1.75,13.5,21.5,7.87,0.0
2016,7,22,5,30,345.0,20.0,1.9,14.0,43.0,18.18,5.32
2016,7,22,5,45,454.0,27.5,2.05,14.5,85.5,25.16,15.87
2016,7,22,6,0,563.0,35.0,2.2,15.0,128.0,32.3,22.77
2016,7,22,6,15,627.5,40.5,2.25,15.5,178.0,37.53,27.7
2016,7,22,6,30,692.0,46.0,2.3,16.0,228.0,42.84,32.51
2016,7,22,6,45,735.0,49.5,2.4,17.0,281.0,46.35,35.5
2016,7,22,7,0,778.0,53.0,2.5,18.0,334.0,55.12,42.98
2016,7,22,7,15,807.0,56.0,2.6,19.0,387.0,58.83,45.89
2016,7,22,7,30,836.0,59.0,2.7,20.0,440.0,62.46,48.66
2016,7,22,7,45,858.0,61.0,2.85,21.0,492.0,65.15,50.58
2016,7,22,8,0,880.0,63.0,3.0,22.0,544.0,67.75,52.39
2016,7,22,8,15,896.0,65.0,3.05,23.0,593.5,70.11,53.98
2016,7,22,8,30,912.0,67.0,3.1,24.0,643.0,72.36,55.46
2016,7,22,8,45,924.0,69.0,3.2,25.0,688.5,74.37,56.73
2016,7,22,9,0,936.0,71.0,3.3,26.0,734.0,134.84,70.79
2016,7,22,9,15,945.5,72.0,3.35,26.5,775.0,196.36,108.86
2016,7,22,9,30,955.0,73.0,3.4,27.0,816.0,258.23,156.75
2016,7,22,9,45,947.5,83.0,3.5,27.5,848.0,321.8,210.32
2016,7,22,10,0,940.0,93.0,3.6,28.0,880.0,383.34,262.92
2016,7,22,10,15,946.0,94.5,3.65,28.5,909.0,442.02,312.27
2016,7,22,10,30,952.0,96.0,3.7,29.0,938.0,499.67,359.59
2016,7,22,10,45,956.5,96.5,3.8,29.5,960.0,554.58,403.59
2016,7,22,11,0,961.0,97.0,3.9,30.0,982.0,607.83,445.0
2016,7,22,11,15,963.5,97.5,3.95,30.0,997.0,658.0,483.79
2016,7,22,11,30,966.0,98.0,4.0,30.0,1012.0,705.91,520.0
2016,7,22,11,45,967.5,98.0,4.05,30.5,1019.0,750.3,551.84
2016,7,22,12,0,969.0,98.0,4.1,31.0,1026.0,791.98,581.03
2016,7,22,12,15,969.0,98.0,4.1,31.0,1025.0,829.65,606.71
2016,7,22,12,30,969.0,98.0,4.1,31.0,1024.0,864.16,629.65
2016,7,22,12,45,969.5,96.0,4.2,31.5,1016.0,894.01,648.6
2016,7,22,13,0,970.0,94.0,4.3,32.0,1008.0,920.3,665.17
2016,7,22,13,15,967.0,93.5,4.3,31.5,992.0,941.19,680.48
2016,7,22,13,30,964.0,93.0,4.3,31.0,976.0,958.17,693.38
2016,7,22,13,45,959.5,92.0,4.35,30.5,952.0,969.33,702.89
2016,7,22,14,0,955.0,91.0,4.4,30.0,928.0,976.42,709.93
2016,7,22,14,15,948.5,90.0,4.4,29.5,897.5,977.59,712.99
2016,7,22,14,30,942.0,89.0,4.4,29.0,867.0,974.71,713.56
2016,7,22,14,45,933.5,87.5,4.4,29.0,830.5,965.47,708.65
2016,7,22,15,0,925.0,86.0,4.4,29.0,794.0,952.35,701.3
2016,7,22,15,15,914.0,84.0,4.4,28.5,752.0,932.64,691.04
2016,7,22,15,30,903.0,82.0,4.4,28.0,710.0,909.38,678.4
2016,7,22,15,45,872.0,87.0,4.45,27.5,660.0,873.1,656.99
2016,7,22,16,0,841.0,92.0,4.5,27.0,610.0,844.1,640.44
2016,7,22,16,15,821.0,88.5,4.45,26.5,560.0,802.85,614.59
2016,7,22,16,30,801.0,85.0,4.4,26.0,510.0,759.43,586.86
2016,7,22,16,45,751.5,87.5,4.4,25.5,454.0,698.3,545.82
2016,7,22,17,0,702.0,90.0,4.4,25.0,398.0,641.27,506.59
2016,7,22,17,15,664.0,84.5,4.25,24.0,345.5,580.8,463.12
2016,7,22,17,30,626.0,79.0,4.1,23.0,293.0,521.13,418.64
2016,7,22,17,45,562.0,73.0,3.95,22.5,241.0,446.43,359.79
2016,7,22,18,0,498.0,67.0,3.8,22.0,189.0,375.76,302.13
2016,7,22,18,15,422.0,56.5,3.6,21.5,142.5,299.22,237.94
2016,7,22,18,30,346.0,46.0,3.4,21.0,96.0,229.45,177.63
2016,7,22,18,45,232.0,31.5,3.25,20.5,59.5,147.27,104.8
2016,7,22,19,0,118.0,17.0,3.1,20.0,23.0,69.06,0.0
2016,7,22,19,15,59.0,8.5,3.0,19.5,11.5,23.41,0.0
2016,7,22,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,64.0,11.5,1.45,13.5,16.0,9.05,0.0
2016,7,23,5,30,128.0,23.0,1.6,14.0,32.0,17.42,4.09
2016,7,23,5,45,236.5,38.0,1.8,15.0,70.5,28.78,18.86
2016,7,23,6,0,345.0,53.0,2.0,16.0,109.0,40.18,29.52
2016,7,23,6,15,416.0,64.5,2.0,16.5,156.0,48.88,37.55
2016,7,23,6,30,487.0,76.0,2.0,17.0,203.0,60.16,47.62
2016,7,23,6,45,547.0,82.5,2.05,18.0,255.0,64.67,51.41
2016,7,23,7,0,607.0,89.0,2.1,19.0,307.0,69.21,55.07
2016,7,23,7,15,644.0,95.0,2.25,20.0,358.5,73.02,57.97
2016,7,23,7,30,681.0,101.0,2.4,21.0,410.0,76.75,60.73
2016,7,23,7,45,712.0,105.0,2.55,22.5,462.0,78.95,62.0
2016,7,23,8,0,743.0,109.0,2.7,24.0,514.0,81.12,63.2
2016,7,23,8,15,764.5,113.0,2.85,25.0,563.0,89.95,70.1
2016,7,23,8,30,786.0,117.0,3.0,26.0,612.0,91.82,71.12
2016,7,23,8,45,799.5,121.5,3.15,27.0,656.5,93.66,72.13
2016,7,23,9,0,813.0,126.0,3.3,28.0,701.0,150.36,86.06
2016,7,23,9,15,825.5,128.5,3.45,28.5,741.5,207.67,121.53
2016,7,23,9,30,838.0,131.0,3.6,29.0,782.0,265.94,165.94
2016,7,23,9,45,851.5,131.5,3.75,30.0,818.5,323.83,212.99
2016,7,23,10,0,865.0,132.0,3.9,31.0,855.0,384.75,262.89
2016,7,23,10,15,872.0,133.5,3.9,31.5,883.5,440.17,308.7
2016,7,23,10,30,879.0,135.0,3.9,32.0,912.0,494.78,352.78
2016,7,23,10,45,840.5,162.5,3.95,32.5,920.5,546.53,393.54
2016,7,23,11,0,802.0,190.0,4.0,33.0,929.0,592.34,428.41
2016,7,23,11,15,805.5,191.0,4.05,33.0,943.0,638.85,463.66
2016,7,23,11,30,809.0,192.0,4.1,33.0,957.0,683.66,496.9
2016,7,23,11,45,775.5,215.0,4.15,33.0,952.5,723.71,525.48
2016,7,23,12,0,742.0,238.0,4.2,33.0,948.0,755.43,547.82
2016,7,23,12,15,741.5,238.0,4.25,33.0,947.0,789.35,571.89
2016,7,23,12,30,741.0,238.0,4.3,33.0,946.0,820.59,593.83
2016,7,23,12,45,748.5,230.5,4.35,33.5,941.0,849.11,612.75
2016,7,23,13,0,756.0,223.0,4.4,34.0,936.0,874.66,629.5
2016,7,23,13,15,751.5,221.5,4.45,34.0,920.0,891.98,641.78
2016,7,23,13,30,747.0,220.0,4.5,34.0,904.0,905.75,651.74
2016,7,23,13,45,713.5,233.0,4.55,34.0,873.0,903.0,650.22
2016,7,23,14,0,680.0,246.0,4.6,34.0,842.0,896.01,646.0
2016,7,23,14,15,670.0,242.0,4.6,33.5,812.5,891.41,645.23
2016,7,23,14,30,660.0,238.0,4.6,33.0,783.0,883.34,642.17
2016,7,23,14,45,649.5,232.0,4.6,33.0,748.5,869.59,634.14
2016,7,23,15,0,639.0,226.0,4.6,33.0,714.0,852.61,623.98
2016,7,23,15,15,622.5,219.5,4.6,32.5,674.0,826.6,608.92
2016,7,23,15,30,606.0,213.0,4.6,32.0,634.0,797.82,591.85
2016,7,23,15,45,605.0,197.5,4.6,32.0,594.0,771.89,575.81
2016,7,23,16,0,604.0,182.0,4.6,32.0,554.0,742.98,557.55
2016,7,23,16,15,579.0,174.0,4.5,31.0,506.5,690.86,524.25
2016,7,23,16,30,554.0,166.0,4.4,30.0,459.0,645.91,495.15
2016,7,23,16,45,547.5,149.0,4.35,29.5,414.0,604.85,467.72
2016,7,23,17,0,541.0,132.0,4.3,29.0,369.0,562.0,438.21
2016,7,23,17,15,500.5,122.0,4.05,28.0,319.0,501.81,394.67
2016,7,23,17,30,460.0,112.0,3.8,27.0,269.0,443.27,351.03
2016,7,23,17,45,430.0,96.0,3.55,26.5,223.0,386.61,306.87
2016,7,23,18,0,400.0,80.0,3.3,26.0,177.0,331.52,262.32
2016,7,23,18,15,328.0,65.0,3.05,24.5,132.0,258.35,202.73
2016,7,23,18,30,256.0,50.0,2.8,23.0,87.0,192.11,147.06
2016,7,23,18,45,170.0,32.5,2.55,22.0,53.0,124.81,87.18
2016,7,23,19,0,84.0,15.0,2.3,21.0,19.0,54.61,0.0
2016,7,23,19,15,42.0,7.5,2.25,20.5,9.5,17.85,0.0
2016,7,23,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,52.5,11.0,0.85,14.5,14.5,8.65,0.0
2016,7,24,5,30,105.0,22.0,0.9,15.0,29.0,16.63,2.74
2016,7,24,5,45,203.0,39.0,0.95,16.0,67.0,29.33,19.18
2016,7,24,6,0,301.0,56.0,1.0,17.0,105.0,41.96,30.94
2016,7,24,6,15,371.5,69.5,1.0,17.5,151.0,51.89,40.03
2016,7,24,6,30,442.0,83.0,1.0,18.0,197.0,61.72,48.79
2016,7,24,6,45,507.0,90.0,1.05,19.0,249.5,69.9,55.75
2016,7,24,7,0,572.0,97.0,1.1,20.0,302.0,74.6,59.48
2016,7,24,7,15,333.0,142.0,1.1,21.0,265.5,99.03,79.94
2016,7,24,7,30,94.0,187.0,1.1,22.0,229.0,127.3,103.09
2016,7,24,7,45,404.5,154.0,1.1,23.0,369.0,102.75,81.74
2016,7,24,8,0,715.0,121.0,1.1,24.0,509.0,88.14,68.98
2016,7,24,8,15,737.0,125.5,1.15,25.0,558.0,90.0,70.03
2016,7,24,8,30,759.0,130.0,1.2,26.0,607.0,91.75,70.96
2016,7,24,8,45,767.5,138.0,1.25,27.0,650.5,95.0,73.11
2016,7,24,9,0,776.0,146.0,1.3,28.0,694.0,160.41,94.56
2016,7,24,9,15,789.5,149.5,1.35,28.5,734.5,216.47,128.91
2016,7,24,9,30,803.0,153.0,1.4,29.0,775.0,273.69,171.74
2016,7,24,9,45,776.5,175.5,1.45,30.0,799.5,328.69,216.77
2016,7,24,10,0,750.0,198.0,1.5,31.0,824.0,385.78,263.08
2016,7,24,10,15,759.0,201.0,1.6,31.5,853.0,440.07,306.24
2016,7,24,10,30,768.0,204.0,1.7,32.0,882.0,494.19,348.25
2016,7,24,10,45,725.5,235.5,1.85,32.5,888.5,542.25,385.12
2016,7,24,11,0,683.0,267.0,2.0,33.0,895.0,584.93,416.79
2016,7,24,11,15,687.5,269.0,2.1,33.0,909.5,629.72,449.77
2016,7,24,11,30,692.0,271.0,2.2,33.0,924.0,673.28,481.21
2016,7,24,11,45,650.0,299.5,2.3,33.5,916.5,702.83,501.05
2016,7,24,12,0,608.0,328.0,2.4,34.0,909.0,727.21,516.92
2016,7,24,12,15,545.5,367.0,2.5,34.0,888.5,744.95,528.57
2016,7,24,12,30,483.0,406.0,2.6,34.0,868.0,752.98,533.61
2016,7,24,12,45,463.5,403.0,2.75,34.0,843.0,757.85,537.97
2016,7,24,13,0,444.0,400.0,2.9,34.0,818.0,759.23,539.97
2016,7,24,13,15,374.0,417.5,2.95,33.5,765.5,718.51,513.7
2016,7,24,13,30,304.0,435.0,3.0,33.0,713.0,685.28,491.94
2016,7,24,13,45,274.5,430.0,3.15,33.0,676.5,664.61,478.79
2016,7,24,14,0,245.0,425.0,3.3,33.0,640.0,641.53,463.75
2016,7,24,14,15,275.0,402.0,3.35,32.5,635.5,654.29,475.37
2016,7,24,14,30,305.0,379.0,3.4,32.0,631.0,665.16,485.64
2016,7,24,14,45,274.0,367.5,3.5,32.0,586.5,628.72,461.09
2016,7,24,15,0,243.0,356.0,3.6,32.0,542.0,590.89,435.52
2016,7,24,15,15,275.0,328.5,3.65,31.5,528.0,593.21,440.4
2016,7,24,15,30,307.0,301.0,3.7,31.0,514.0,592.83,443.26
2016,7,24,15,45,344.5,269.5,3.8,30.5,493.5,590.1,444.82
2016,7,24,16,0,382.0,238.0,3.9,30.0,473.0,583.74,443.79
2016,7,24,16,15,324.5,227.0,3.9,29.0,415.5,516.54,396.81
2016,7,24,16,30,267.0,216.0,3.9,28.0,358.0,451.23,350.12
2016,7,24,16,45,273.5,191.5,3.9,27.5,323.5,422.78,330.94
2016,7,24,17,0,280.0,167.0,3.9,27.0,289.0,392.54,309.74
2016,7,24,17,15,245.5,155.0,3.75,26.0,251.5,346.45,275.16
2016,7,24,17,30,211.0,143.0,3.6,25.0,214.0,302.67,241.47
2016,7,24,17,45,183.0,117.5,3.45,24.0,171.5,236.84,189.61
2016,7,24,18,0,155.0,92.0,3.3,23.0,129.0,186.24,148.42
2016,7,24,18,15,118.5,66.0,3.15,22.0,90.5,132.36,103.48
2016,7,24,18,30,82.0,40.0,3.0,21.0,52.0,89.65,67.06
2016,7,24,18,45,51.5,23.5,2.85,20.0,30.0,54.45,35.37
2016,7,24,19,0,21.0,7.0,2.7,19.0,8.0,16.33,0.0
2016,7,24,19,15,10.5,3.5,2.55,18.5,4.0,5.75,0.0
2016,7,24,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,5,15,37.0,8.5,0.8,13.5,10.5,6.69,0.0
2016,7,25,5,30,74.0,17.0,0.9,14.0,21.0,12.88,0.05
2016,7,25,5,45,147.5,36.5,1.0,14.5,56.5,27.28,17.5
2016,7,25,6,0,221.0,56.0,1.1,15.0,92.0,41.42,30.7
2016,7,25,6,15,283.0,74.0,1.1,15.5,136.5,54.18,42.36
2016,7,25,6,30,345.0,92.0,1.1,16.0,181.0,66.67,53.54
2016,7,25,6,45,400.5,105.0,1.15,17.0,230.5,75.54,61.14
2016,7,25,7,0,456.0,118.0,1.2,18.0,280.0,84.24,68.35
2016,7,25,7,15,246.0,144.5,1.3,19.0,234.0,98.99,80.57
2016,7,25,7,30,36.0,171.0,1.4,20.0,188.0,117.52,95.71
2016,7,25,7,45,180.5,192.0,1.55,21.5,289.0,129.19,104.59
2016,7,25,8,0,325.0,213.0,1.7,23.0,390.0,138.3,111.16
2016,7,25,8,15,489.5,191.0,1.75,24.0,484.5,123.2,97.88
2016,7,25,8,30,654.0,169.0,1.8,25.0,579.0,112.79,88.64
2016,7,25,8,45,501.0,233.0,1.9,26.0,560.5,142.55,112.32
2016,7,25,9,0,348.0,297.0,2.0,27.0,542.0,208.97,146.06
2016,7,25,9,15,381.5,303.0,2.05,27.5,586.0,246.58,169.16
2016,7,25,9,30,415.0,309.0,2.1,28.0,630.0,281.91,194.13
2016,7,25,9,45,640.5,221.5,2.2,29.0,742.5,321.82,217.99
2016,7,25,10,0,866.0,134.0,2.3,30.0,855.0,388.16,264.9
2016,7,25,10,15,873.0,135.5,2.3,30.5,884.0,443.84,310.39
2016,7,25,10,30,880.0,137.0,2.3,31.0,913.0,498.71,354.09
2016,7,25,10,45,850.0,159.5,2.35,31.5,924.5,551.53,395.02
2016,7,25,11,0,820.0,182.0,2.4,32.0,936.0,599.09,430.62
2016,7,25,11,15,824.0,183.0,2.4,32.0,950.5,646.8,465.96
2016,7,25,11,30,828.0,184.0,2.4,32.0,965.0,692.81,499.2
2016,7,25,11,45,794.0,207.5,2.45,32.5,960.5,727.66,522.84
2016,7,25,12,0,760.0,231.0,2.5,33.0,956.0,765.99,547.87
2016,7,25,12,15,759.5,231.0,2.55,33.0,955.5,800.5,571.73
2016,7,25,12,30,759.0,231.0,2.6,33.0,955.0,832.27,593.49
2016,7,25,12,45,767.5,223.5,2.7,33.0,950.0,862.03,614.34
2016,7,25,13,0,776.0,216.0,2.8,33.0,945.0,888.79,633.16
2016,7,25,13,15,771.0,214.5,2.85,33.0,928.5,906.02,645.18
2016,7,25,13,30,766.0,213.0,2.9,33.0,912.0,919.59,654.82
2016,7,25,13,45,723.0,231.5,2.95,33.0,878.0,913.55,651.2
2016,7,25,14,0,680.0,250.0,3.0,33.0,844.0,902.78,644.57
2016,7,25,14,15,669.5,246.0,3.05,32.5,814.5,897.71,643.92
2016,7,25,14,30,659.0,242.0,3.1,32.0,785.0,889.14,640.96
2016,7,25,14,45,629.5,245.0,3.2,31.5,745.0,865.81,628.23
2016,7,25,15,0,600.0,248.0,3.3,31.0,705.0,834.07,609.94
2016,7,25,15,15,583.0,240.5,3.35,30.5,664.5,807.14,594.66
2016,7,25,15,30,566.0,233.0,3.4,30.0,624.0,777.8,577.49
2016,7,25,15,45,500.0,228.5,3.45,30.0,556.5,706.13,528.8
2016,7,25,16,0,434.0,224.0,3.5,30.0,489.0,634.72,479.43
2016,7,25,16,15,448.0,209.5,3.5,29.0,463.5,621.04,473.64
2016,7,25,16,30,462.0,195.0,3.5,28.0,438.0,604.52,465.27
2016,7,25,16,45,429.0,181.5,3.5,27.5,389.0,549.87,427.04
2016,7,25,17,0,396.0,168.0,3.5,27.0,340.0,495.74,388.36
2016,7,25,17,15,358.5,151.0,3.35,26.0,291.5,421.17,333.71
2016,7,25,17,30,321.0,134.0,3.2,25.0,243.0,364.53,290.91
2016,7,25,17,45,276.0,114.0,3.1,24.0,196.0,302.14,242.06
2016,7,25,18,0,231.0,94.0,3.0,23.0,149.0,243.13,194.31
2016,7,25,18,15,179.5,71.0,2.85,22.0,107.5,180.62,142.38
2016,7,25,18,30,128.0,48.0,2.7,21.0,66.0,122.24,92.93
2016,7,25,18,45,64.0,29.0,2.55,20.5,38.0,68.62,45.34
2016,7,25,19,0,0.0,10.0,2.4,20.0,10.0,7.87,0.0
2016,7,25,19,15,0.0,5.0,2.3,19.5,5.0,3.93,0.0
2016,7,25,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,5,15,41.0,9.0,0.4,17.0,11.5,7.08,0.0
2016,7,26,5,30,82.0,18.0,0.5,18.0,23.0,13.64,0.0
2016,7,26,5,45,166.0,36.5,0.6,19.0,58.5,27.37,17.11
2016,7,26,6,0,250.0,55.0,0.7,20.0,94.0,40.92,29.58
2016,7,26,6,15,316.5,70.5,0.75,20.5,139.0,52.09,39.66
2016,7,26,6,30,383.0,86.0,0.8,21.0,184.0,63.09,49.35
2016,7,26,6,45,440.5,97.5,0.85,22.0,234.5,71.17,56.14
2016,7,26,7,0,498.0,109.0,0.9,23.0,285.0,79.13,62.61
2016,7,26,7,15,537.0,118.5,0.85,24.0,335.5,85.38,67.44
2016,7,26,7,30,576.0,128.0,0.8,25.0,386.0,93.65,73.83
2016,7,26,7,45,610.0,134.5,0.8,26.0,437.0,96.7,75.76
2016,7,26,8,0,644.0,141.0,0.8,27.0,488.0,99.65,77.59
2016,7,26,8,15,667.5,147.0,0.8,28.0,536.0,101.89,78.82
2016,7,26,8,30,691.0,153.0,0.8,29.0,584.0,103.98,79.92
2016,7,26,8,45,704.5,160.0,0.8,30.0,628.0,106.89,81.67
2016,7,26,9,0,718.0,167.0,0.8,31.0,672.0,161.46,95.54
2016,7,26,9,15,732.5,171.0,0.75,31.5,712.0,215.89,128.67
2016,7,26,9,30,747.0,175.0,0.7,32.0,752.0,271.71,169.45
2016,7,26,9,45,770.0,171.5,0.65,33.0,790.0,330.85,214.33
2016,7,26,10,0,793.0,168.0,0.6,34.0,828.0,385.68,256.31
2016,7,26,10,15,801.0,170.5,0.5,34.0,856.5,440.19,298.36
2016,7,26,10,30,809.0,173.0,0.4,34.0,885.0,494.29,338.68
2016,7,26,10,45,773.0,199.5,0.35,34.5,893.5,542.49,373.22
2016,7,26,11,0,737.0,226.0,0.3,35.0,902.0,588.23,404.3
2016,7,26,11,15,741.0,227.5,0.4,35.0,916.0,634.41,437.11
2016,7,26,11,30,745.0,229.0,0.5,35.0,930.0,679.11,468.28
2016,7,26,11,45,702.0,257.5,0.65,35.5,922.5,710.48,489.45
2016,7,26,12,0,659.0,286.0,0.8,36.0,915.0,736.57,506.81
2016,7,26,12,15,658.0,286.0,0.95,36.0,914.0,768.08,529.02
2016,7,26,12,30,657.0,286.0,1.1,36.0,913.0,797.1,549.38
2016,7,26,12,45,693.0,260.5,1.25,36.0,916.0,833.34,574.95
2016,7,26,13,0,729.0,235.0,1.4,36.0,919.0,867.1,598.85
2016,7,26,13,15,724.0,233.0,1.5,36.0,902.5,883.16,610.33
2016,7,26,13,30,719.0,231.0,1.6,36.0,886.0,895.71,619.8
2016,7,26,13,45,664.5,255.5,1.75,36.0,849.0,883.46,613.32
2016,7,26,14,0,610.0,280.0,1.9,36.0,812.0,865.92,603.57
2016,7,26,14,15,599.0,275.0,1.95,35.5,782.5,859.21,602.05
2016,7,26,14,30,588.0,270.0,2.0,35.0,753.0,845.1,595.84
2016,7,26,14,45,551.0,274.5,2.1,35.0,711.5,817.03,579.19
2016,7,26,15,0,514.0,279.0,2.2,35.0,670.0,786.48,560.78
2016,7,26,15,15,496.5,269.5,2.3,34.5,630.0,758.14,545.3
2016,7,26,15,30,479.0,260.0,2.4,34.0,590.0,727.65,528.04
2016,7,26,15,45,452.5,250.0,2.5,34.0,545.0,686.86,502.28
2016,7,26,16,0,426.0,240.0,2.6,34.0,500.0,644.86,475.27
2016,7,26,16,15,401.0,226.0,2.65,33.0,454.0,581.29,434.72
2016,7,26,16,30,376.0,212.0,2.7,32.0,408.0,536.41,405.92
2016,7,26,16,45,349.5,194.0,2.8,31.5,361.5,486.02,371.51
2016,7,26,17,0,323.0,176.0,2.9,31.0,315.0,436.1,336.45
2016,7,26,17,15,288.0,156.0,2.8,30.0,268.0,378.8,294.95
2016,7,26,17,30,253.0,136.0,2.7,29.0,221.0,323.36,253.55
2016,7,26,17,45,221.5,113.0,2.6,28.5,178.5,268.64,210.98
2016,7,26,18,0,190.0,90.0,2.5,28.0,136.0,215.94,168.75
2016,7,26,18,15,145.0,66.5,2.3,27.0,96.5,157.85,121.38
2016,7,26,18,30,100.0,43.0,2.1,26.0,57.0,103.08,75.97
2016,7,26,18,45,61.5,25.0,1.95,25.0,32.5,61.88,39.0
2016,7,26,19,0,23.0,7.0,1.8,24.0,8.0,13.36,0.0
2016,7,26,19,15,11.5,3.5,1.65,23.5,4.0,2.75,0.0
2016,7,26,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,5,15,27.5,7.5,0.2,20.5,9.0,5.9,0.0
2016,7,27,5,30,55.0,15.0,0.3,21.0,18.0,11.58,0.0
2016,7,27,5,45,124.0,34.5,0.4,22.0,50.5,25.89,15.57
2016,7,27,6,0,193.0,54.0,0.5,23.0,83.0,39.98,28.37
2016,7,27,6,15,252.5,71.5,0.5,23.5,125.5,52.23,39.25
2016,7,27,6,30,312.0,89.0,0.5,24.0,168.0,64.34,49.77
2016,7,27,6,45,365.0,102.5,0.5,25.0,215.5,73.49,57.38
2016,7,27,7,0,418.0,116.0,0.5,26.0,263.0,82.44,64.56
2016,7,27,7,15,457.0,127.0,0.55,27.0,311.0,89.38,69.88
2016,7,27,7,30,496.0,138.0,0.6,28.0,359.0,96.12,74.9
2016,7,27,7,45,527.5,146.5,0.65,29.0,407.5,100.99,78.3
2016,7,27,8,0,559.0,155.0,0.7,30.0,456.0,105.7,81.49
2016,7,27,8,15,583.5,162.0,0.8,30.5,502.0,109.54,84.15
2016,7,27,8,30,608.0,169.0,0.9,31.0,548.0,111.79,85.53
2016,7,27,8,45,620.0,178.5,1.05,32.0,589.5,116.1,88.38
2016,7,27,9,0,632.0,188.0,1.2,33.0,631.0,167.03,101.7
2016,7,27,9,15,486.5,262.5,1.35,33.5,615.5,234.42,151.56
2016,7,27,9,30,341.0,337.0,1.5,34.0,600.0,289.11,196.92
2016,7,27,9,45,513.5,271.5,1.65,34.5,687.5,321.09,215.99
2016,7,27,10,0,686.0,206.0,1.8,35.0,775.0,372.65,252.09
2016,7,27,10,15,695.0,209.0,1.95,35.0,803.0,423.64,292.84
2016,7,27,10,30,704.0,212.0,2.1,35.0,831.0,474.59,332.84
2016,7,27,10,45,676.0,235.5,2.25,35.0,842.0,521.13,368.93
2016,7,27,11,0,648.0,259.0,2.4,35.0,853.0,563.84,401.22
2016,7,27,11,15,521.0,334.0,2.55,35.0,816.5,582.71,415.44
2016,7,27,11,30,394.0,409.0,2.7,35.0,780.0,584.84,417.13
2016,7,27,11,45,351.5,436.5,2.85,35.5,769.0,602.43,428.8
2016,7,27,12,0,309.0,464.0,3.0,36.0,758.0,616.39,437.49
2016,7,27,12,15,296.0,464.5,3.1,35.5,746.0,627.8,446.64
2016,7,27,12,30,283.0,465.0,3.2,35.0,734.0,636.98,454.24
2016,7,27,12,45,275.5,462.5,3.35,35.0,722.5,645.95,461.03
2016,7,27,13,0,268.0,460.0,3.5,35.0,711.0,652.92,466.45
2016,7,27,13,15,263.5,452.5,3.55,35.0,696.0,656.08,469.16
2016,7,27,13,30,259.0,445.0,3.6,35.0,681.0,657.26,470.59
2016,7,27,13,45,253.0,433.5,3.7,35.0,659.5,651.44,467.51
2016,7,27,14,0,247.0,422.0,3.8,35.0,638.0,643.65,463.14
2016,7,27,14,15,250.0,405.5,3.85,34.5,618.0,637.58,461.08
2016,7,27,14,30,253.0,389.0,3.9,34.0,598.0,629.7,457.8
2016,7,27,14,45,275.0,365.5,3.95,33.5,583.0,630.78,461.31
2016,7,27,15,0,297.0,342.0,4.0,33.0,568.0,629.7,463.36
2016,7,27,15,15,313.5,317.5,4.0,32.5,544.0,620.2,459.4
2016,7,27,15,30,330.0,293.0,4.0,32.0,520.0,608.32,453.81
2016,7,27,15,45,353.5,270.5,4.05,32.0,499.0,602.27,451.63
2016,7,27,16,0,377.0,248.0,4.1,32.0,478.0,593.36,447.39
2016,7,27,16,15,354.0,232.0,4.0,31.0,433.5,549.58,418.42
2016,7,27,16,30,331.0,216.0,3.9,30.0,389.0,505.55,388.75
2016,7,27,16,45,316.5,195.0,3.85,29.5,346.5,462.58,358.73
2016,7,27,17,0,302.0,174.0,3.8,29.0,304.0,419.27,327.71
2016,7,27,17,15,269.5,153.5,3.6,28.0,258.0,363.86,286.73
2016,7,27,17,30,237.0,133.0,3.4,27.0,212.0,310.13,245.86
2016,7,27,17,45,214.0,110.0,3.2,26.5,172.0,261.17,207.21
2016,7,27,18,0,191.0,87.0,3.0,26.0,132.0,213.42,168.38
2016,7,27,18,15,146.0,64.0,2.8,25.0,93.5,155.71,120.75
2016,7,27,18,30,101.0,41.0,2.6,24.0,55.0,101.3,75.13
2016,7,27,18,45,63.0,24.0,2.4,23.5,31.0,61.19,38.08
2016,7,27,19,0,25.0,7.0,2.2,23.0,7.0,14.07,0.0
2016,7,27,19,15,12.5,3.5,2.05,22.5,3.5,2.75,0.0
2016,7,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,5,15,41.5,8.5,1.15,17.5,10.5,6.69,0.0
2016,7,28,5,30,83.0,17.0,1.2,18.0,21.0,12.9,0.0
2016,7,28,5,45,171.5,34.0,1.25,18.5,55.5,25.6,15.45
2016,7,28,6,0,260.0,51.0,1.3,19.0,90.0,38.19,27.28
2016,7,28,6,15,328.0,64.5,1.25,19.5,134.0,48.09,36.32
2016,7,28,6,30,396.0,78.0,1.2,20.0,178.0,57.88,45.02
2016,7,28,6,45,320.0,104.0,1.2,21.0,196.5,73.92,58.76
2016,7,28,7,0,244.0,130.0,1.2,22.0,215.0,90.21,72.37
2016,7,28,7,15,228.5,155.0,1.2,23.0,245.5,104.77,84.17
2016,7,28,7,30,213.0,180.0,1.2,24.0,276.0,122.17,98.05
2016,7,28,7,45,434.5,151.0,1.25,25.0,375.0,101.78,80.36
2016,7,28,8,0,656.0,122.0,1.3,26.0,474.0,87.68,68.08
2016,7,28,8,15,490.0,189.5,1.35,27.0,466.5,122.57,96.24
2016,7,28,8,30,324.0,257.0,1.4,28.0,459.0,159.78,125.48
2016,7,28,8,45,527.5,200.0,1.45,29.0,556.5,127.15,98.41
2016,7,28,9,0,731.0,143.0,1.5,30.0,654.0,149.69,86.49
2016,7,28,9,15,745.0,146.0,1.55,30.5,693.5,210.38,125.24
2016,7,28,9,30,759.0,149.0,1.6,31.0,733.0,264.98,166.15
2016,7,28,9,45,758.0,158.5,1.65,32.0,764.0,320.79,210.74
2016,7,28,10,0,757.0,168.0,1.7,33.0,795.0,375.72,254.76
2016,7,28,10,15,765.0,170.0,1.8,33.0,823.0,427.98,297.15
2016,7,28,10,30,773.0,172.0,1.9,33.0,851.0,479.88,338.43
2016,7,28,10,45,748.0,193.0,2.0,33.5,863.0,527.99,375.29
2016,7,28,11,0,723.0,214.0,2.1,34.0,875.0,574.49,409.58
2016,7,28,11,15,727.0,215.0,2.2,34.0,889.0,619.5,442.86
2016,7,28,11,30,731.0,216.0,2.3,34.0,903.0,663.03,474.42
2016,7,28,11,45,698.0,239.5,2.45,34.5,899.0,696.95,497.6
2016,7,28,12,0,665.0,263.0,2.6,35.0,895.0,726.48,517.28
2016,7,28,12,15,664.5,262.5,2.7,35.0,894.0,757.83,539.27
2016,7,28,12,30,664.0,262.0,2.8,35.0,893.0,786.7,559.38
2016,7,28,12,45,480.5,356.5,2.9,35.0,811.0,739.39,525.47
2016,7,28,13,0,297.0,451.0,3.0,35.0,729.0,671.12,477.17
2016,7,28,13,15,321.0,420.5,3.1,34.5,716.5,679.16,485.75
2016,7,28,13,30,345.0,390.0,3.2,34.0,704.0,685.24,492.68
2016,7,28,13,45,339.5,386.5,3.3,34.0,688.5,687.68,495.18
2016,7,28,14,0,334.0,383.0,3.4,34.0,673.0,688.13,496.41
2016,7,28,14,15,318.0,380.0,3.45,33.5,648.5,677.38,490.71
2016,7,28,14,30,302.0,377.0,3.5,33.0,624.0,664.82,483.81
2016,7,28,14,45,396.5,327.5,3.55,33.0,637.0,707.22,516.7
2016,7,28,15,0,491.0,278.0,3.6,33.0,650.0,766.91,560.4
2016,7,28,15,15,474.5,268.5,3.6,32.5,611.5,739.61,543.67
2016,7,28,15,30,458.0,259.0,3.6,32.0,573.0,710.23,525.86
2016,7,28,15,45,441.0,246.0,3.65,31.5,531.5,675.13,504.06
2016,7,28,16,0,424.0,233.0,3.7,31.0,490.0,638.49,480.81
2016,7,28,16,15,399.5,219.0,3.65,30.5,445.0,574.58,437.56
2016,7,28,16,30,375.0,205.0,3.6,30.0,400.0,529.95,407.06
2016,7,28,16,45,355.5,186.5,3.6,29.5,355.5,484.22,375.25
2016,7,28,17,0,336.0,168.0,3.6,29.0,311.0,438.44,342.57
2016,7,28,17,15,301.5,149.0,3.4,28.0,265.0,381.83,300.86
2016,7,28,17,30,267.0,130.0,3.2,27.0,219.0,327.04,259.29
2016,7,28,17,45,234.5,108.5,3.05,26.0,176.5,272.6,216.76
2016,7,28,18,0,202.0,87.0,2.9,25.0,134.0,220.33,174.54
2016,7,28,18,15,154.5,64.5,2.7,24.5,95.0,161.4,125.45
2016,7,28,18,30,107.0,42.0,2.5,24.0,56.0,106.11,78.77
2016,7,28,18,45,53.5,24.5,2.35,23.5,31.5,50.64,29.88
2016,7,28,19,0,0.0,7.0,2.2,23.0,7.0,5.51,0.0
2016,7,28,19,15,0.0,3.5,2.1,22.5,3.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,8.0,1.05,18.0,8.0,6.29,0.0
2016,7,29,5,30,0.0,16.0,1.1,18.0,16.0,12.19,0.0
2016,7,29,5,45,104.5,33.5,1.15,18.5,49.0,25.06,14.9
2016,7,29,6,0,209.0,51.0,1.2,19.0,82.0,37.86,26.97
2016,7,29,6,15,271.5,67.5,1.2,19.5,124.5,49.67,37.67
2016,7,29,6,30,334.0,84.0,1.2,20.0,167.0,61.26,47.94
2016,7,29,6,45,394.0,95.0,1.2,21.0,215.5,68.98,54.49
2016,7,29,7,0,454.0,106.0,1.2,22.0,264.0,76.59,60.74
2016,7,29,7,15,405.0,132.5,1.2,23.0,290.0,92.01,73.41
2016,7,29,7,30,356.0,159.0,1.2,24.0,316.0,109.43,87.45
2016,7,29,7,45,479.5,149.0,1.2,25.0,388.5,101.57,80.21
2016,7,29,8,0,603.0,139.0,1.2,26.0,461.0,97.65,76.36
2016,7,29,8,15,456.5,199.0,1.2,27.0,456.5,127.19,99.96
2016,7,29,8,30,310.0,259.0,1.2,28.0,452.0,160.47,125.95
2016,7,29,8,45,498.0,210.5,1.25,29.0,546.5,132.48,102.64
2016,7,29,9,0,686.0,162.0,1.3,30.0,641.0,157.7,93.88
2016,7,29,9,15,701.0,166.0,1.3,30.5,680.5,210.41,126.87
2016,7,29,9,30,716.0,170.0,1.3,31.0,720.0,264.59,167.27
2016,7,29,9,45,706.5,185.0,1.35,32.0,748.5,320.36,211.67
2016,7,29,10,0,697.0,200.0,1.4,33.0,777.0,374.58,254.78
2016,7,29,10,15,706.0,203.0,1.45,33.5,805.0,426.28,295.36
2016,7,29,10,30,715.0,206.0,1.5,34.0,833.0,477.9,334.86
2016,7,29,10,45,698.5,222.5,1.6,34.5,847.0,525.98,370.97
2016,7,29,11,0,682.0,239.0,1.7,35.0,861.0,571.29,403.94
2016,7,29,11,15,686.5,240.5,1.8,35.0,875.5,615.53,436.22
2016,7,29,11,30,691.0,242.0,1.9,35.0,890.0,658.48,466.97
2016,7,29,11,45,666.0,260.0,2.05,35.5,888.5,692.11,489.85
2016,7,29,12,0,641.0,278.0,2.2,36.0,887.0,722.03,509.76
2016,7,29,12,15,641.0,278.0,2.3,36.0,886.5,753.59,531.67
2016,7,29,12,30,641.0,278.0,2.4,36.0,886.0,782.78,551.79
2016,7,29,12,45,656.0,266.0,2.55,36.0,883.5,812.05,572.54
2016,7,29,13,0,671.0,254.0,2.7,36.0,881.0,838.82,591.62
2016,7,29,13,15,666.5,252.0,2.75,35.5,866.0,854.34,603.66
2016,7,29,13,30,662.0,250.0,2.8,35.0,851.0,866.53,613.68
2016,7,29,13,45,626.5,263.5,2.9,35.0,820.5,860.6,610.45
2016,7,29,14,0,591.0,277.0,3.0,35.0,790.0,850.45,604.59
2016,7,29,14,15,581.0,271.5,3.1,34.5,761.5,839.7,600.46
2016,7,29,14,30,571.0,266.0,3.2,34.0,733.0,829.8,596.76
2016,7,29,14,45,545.0,266.0,3.3,33.5,695.5,807.46,584.41
2016,7,29,15,0,519.0,266.0,3.4,33.0,658.0,782.59,570.27
2016,7,29,15,15,502.0,257.0,3.45,32.5,619.0,754.91,554.17
2016,7,29,15,30,485.0,248.0,3.5,32.0,580.0,725.07,536.39
2016,7,29,15,45,431.0,242.0,3.6,31.5,521.5,663.49,495.7
2016,7,29,16,0,377.0,236.0,3.7,31.0,463.0,582.6,440.73
2016,7,29,16,15,386.0,217.5,3.7,30.0,433.5,562.69,430.12
2016,7,29,16,30,395.0,199.0,3.7,29.0,404.0,540.54,417.29
2016,7,29,16,45,327.0,182.0,3.7,28.5,339.5,457.99,356.99
2016,7,29,17,0,259.0,165.0,3.7,28.0,275.0,378.94,297.8
2016,7,29,17,15,218.0,150.0,3.6,27.0,234.0,325.42,257.59
2016,7,29,17,30,177.0,135.0,3.5,26.0,193.0,260.97,207.65
2016,7,29,17,45,152.5,111.5,3.4,25.5,155.0,214.44,170.46
2016,7,29,18,0,128.0,88.0,3.3,25.0,117.0,169.4,133.48
2016,7,29,18,15,119.5,64.5,3.1,24.0,86.0,134.02,103.76
2016,7,29,18,30,111.0,41.0,2.9,23.0,55.0,107.16,79.85
2016,7,29,18,45,66.5,23.0,2.75,22.5,30.5,61.18,36.38
2016,7,29,19,0,22.0,5.0,2.6,22.0,6.0,11.52,0.0
2016,7,29,19,15,11.0,2.5,2.45,21.5,3.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,30,5,15,32.5,7.0,1.35,17.5,8.5,5.51,0.0
2016,7,30,5,30,65.0,14.0,1.5,18.0,17.0,10.64,0.0
2016,7,30,5,45,146.0,32.0,1.7,18.5,50.0,24.05,13.92
2016,7,30,6,0,227.0,50.0,1.9,19.0,83.0,37.27,26.41
2016,7,30,6,15,120.5,68.0,1.9,20.0,86.0,49.77,37.64
2016,7,30,6,30,14.0,86.0,1.9,21.0,89.0,62.59,48.88
2016,7,30,6,45,25.0,107.0,1.9,22.0,114.5,75.88,60.21
2016,7,30,7,0,36.0,128.0,1.9,23.0,140.0,89.82,71.79
2016,7,30,7,15,296.0,124.0,1.95,24.0,253.0,87.64,69.45
2016,7,30,7,30,556.0,120.0,2.0,25.0,366.0,87.95,69.19
2016,7,30,7,45,590.5,126.0,2.05,26.0,415.5,90.83,71.06
2016,7,30,8,0,625.0,132.0,2.1,27.0,465.0,93.63,72.83
2016,7,30,8,15,383.5,205.5,2.15,27.5,416.0,129.15,101.56
2016,7,30,8,30,142.0,279.0,2.2,28.0,367.0,173.91,137.11
2016,7,30,8,45,427.5,215.5,2.25,29.0,508.0,133.55,103.73
2016,7,30,9,0,713.0,152.0,2.3,30.0,649.0,155.02,91.02
2016,7,30,9,15,728.0,156.0,2.4,30.5,689.5,209.37,125.48
2016,7,30,9,30,743.0,160.0,2.5,31.0,730.0,265.14,167.68
2016,7,30,9,45,790.0,143.5,2.65,32.0,774.5,321.74,211.8
2016,7,30,10,0,837.0,127.0,2.8,33.0,819.0,379.39,257.6
2016,7,30,10,15,844.5,128.5,2.9,33.0,847.5,433.93,302.72
2016,7,30,10,30,852.0,130.0,3.0,33.0,876.0,487.77,346.38
2016,7,30,10,45,833.0,146.5,3.1,33.5,890.5,540.3,387.16
2016,7,30,11,0,814.0,163.0,3.2,34.0,905.0,589.04,423.78
2016,7,30,11,15,818.0,164.0,3.25,34.0,920.0,636.52,459.3
2016,7,30,11,30,822.0,165.0,3.3,34.0,935.0,682.27,492.78
2016,7,30,11,45,795.0,184.0,3.4,34.5,933.0,718.64,517.86
2016,7,30,12,0,768.0,203.0,3.5,35.0,931.0,750.62,539.34
2016,7,30,12,15,768.0,203.0,3.55,34.5,930.5,784.46,564.21
2016,7,30,12,30,768.0,203.0,3.6,34.0,930.0,815.67,587.11
2016,7,30,12,45,754.5,209.5,3.65,34.0,918.5,847.56,608.56
2016,7,30,13,0,741.0,216.0,3.7,34.0,907.0,867.51,622.21
2016,7,30,13,15,737.0,214.0,3.75,33.5,891.5,884.39,635.46
2016,7,30,13,30,733.0,212.0,3.8,33.0,876.0,897.76,646.48
2016,7,30,13,45,706.0,222.0,3.85,33.0,848.0,897.8,646.94
2016,7,30,14,0,679.0,232.0,3.9,33.0,820.0,893.83,644.89
2016,7,30,14,15,669.0,228.0,3.9,32.5,791.0,888.92,643.92
2016,7,30,14,30,659.0,224.0,3.9,32.0,762.0,880.56,640.71
2016,7,30,14,45,637.0,224.0,3.9,32.0,725.0,861.35,628.8
2016,7,30,15,0,615.0,224.0,3.9,32.0,688.0,839.01,614.83
2016,7,30,15,15,598.5,217.5,3.9,31.5,648.0,812.83,599.7
2016,7,30,15,30,582.0,211.0,3.9,31.0,608.0,776.69,577.78
2016,7,30,15,45,557.0,204.5,3.9,31.0,563.5,738.49,552.73
2016,7,30,16,0,532.0,198.0,3.9,31.0,519.0,698.76,526.28
2016,7,30,16,15,506.5,188.0,3.85,30.0,472.5,653.75,497.66
2016,7,30,16,30,481.0,178.0,3.8,29.0,426.0,607.95,467.74
2016,7,30,16,45,380.0,170.0,3.75,28.5,353.0,505.02,392.74
2016,7,30,17,0,279.0,162.0,3.7,28.0,280.0,391.17,307.46
2016,7,30,17,15,235.5,148.5,3.55,27.0,239.0,336.74,266.67
2016,7,30,17,30,192.0,135.0,3.4,26.0,198.0,271.64,216.25
2016,7,30,17,45,160.5,112.5,3.25,25.5,158.5,221.38,176.01
2016,7,30,18,0,129.0,90.0,3.1,25.0,119.0,173.37,136.56
2016,7,30,18,15,92.0,66.5,2.95,24.0,84.5,123.46,95.02
2016,7,30,18,30,55.0,43.0,2.8,23.0,50.0,76.03,55.07
2016,7,30,18,45,27.5,24.0,2.65,22.5,27.5,39.88,21.07
2016,7,30,19,0,0.0,5.0,2.5,22.0,5.0,3.93,0.0
2016,7,30,19,15,0.0,2.5,2.45,21.5,2.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,31,5,15,33.5,7.0,1.3,16.5,8.5,5.51,0.0
2016,7,31,5,30,67.0,14.0,1.5,17.0,17.0,10.64,0.0
2016,7,31,5,45,156.5,31.5,1.7,17.5,51.0,23.73,13.58
2016,7,31,6,0,246.0,49.0,1.9,18.0,85.0,36.69,25.99
2016,7,31,6,15,123.0,59.0,1.9,19.0,77.0,43.27,32.14
2016,7,31,6,30,0.0,69.0,1.9,20.0,69.0,51.44,39.4
2016,7,31,6,45,0.0,89.0,1.9,21.0,89.0,65.65,51.64
2016,7,31,7,0,0.0,109.0,1.9,22.0,109.0,79.72,63.46
2016,7,31,7,15,10.0,133.5,2.05,23.0,138.0,96.66,77.43
2016,7,31,7,30,20.0,158.0,2.2,24.0,167.0,113.43,90.95
2016,7,31,7,45,94.0,194.0,2.35,25.0,243.0,132.37,106.0
2016,7,31,8,0,168.0,230.0,2.5,26.0,319.0,149.16,118.99
2016,7,31,8,15,108.5,241.5,2.6,26.5,301.5,154.34,122.56
2016,7,31,8,30,49.0,253.0,2.7,27.0,284.0,166.58,131.85
2016,7,31,8,45,395.0,197.0,2.8,28.0,470.0,123.05,95.75
2016,7,31,9,0,741.0,141.0,2.9,29.0,656.0,151.93,88.02
2016,7,31,9,15,755.0,144.5,2.9,29.5,696.0,213.71,128.35
2016,7,31,9,30,769.0,148.0,2.9,30.0,736.0,269.52,170.95
2016,7,31,9,45,746.0,169.5,2.95,30.5,761.5,323.53,216.11
2016,7,31,10,0,723.0,191.0,3.0,31.0,787.0,379.81,262.85
2016,7,31,10,15,732.0,193.5,3.0,31.0,815.0,432.69,306.06
2016,7,31,10,30,741.0,196.0,3.0,31.0,843.0,485.41,348.25
2016,7,31,10,45,720.0,215.0,3.05,31.5,856.5,534.42,386.07
2016,7,31,11,0,699.0,234.0,3.1,32.0,870.0,580.2,420.21
