Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,15,703.5,235.5,3.1,32.0,884.5,625.31,453.73
2016,7,31,11,30,708.0,237.0,3.1,32.0,899.0,669.08,485.53
2016,7,31,11,45,678.0,258.0,3.1,32.5,896.0,702.3,507.93
2016,7,31,12,0,648.0,279.0,3.1,33.0,893.0,731.34,526.88
2016,7,31,12,15,528.5,343.0,3.15,33.0,844.0,722.89,519.9
2016,7,31,12,30,409.0,407.0,3.2,33.0,795.0,703.91,505.52
2016,7,31,12,45,594.0,299.5,3.25,33.0,856.5,790.65,568.75
2016,7,31,13,0,779.0,192.0,3.3,33.0,918.0,871.5,626.49
2016,7,31,13,15,774.5,190.5,3.35,32.5,902.0,888.47,638.94
2016,7,31,13,30,770.0,189.0,3.4,32.0,886.0,901.88,649.67
2016,7,31,13,45,716.0,214.5,3.45,32.0,849.5,901.73,650.34
2016,7,31,14,0,662.0,240.0,3.5,32.0,813.0,887.12,640.63
2016,7,31,14,15,652.0,236.0,3.55,31.5,784.0,882.14,639.94
2016,7,31,14,30,642.0,232.0,3.6,31.0,755.0,873.73,636.95
2016,7,31,14,45,600.5,241.0,3.65,31.0,713.0,844.31,617.94
2016,7,31,15,0,559.0,250.0,3.7,31.0,671.0,806.88,593.64
2016,7,31,15,15,542.0,242.0,3.7,30.5,631.0,779.57,577.61
2016,7,31,15,30,525.0,234.0,3.7,30.0,591.0,750.0,559.75
2016,7,31,15,45,496.0,227.0,3.75,29.5,546.0,708.74,533.46
2016,7,31,16,0,467.0,220.0,3.8,29.0,501.0,666.27,505.87
2016,7,31,16,15,441.5,207.5,3.75,28.5,455.0,620.35,475.13
2016,7,31,16,30,416.0,195.0,3.7,28.0,409.0,573.82,443.32
2016,7,31,16,45,385.5,180.0,3.7,27.5,361.5,503.28,393.37
2016,7,31,17,0,355.0,165.0,3.7,27.0,314.0,452.0,356.25
2016,7,31,17,15,318.5,147.0,3.6,26.0,267.0,394.16,313.41
2016,7,31,17,30,282.0,129.0,3.5,25.0,220.0,338.31,270.74
2016,7,31,17,45,240.0,107.5,3.4,24.5,175.5,277.19,221.97
2016,7,31,18,0,198.0,86.0,3.3,24.0,131.0,219.15,174.31
2016,7,31,18,15,150.0,62.5,3.15,23.0,91.5,158.6,123.81
2016,7,31,18,30,102.0,39.0,3.0,22.0,52.0,101.49,75.32
2016,7,31,18,45,60.0,22.0,2.85,21.0,28.5,57.14,31.18
2016,7,31,19,0,18.0,5.0,2.7,20.0,5.0,10.17,0.0
2016,7,31,19,15,9.0,2.5,2.6,19.5,2.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,1,5,15,54.0,7.5,0.85,16.0,9.5,5.9,0.0
2016,8,1,5,30,108.0,15.0,0.9,16.0,19.0,11.46,0.0
2016,8,1,5,45,222.0,28.5,1.0,16.5,54.5,21.82,11.96
2016,8,1,6,0,336.0,42.0,1.1,17.0,90.0,34.13,23.89
2016,8,1,6,15,411.0,52.5,1.15,18.0,135.0,42.32,31.45
2016,8,1,6,30,486.0,63.0,1.2,19.0,180.0,50.43,38.68
2016,8,1,6,45,243.0,66.5,1.25,20.0,125.0,48.24,36.7
2016,8,1,7,0,0.0,70.0,1.3,21.0,70.0,53.52,41.1
2016,8,1,7,15,0.0,98.0,1.35,21.5,98.0,73.42,58.03
2016,8,1,7,30,0.0,126.0,1.4,22.0,126.0,92.83,74.21
2016,8,1,7,45,70.5,177.5,1.45,23.0,215.0,122.86,98.82
2016,8,1,8,0,141.0,229.0,1.5,24.0,304.0,148.01,118.8
2016,8,1,8,15,155.0,253.0,1.55,24.5,342.5,161.05,128.77
2016,8,1,8,30,169.0,277.0,1.6,25.0,381.0,173.62,138.28
2016,8,1,8,45,492.0,191.0,1.65,26.0,526.0,123.57,96.78
2016,8,1,9,0,815.0,105.0,1.7,27.0,671.0,143.89,79.63
2016,8,1,9,15,827.5,107.5,1.75,27.5,711.0,208.67,122.2
2016,8,1,9,30,840.0,110.0,1.8,28.0,751.0,266.48,166.8
2016,8,1,9,45,852.5,110.0,1.9,28.5,786.5,323.25,213.6
2016,8,1,10,0,865.0,110.0,2.0,29.0,822.0,380.28,261.11
2016,8,1,10,15,872.0,111.5,2.1,29.5,851.0,436.16,307.21
2016,8,1,10,30,879.0,113.0,2.2,30.0,880.0,491.24,351.48
2016,8,1,10,45,877.5,118.0,2.3,30.5,899.5,543.46,392.37
2016,8,1,11,0,876.0,123.0,2.4,31.0,919.0,593.63,430.46
2016,8,1,11,15,879.5,123.5,2.45,31.0,934.0,641.4,466.47
2016,8,1,11,30,883.0,124.0,2.5,31.0,949.0,687.19,500.23
2016,8,1,11,45,876.5,129.5,2.6,31.5,953.5,727.65,528.66
2016,8,1,12,0,870.0,135.0,2.7,32.0,958.0,765.14,554.43
2016,8,1,12,15,870.0,135.0,2.75,32.0,957.5,800.34,578.76
2016,8,1,12,30,870.0,135.0,2.8,32.0,957.0,832.68,600.17
2016,8,1,12,45,866.5,136.0,2.9,32.0,948.0,859.89,618.53
2016,8,1,13,0,863.0,137.0,3.0,32.0,939.0,883.78,634.8
2016,8,1,13,15,859.5,136.0,3.05,32.0,923.5,902.5,647.49
2016,8,1,13,30,856.0,135.0,3.1,32.0,908.0,917.62,657.97
2016,8,1,13,45,843.5,138.0,3.2,32.0,883.0,924.38,663.52
2016,8,1,14,0,831.0,141.0,3.3,32.0,858.0,942.2,676.42
2016,8,1,14,15,823.0,139.0,3.35,31.5,828.5,940.96,678.08
2016,8,1,14,30,815.0,137.0,3.4,31.0,799.0,935.94,677.54
2016,8,1,14,45,800.5,136.0,3.45,31.0,762.0,922.12,670.02
2016,8,1,15,0,786.0,135.0,3.5,31.0,725.0,904.78,660.29
2016,8,1,15,15,569.5,208.0,3.55,30.5,623.5,780.04,577.87
2016,8,1,15,30,353.0,281.0,3.6,30.0,522.0,622.18,466.54
2016,8,1,15,45,344.0,261.5,3.65,29.5,482.5,589.75,446.62
2016,8,1,16,0,335.0,242.0,3.7,29.0,443.0,555.9,424.64
2016,8,1,16,15,498.0,179.0,3.7,28.5,448.5,639.49,491.09
2016,8,1,16,30,661.0,116.0,3.7,28.0,454.0,699.55,538.83
2016,8,1,16,45,438.5,141.5,3.7,27.5,355.5,522.01,408.22
2016,8,1,17,0,216.0,167.0,3.7,27.0,257.0,351.84,277.3
2016,8,1,17,15,196.0,147.0,3.6,26.0,220.5,293.66,233.86
2016,8,1,17,30,176.0,127.0,3.5,25.0,184.0,252.81,202.26
2016,8,1,17,45,274.5,98.5,3.45,24.0,168.5,287.97,231.78
2016,8,1,18,0,373.0,70.0,3.4,23.0,153.0,312.02,250.23
2016,8,1,18,15,297.5,55.5,3.25,22.0,110.5,238.02,187.95
2016,8,1,18,30,222.0,41.0,3.1,21.0,68.0,171.66,130.35
2016,8,1,18,45,131.5,24.0,3.0,20.0,38.0,98.46,54.34
2016,8,1,19,0,41.0,7.0,2.9,19.0,8.0,19.75,0.0
2016,8,1,19,15,20.5,3.5,2.8,18.5,4.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,5,15,54.5,7.0,0.7,14.5,9.5,5.51,0.0
2016,8,2,5,30,109.0,14.0,0.7,15.0,19.0,11.02,0.0
2016,8,2,5,45,223.5,28.5,0.75,15.5,54.5,21.82,11.84
2016,8,2,6,0,338.0,43.0,0.8,16.0,90.0,35.02,24.74
2016,8,2,6,15,415.0,53.0,0.85,16.5,135.5,42.79,32.06
2016,8,2,6,30,492.0,63.0,0.9,17.0,181.0,50.53,39.1
2016,8,2,6,45,246.0,71.5,0.95,18.0,130.5,51.63,40.0
2016,8,2,7,0,0.0,80.0,1.0,19.0,80.0,60.44,47.5
2016,8,2,7,15,344.0,84.0,1.05,20.0,233.5,60.4,47.12
2016,8,2,7,30,688.0,88.0,1.1,21.0,387.0,68.44,53.68
2016,8,2,7,45,511.5,146.0,1.2,22.0,384.0,100.6,80.51
2016,8,2,8,0,335.0,204.0,1.3,23.0,381.0,133.82,107.54
2016,8,2,8,15,563.5,153.5,1.4,23.5,485.0,104.2,82.35
2016,8,2,8,30,792.0,103.0,1.5,24.0,589.0,83.36,64.65
2016,8,2,8,45,805.5,107.5,1.6,25.0,634.0,91.19,70.7
2016,8,2,9,0,819.0,112.0,1.7,26.0,679.0,149.77,84.26
2016,8,2,9,15,832.5,114.5,1.85,26.5,720.0,208.39,122.29
2016,8,2,9,30,846.0,117.0,2.0,27.0,761.0,273.33,172.64
2016,8,2,9,45,855.0,120.0,2.2,27.5,797.0,331.62,221.02
2016,8,2,10,0,864.0,123.0,2.4,28.0,833.0,389.84,269.87
2016,8,2,10,15,872.0,124.5,2.5,28.5,862.5,446.35,316.63
2016,8,2,10,30,880.0,126.0,2.6,29.0,892.0,502.17,361.66
2016,8,2,10,45,861.0,142.5,2.75,29.5,907.0,553.48,402.23
2016,8,2,11,0,842.0,159.0,2.9,30.0,922.0,606.67,442.5
2016,8,2,11,15,846.0,159.5,3.0,30.0,937.5,655.28,479.34
2016,8,2,11,30,850.0,160.0,3.1,30.0,953.0,702.06,514.08
2016,8,2,11,45,828.5,175.5,3.25,30.5,953.5,740.88,541.4
2016,8,2,12,0,807.0,191.0,3.4,31.0,954.0,775.68,565.33
2016,8,2,12,15,807.5,191.5,3.5,31.0,953.5,811.65,590.96
2016,8,2,12,30,808.0,192.0,3.6,31.0,953.0,844.88,614.44
2016,8,2,12,45,821.5,181.5,3.7,31.0,949.5,876.81,636.67
2016,8,2,13,0,835.0,171.0,3.8,31.0,946.0,905.75,656.37
2016,8,2,13,15,831.0,170.0,3.85,31.0,930.0,924.51,669.17
2016,8,2,13,30,827.0,169.0,3.9,31.0,914.0,939.55,679.7
2016,8,2,13,45,798.5,179.5,3.95,31.0,884.0,938.78,680.01
2016,8,2,14,0,770.0,190.0,4.0,31.0,854.0,943.76,684.34
2016,8,2,14,15,761.0,187.0,4.0,30.5,823.5,940.81,684.65
2016,8,2,14,30,752.0,184.0,4.0,30.0,793.0,934.15,682.7
2016,8,2,14,45,734.5,183.0,4.0,30.0,755.5,917.94,673.16
2016,8,2,15,0,717.0,182.0,4.0,30.0,718.0,898.35,661.49
2016,8,2,15,15,701.0,177.0,3.95,29.5,676.5,872.87,646.97
2016,8,2,15,30,685.0,172.0,3.9,29.0,635.0,844.43,630.39
2016,8,2,15,45,665.0,165.5,3.9,28.5,589.5,808.14,608.49
2016,8,2,16,0,645.0,159.0,3.9,28.0,544.0,769.54,584.71
2016,8,2,16,15,618.5,151.5,3.85,27.5,495.0,722.41,554.04
2016,8,2,16,30,592.0,144.0,3.8,27.0,446.0,673.94,521.59
2016,8,2,16,45,560.5,134.5,3.75,26.5,395.5,610.73,477.73
2016,8,2,17,0,529.0,125.0,3.7,26.0,345.0,556.48,439.12
2016,8,2,17,15,485.5,114.5,3.55,25.0,294.5,493.19,392.87
2016,8,2,17,30,442.0,104.0,3.4,24.0,244.0,431.93,346.53
2016,8,2,17,45,390.5,89.5,3.3,23.5,196.5,363.78,292.45
2016,8,2,18,0,339.0,75.0,3.2,23.0,149.0,299.5,239.59
2016,8,2,18,15,265.0,58.0,3.05,22.0,106.5,225.14,177.4
2016,8,2,18,30,191.0,41.0,2.9,21.0,64.0,158.16,119.44
2016,8,2,18,45,109.5,23.5,2.8,20.0,35.0,88.55,44.68
2016,8,2,19,0,28.0,6.0,2.7,19.0,6.0,14.48,0.0
2016,8,2,19,15,14.0,3.0,2.65,18.5,3.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,15,36.5,6.5,1.1,14.5,8.0,5.11,0.0
2016,8,3,5,30,73.0,13.0,1.2,15.0,16.0,10.23,0.0
2016,8,3,5,45,182.0,30.0,1.3,15.5,51.5,22.73,12.31
2016,8,3,6,0,291.0,47.0,1.4,16.0,87.0,35.53,25.12
2016,8,3,6,15,370.0,60.0,1.4,16.5,133.0,45.32,34.23
2016,8,3,6,30,449.0,73.0,1.4,17.0,179.0,55.05,43.05
2016,8,3,6,45,255.5,101.0,1.45,18.0,164.5,72.29,58.07
2016,8,3,7,0,62.0,129.0,1.5,19.0,150.0,90.44,73.51
2016,8,3,7,15,356.5,117.0,1.5,20.0,268.5,81.63,65.43
2016,8,3,7,30,651.0,105.0,1.5,21.0,387.0,79.48,63.12
2016,8,3,7,45,680.0,111.0,1.55,22.0,438.5,82.81,65.46
2016,8,3,8,0,709.0,117.0,1.6,23.0,490.0,86.01,67.65
2016,8,3,8,15,732.5,122.0,1.65,23.5,539.5,88.32,69.21
2016,8,3,8,30,756.0,127.0,1.7,24.0,589.0,90.51,70.65
2016,8,3,8,45,765.5,134.5,1.8,25.0,633.0,100.08,78.06
2016,8,3,9,0,775.0,142.0,1.9,26.0,677.0,166.05,98.26
2016,8,3,9,15,789.0,145.5,2.05,26.5,718.5,223.04,135.33
2016,8,3,9,30,803.0,149.0,2.2,27.0,760.0,281.27,180.43
2016,8,3,9,45,817.0,150.0,2.35,28.0,796.5,338.77,227.27
2016,8,3,10,0,831.0,151.0,2.5,29.0,833.0,396.95,274.9
2016,8,3,10,15,839.0,153.5,2.65,29.5,862.5,454.16,321.74
2016,8,3,10,30,847.0,156.0,2.8,30.0,892.0,510.87,367.01
2016,8,3,10,45,800.0,189.0,2.95,30.5,898.0,560.71,406.05
2016,8,3,11,0,753.0,222.0,3.1,31.0,904.0,606.79,440.74
2016,8,3,11,15,757.0,223.5,3.25,31.0,919.0,654.23,476.46
2016,8,3,11,30,761.0,225.0,3.4,31.0,934.0,700.1,510.35
2016,8,3,11,45,719.0,253.5,3.6,31.0,927.0,733.06,534.27
2016,8,3,12,0,677.0,282.0,3.8,31.0,920.0,760.64,554.02
2016,8,3,12,15,676.5,282.0,3.9,31.0,919.0,793.34,577.37
2016,8,3,12,30,676.0,282.0,4.0,31.0,918.0,823.46,598.72
2016,8,3,12,45,693.0,268.5,4.1,31.0,915.5,854.46,620.97
2016,8,3,13,0,710.0,255.0,4.2,31.0,913.0,882.82,641.37
2016,8,3,13,15,705.0,253.0,4.25,30.5,896.5,898.74,654.08
2016,8,3,13,30,700.0,251.0,4.3,30.0,880.0,911.12,664.57
2016,8,3,13,45,661.0,265.5,4.4,30.0,847.5,903.04,659.58
2016,8,3,14,0,622.0,280.0,4.5,30.0,815.0,890.38,651.64
2016,8,3,14,15,611.0,275.0,4.55,29.5,785.0,883.39,649.46
2016,8,3,14,30,600.0,270.0,4.6,29.0,755.0,869.13,642.46
2016,8,3,14,45,587.5,262.5,4.65,29.0,719.5,851.77,632.17
2016,8,3,15,0,575.0,255.0,4.7,29.0,684.0,831.52,619.9
2016,8,3,15,15,557.5,246.5,4.65,28.5,643.0,802.93,602.44
2016,8,3,15,30,540.0,238.0,4.6,28.0,602.0,772.0,583.22
2016,8,3,15,45,542.5,219.0,4.6,27.5,563.0,746.17,568.24
2016,8,3,16,0,545.0,200.0,4.6,27.0,524.0,717.49,550.97
2016,8,3,16,15,518.0,189.5,4.45,26.0,475.5,670.03,519.55
2016,8,3,16,30,491.0,179.0,4.3,25.0,427.0,621.81,487.12
2016,8,3,16,45,492.0,157.5,4.2,24.5,383.5,583.51,461.15
2016,8,3,17,0,493.0,136.0,4.1,24.0,340.0,542.96,432.69
2016,8,3,17,15,450.0,123.0,3.9,23.0,289.5,478.63,384.87
2016,8,3,17,30,407.0,110.0,3.7,22.0,239.0,416.37,337.09
2016,8,3,17,45,386.5,91.0,3.5,21.5,195.0,363.87,295.0
2016,8,3,18,0,366.0,72.0,3.3,21.0,151.0,312.07,251.67
2016,8,3,18,15,288.0,56.0,3.1,20.0,107.5,235.28,186.79
2016,8,3,18,30,210.0,40.0,2.9,19.0,64.0,166.39,126.36
2016,8,3,18,45,105.0,20.0,2.75,18.5,32.0,81.16,36.35
2016,8,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,24.0,6.0,2.1,12.5,7.0,0.0,0.0
2016,8,4,5,30,48.0,12.0,2.1,13.0,14.0,9.44,0.0
2016,8,4,5,45,160.5,30.0,2.15,13.5,49.5,22.64,12.09
2016,8,4,6,0,273.0,48.0,2.2,14.0,85.0,36.12,25.79
2016,8,4,6,15,350.5,61.0,2.1,14.5,130.0,45.85,34.95
2016,8,4,6,30,428.0,74.0,2.0,15.0,175.0,55.51,43.8
2016,8,4,6,45,214.0,74.0,1.95,15.5,124.5,54.65,43.08
2016,8,4,7,0,0.0,74.0,1.9,16.0,74.0,56.25,44.38
2016,8,4,7,15,13.0,116.5,1.8,16.5,122.0,85.72,70.01
2016,8,4,7,30,26.0,159.0,1.7,17.0,170.0,110.04,90.63
2016,8,4,7,45,20.0,169.5,1.65,18.0,179.0,121.71,99.86
2016,8,4,8,0,14.0,180.0,1.6,19.0,188.0,129.4,105.58
2016,8,4,8,15,78.5,227.0,1.55,20.0,275.0,152.35,123.96
2016,8,4,8,30,143.0,274.0,1.5,21.0,362.0,171.44,138.74
2016,8,4,8,45,463.0,203.0,1.5,22.0,517.0,131.24,104.7
2016,8,4,9,0,783.0,132.0,1.5,23.0,672.0,161.37,95.14
2016,8,4,9,15,797.0,135.0,1.65,23.5,712.5,218.56,133.0
2016,8,4,9,30,811.0,138.0,1.8,24.0,753.0,276.94,178.84
2016,8,4,9,45,805.5,149.0,1.95,25.0,784.0,336.19,228.16
2016,8,4,10,0,800.0,160.0,2.1,26.0,815.0,393.96,276.28
2016,8,4,10,15,626.5,253.5,2.25,26.0,777.5,436.82,315.82
2016,8,4,10,30,453.0,347.0,2.4,26.0,740.0,463.72,340.43
2016,8,4,10,45,510.5,340.0,2.55,26.5,793.5,522.23,384.18
2016,8,4,11,0,568.0,333.0,2.7,27.0,847.0,585.34,430.5
2016,8,4,11,15,651.0,282.0,2.85,27.0,880.5,633.99,467.76
2016,8,4,11,30,734.0,231.0,3.0,27.0,914.0,688.78,509.24
2016,8,4,11,45,692.0,259.0,3.15,27.5,906.5,720.17,531.07
2016,8,4,12,0,650.0,287.0,3.3,28.0,899.0,746.21,548.72
2016,8,4,12,15,649.5,287.0,3.45,28.0,897.5,778.01,571.88
2016,8,4,12,30,649.0,287.0,3.6,28.0,896.0,807.31,593.09
2016,8,4,12,45,657.0,278.5,3.8,28.0,891.0,834.16,613.02
2016,8,4,13,0,665.0,270.0,4.0,28.0,886.0,858.27,631.07
2016,8,4,13,15,659.5,268.0,4.05,27.5,869.5,872.92,643.03
2016,8,4,13,30,654.0,266.0,4.1,27.0,853.0,884.16,652.78
2016,8,4,13,45,611.5,282.0,4.2,27.0,819.5,873.08,645.57
2016,8,4,14,0,569.0,298.0,4.3,27.0,786.0,855.92,634.37
2016,8,4,14,15,558.0,292.0,4.3,26.5,756.5,847.55,630.91
2016,8,4,14,30,547.0,286.0,4.3,26.0,727.0,836.16,625.35
2016,8,4,14,45,529.0,280.5,4.35,25.5,691.0,815.75,613.65
2016,8,4,15,0,511.0,275.0,4.4,25.0,655.0,792.73,600.07
2016,8,4,15,15,494.0,265.0,4.35,24.5,615.5,763.83,582.0
2016,8,4,15,30,477.0,255.0,4.3,24.0,576.0,732.78,562.25
2016,8,4,15,45,475.0,236.5,4.3,23.5,537.0,704.8,545.1
2016,8,4,16,0,473.0,218.0,4.3,23.0,498.0,674.43,525.95
2016,8,4,16,15,446.5,205.0,4.2,22.5,451.0,626.66,492.8
2016,8,4,16,30,420.0,192.0,4.1,22.0,404.0,578.33,458.66
2016,8,4,16,45,418.5,170.0,4.1,21.5,362.0,540.14,432.31
2016,8,4,17,0,417.0,148.0,4.1,21.0,320.0,500.16,403.76
2016,8,4,17,15,376.0,132.5,4.0,20.0,271.0,437.56,356.41
2016,8,4,17,30,335.0,117.0,3.9,19.0,222.0,362.48,297.77
2016,8,4,17,45,314.0,96.5,3.8,18.5,180.0,326.11,267.72
2016,8,4,18,0,293.0,76.0,3.7,18.0,138.0,276.08,225.28
2016,8,4,18,15,223.0,57.0,3.6,17.0,96.5,203.71,163.27
2016,8,4,18,30,153.0,38.0,3.5,16.0,55.0,138.12,105.15
2016,8,4,18,45,76.5,19.0,3.4,15.5,27.5,59.4,21.31
2016,8,4,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,7.0,2.25,12.0,8.5,0.0,0.0
2016,8,5,5,30,92.0,14.0,2.3,12.0,17.0,11.02,0.0
2016,8,5,5,45,226.0,28.0,2.4,12.5,53.5,22.92,12.04
2016,8,5,6,0,360.0,42.0,2.5,13.0,90.0,34.45,24.39
2016,8,5,6,15,443.5,52.0,2.5,13.5,137.5,42.34,31.96
2016,8,5,6,30,527.0,62.0,2.5,14.0,185.0,50.21,39.25
2016,8,5,6,45,263.5,64.5,2.5,14.5,126.0,47.2,36.62
2016,8,5,7,0,0.0,67.0,2.5,15.0,67.0,51.32,40.2
2016,8,5,7,15,0.0,83.0,2.45,15.5,83.0,63.03,50.36
2016,8,5,7,30,0.0,99.0,2.4,16.0,99.0,74.64,60.25
2016,8,5,7,45,0.0,116.5,2.35,17.0,116.5,87.16,70.63
2016,8,5,8,0,0.0,134.0,2.3,18.0,134.0,99.55,80.71
2016,8,5,8,15,11.5,178.5,2.25,18.5,185.5,129.49,105.67
2016,8,5,8,30,23.0,223.0,2.2,19.0,237.0,158.29,129.19
2016,8,5,8,45,20.5,232.5,2.2,20.0,245.5,165.67,128.26
2016,8,5,9,0,18.0,242.0,2.2,21.0,254.0,175.54,134.68
2016,8,5,9,15,30.0,279.0,2.2,21.5,301.0,196.44,149.7
2016,8,5,9,30,42.0,316.0,2.2,22.0,348.0,228.01,173.03
2016,8,5,9,45,460.5,220.5,2.2,22.5,595.5,282.66,201.33
2016,8,5,10,0,879.0,125.0,2.2,23.0,843.0,400.65,283.43
2016,8,5,10,15,606.5,261.0,2.25,23.5,765.0,435.23,318.17
2016,8,5,10,30,334.0,397.0,2.3,24.0,687.0,444.55,329.73
2016,8,5,10,45,605.5,271.5,2.35,24.5,812.5,523.45,388.13
2016,8,5,11,0,877.0,146.0,2.4,25.0,938.0,617.26,457.96
2016,8,5,11,15,880.5,147.0,2.45,25.5,953.0,666.07,494.02
2016,8,5,11,30,884.0,148.0,2.5,26.0,968.0,712.92,527.93
2016,8,5,11,45,872.5,156.5,2.6,26.5,971.0,752.47,556.01
2016,8,5,12,0,861.0,165.0,2.7,27.0,974.0,800.95,589.1
2016,8,5,12,15,860.5,165.0,2.75,27.0,973.0,837.33,614.77
2016,8,5,12,30,860.0,165.0,2.8,27.0,972.0,870.68,637.54
2016,8,5,12,45,878.5,151.5,2.9,27.5,969.5,890.84,650.2
2016,8,5,13,0,897.0,138.0,3.0,28.0,967.0,922.45,670.51
2016,8,5,13,15,893.5,137.0,3.1,28.0,950.5,941.93,684.12
2016,8,5,13,30,890.0,136.0,3.2,28.0,934.0,957.65,695.48
2016,8,5,13,45,870.0,143.0,3.3,28.0,905.5,961.45,699.22
2016,8,5,14,0,850.0,150.0,3.4,28.0,877.0,977.0,710.86
2016,8,5,14,15,842.0,147.5,3.45,27.5,846.5,975.35,712.37
2016,8,5,14,30,834.0,145.0,3.5,27.0,816.0,969.77,711.58
2016,8,5,14,45,818.5,144.5,3.6,27.0,778.0,955.28,703.93
2016,8,5,15,0,803.0,144.0,3.7,27.0,740.0,937.14,693.96
2016,8,5,15,15,788.0,140.5,3.7,26.5,697.5,912.96,680.71
2016,8,5,15,30,773.0,137.0,3.7,26.0,655.0,892.36,669.89
2016,8,5,15,45,759.0,130.5,3.75,26.0,609.0,859.49,649.54
2016,8,5,16,0,745.0,124.0,3.8,26.0,563.0,823.84,627.14
2016,8,5,16,15,720.0,119.0,3.8,25.5,513.0,778.01,598.23
2016,8,5,16,30,695.0,114.0,3.8,25.0,463.0,730.54,567.62
2016,8,5,16,45,673.0,105.0,3.8,24.5,412.5,679.68,533.8
2016,8,5,17,0,651.0,96.0,3.8,24.0,362.0,627.75,498.11
2016,8,5,17,15,607.0,89.0,3.7,23.0,309.0,561.7,450.19
2016,8,5,17,30,563.0,82.0,3.6,22.0,256.0,497.07,401.44
2016,8,5,17,45,513.0,71.0,3.5,21.0,206.5,426.51,345.89
2016,8,5,18,0,463.0,60.0,3.4,20.0,157.0,359.15,290.37
2016,8,5,18,15,372.5,48.0,3.25,19.0,112.0,273.67,217.92
2016,8,5,18,30,282.0,36.0,3.1,18.0,67.0,197.14,149.45
2016,8,5,18,45,141.0,18.0,3.0,17.5,33.5,92.26,27.06
2016,8,5,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,30.5,6.0,1.7,12.0,7.0,0.0,0.0
2016,8,6,5,30,61.0,12.0,1.7,12.0,14.0,9.44,0.0
2016,8,6,5,45,185.5,27.5,1.75,12.5,49.0,20.91,10.14
2016,8,6,6,0,310.0,43.0,1.8,13.0,84.0,32.79,22.91
2016,8,6,6,15,394.5,54.5,1.75,13.5,130.0,44.04,33.46
2016,8,6,6,30,479.0,66.0,1.7,14.0,176.0,52.93,41.67
2016,8,6,6,45,239.5,78.5,1.7,15.0,133.5,57.85,46.01
2016,8,6,7,0,0.0,91.0,1.7,16.0,91.0,67.73,54.51
2016,8,6,7,15,11.0,123.0,1.7,16.5,127.5,89.74,73.51
2016,8,6,7,30,22.0,155.0,1.7,17.0,164.0,111.23,91.67
2016,8,6,7,45,11.0,147.5,1.7,18.0,152.0,107.69,87.92
2016,8,6,8,0,0.0,140.0,1.7,19.0,140.0,103.5,83.69
2016,8,6,8,15,11.5,181.0,1.8,19.5,188.0,131.02,106.48
2016,8,6,8,30,23.0,222.0,1.9,20.0,236.0,157.63,128.08
2016,8,6,8,45,210.0,249.0,2.0,21.0,391.5,155.64,118.01
2016,8,6,9,0,397.0,276.0,2.1,22.0,547.0,209.56,146.89
2016,8,6,9,15,252.5,315.5,2.25,22.5,492.0,240.16,173.33
2016,8,6,9,30,108.0,355.0,2.4,23.0,437.0,266.12,198.89
2016,8,6,9,45,482.0,242.5,2.55,23.5,633.0,303.97,216.21
2016,8,6,10,0,856.0,130.0,2.7,24.0,829.0,397.41,281.34
2016,8,6,10,15,863.5,132.0,2.85,24.5,858.0,454.06,328.89
2016,8,6,10,30,871.0,134.0,3.0,25.0,887.0,509.96,374.79
2016,8,6,10,45,868.0,140.0,3.2,25.5,906.5,562.21,416.81
2016,8,6,11,0,865.0,146.0,3.4,26.0,926.0,612.28,455.94
2016,8,6,11,15,868.5,147.0,3.55,26.0,941.0,660.57,493.55
2016,8,6,11,30,872.0,148.0,3.7,26.0,956.0,706.92,528.95
2016,8,6,11,45,866.0,153.0,3.85,26.0,960.5,747.34,559.41
2016,8,6,12,0,860.0,158.0,4.0,26.0,965.0,796.44,595.0
2016,8,6,12,15,860.0,158.0,4.1,26.0,964.5,833.07,621.65
2016,8,6,12,30,860.0,158.0,4.2,26.0,964.0,866.68,645.12
2016,8,6,12,45,854.0,160.0,4.3,26.0,954.0,893.8,663.99
2016,8,6,13,0,848.0,162.0,4.4,26.0,944.0,917.31,680.51
2016,8,6,13,15,844.5,161.0,4.45,26.0,928.0,936.6,694.04
2016,8,6,13,30,841.0,160.0,4.5,26.0,912.0,952.15,705.18
2016,8,6,13,45,833.5,159.0,4.55,26.0,888.0,960.15,711.38
2016,8,6,14,0,826.0,158.0,4.6,26.0,864.0,964.24,715.31
2016,8,6,14,15,818.0,156.0,4.6,25.5,833.5,962.99,716.85
2016,8,6,14,30,810.0,154.0,4.6,25.0,803.0,957.89,715.98
2016,8,6,14,45,804.5,148.0,4.65,25.0,768.0,947.4,710.55
2016,8,6,15,0,799.0,142.0,4.7,25.0,733.0,933.14,702.67
2016,8,6,15,15,784.5,138.5,4.65,24.5,691.5,909.39,689.0
2016,8,6,15,30,770.0,135.0,4.6,24.0,650.0,882.38,673.09
2016,8,6,15,45,756.0,129.0,4.6,23.5,604.5,856.73,658.41
2016,8,6,16,0,742.0,123.0,4.6,23.0,559.0,821.63,636.85
2016,8,6,16,15,718.0,118.0,4.55,22.5,509.0,776.63,607.57
2016,8,6,16,30,694.0,113.0,4.5,22.0,459.0,729.96,576.6
2016,8,6,16,45,666.5,105.5,4.45,21.5,408.0,676.38,539.81
2016,8,6,17,0,639.0,98.0,4.4,21.0,357.0,622.12,501.3
2016,8,6,17,15,595.0,90.5,4.3,20.0,305.0,555.83,452.18
2016,8,6,17,30,551.0,83.0,4.2,19.0,253.0,490.98,402.3
2016,8,6,17,45,501.0,72.0,4.1,18.5,203.5,420.81,345.38
2016,8,6,18,0,451.0,61.0,4.0,18.0,154.0,353.83,288.73
2016,8,6,18,15,358.5,48.5,3.8,17.0,109.0,267.24,214.47
2016,8,6,18,30,266.0,36.0,3.6,16.0,64.0,189.46,143.9
2016,8,6,18,45,133.0,18.0,3.45,15.5,32.0,88.8,15.2
2016,8,6,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,29.0,6.0,2.4,11.5,7.0,0.0,0.0
2016,8,7,5,30,58.0,12.0,2.5,12.0,14.0,9.44,0.0
2016,8,7,5,45,209.5,26.5,2.7,12.5,50.5,20.26,9.23
2016,8,7,6,0,361.0,41.0,2.9,13.0,87.0,33.71,23.64
2016,8,7,6,15,447.0,51.0,2.9,13.5,135.0,41.63,31.29
2016,8,7,6,30,533.0,61.0,2.9,14.0,183.0,49.56,38.64
2016,8,7,6,45,437.5,85.0,2.95,14.5,202.5,62.98,50.65
2016,8,7,7,0,342.0,109.0,3.0,15.0,222.0,77.13,63.04
2016,8,7,7,15,545.0,95.0,3.0,15.5,310.5,72.14,58.38
2016,8,7,7,30,748.0,81.0,3.0,16.0,399.0,70.23,56.4
2016,8,7,7,45,601.5,127.0,3.0,17.0,404.0,92.41,75.23
2016,8,7,8,0,455.0,173.0,3.0,18.0,409.0,114.49,93.56
2016,8,7,8,15,654.0,132.5,3.0,18.5,508.0,93.36,75.0
2016,8,7,8,30,853.0,92.0,3.0,19.0,607.0,77.97,61.52
2016,8,7,8,45,866.5,95.0,3.0,20.0,653.5,99.42,67.11
2016,8,7,9,0,880.0,98.0,3.0,21.0,700.0,160.37,91.25
2016,8,7,9,15,892.0,100.5,3.05,21.5,742.0,221.88,133.21
2016,8,7,9,30,904.0,103.0,3.1,22.0,784.0,284.09,183.45
2016,8,7,9,45,889.5,117.0,3.15,23.0,813.5,346.62,237.1
2016,8,7,10,0,875.0,131.0,3.2,24.0,843.0,406.29,288.18
2016,8,7,10,15,882.0,132.5,3.25,24.5,872.5,463.61,336.45
2016,8,7,10,30,889.0,134.0,3.3,25.0,902.0,520.09,382.74
2016,8,7,10,45,873.0,148.0,3.35,25.5,918.0,572.03,424.24
2016,8,7,11,0,857.0,162.0,3.4,26.0,934.0,626.73,465.98
2016,8,7,11,15,860.5,163.0,3.4,26.5,948.5,676.55,502.94
2016,8,7,11,30,864.0,164.0,3.4,27.0,963.0,724.43,537.45
2016,8,7,11,45,848.0,175.5,3.45,27.5,964.5,764.76,565.72
2016,8,7,12,0,832.0,187.0,3.5,28.0,966.0,801.39,590.75
2016,8,7,12,15,832.0,186.5,3.55,28.0,965.0,837.15,616.22
2016,8,7,12,30,832.0,186.0,3.6,28.0,964.0,869.95,639.38
2016,8,7,12,45,844.0,177.0,3.7,28.5,959.5,902.51,660.33
2016,8,7,13,0,856.0,168.0,3.8,29.0,955.0,931.99,679.15
2016,8,7,13,15,852.0,166.5,3.85,29.0,938.5,950.63,691.94
2016,8,7,13,30,848.0,165.0,3.9,29.0,922.0,965.45,702.39
2016,8,7,13,45,822.0,174.0,3.95,29.0,892.0,965.69,703.41
2016,8,7,14,0,796.0,183.0,4.0,29.0,862.0,961.52,701.78
2016,8,7,14,15,787.0,180.5,4.0,28.5,831.0,958.82,702.38
2016,8,7,14,30,778.0,178.0,4.0,28.0,800.0,962.26,707.2
2016,8,7,14,45,767.0,173.5,4.05,28.0,763.5,948.17,699.33
2016,8,7,15,0,756.0,169.0,4.1,28.0,727.0,930.5,689.26
2016,8,7,15,15,740.0,164.5,4.1,27.5,684.0,904.73,674.86
2016,8,7,15,30,724.0,160.0,4.1,27.0,641.0,875.88,658.31
2016,8,7,15,45,716.0,149.5,4.1,26.5,597.0,844.99,640.23
2016,8,7,16,0,708.0,139.0,4.1,26.0,553.0,811.12,619.86
2016,8,7,16,15,681.5,133.0,4.05,25.5,502.5,763.55,589.24
2016,8,7,16,30,655.0,127.0,4.0,25.0,452.0,714.49,557.02
2016,8,7,16,45,639.5,115.0,4.0,24.5,403.0,666.67,525.15
2016,8,7,17,0,624.0,103.0,4.0,24.0,354.0,617.39,490.79
2016,8,7,17,15,578.5,94.5,3.8,23.0,301.0,549.3,440.83
2016,8,7,17,30,533.0,86.0,3.6,22.0,248.0,482.81,390.24
2016,8,7,17,45,491.0,73.0,3.45,21.5,200.0,416.26,336.96
2016,8,7,18,0,449.0,60.0,3.3,21.0,152.0,352.29,283.47
2016,8,7,18,15,355.0,47.5,3.1,20.0,106.5,264.92,209.55
2016,8,7,18,30,261.0,35.0,2.9,19.0,61.0,186.68,138.9
2016,8,7,18,45,130.5,17.5,2.7,18.0,30.5,86.76,0.19
2016,8,7,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,5,15,29.0,5.5,1.45,12.5,6.0,0.0,0.0
2016,8,8,5,30,58.0,11.0,1.7,13.0,12.0,8.65,0.0
2016,8,8,5,45,189.0,26.0,1.95,13.5,46.5,19.82,8.38
2016,8,8,6,0,320.0,41.0,2.2,14.0,81.0,33.54,23.34
2016,8,8,6,15,406.0,52.0,2.15,14.5,128.0,42.18,31.62
2016,8,8,6,30,492.0,63.0,2.1,15.0,175.0,50.78,39.56
2016,8,8,6,45,308.0,95.0,2.1,16.0,171.5,68.1,54.85
2016,8,8,7,0,124.0,127.0,2.1,17.0,168.0,88.22,72.23
2016,8,8,7,15,264.5,134.0,2.05,17.5,240.0,93.04,76.09
2016,8,8,7,30,405.0,141.0,2.0,18.0,312.0,96.75,78.89
2016,8,8,7,45,591.5,116.0,2.0,19.0,402.0,84.73,67.98
2016,8,8,8,0,778.0,91.0,2.0,20.0,492.0,76.83,60.71
2016,8,8,8,15,799.0,94.5,2.0,20.5,542.0,78.99,62.22
2016,8,8,8,30,820.0,98.0,2.0,21.0,592.0,81.06,63.63
2016,8,8,8,45,830.5,103.0,2.05,22.0,637.0,95.69,63.11
2016,8,8,9,0,841.0,108.0,2.1,23.0,682.0,156.44,88.47
2016,8,8,9,15,853.5,110.5,2.2,23.5,723.0,223.07,134.46
2016,8,8,9,30,866.0,113.0,2.3,24.0,764.0,283.27,182.53
2016,8,8,9,45,849.5,129.0,2.4,25.0,792.5,341.11,231.85
2016,8,8,10,0,833.0,145.0,2.5,26.0,821.0,401.34,282.52
2016,8,8,10,15,841.0,146.5,2.65,26.0,850.0,458.31,330.38
2016,8,8,10,30,849.0,148.0,2.8,26.0,879.0,514.72,376.77
2016,8,8,10,45,817.5,171.5,2.95,26.5,890.0,566.11,417.48
2016,8,8,11,0,786.0,195.0,3.1,27.0,901.0,612.57,453.09
2016,8,8,11,15,790.0,196.5,3.2,27.0,915.5,660.14,489.39
2016,8,8,11,30,794.0,198.0,3.3,27.0,930.0,706.04,523.7
2016,8,8,11,45,767.5,216.5,3.45,27.5,928.5,748.04,553.1
2016,8,8,12,0,741.0,235.0,3.6,28.0,927.0,781.34,575.95
2016,8,8,12,15,740.5,234.5,3.7,28.0,926.0,815.18,600.31
2016,8,8,12,30,740.0,234.0,3.8,28.0,925.0,846.21,622.5
2016,8,8,12,45,715.5,247.0,3.95,28.0,909.5,865.5,636.3
2016,8,8,13,0,691.0,260.0,4.1,28.0,894.0,880.56,647.22
2016,8,8,13,15,686.0,258.0,4.2,27.5,878.0,896.01,660.04
2016,8,8,13,30,681.0,256.0,4.3,27.0,862.0,907.95,670.57
2016,8,8,13,45,666.0,257.0,4.45,27.0,836.5,909.67,672.99
2016,8,8,14,0,651.0,258.0,4.6,27.0,811.0,907.65,673.09
2016,8,8,14,15,640.5,253.5,4.65,26.5,781.5,901.36,671.53
2016,8,8,14,30,630.0,249.0,4.7,26.0,752.0,891.58,667.65
2016,8,8,14,45,636.0,233.0,4.8,26.0,721.0,883.75,664.67
2016,8,8,15,0,642.0,217.0,4.9,26.0,690.0,872.28,659.22
2016,8,8,15,15,624.5,211.0,4.9,25.5,648.5,844.64,642.62
2016,8,8,15,30,607.0,205.0,4.9,25.0,607.0,814.19,623.95
2016,8,8,15,45,628.5,180.5,4.95,24.5,570.5,799.08,617.33
2016,8,8,16,0,650.0,156.0,5.0,24.0,534.0,779.36,606.72
2016,8,8,16,15,622.5,149.0,4.95,23.5,484.5,731.11,574.45
2016,8,8,16,30,595.0,142.0,4.9,23.0,435.0,681.52,540.21
2016,8,8,16,45,606.5,121.5,4.85,22.5,391.0,648.52,518.44
2016,8,8,17,0,618.0,101.0,4.8,22.0,347.0,611.82,493.05
2016,8,8,17,15,572.0,93.0,4.6,21.0,295.0,544.05,442.19
2016,8,8,17,30,526.0,85.0,4.4,20.0,243.0,477.92,390.86
2016,8,8,17,45,495.0,70.5,4.2,19.5,196.0,416.97,341.1
2016,8,8,18,0,464.0,56.0,4.0,19.0,149.0,357.57,290.49
2016,8,8,18,15,368.0,44.5,3.75,18.0,104.5,269.41,214.84
2016,8,8,18,30,272.0,33.0,3.5,17.0,60.0,190.93,142.06
2016,8,8,18,45,136.0,16.5,3.25,16.5,30.0,87.24,0.0
2016,8,8,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,22.5,5.0,2.5,12.5,5.5,0.0,0.0
2016,8,9,5,30,45.0,10.0,2.6,13.0,11.0,7.87,0.0
2016,8,9,5,45,173.5,25.5,2.75,13.5,44.5,19.4,7.52
2016,8,9,6,0,302.0,41.0,2.9,14.0,78.0,31.29,21.32
2016,8,9,6,15,388.0,53.0,2.9,14.5,124.5,42.92,32.23
2016,8,9,6,30,474.0,65.0,2.9,15.0,171.0,52.24,40.83
2016,8,9,6,45,237.0,79.0,2.9,15.5,132.0,58.09,46.11
2016,8,9,7,0,0.0,93.0,2.9,16.0,93.0,68.92,55.57
2016,8,9,7,15,22.0,127.5,2.85,16.5,137.0,92.55,76.03
2016,8,9,7,30,44.0,162.0,2.8,17.0,181.0,111.68,92.19
2016,8,9,7,45,168.5,184.0,2.75,17.5,269.0,124.04,102.27
2016,8,9,8,0,293.0,206.0,2.7,18.0,357.0,134.09,110.24
2016,8,9,8,15,252.5,236.0,2.65,18.5,375.5,148.52,121.8
2016,8,9,8,30,212.0,266.0,2.6,19.0,394.0,169.27,138.48
2016,8,9,8,45,190.5,290.5,2.55,20.0,412.5,185.57,142.04
2016,8,9,9,0,169.0,315.0,2.5,21.0,431.0,216.02,160.78
2016,8,9,9,15,168.0,336.5,2.5,21.5,457.5,246.21,182.45
2016,8,9,9,30,167.0,358.0,2.5,22.0,484.0,276.68,205.63
2016,8,9,9,45,161.5,376.5,2.5,22.5,503.0,304.37,227.17
2016,8,9,10,0,156.0,395.0,2.5,23.0,522.0,331.65,248.25
2016,8,9,10,15,491.0,278.5,2.55,23.5,697.0,406.51,300.23
2016,8,9,10,30,826.0,162.0,2.6,24.0,872.0,516.11,380.81
2016,8,9,10,45,796.5,185.0,2.65,24.5,884.0,566.92,420.58
2016,8,9,11,0,767.0,208.0,2.7,25.0,896.0,615.66,457.47
2016,8,9,11,15,771.5,209.0,2.75,25.5,910.5,663.79,492.96
2016,8,9,11,30,776.0,210.0,2.8,26.0,925.0,710.29,526.33
2016,8,9,11,45,740.5,234.5,2.9,26.5,920.5,745.47,550.64
2016,8,9,12,0,705.0,259.0,3.0,27.0,916.0,775.73,570.98
2016,8,9,12,15,704.5,258.5,3.05,27.0,915.0,808.73,594.43
2016,8,9,12,30,704.0,258.0,3.1,27.0,914.0,839.01,615.75
2016,8,9,12,45,702.0,256.5,3.2,27.5,905.0,864.23,632.57
2016,8,9,13,0,700.0,255.0,3.3,28.0,896.0,886.25,647.15
2016,8,9,13,15,695.0,253.0,3.35,27.5,880.0,901.8,659.67
2016,8,9,13,30,690.0,251.0,3.4,27.0,864.0,913.82,669.95
2016,8,9,13,45,644.5,269.5,3.45,27.0,829.5,902.44,662.41
2016,8,9,14,0,599.0,288.0,3.5,27.0,795.0,883.54,650.07
2016,8,9,14,15,587.5,282.0,3.5,27.0,765.0,874.52,645.11
2016,8,9,14,30,576.0,276.0,3.5,27.0,735.0,862.36,638.0
2016,8,9,14,45,541.5,278.5,3.55,27.0,694.0,833.63,619.39
2016,8,9,15,0,507.0,281.0,3.6,27.0,653.0,802.4,599.01
2016,8,9,15,15,489.0,271.0,3.55,26.5,612.5,772.28,580.54
2016,8,9,15,30,471.0,261.0,3.5,26.0,572.0,740.04,560.36
2016,8,9,15,45,447.5,248.5,3.5,25.5,527.0,698.48,533.48
2016,8,9,16,0,424.0,236.0,3.5,25.0,482.0,636.86,492.08
2016,8,9,16,15,397.5,220.5,3.5,24.5,434.5,588.5,459.1
2016,8,9,16,30,371.0,205.0,3.5,24.0,387.0,540.0,425.16
2016,8,9,16,45,346.0,185.0,3.5,23.5,340.0,487.72,387.63
2016,8,9,17,0,321.0,165.0,3.5,23.0,293.0,435.84,349.37
2016,8,9,17,15,283.0,144.0,3.4,22.0,244.5,374.22,302.59
2016,8,9,17,30,245.0,123.0,3.3,21.0,196.0,314.8,255.97
2016,8,9,17,45,207.5,99.0,3.25,20.5,152.0,254.34,206.57
2016,8,9,18,0,170.0,75.0,3.2,20.0,108.0,196.38,157.79
2016,8,9,18,15,120.0,50.5,3.05,19.0,70.5,133.54,104.17
2016,8,9,18,30,70.0,26.0,2.9,18.0,33.0,73.25,50.87
2016,8,9,18,45,35.0,13.0,2.8,17.5,16.5,33.31,0.0
2016,8,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,5,15,18.0,3.5,1.25,13.0,3.5,0.0,0.0
2016,8,10,5,30,36.0,7.0,1.4,13.0,7.0,5.51,0.0
2016,8,10,5,45,134.5,24.0,1.55,13.5,38.0,18.18,6.08
2016,8,10,6,0,233.0,41.0,1.7,14.0,69.0,30.92,20.97
2016,8,10,6,15,313.5,55.5,1.7,14.5,113.0,41.73,31.18
2016,8,10,6,30,394.0,70.0,1.7,15.0,157.0,52.45,41.02
2016,8,10,6,45,451.5,81.0,1.7,16.0,206.5,60.49,48.13
2016,8,10,7,0,509.0,92.0,1.7,17.0,256.0,71.04,57.21
2016,8,10,7,15,262.0,119.5,1.65,17.5,205.0,84.3,68.51
2016,8,10,7,30,15.0,147.0,1.6,18.0,154.0,105.94,86.82
2016,8,10,7,45,21.5,169.5,1.55,19.0,180.5,121.34,99.25
2016,8,10,8,0,28.0,192.0,1.5,20.0,207.0,130.78,106.4
2016,8,10,8,15,25.5,206.0,1.45,20.5,220.5,146.46,118.89
2016,8,10,8,30,23.0,220.0,1.4,21.0,234.0,156.19,126.25
2016,8,10,8,45,18.5,222.5,1.4,22.0,234.5,159.57,122.22
2016,8,10,9,0,14.0,225.0,1.4,23.0,235.0,164.45,124.91
2016,8,10,9,15,89.0,291.0,1.4,23.5,357.5,214.33,159.49
2016,8,10,9,30,164.0,357.0,1.4,24.0,480.0,276.02,202.77
2016,8,10,9,45,330.5,328.5,1.4,25.0,591.0,321.23,231.25
2016,8,10,10,0,497.0,300.0,1.4,26.0,702.0,387.51,277.48
2016,8,10,10,15,694.5,210.5,1.4,26.5,794.0,444.92,319.19
2016,8,10,10,30,892.0,121.0,1.4,27.0,886.0,518.1,373.58
2016,8,10,10,45,887.5,128.0,1.4,27.5,905.5,571.59,414.35
2016,8,10,11,0,883.0,135.0,1.4,28.0,925.0,622.71,451.97
2016,8,10,11,15,886.5,136.0,1.5,28.5,940.0,671.96,487.77
2016,8,10,11,30,890.0,137.0,1.6,29.0,955.0,719.2,521.21
2016,8,10,11,45,880.0,144.5,1.7,29.5,958.5,759.49,549.01
