Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,0,870.0,152.0,1.8,30.0,962.0,796.46,574.01
2016,8,10,12,15,870.0,152.0,1.95,30.0,961.0,832.24,598.97
2016,8,10,12,30,870.0,152.0,2.1,30.0,960.0,865.09,621.32
2016,8,10,12,45,866.0,152.5,2.25,30.0,950.5,891.83,639.77
2016,8,10,13,0,862.0,153.0,2.4,30.0,941.0,915.12,656.12
2016,8,10,13,15,858.0,152.0,2.55,29.5,924.0,949.02,680.73
2016,8,10,13,30,854.0,151.0,2.7,29.0,907.0,964.09,693.32
2016,8,10,13,45,838.0,154.5,2.85,29.0,880.0,968.42,697.91
2016,8,10,14,0,822.0,158.0,3.0,29.0,853.0,968.65,700.05
2016,8,10,14,15,812.5,155.5,3.15,28.5,821.5,965.23,701.32
2016,8,10,14,30,803.0,153.0,3.3,28.0,790.0,957.95,700.17
2016,8,10,14,45,788.0,151.5,3.45,28.0,752.0,942.63,692.4
2016,8,10,15,0,773.0,150.0,3.6,28.0,714.0,923.73,682.28
2016,8,10,15,15,757.0,146.0,3.65,27.5,671.5,905.82,673.58
2016,8,10,15,30,741.0,142.0,3.7,27.0,629.0,877.0,657.42
2016,8,10,15,45,721.5,137.0,3.8,26.5,582.5,841.03,636.46
2016,8,10,16,0,702.0,132.0,3.9,26.0,536.0,802.62,613.44
2016,8,10,16,15,675.0,126.0,3.9,25.5,486.0,754.51,582.63
2016,8,10,16,30,648.0,120.0,3.9,25.0,436.0,705.0,550.2
2016,8,10,16,45,614.5,112.0,3.95,24.5,384.5,647.14,510.93
2016,8,10,17,0,581.0,104.0,4.0,24.0,333.0,589.15,469.63
2016,8,10,17,15,534.0,95.0,3.85,23.0,281.5,520.75,419.1
2016,8,10,17,30,487.0,86.0,3.7,22.0,230.0,448.39,363.64
2016,8,10,17,45,422.5,74.0,3.6,21.5,181.0,372.08,301.95
2016,8,10,18,0,358.0,62.0,3.5,21.0,132.0,301.04,242.29
2016,8,10,18,15,269.0,46.5,3.35,20.0,90.0,218.82,172.19
2016,8,10,18,30,180.0,31.0,3.2,19.0,48.0,146.08,104.15
2016,8,10,18,45,90.0,15.5,3.05,18.0,24.0,49.02,0.0
2016,8,10,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,45,102.5,19.5,1.35,14.5,32.0,14.8,3.25
2016,8,11,6,0,205.0,39.0,1.6,15.0,64.0,29.35,19.47
2016,8,11,6,15,282.0,55.5,1.6,15.5,107.5,41.49,30.81
2016,8,11,6,30,359.0,72.0,1.6,16.0,151.0,53.49,41.74
2016,8,11,6,45,190.0,94.0,1.6,16.5,137.0,66.99,53.75
2016,8,11,7,0,21.0,116.0,1.6,17.0,123.0,83.68,68.25
2016,8,11,7,15,28.5,137.0,1.6,18.0,148.0,95.63,78.18
2016,8,11,7,30,36.0,158.0,1.6,19.0,173.0,109.18,89.24
2016,8,11,7,45,151.5,183.0,1.6,20.0,259.0,123.08,100.34
2016,8,11,8,0,267.0,208.0,1.6,21.0,345.0,134.64,109.26
2016,8,11,8,15,484.5,173.5,1.6,22.0,451.5,114.25,91.41
2016,8,11,8,30,702.0,139.0,1.6,23.0,558.0,97.08,76.48
2016,8,11,8,45,726.5,141.5,1.65,24.0,605.0,111.96,74.47
2016,8,11,9,0,751.0,144.0,1.7,25.0,652.0,167.67,99.05
2016,8,11,9,15,766.0,148.0,1.7,25.5,693.5,225.49,138.69
2016,8,11,9,30,781.0,152.0,1.7,26.0,735.0,289.84,189.13
2016,8,11,9,45,821.5,140.0,1.75,27.0,779.5,345.59,233.96
2016,8,11,10,0,862.0,128.0,1.8,28.0,824.0,406.55,282.97
2016,8,11,10,15,870.0,130.0,1.8,28.5,853.5,464.16,329.72
2016,8,11,10,30,878.0,132.0,1.8,29.0,883.0,521.06,374.46
2016,8,11,10,45,875.5,138.0,1.8,29.5,903.5,574.29,415.04
2016,8,11,11,0,873.0,144.0,1.8,30.0,924.0,625.35,452.6
2016,8,11,11,15,876.5,145.0,1.8,30.0,938.5,674.31,488.43
2016,8,11,11,30,880.0,146.0,1.8,30.0,953.0,721.29,521.93
2016,8,11,11,45,871.0,153.0,1.85,30.5,957.0,761.57,549.29
2016,8,11,12,0,862.0,160.0,1.9,31.0,961.0,810.65,581.36
2016,8,11,12,15,862.0,160.0,1.9,31.0,960.0,847.48,605.89
2016,8,11,12,30,862.0,160.0,1.9,31.0,959.0,881.25,627.27
2016,8,11,12,45,859.5,159.5,1.95,31.0,949.5,909.17,645.39
2016,8,11,13,0,857.0,159.0,2.0,31.0,940.0,933.54,661.35
2016,8,11,13,15,852.5,158.0,2.05,31.0,923.0,951.95,673.65
2016,8,11,13,30,848.0,157.0,2.1,31.0,906.0,966.53,683.71
2016,8,11,13,45,829.0,162.0,2.2,31.0,878.0,969.34,687.07
2016,8,11,14,0,810.0,167.0,2.3,31.0,850.0,968.0,688.02
2016,8,11,14,15,800.5,164.5,2.35,30.5,819.0,964.53,688.67
2016,8,11,14,30,791.0,162.0,2.4,30.0,788.0,957.21,687.0
2016,8,11,14,45,770.5,162.5,2.45,30.0,748.5,947.39,682.48
2016,8,11,15,0,750.0,163.0,2.5,30.0,709.0,925.7,670.39
2016,8,11,15,15,733.5,158.5,2.6,29.5,666.0,899.17,656.92
2016,8,11,15,30,717.0,154.0,2.7,29.0,623.0,869.59,641.26
2016,8,11,15,45,693.5,149.5,2.8,28.5,576.0,830.84,619.13
2016,8,11,16,0,670.0,145.0,2.9,28.0,529.0,789.84,595.02
2016,8,11,16,15,642.0,138.0,2.95,27.5,479.0,740.4,564.17
2016,8,11,16,30,614.0,131.0,3.0,27.0,429.0,689.67,531.65
2016,8,11,16,45,578.5,122.5,3.15,26.5,377.5,630.52,491.86
2016,8,11,17,0,543.0,114.0,3.3,26.0,326.0,564.31,445.4
2016,8,11,17,15,495.5,103.5,3.2,25.0,274.5,496.69,395.97
2016,8,11,17,30,448.0,93.0,3.1,24.0,223.0,431.54,346.4
2016,8,11,17,45,385.5,79.0,3.05,23.0,174.5,355.95,286.49
2016,8,11,18,0,323.0,65.0,3.0,22.0,126.0,285.51,228.29
2016,8,11,18,15,238.0,47.5,2.9,21.0,85.0,204.83,159.88
2016,8,11,18,30,153.0,30.0,2.8,20.0,44.0,133.01,92.17
2016,8,11,18,45,76.5,15.0,2.7,19.5,22.0,43.16,0.0
2016,8,11,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,5,45,158.0,18.0,1.0,15.5,36.0,14.51,2.31
2016,8,12,6,0,316.0,36.0,1.1,16.0,72.0,29.5,19.44
2016,8,12,6,15,405.0,46.5,1.05,16.5,118.5,37.87,27.51
2016,8,12,6,30,494.0,57.0,1.0,17.0,165.0,46.22,35.19
2016,8,12,6,45,342.0,91.0,1.0,17.5,175.0,65.91,52.59
2016,8,12,7,0,190.0,125.0,1.0,18.0,185.0,86.23,70.17
2016,8,12,7,15,208.0,145.0,0.9,19.0,221.5,98.55,80.32
2016,8,12,7,30,226.0,165.0,0.8,20.0,258.0,110.45,89.84
2016,8,12,7,45,492.0,129.0,0.75,21.0,368.0,90.28,72.06
2016,8,12,8,0,758.0,93.0,0.7,22.0,478.0,77.94,61.11
2016,8,12,8,15,780.0,97.0,0.65,23.0,528.0,80.38,62.71
2016,8,12,8,30,802.0,101.0,0.6,24.0,578.0,82.73,64.18
2016,8,12,8,45,818.5,104.0,0.55,25.0,624.0,101.07,63.47
2016,8,12,9,0,835.0,107.0,0.5,26.0,670.0,160.83,89.57
2016,8,12,9,15,848.0,109.5,0.5,26.5,711.5,221.32,130.62
2016,8,12,9,30,861.0,112.0,0.5,27.0,753.0,287.7,182.16
2016,8,12,9,45,869.0,115.0,0.5,28.0,788.0,347.51,230.3
2016,8,12,10,0,877.0,118.0,0.5,29.0,823.0,407.07,277.8
2016,8,12,10,15,884.0,119.5,0.6,29.5,852.5,464.72,323.79
2016,8,12,10,30,891.0,121.0,0.7,30.0,882.0,521.51,367.79
2016,8,12,10,45,892.5,124.0,0.8,30.5,903.0,575.4,408.39
2016,8,12,11,0,894.0,127.0,0.9,31.0,924.0,627.44,446.38
2016,8,12,11,15,897.5,128.0,1.0,31.0,938.5,677.22,482.7
2016,8,12,11,30,901.0,129.0,1.1,31.0,953.0,724.95,516.82
2016,8,12,11,45,897.0,132.0,1.2,31.5,958.5,766.58,545.12
2016,8,12,12,0,893.0,135.0,1.3,32.0,964.0,805.23,570.9
2016,8,12,12,15,893.0,135.0,1.45,32.0,962.5,841.56,595.29
2016,8,12,12,30,893.0,135.0,1.6,32.0,961.0,874.86,617.72
2016,8,12,12,45,891.5,134.0,1.8,32.0,952.0,902.81,637.36
2016,8,12,13,0,890.0,133.0,2.0,32.0,943.0,927.29,654.88
2016,8,12,13,15,886.5,132.5,2.1,32.0,926.5,946.8,668.36
2016,8,12,13,30,883.0,132.0,2.2,32.0,910.0,962.57,679.63
2016,8,12,13,45,872.5,133.0,2.35,32.0,884.5,969.32,685.89
2016,8,12,14,0,862.0,134.0,2.5,32.0,859.0,972.15,689.85
2016,8,12,14,15,853.5,132.0,2.6,31.5,828.0,984.67,701.04
2016,8,12,14,30,845.0,130.0,2.7,31.0,797.0,978.58,700.5
2016,8,12,14,45,833.0,128.0,2.85,31.0,759.0,965.26,694.56
2016,8,12,15,0,821.0,126.0,3.0,31.0,721.0,948.24,686.26
2016,8,12,15,15,806.0,123.0,3.05,30.5,678.5,923.76,673.71
2016,8,12,15,30,791.0,120.0,3.1,30.0,636.0,895.99,658.94
2016,8,12,15,45,772.5,116.0,3.15,29.5,588.5,860.88,639.07
2016,8,12,16,0,754.0,112.0,3.2,29.0,541.0,828.68,620.92
2016,8,12,16,15,728.5,107.0,3.2,28.5,490.5,781.48,591.75
2016,8,12,16,30,703.0,102.0,3.2,28.0,440.0,732.72,560.92
2016,8,12,16,45,670.0,96.0,3.25,27.5,388.0,675.61,523.46
2016,8,12,17,0,637.0,90.0,3.3,27.0,336.0,618.23,484.61
2016,8,12,17,15,590.0,82.5,3.15,26.0,283.5,549.26,435.03
2016,8,12,17,30,543.0,75.0,3.0,25.0,231.0,482.1,384.53
2016,8,12,17,45,479.0,65.0,2.9,24.5,181.5,404.0,322.58
2016,8,12,18,0,415.0,55.0,2.8,24.0,132.0,330.51,261.8
2016,8,12,18,15,315.5,41.5,2.65,23.0,89.5,240.72,186.29
2016,8,12,18,30,216.0,28.0,2.5,22.0,47.0,158.92,107.07
2016,8,12,18,45,108.0,14.0,2.35,21.5,23.5,55.35,0.0
2016,8,12,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,13,5,45,156.5,17.5,0.35,18.5,35.0,14.12,1.16
2016,8,13,6,0,313.0,35.0,0.4,19.0,70.0,28.69,18.45
2016,8,13,6,15,404.0,45.5,0.45,19.5,116.0,37.09,26.47
2016,8,13,6,30,495.0,56.0,0.5,20.0,162.0,45.48,34.1
2016,8,13,6,45,556.5,63.0,0.55,21.0,213.5,50.85,38.8
2016,8,13,7,0,618.0,70.0,0.6,22.0,265.0,56.24,43.3
2016,8,13,7,15,659.0,75.5,0.7,23.0,317.5,60.24,46.46
2016,8,13,7,30,700.0,81.0,0.8,24.0,370.0,64.2,49.48
2016,8,13,7,45,732.0,85.0,0.95,25.0,422.5,72.43,56.02
2016,8,13,8,0,764.0,89.0,1.1,26.0,475.0,75.28,57.95
2016,8,13,8,15,786.0,92.5,1.15,26.5,525.0,77.49,59.45
2016,8,13,8,30,808.0,96.0,1.2,27.0,575.0,79.63,60.88
2016,8,13,8,45,824.0,99.0,1.3,28.0,621.0,99.51,60.75
2016,8,13,9,0,840.0,102.0,1.4,29.0,667.0,159.6,87.47
2016,8,13,9,15,853.0,104.5,1.4,29.5,708.5,226.62,133.71
2016,8,13,9,30,866.0,107.0,1.4,30.0,750.0,287.31,181.24
2016,8,13,9,45,879.0,107.0,1.45,31.0,786.5,346.91,229.61
2016,8,13,10,0,892.0,107.0,1.5,32.0,823.0,406.77,277.92
2016,8,13,10,15,899.0,108.5,1.5,32.5,852.5,465.2,324.52
2016,8,13,10,30,906.0,110.0,1.5,33.0,882.0,522.74,368.9
2016,8,13,10,45,900.5,117.0,1.5,33.5,901.0,576.61,409.11
2016,8,13,11,0,895.0,124.0,1.5,34.0,920.0,627.93,445.99
2016,8,13,11,15,898.5,125.0,1.55,34.0,935.0,677.77,481.95
2016,8,13,11,30,902.0,126.0,1.6,34.0,950.0,725.54,515.61
2016,8,13,11,45,891.5,134.0,1.65,34.5,953.0,766.41,542.72
2016,8,13,12,0,881.0,142.0,1.7,35.0,956.0,803.86,566.96
2016,8,13,12,15,881.0,142.0,1.8,35.0,955.0,839.9,590.58
2016,8,13,12,30,881.0,142.0,1.9,35.0,954.0,872.94,612.11
2016,8,13,12,45,870.0,146.5,2.05,35.0,942.5,897.07,628.55
2016,8,13,13,0,859.0,151.0,2.2,35.0,931.0,917.45,642.8
2016,8,13,13,15,855.0,150.0,2.35,34.5,914.0,951.06,666.79
2016,8,13,13,30,851.0,149.0,2.5,34.0,897.0,965.94,679.09
2016,8,13,13,45,832.5,154.0,2.65,34.0,869.5,969.14,682.97
2016,8,13,14,0,814.0,159.0,2.8,34.0,842.0,968.2,684.43
2016,8,13,14,15,805.0,156.5,2.9,33.5,811.0,965.03,685.59
2016,8,13,14,30,796.0,154.0,3.0,33.0,780.0,958.01,684.42
2016,8,13,14,45,780.5,152.5,3.1,33.0,742.0,941.97,676.16
2016,8,13,15,0,765.0,151.0,3.2,33.0,704.0,930.54,670.97
2016,8,13,15,15,748.5,147.0,3.3,32.5,661.0,904.17,657.36
2016,8,13,15,30,732.0,143.0,3.4,32.0,618.0,874.74,641.65
2016,8,13,15,45,713.0,137.5,3.5,31.5,571.5,838.54,621.13
2016,8,13,16,0,694.0,132.0,3.6,31.0,525.0,799.89,598.59
2016,8,13,16,15,666.5,126.0,3.65,30.5,475.0,751.21,568.33
2016,8,13,16,30,639.0,120.0,3.7,30.0,425.0,701.18,536.44
2016,8,13,16,45,608.5,111.0,3.8,29.5,374.0,644.57,499.02
2016,8,13,17,0,578.0,102.0,3.9,29.0,323.0,587.65,459.57
2016,8,13,17,15,529.0,93.0,3.75,28.0,271.5,517.54,408.64
2016,8,13,17,30,480.0,84.0,3.6,27.0,220.0,444.06,353.21
2016,8,13,17,45,422.0,71.0,3.5,26.0,172.0,370.64,295.34
2016,8,13,18,0,364.0,58.0,3.4,25.0,124.0,301.91,238.68
2016,8,13,18,15,267.0,43.0,3.2,24.0,82.5,215.63,165.86
2016,8,13,18,30,170.0,28.0,3.0,23.0,41.0,136.85,88.11
2016,8,13,18,45,85.0,14.0,2.85,22.5,20.5,45.97,0.0
2016,8,13,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,14,5,45,128.5,18.0,0.35,19.0,32.0,13.76,0.0
2016,8,14,6,0,257.0,36.0,0.4,20.0,64.0,27.44,17.23
2016,8,14,6,15,345.0,49.0,0.45,20.5,109.0,37.38,26.58
2016,8,14,6,30,433.0,62.0,0.5,21.0,154.0,49.73,37.61
2016,8,14,6,45,491.0,72.0,0.6,21.5,204.0,57.07,44.07
2016,8,14,7,0,549.0,82.0,0.7,22.0,254.0,64.27,50.22
2016,8,14,7,15,592.5,89.5,0.65,23.0,306.0,69.3,54.19
2016,8,14,7,30,636.0,97.0,0.6,24.0,358.0,74.22,57.96
2016,8,14,7,45,664.0,104.0,0.6,25.5,409.0,78.38,60.86
2016,8,14,8,0,692.0,111.0,0.6,27.0,460.0,82.38,63.55
2016,8,14,8,15,716.5,116.0,0.65,27.5,509.5,84.85,65.22
2016,8,14,8,30,741.0,121.0,0.7,28.0,559.0,87.2,66.79
2016,8,14,8,45,754.0,127.5,0.8,29.0,603.5,108.91,68.07
2016,8,14,9,0,767.0,134.0,0.9,30.0,648.0,174.33,100.63
2016,8,14,9,15,782.0,137.5,1.0,30.5,689.5,232.04,139.75
2016,8,14,9,30,797.0,141.0,1.1,31.0,731.0,291.11,185.46
2016,8,14,9,45,814.5,140.0,1.25,31.5,768.5,348.86,232.11
2016,8,14,10,0,832.0,139.0,1.4,32.0,806.0,407.61,279.58
2016,8,14,10,15,840.5,141.0,1.55,32.5,835.5,465.5,325.7
2016,8,14,10,30,849.0,143.0,1.7,33.0,865.0,522.88,370.16
2016,8,14,10,45,832.0,157.5,1.85,33.5,880.0,575.48,409.92
2016,8,14,11,0,815.0,172.0,2.0,34.0,895.0,624.66,445.95
2016,8,14,11,15,819.0,173.0,2.15,34.0,910.0,673.26,481.65
2016,8,14,11,30,823.0,174.0,2.3,34.0,925.0,720.04,515.38
2016,8,14,11,45,796.5,192.0,2.45,34.0,923.0,756.31,541.05
2016,8,14,12,0,770.0,210.0,2.6,34.0,921.0,795.68,568.1
2016,8,14,12,15,769.5,210.0,2.7,34.0,920.0,830.54,592.2
2016,8,14,12,30,769.0,210.0,2.8,34.0,919.0,862.47,614.17
2016,8,14,12,45,797.5,190.5,2.95,34.0,919.0,889.78,633.67
2016,8,14,13,0,826.0,171.0,3.1,34.0,919.0,923.73,656.58
2016,8,14,13,15,821.5,170.0,3.2,34.0,902.0,941.54,668.82
2016,8,14,13,30,817.0,169.0,3.3,34.0,885.0,955.6,678.9
2016,8,14,13,45,780.0,183.0,3.4,34.0,852.0,949.0,675.92
2016,8,14,14,0,743.0,197.0,3.5,34.0,819.0,949.37,677.66
2016,8,14,14,15,733.0,194.0,3.6,33.5,788.0,944.72,677.63
2016,8,14,14,30,723.0,191.0,3.7,33.0,757.0,936.41,675.35
2016,8,14,14,45,692.0,194.5,3.8,33.0,715.5,910.87,660.48
2016,8,14,15,0,661.0,198.0,3.9,33.0,674.0,882.02,643.45
2016,8,14,15,15,642.5,192.0,3.9,32.5,632.0,852.71,626.81
2016,8,14,15,30,624.0,186.0,3.9,32.0,590.0,820.6,608.06
2016,8,14,15,45,599.5,179.0,3.95,31.5,543.0,779.5,582.89
2016,8,14,16,0,575.0,172.0,4.0,31.0,496.0,728.69,550.67
2016,8,14,16,15,545.5,162.5,4.0,30.0,447.5,678.24,518.63
2016,8,14,16,30,516.0,153.0,4.0,29.0,399.0,627.19,485.18
2016,8,14,16,45,488.0,139.5,4.0,28.5,350.0,572.68,447.33
2016,8,14,17,0,460.0,126.0,4.0,28.0,301.0,518.28,408.4
2016,8,14,17,15,412.5,112.5,3.85,27.0,251.0,450.42,358.09
2016,8,14,17,30,365.0,99.0,3.7,26.0,201.0,385.28,307.99
2016,8,14,17,45,315.5,81.0,3.6,25.0,156.0,316.97,253.49
2016,8,14,18,0,266.0,63.0,3.5,24.0,111.0,252.62,200.07
2016,8,14,18,15,187.5,43.5,3.3,23.0,72.0,175.62,134.61
2016,8,14,18,30,109.0,24.0,3.1,22.0,33.0,101.32,61.1
2016,8,14,18,45,54.5,12.0,2.95,21.5,16.5,31.89,0.0
2016,8,14,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,14.0,1.55,14.5,14.0,10.67,0.0
2016,8,15,6,0,0.0,28.0,1.7,15.0,28.0,21.3,12.34
2016,8,15,6,15,0.0,47.5,1.7,15.5,47.5,35.39,25.36
2016,8,15,6,30,0.0,67.0,1.7,16.0,67.0,49.33,38.02
2016,8,15,6,45,4.0,87.0,1.7,17.0,88.0,63.53,50.58
2016,8,15,7,0,8.0,107.0,1.7,18.0,109.0,77.64,62.74
2016,8,15,7,15,13.0,126.0,1.65,18.5,131.0,91.07,74.13
2016,8,15,7,30,18.0,145.0,1.6,19.0,153.0,104.42,85.22
2016,8,15,7,45,69.0,180.0,1.6,20.0,214.5,123.21,100.53
2016,8,15,8,0,120.0,215.0,1.6,21.0,276.0,139.88,113.72
2016,8,15,8,15,483.5,151.0,1.6,21.5,431.0,101.42,80.87
2016,8,15,8,30,847.0,87.0,1.6,22.0,586.0,74.77,58.09
2016,8,15,8,45,862.0,90.0,1.6,23.0,633.0,106.81,65.77
2016,8,15,9,0,877.0,93.0,1.6,24.0,680.0,168.41,94.37
2016,8,15,9,15,889.0,95.5,1.7,24.5,722.0,230.47,138.18
2016,8,15,9,30,901.0,98.0,1.8,25.0,764.0,293.22,188.94
2016,8,15,9,45,897.0,106.5,1.95,26.0,796.5,355.68,241.56
2016,8,15,10,0,893.0,115.0,2.1,27.0,829.0,416.51,292.42
2016,8,15,10,15,900.5,116.5,2.2,27.5,858.5,475.5,340.93
2016,8,15,10,30,908.0,118.0,2.3,28.0,888.0,533.65,387.36
2016,8,15,10,45,904.5,124.0,2.45,29.0,907.5,588.13,428.99
2016,8,15,11,0,901.0,130.0,2.6,30.0,927.0,640.25,467.39
2016,8,15,11,15,904.0,130.5,2.7,30.0,942.0,689.89,504.63
2016,8,15,11,30,907.0,131.0,2.8,30.0,957.0,737.38,539.52
2016,8,15,11,45,898.0,138.0,2.95,30.5,960.5,778.86,568.57
2016,8,15,12,0,889.0,145.0,3.1,31.0,964.0,817.0,594.75
2016,8,15,12,15,889.0,145.0,3.2,31.0,962.5,853.41,619.23
2016,8,15,12,30,889.0,145.0,3.3,31.0,961.0,886.77,641.61
2016,8,15,12,45,870.5,154.0,3.4,31.0,947.0,908.36,656.31
2016,8,15,13,0,852.0,163.0,3.5,31.0,933.0,941.96,679.02
2016,8,15,13,15,847.5,162.0,3.6,30.5,915.5,960.19,693.08
2016,8,15,13,30,843.0,161.0,3.7,30.0,898.0,974.56,704.92
2016,8,15,13,45,829.0,163.5,3.8,30.0,871.5,979.38,709.3
2016,8,15,14,0,815.0,166.0,3.9,30.0,845.0,980.13,711.23
2016,8,15,14,15,805.5,163.0,3.95,29.5,813.5,975.91,711.21
2016,8,15,14,30,796.0,160.0,4.0,29.0,782.0,967.8,708.78
2016,8,15,14,45,782.0,157.5,4.05,29.0,743.5,952.04,699.98
2016,8,15,15,0,768.0,155.0,4.1,29.0,705.0,941.5,694.81
2016,8,15,15,15,751.0,151.0,4.1,28.5,662.0,914.45,679.68
2016,8,15,15,30,734.0,147.0,4.1,28.0,619.0,884.31,662.46
2016,8,15,15,45,714.5,141.0,4.1,27.5,572.0,846.85,640.02
2016,8,15,16,0,695.0,135.0,4.1,27.0,525.0,806.93,615.57
2016,8,15,16,15,666.5,128.5,4.05,26.0,474.0,756.54,584.19
2016,8,15,16,30,638.0,122.0,4.0,25.0,423.0,704.83,551.07
2016,8,15,16,45,604.5,113.5,3.95,24.5,371.5,646.08,510.73
2016,8,15,17,0,571.0,105.0,3.9,24.0,320.0,587.2,468.42
2016,8,15,17,15,521.0,95.0,3.7,23.0,268.0,515.22,414.84
2016,8,15,17,30,471.0,85.0,3.5,22.0,216.0,441.05,357.52
2016,8,15,17,45,408.5,71.5,3.3,21.5,167.5,364.53,295.15
2016,8,15,18,0,346.0,58.0,3.1,21.0,119.0,293.24,234.72
2016,8,15,18,15,248.0,41.5,2.9,20.0,77.5,205.44,159.25
2016,8,15,18,30,150.0,25.0,2.7,19.0,36.0,121.66,70.0
2016,8,15,18,45,75.0,12.5,2.55,18.5,18.0,40.78,0.0
2016,8,15,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,45,144.0,17.0,0.65,14.5,32.5,13.75,0.0
2016,8,16,6,0,288.0,34.0,0.7,15.0,65.0,27.86,17.79
2016,8,16,6,15,382.0,46.0,0.7,15.5,111.0,37.47,27.18
2016,8,16,6,30,476.0,58.0,0.7,16.0,157.0,47.01,35.99
2016,8,16,6,45,537.0,67.0,0.7,17.0,208.5,53.8,42.04
2016,8,16,7,0,598.0,76.0,0.7,18.0,260.0,60.51,47.79
2016,8,16,7,15,642.0,82.5,0.7,19.0,314.0,65.07,51.47
2016,8,16,7,30,686.0,89.0,0.7,20.0,368.0,69.58,54.98
2016,8,16,7,45,715.0,95.0,0.75,21.0,420.5,73.38,57.79
2016,8,16,8,0,744.0,101.0,0.8,22.0,473.0,77.05,60.45
2016,8,16,8,15,767.5,105.5,0.85,23.0,523.5,86.14,67.61
2016,8,16,8,30,791.0,110.0,0.9,24.0,574.0,88.65,69.18
2016,8,16,8,45,804.0,115.5,0.95,25.0,619.5,113.86,70.92
2016,8,16,9,0,817.0,121.0,1.0,26.0,665.0,174.53,100.18
2016,8,16,9,15,831.0,124.0,1.05,26.5,707.5,234.99,142.45
2016,8,16,9,30,845.0,127.0,1.1,27.0,750.0,296.6,191.24
2016,8,16,9,45,840.5,137.0,1.15,28.0,782.0,358.43,241.9
2016,8,16,10,0,836.0,147.0,1.2,29.0,814.0,418.82,290.73
2016,8,16,10,15,844.5,149.0,1.2,29.5,843.5,477.22,336.89
2016,8,16,10,30,853.0,151.0,1.2,30.0,873.0,535.11,381.1
2016,8,16,10,45,839.0,164.0,1.3,30.5,889.5,588.53,421.19
2016,8,16,11,0,825.0,177.0,1.4,31.0,906.0,638.8,457.7
2016,8,16,11,15,829.0,178.0,1.45,31.0,920.5,688.07,493.18
2016,8,16,11,30,833.0,179.0,1.5,31.0,935.0,735.49,526.55
2016,8,16,11,45,814.0,192.0,1.6,31.5,935.5,773.68,552.16
2016,8,16,12,0,795.0,205.0,1.7,32.0,936.0,807.88,574.64
2016,8,16,12,15,795.0,205.0,1.8,32.0,934.5,843.04,598.91
2016,8,16,12,30,795.0,205.0,1.9,32.0,933.0,875.3,621.06
2016,8,16,12,45,794.0,203.0,2.0,32.0,924.0,901.92,639.11
2016,8,16,13,0,793.0,201.0,2.1,32.0,915.0,925.18,654.87
2016,8,16,13,15,788.0,199.5,2.2,32.0,897.5,941.69,666.48
2016,8,16,13,30,783.0,198.0,2.3,32.0,880.0,965.47,682.85
2016,8,16,13,45,763.5,201.5,2.4,32.0,852.0,965.99,684.62
2016,8,16,14,0,744.0,205.0,2.5,32.0,824.0,962.46,684.14
2016,8,16,14,15,733.5,201.5,2.55,31.5,792.5,956.75,683.37
2016,8,16,14,30,723.0,198.0,2.6,31.0,761.0,947.33,680.33
2016,8,16,14,45,710.5,193.0,2.7,31.0,723.5,930.85,671.88
2016,8,16,15,0,698.0,188.0,2.8,31.0,686.0,910.93,661.24
2016,8,16,15,15,680.0,182.5,2.85,30.5,643.0,882.0,645.59
2016,8,16,15,30,662.0,177.0,2.9,30.0,600.0,850.14,627.87
2016,8,16,15,45,647.0,167.0,3.0,29.5,554.5,813.87,607.19
2016,8,16,16,0,632.0,157.0,3.1,29.0,509.0,775.1,584.38
2016,8,16,16,15,602.5,148.5,3.1,28.5,458.5,723.04,551.22
2016,8,16,16,30,573.0,140.0,3.1,28.0,408.0,662.35,510.9
2016,8,16,16,45,547.0,127.5,3.1,27.5,358.5,608.29,474.11
2016,8,16,17,0,521.0,115.0,3.1,27.0,309.0,554.03,435.88
2016,8,16,17,15,470.5,103.0,2.95,26.0,257.0,482.95,383.58
2016,8,16,17,30,420.0,91.0,2.8,25.0,205.0,414.73,331.4
2016,8,16,17,45,365.0,75.0,2.7,24.0,158.5,342.4,273.83
2016,8,16,18,0,310.0,59.0,2.6,23.0,112.0,274.59,217.43
2016,8,16,18,15,218.0,41.0,2.5,22.0,71.5,189.97,145.15
2016,8,16,18,30,126.0,23.0,2.4,21.0,31.0,106.65,54.05
2016,8,16,18,45,63.0,11.5,2.3,20.0,15.5,35.08,0.0
2016,8,16,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,5,45,95.5,18.0,1.0,17.0,27.5,13.66,0.0
2016,8,17,6,0,191.0,36.0,1.1,18.0,55.0,27.11,16.76
2016,8,17,6,15,276.5,52.0,1.2,18.5,98.5,39.0,28.07
2016,8,17,6,30,362.0,68.0,1.3,19.0,142.0,50.78,38.76
2016,8,17,6,45,419.5,80.5,1.45,20.0,190.5,59.81,46.71
2016,8,17,7,0,477.0,93.0,1.6,21.0,239.0,68.69,54.26
2016,8,17,7,15,523.0,103.0,1.6,21.5,290.5,75.64,60.04
2016,8,17,7,30,569.0,113.0,1.6,22.0,342.0,84.68,67.45
2016,8,17,7,45,443.0,153.5,1.6,23.0,347.0,104.48,83.66
2016,8,17,8,0,317.0,194.0,1.6,24.0,352.0,128.2,102.75
2016,8,17,8,15,500.5,168.0,1.7,25.0,447.0,111.83,88.42
2016,8,17,8,30,684.0,142.0,1.8,26.0,542.0,99.08,77.28
2016,8,17,8,45,695.0,151.0,1.95,27.0,585.5,124.87,80.37
2016,8,17,9,0,706.0,160.0,2.1,28.0,629.0,181.92,109.44
2016,8,17,9,15,722.0,164.5,2.15,28.5,670.5,238.25,149.0
2016,8,17,9,30,738.0,169.0,2.2,29.0,712.0,296.18,194.63
2016,8,17,9,45,760.5,167.0,2.25,29.5,750.0,353.0,240.83
2016,8,17,10,0,783.0,165.0,2.3,30.0,788.0,414.27,290.23
2016,8,17,10,15,792.0,167.5,2.35,30.5,817.0,470.45,335.23
2016,8,17,10,30,801.0,170.0,2.4,31.0,846.0,526.29,378.67
2016,8,17,10,45,783.5,185.5,2.45,31.5,861.0,576.94,417.01
2016,8,17,11,0,766.0,201.0,2.5,32.0,876.0,626.9,453.37
2016,8,17,11,15,770.5,202.5,2.55,32.0,890.5,675.62,488.91
2016,8,17,11,30,775.0,204.0,2.6,32.0,905.0,722.68,522.5
2016,8,17,11,45,752.0,219.5,2.65,32.5,904.0,759.48,547.01
2016,8,17,12,0,729.0,235.0,2.7,33.0,903.0,792.29,568.3
2016,8,17,12,15,728.5,235.0,2.75,33.0,902.0,826.13,591.53
2016,8,17,12,30,728.0,235.0,2.8,33.0,901.0,857.13,612.63
2016,8,17,12,45,748.5,220.0,2.9,33.0,898.5,889.92,635.65
2016,8,17,13,0,769.0,205.0,3.0,33.0,896.0,919.86,656.35
2016,8,17,13,15,764.0,203.5,3.05,32.5,879.0,936.3,668.82
2016,8,17,13,30,759.0,202.0,3.1,32.0,862.0,949.03,679.18
2016,8,17,13,45,729.0,211.5,3.15,32.0,831.0,945.02,677.55
2016,8,17,14,0,699.0,221.0,3.2,32.0,800.0,936.72,673.4
2016,8,17,14,15,688.0,217.0,3.25,31.5,768.5,929.82,671.65
2016,8,17,14,30,677.0,213.0,3.3,31.0,737.0,919.32,667.64
2016,8,17,14,45,650.5,213.0,3.35,31.0,697.0,894.17,652.53
2016,8,17,15,0,624.0,213.0,3.4,31.0,657.0,865.79,635.12
2016,8,17,15,15,605.0,206.0,3.4,30.5,615.0,835.03,617.27
2016,8,17,15,30,586.0,199.0,3.4,30.0,573.0,794.28,592.57
2016,8,17,15,45,548.0,195.0,3.45,30.0,523.5,745.24,560.25
2016,8,17,16,0,510.0,191.0,3.5,30.0,474.0,695.28,526.75
2016,8,17,16,15,480.5,179.5,3.5,29.0,425.5,644.2,493.93
2016,8,17,16,30,451.0,168.0,3.5,28.0,377.0,592.72,459.82
2016,8,17,16,45,401.0,156.0,3.5,27.5,325.0,524.28,410.83
2016,8,17,17,0,351.0,144.0,3.5,27.0,273.0,441.66,349.91
2016,8,17,17,15,307.0,124.5,3.35,26.0,224.5,375.32,299.88
2016,8,17,17,30,263.0,105.0,3.2,25.0,176.0,311.75,250.11
2016,8,17,17,45,206.5,82.5,3.05,24.0,130.5,239.38,191.44
2016,8,17,18,0,150.0,60.0,2.9,23.0,85.0,171.35,134.67
2016,8,17,18,15,97.5,37.5,2.75,22.0,51.5,109.51,81.57
2016,8,17,18,30,45.0,15.0,2.6,21.0,18.0,44.75,15.99
2016,8,17,18,45,22.5,7.5,2.5,20.0,9.0,15.21,0.0
2016,8,17,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,13.5,1.4,15.5,13.5,10.29,0.0
2016,8,18,6,0,0.0,27.0,1.6,16.0,27.0,20.5,11.32
2016,8,18,6,15,29.5,51.0,1.6,16.5,57.0,37.53,27.01
2016,8,18,6,30,59.0,75.0,1.6,17.0,87.0,54.03,41.9
2016,8,18,6,45,85.0,101.0,1.65,17.5,123.5,70.65,56.67
2016,8,18,7,0,111.0,127.0,1.7,18.0,160.0,87.25,71.1
2016,8,18,7,15,148.5,144.5,1.7,19.0,198.5,99.09,80.92
2016,8,18,7,30,186.0,162.0,1.7,20.0,237.0,110.75,90.33
2016,8,18,7,45,228.0,181.5,1.75,21.0,286.0,119.71,97.23
2016,8,18,8,0,270.0,201.0,1.8,22.0,335.0,131.04,105.99
2016,8,18,8,15,294.0,220.0,1.9,22.5,380.0,141.35,113.97
2016,8,18,8,30,318.0,239.0,2.0,23.0,425.0,151.25,121.54
2016,8,18,8,45,283.0,268.5,2.1,24.0,443.5,176.9,129.73
2016,8,18,9,0,248.0,298.0,2.2,25.0,462.0,215.06,154.09
2016,8,18,9,15,291.0,309.0,2.25,26.0,513.5,253.44,179.81
2016,8,18,9,30,334.0,320.0,2.3,27.0,565.0,297.17,211.38
2016,8,18,9,45,455.0,293.0,2.4,28.0,644.0,343.94,244.12
2016,8,18,10,0,576.0,266.0,2.5,29.0,723.0,406.67,290.08
2016,8,18,10,15,586.5,271.0,2.55,29.5,751.0,456.18,328.92
2016,8,18,10,30,597.0,276.0,2.6,30.0,779.0,505.6,366.78
2016,8,18,10,45,565.5,302.0,2.65,30.5,788.5,548.45,398.83
2016,8,18,11,0,534.0,328.0,2.7,31.0,798.0,587.06,426.69
2016,8,18,11,15,539.0,331.0,2.7,31.0,812.0,628.1,456.46
2016,8,18,11,30,544.0,334.0,2.7,31.0,826.0,668.16,484.94
2016,8,18,11,45,508.5,357.0,2.7,31.0,819.5,693.13,502.0
2016,8,18,12,0,473.0,380.0,2.7,31.0,813.0,713.92,515.89
2016,8,18,12,15,473.0,380.0,2.7,31.0,812.0,740.94,534.53
2016,8,18,12,30,473.0,380.0,2.7,31.0,811.0,765.87,551.56
2016,8,18,12,45,507.0,357.0,2.7,31.0,815.0,798.68,574.64
2016,8,18,13,0,541.0,334.0,2.7,31.0,819.0,829.84,596.49
2016,8,18,13,15,535.5,330.5,2.7,31.0,802.5,840.3,603.76
2016,8,18,13,30,530.0,327.0,2.7,31.0,786.0,847.72,609.25
2016,8,18,13,45,484.5,340.0,2.7,31.0,750.5,829.18,596.79
2016,8,18,14,0,439.0,353.0,2.7,31.0,715.0,806.94,582.02
2016,8,18,14,15,428.0,343.5,2.75,30.5,685.5,794.28,576.14
2016,8,18,14,30,417.0,334.0,2.8,30.0,656.0,760.06,556.09
2016,8,18,14,45,387.0,327.5,2.85,29.5,615.0,727.2,535.95
2016,8,18,15,0,357.0,321.0,2.9,29.0,574.0,692.75,514.38
2016,8,18,15,15,341.0,305.0,2.95,28.5,534.5,660.18,494.28
2016,8,18,15,30,325.0,289.0,3.0,28.0,495.0,626.22,472.84
2016,8,18,15,45,303.0,270.0,3.15,27.5,450.0,582.27,444.08
2016,8,18,16,0,281.0,251.0,3.3,27.0,405.0,537.72,414.21
2016,8,18,16,15,258.5,227.5,3.3,26.0,359.0,487.23,379.69
2016,8,18,16,30,236.0,204.0,3.3,25.0,313.0,418.05,330.28
2016,8,18,16,45,211.5,178.0,3.3,24.5,267.0,364.2,290.31
2016,8,18,17,0,187.0,152.0,3.3,24.0,221.0,311.01,249.69
2016,8,18,17,15,159.5,124.0,3.2,23.0,176.0,253.9,205.07
2016,8,18,17,30,132.0,96.0,3.1,22.0,131.0,197.92,159.96
2016,8,18,17,45,103.5,69.5,3.05,21.0,93.5,144.53,115.63
2016,8,18,18,0,75.0,43.0,3.0,20.0,56.0,92.39,71.45
2016,8,18,18,15,37.5,26.0,2.85,19.5,32.5,50.16,34.67
2016,8,18,18,30,0.0,9.0,2.7,19.0,9.0,6.83,0.0
2016,8,18,18,45,0.0,4.5,2.55,18.5,4.5,3.54,0.0
2016,8,18,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,5,45,32.5,12.5,1.4,14.5,15.5,9.66,0.0
2016,8,19,6,0,65.0,25.0,1.6,15.0,31.0,19.02,10.04
2016,8,19,6,15,110.5,49.5,1.65,15.5,68.0,36.42,26.13
2016,8,19,6,30,156.0,74.0,1.7,16.0,105.0,53.26,41.38
2016,8,19,6,45,83.0,90.0,1.75,17.0,107.0,64.2,51.12
2016,8,19,7,0,10.0,106.0,1.8,18.0,109.0,76.75,61.97
2016,8,19,7,15,20.5,127.5,1.75,18.5,135.5,91.8,74.8
2016,8,19,7,30,31.0,149.0,1.7,19.0,162.0,103.48,84.47
2016,8,19,7,45,113.5,179.0,1.65,20.0,234.0,119.8,97.71
2016,8,19,8,0,196.0,209.0,1.6,21.0,306.0,138.23,112.42
2016,8,19,8,15,192.5,233.5,1.45,22.0,337.0,151.61,122.6
2016,8,19,8,30,189.0,258.0,1.3,23.0,368.0,164.44,132.13
2016,8,19,8,45,361.5,243.0,1.15,24.0,474.5,168.75,121.11
2016,8,19,9,0,534.0,228.0,1.0,25.0,581.0,206.0,135.17
2016,8,19,9,15,429.5,274.5,0.95,25.5,570.0,255.97,175.24
2016,8,19,9,30,325.0,321.0,0.9,26.0,559.0,296.7,210.37
2016,8,19,9,45,362.0,325.5,0.85,27.0,602.5,339.29,241.46
2016,8,19,10,0,399.0,330.0,0.8,28.0,646.0,385.83,275.37
2016,8,19,10,15,469.5,318.5,0.75,28.5,704.0,439.97,314.38
2016,8,19,10,30,540.0,307.0,0.7,29.0,762.0,502.0,358.35
2016,8,19,10,45,546.5,312.0,0.7,29.5,782.5,547.31,390.45
2016,8,19,11,0,553.0,317.0,0.7,30.0,803.0,592.2,421.39
2016,8,19,11,15,558.0,320.0,0.7,30.5,816.5,633.99,449.38
2016,8,19,11,30,563.0,323.0,0.7,31.0,830.0,674.74,475.93
2016,8,19,11,45,565.5,324.0,0.75,31.5,836.0,710.78,499.41
2016,8,19,12,0,568.0,325.0,0.8,32.0,842.0,745.07,521.37
2016,8,19,12,15,567.5,324.5,0.85,32.0,840.5,773.68,540.49
2016,8,19,12,30,567.0,324.0,0.9,32.0,839.0,799.89,557.99
2016,8,19,12,45,557.0,326.0,1.0,32.0,827.5,817.4,570.49
2016,8,19,13,0,547.0,328.0,1.1,32.0,816.0,831.82,581.09
2016,8,19,13,15,541.0,324.0,1.25,31.5,799.5,841.34,590.64
2016,8,19,13,30,535.0,320.0,1.4,31.0,783.0,847.78,598.3
2016,8,19,13,45,525.0,315.5,1.55,31.0,759.0,846.86,600.03
2016,8,19,14,0,515.0,311.0,1.7,31.0,735.0,842.85,599.82
2016,8,19,14,15,503.5,303.5,1.85,30.5,705.0,831.51,596.09
2016,8,19,14,30,492.0,296.0,2.0,30.0,675.0,817.27,590.41
2016,8,19,14,45,477.5,286.5,2.15,30.0,639.0,795.42,578.4
2016,8,19,15,0,463.0,277.0,2.3,30.0,603.0,771.06,564.55
2016,8,19,15,15,444.5,265.0,2.45,29.5,562.5,738.09,545.73
2016,8,19,15,30,426.0,253.0,2.6,29.0,522.0,703.18,525.15
2016,8,19,15,45,405.0,238.0,2.8,28.5,478.0,641.26,485.7
2016,8,19,16,0,384.0,223.0,3.0,28.0,434.0,599.12,458.86
2016,8,19,16,15,356.5,206.0,3.1,27.0,387.0,548.41,425.3
2016,8,19,16,30,329.0,189.0,3.2,26.0,340.0,497.82,390.75
2016,8,19,16,45,298.0,168.5,3.35,25.5,292.5,440.7,349.43
2016,8,19,17,0,267.0,148.0,3.5,25.0,245.0,384.64,307.58
2016,8,19,17,15,230.0,124.5,3.45,24.0,198.0,321.82,259.26
2016,8,19,17,30,193.0,101.0,3.4,23.0,151.0,261.08,210.9
2016,8,19,17,45,153.0,75.5,3.35,22.0,110.0,197.91,158.93
2016,8,19,18,0,113.0,50.0,3.3,21.0,69.0,136.86,107.39
2016,8,19,18,15,71.5,29.5,3.15,20.0,40.0,84.44,61.43
2016,8,19,18,30,30.0,9.0,3.0,19.0,11.0,27.87,0.46
2016,8,19,18,45,15.0,4.5,2.9,18.5,5.5,9.77,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,39.5,13.0,0.6,14.5,17.0,10.02,0.0
2016,8,20,6,0,79.0,26.0,0.7,15.0,34.0,19.76,10.54
2016,8,20,6,15,132.0,49.5,0.7,15.5,71.5,36.52,26.22
2016,8,20,6,30,185.0,73.0,0.7,16.0,109.0,52.83,41.01
2016,8,20,6,45,96.0,88.0,0.7,16.5,107.0,63.08,50.25
2016,8,20,7,0,7.0,103.0,0.7,17.0,105.0,74.77,60.46
2016,8,20,7,15,16.0,124.0,0.7,18.0,130.5,89.51,72.9
2016,8,20,7,30,25.0,145.0,0.7,19.0,156.0,101.05,82.27
2016,8,20,7,45,47.5,174.0,0.7,20.0,197.0,119.15,96.97
2016,8,20,8,0,70.0,203.0,0.7,21.0,238.0,136.8,110.93
2016,8,20,8,15,204.0,217.5,0.7,21.5,333.0,143.8,116.05
2016,8,20,8,30,338.0,232.0,0.7,22.0,428.0,148.17,119.0
2016,8,20,8,45,433.0,229.0,0.75,23.0,501.0,160.29,112.93
2016,8,20,9,0,528.0,226.0,0.8,24.0,574.0,205.53,135.33
2016,8,20,9,15,456.5,265.5,0.85,24.5,580.0,257.03,175.56
2016,8,20,9,30,385.0,305.0,0.9,25.0,586.0,303.21,214.04
