Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,45,414.5,306.5,1.0,26.0,622.0,342.91,244.23
2016,8,20,10,0,444.0,308.0,1.1,27.0,658.0,388.72,279.01
2016,8,20,10,15,588.5,251.5,1.15,27.5,733.5,447.36,321.94
2016,8,20,10,30,733.0,195.0,1.2,28.0,809.0,517.95,373.87
2016,8,20,10,45,732.5,201.0,1.3,29.0,828.5,568.84,411.1
2016,8,20,11,0,732.0,207.0,1.4,30.0,848.0,618.19,446.07
2016,8,20,11,15,736.5,208.5,1.45,30.0,862.0,665.46,480.12
2016,8,20,11,30,741.0,210.0,1.5,30.0,876.0,711.14,512.34
2016,8,20,11,45,734.5,215.5,1.6,30.5,879.5,750.26,538.79
2016,8,20,12,0,728.0,221.0,1.7,31.0,883.0,786.59,562.9
2016,8,20,12,15,727.5,221.0,1.8,31.0,882.0,820.07,586.12
2016,8,20,12,30,727.0,221.0,1.9,31.0,881.0,850.71,607.3
2016,8,20,12,45,730.5,216.5,2.0,31.0,873.5,877.72,626.2
2016,8,20,13,0,734.0,212.0,2.1,31.0,866.0,901.62,643.08
2016,8,20,13,15,729.0,210.0,2.2,31.0,849.0,916.76,653.92
2016,8,20,13,30,724.0,208.0,2.3,31.0,832.0,928.3,662.64
2016,8,20,13,45,705.0,212.0,2.45,31.0,805.0,928.66,664.8
2016,8,20,14,0,686.0,216.0,2.6,31.0,778.0,925.14,664.64
2016,8,20,14,15,675.0,212.0,2.75,30.5,747.0,917.88,663.47
2016,8,20,14,30,664.0,208.0,2.9,30.0,716.0,907.07,660.03
2016,8,20,14,45,644.0,205.0,3.05,30.0,678.0,885.05,647.88
2016,8,20,15,0,624.0,202.0,3.2,30.0,640.0,859.86,633.39
2016,8,20,15,15,605.0,195.5,3.3,29.5,598.0,829.29,616.13
2016,8,20,15,30,586.0,189.0,3.4,29.0,556.0,787.66,591.21
2016,8,20,15,45,560.5,181.0,3.5,28.5,510.0,745.41,565.08
2016,8,20,16,0,535.0,173.0,3.6,28.0,464.0,701.71,537.28
2016,8,20,16,15,504.5,162.5,3.65,27.0,415.5,649.8,503.68
2016,8,20,16,30,474.0,152.0,3.7,26.0,367.0,597.52,468.75
2016,8,20,16,45,436.5,139.0,3.75,25.5,318.0,536.88,425.43
2016,8,20,17,0,399.0,126.0,3.8,25.0,269.0,477.29,381.5
2016,8,20,17,15,351.0,110.0,3.65,24.0,220.5,408.27,328.96
2016,8,20,17,30,303.0,94.0,3.5,23.0,172.0,342.26,276.79
2016,8,20,17,45,244.5,74.0,3.35,22.0,127.5,254.44,205.32
2016,8,20,18,0,186.0,54.0,3.2,21.0,83.0,186.37,147.58
2016,8,20,18,15,119.5,33.5,3.1,20.5,49.5,117.86,86.77
2016,8,20,18,30,53.0,13.0,3.0,20.0,16.0,45.25,0.0
2016,8,20,18,45,26.5,6.5,2.9,19.5,8.0,16.13,0.0
2016,8,20,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,46.5,14.0,0.95,14.5,18.5,11.02,0.0
2016,8,21,6,0,93.0,28.0,1.1,15.0,37.0,21.17,11.51
2016,8,21,6,15,154.5,50.0,1.1,15.5,76.0,36.95,26.52
2016,8,21,6,30,216.0,72.0,1.1,16.0,115.0,52.42,40.61
2016,8,21,6,45,108.0,83.5,1.1,16.5,105.0,60.45,47.92
2016,8,21,7,0,0.0,95.0,1.1,17.0,95.0,69.57,55.92
2016,8,21,7,15,5.0,115.5,1.1,18.0,117.5,83.99,68.17
2016,8,21,7,30,10.0,136.0,1.1,19.0,140.0,98.31,80.01
2016,8,21,7,45,86.0,172.5,1.1,20.0,214.0,118.98,96.96
2016,8,21,8,0,162.0,209.0,1.1,21.0,288.0,137.39,111.62
2016,8,21,8,15,110.0,225.0,1.1,21.5,281.5,145.41,117.61
2016,8,21,8,30,58.0,241.0,1.1,22.0,275.0,159.35,128.44
2016,8,21,8,45,330.5,217.0,1.15,23.0,432.0,154.66,110.68
2016,8,21,9,0,603.0,193.0,1.2,24.0,589.0,197.42,126.33
2016,8,21,9,15,504.0,244.0,1.25,24.5,589.0,254.44,172.31
2016,8,21,9,30,405.0,295.0,1.3,25.0,589.0,303.4,214.4
2016,8,21,9,45,535.0,255.0,1.4,26.0,663.5,349.28,246.93
2016,8,21,10,0,665.0,215.0,1.5,27.0,738.0,410.98,292.7
2016,8,21,10,15,675.0,218.5,1.55,27.5,766.5,463.7,334.32
2016,8,21,10,30,685.0,222.0,1.6,28.0,795.0,516.5,374.82
2016,8,21,10,45,682.5,230.5,1.65,28.5,813.5,566.02,411.77
2016,8,21,11,0,680.0,239.0,1.7,29.0,832.0,613.97,446.43
2016,8,21,11,15,684.5,240.5,1.8,29.0,846.0,659.33,479.67
2016,8,21,11,30,689.0,242.0,1.9,29.0,860.0,703.24,511.29
2016,8,21,11,45,681.0,249.0,2.05,29.5,863.5,740.68,537.11
2016,8,21,12,0,673.0,256.0,2.2,30.0,867.0,775.37,560.64
2016,8,21,12,15,672.0,256.0,2.35,30.0,865.0,807.05,583.2
2016,8,21,12,30,671.0,256.0,2.5,30.0,863.0,836.0,603.81
2016,8,21,12,45,686.0,244.0,2.65,30.5,858.5,865.63,623.97
2016,8,21,13,0,701.0,232.0,2.8,31.0,854.0,892.52,642.23
2016,8,21,13,15,695.0,229.5,2.9,30.5,836.5,905.8,653.42
2016,8,21,13,30,689.0,227.0,3.0,30.0,819.0,915.5,662.46
2016,8,21,13,45,666.5,231.5,3.2,30.0,790.5,912.36,662.15
2016,8,21,14,0,644.0,236.0,3.4,30.0,762.0,905.31,659.33
2016,8,21,14,15,632.0,231.5,3.5,29.5,731.0,896.37,656.37
2016,8,21,14,30,620.0,227.0,3.6,29.0,700.0,883.99,651.14
2016,8,21,14,45,599.5,223.5,3.7,29.0,662.0,860.9,637.27
2016,8,21,15,0,579.0,220.0,3.8,29.0,624.0,827.69,616.66
2016,8,21,15,15,559.5,212.0,3.85,28.5,582.5,795.98,597.82
2016,8,21,15,30,540.0,204.0,3.9,28.0,541.0,762.06,577.14
2016,8,21,15,45,515.5,194.0,3.95,27.5,495.5,719.45,549.93
2016,8,21,16,0,491.0,184.0,4.0,27.0,450.0,675.47,521.21
2016,8,21,16,15,460.5,172.5,4.0,26.0,402.0,623.63,486.84
2016,8,21,16,30,430.0,161.0,4.0,25.0,354.0,571.56,451.3
2016,8,21,16,45,394.5,146.0,4.05,24.5,305.5,511.82,408.05
2016,8,21,17,0,359.0,131.0,4.1,24.0,257.0,453.11,364.23
2016,8,21,17,15,312.5,113.0,4.0,23.0,209.5,368.61,299.23
2016,8,21,17,30,266.0,95.0,3.9,22.0,162.0,304.53,247.89
2016,8,21,17,45,213.0,73.5,3.8,21.0,119.5,234.95,190.16
2016,8,21,18,0,160.0,52.0,3.7,20.0,77.0,169.33,134.08
2016,8,21,18,15,100.0,31.5,3.55,19.5,45.0,105.33,76.37
2016,8,21,18,30,40.0,11.0,3.4,19.0,13.0,35.84,0.0
2016,8,21,18,45,20.0,5.5,3.25,18.5,6.5,12.66,0.0
2016,8,21,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,13.0,14.5,2.15,13.5,15.5,11.41,0.0
2016,8,22,6,0,26.0,29.0,2.2,14.0,31.0,21.85,11.89
2016,8,22,6,15,73.0,51.5,2.2,14.5,64.0,37.63,27.15
2016,8,22,6,30,120.0,74.0,2.2,15.0,97.0,53.21,41.42
2016,8,22,6,45,158.0,96.0,2.2,15.5,136.5,68.22,54.95
2016,8,22,7,0,196.0,118.0,2.2,16.0,176.0,81.91,67.0
2016,8,22,7,15,239.5,132.5,2.15,16.5,217.5,91.58,75.25
2016,8,22,7,30,283.0,147.0,2.1,17.0,259.0,101.05,83.11
2016,8,22,7,45,345.5,159.0,2.05,17.5,314.0,109.23,89.7
2016,8,22,8,0,408.0,171.0,2.0,18.0,369.0,113.32,92.69
2016,8,22,8,15,400.0,194.5,1.9,18.5,406.0,125.31,102.34
2016,8,22,8,30,392.0,218.0,1.8,19.0,443.0,142.17,115.93
2016,8,22,8,45,508.5,200.0,1.75,20.0,516.5,150.88,104.71
2016,8,22,9,0,625.0,182.0,1.7,21.0,590.0,194.65,124.93
2016,8,22,9,15,642.0,187.0,1.7,21.5,630.0,247.04,163.5
2016,8,22,9,30,659.0,192.0,1.7,22.0,670.0,301.31,207.32
2016,8,22,9,45,648.0,209.0,1.7,23.0,698.0,356.58,253.19
2016,8,22,10,0,637.0,226.0,1.7,24.0,726.0,410.11,296.73
2016,8,22,10,15,647.5,230.0,1.85,24.5,754.0,461.98,338.47
2016,8,22,10,30,658.0,234.0,2.0,25.0,782.0,514.06,379.32
2016,8,22,10,45,659.5,240.0,2.15,26.0,801.5,562.65,415.76
2016,8,22,11,0,661.0,246.0,2.3,27.0,821.0,610.07,450.22
2016,8,22,11,15,666.0,247.5,2.45,27.0,835.0,654.97,483.86
2016,8,22,11,30,671.0,249.0,2.6,27.0,849.0,698.52,515.98
2016,8,22,11,45,667.0,253.5,2.8,27.5,853.0,736.21,542.65
2016,8,22,12,0,663.0,258.0,3.0,28.0,857.0,771.45,567.2
2016,8,22,12,15,662.5,257.5,3.1,28.0,855.5,802.76,589.55
2016,8,22,12,30,662.0,257.0,3.2,28.0,854.0,831.39,609.92
2016,8,22,12,45,625.5,275.5,3.35,28.0,835.0,841.56,617.23
2016,8,22,13,0,589.0,294.0,3.5,28.0,816.0,844.71,619.93
2016,8,22,13,15,583.0,291.0,3.6,28.0,799.0,855.37,628.29
2016,8,22,13,30,577.0,288.0,3.7,28.0,782.0,862.87,634.51
2016,8,22,13,45,567.0,284.5,3.8,28.0,758.0,862.88,635.74
2016,8,22,14,0,557.0,281.0,3.9,28.0,734.0,859.72,634.93
2016,8,22,14,15,545.0,274.5,3.95,27.5,703.5,848.54,629.83
2016,8,22,14,30,533.0,268.0,4.0,27.0,673.0,834.37,622.75
2016,8,22,14,45,522.0,258.5,4.05,27.0,638.5,815.31,611.19
2016,8,22,15,0,511.0,249.0,4.1,27.0,604.0,793.57,597.78
2016,8,22,15,15,491.5,239.0,4.1,26.5,563.0,760.66,577.32
2016,8,22,15,30,472.0,229.0,4.1,26.0,522.0,725.74,555.22
2016,8,22,15,45,456.0,214.5,4.1,25.5,479.0,687.62,530.67
2016,8,22,16,0,440.0,200.0,4.1,25.0,436.0,647.91,504.53
2016,8,22,16,15,410.5,186.0,4.05,24.5,389.0,595.64,468.16
2016,8,22,16,30,381.0,172.0,4.0,24.0,342.0,524.47,417.13
2016,8,22,16,45,352.5,154.0,3.95,23.5,295.5,470.01,377.2
2016,8,22,17,0,324.0,136.0,3.9,23.0,249.0,416.34,336.63
2016,8,22,17,15,279.5,116.0,3.75,22.0,202.0,349.69,284.67
2016,8,22,17,30,235.0,96.0,3.6,21.0,155.0,285.94,233.19
2016,8,22,17,45,188.5,73.5,3.5,20.5,113.5,220.61,178.36
2016,8,22,18,0,142.0,51.0,3.4,20.0,72.0,158.51,124.87
2016,8,22,18,15,86.5,30.0,3.25,19.0,41.0,96.83,68.75
2016,8,22,18,30,31.0,9.0,3.1,18.0,10.0,21.65,0.0
2016,8,22,18,45,15.5,4.5,3.0,17.5,5.0,3.54,0.0
2016,8,22,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,54.0,14.5,1.8,14.5,19.0,11.41,0.0
2016,8,23,6,0,108.0,29.0,2.1,15.0,38.0,21.85,11.58
2016,8,23,6,15,180.0,49.0,2.1,15.5,77.5,36.36,25.89
2016,8,23,6,30,252.0,69.0,2.1,16.0,117.0,50.56,38.91
2016,8,23,6,45,139.5,88.5,2.15,16.5,116.5,63.6,50.66
2016,8,23,7,0,27.0,108.0,2.2,17.0,116.0,76.31,61.83
2016,8,23,7,15,37.5,129.5,2.15,17.5,143.0,90.54,74.06
2016,8,23,7,30,48.0,151.0,2.1,18.0,170.0,104.54,85.81
2016,8,23,7,45,169.5,171.5,2.1,19.0,251.5,116.62,95.51
2016,8,23,8,0,291.0,192.0,2.1,20.0,333.0,126.62,103.25
2016,8,23,8,15,449.5,175.5,2.1,20.5,420.0,115.47,93.26
2016,8,23,8,30,608.0,159.0,2.1,21.0,507.0,108.84,87.2
2016,8,23,8,45,632.0,164.5,2.15,22.0,552.5,139.38,91.42
2016,8,23,9,0,656.0,170.0,2.2,23.0,598.0,192.48,121.08
2016,8,23,9,15,673.0,175.0,2.25,23.5,638.0,246.84,161.25
2016,8,23,9,30,690.0,180.0,2.3,24.0,678.0,303.01,206.76
2016,8,23,9,45,671.5,200.5,2.4,25.0,705.0,360.18,254.57
2016,8,23,10,0,653.0,221.0,2.5,26.0,732.0,414.72,299.34
2016,8,23,10,15,663.0,224.5,2.6,26.5,760.0,466.96,341.32
2016,8,23,10,30,673.0,228.0,2.7,27.0,788.0,519.3,382.26
2016,8,23,10,45,680.5,231.0,2.85,27.5,809.5,569.74,420.85
2016,8,23,11,0,688.0,234.0,3.0,28.0,831.0,619.51,457.93
2016,8,23,11,15,692.5,235.5,3.1,28.5,845.0,665.23,491.1
2016,8,23,11,30,697.0,237.0,3.2,29.0,859.0,709.47,522.46
2016,8,23,11,45,701.0,236.5,3.3,29.5,865.5,749.96,550.63
2016,8,23,12,0,705.0,236.0,3.4,30.0,872.0,788.4,576.89
2016,8,23,12,15,704.5,236.0,3.5,30.0,870.0,821.26,600.15
2016,8,23,12,30,704.0,236.0,3.6,30.0,868.0,851.33,621.36
2016,8,23,12,45,726.0,219.5,3.7,30.0,865.5,883.32,644.39
2016,8,23,13,0,748.0,203.0,3.8,30.0,863.0,912.46,665.01
2016,8,23,13,15,742.5,201.0,3.85,30.0,845.5,927.12,675.24
2016,8,23,13,30,737.0,199.0,3.9,30.0,828.0,938.1,683.27
2016,8,23,13,45,731.5,195.5,3.95,30.0,804.0,943.87,688.03
2016,8,23,14,0,726.0,192.0,4.0,30.0,780.0,945.94,690.53
2016,8,23,14,15,715.0,188.5,4.05,29.5,748.5,938.94,688.57
2016,8,23,14,30,704.0,185.0,4.1,29.0,717.0,928.31,684.36
2016,8,23,14,45,697.0,177.0,4.15,29.0,681.5,913.38,676.0
2016,8,23,15,0,690.0,169.0,4.2,29.0,646.0,895.01,665.42
2016,8,23,15,15,671.5,164.0,4.2,28.5,603.5,865.46,648.32
2016,8,23,15,30,653.0,159.0,4.2,28.0,561.0,833.12,629.2
2016,8,23,15,45,637.0,149.5,4.2,27.5,516.0,795.8,606.37
2016,8,23,16,0,621.0,140.0,4.2,27.0,471.0,756.13,581.55
2016,8,23,16,15,590.0,132.5,4.15,26.0,421.5,703.39,547.7
2016,8,23,16,30,559.0,125.0,4.1,25.0,372.0,649.71,512.26
2016,8,23,16,45,523.5,114.5,4.05,24.5,322.0,581.35,463.38
2016,8,23,17,0,488.0,104.0,4.0,24.0,272.0,522.45,419.88
2016,8,23,17,15,434.0,92.0,3.8,23.0,222.5,449.54,364.09
2016,8,23,17,30,380.0,80.0,3.6,22.0,173.0,380.08,308.77
2016,8,23,17,45,310.5,64.5,3.45,21.5,128.0,300.58,242.61
2016,8,23,18,0,241.0,49.0,3.3,21.0,83.0,227.5,179.56
2016,8,23,18,15,151.0,30.5,3.15,20.0,48.5,146.67,103.81
2016,8,23,18,30,61.0,12.0,3.0,19.0,14.0,38.13,0.0
2016,8,23,18,45,30.5,6.0,2.9,18.5,7.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,5,45,78.0,14.0,1.6,14.5,21.0,11.02,0.0
2016,8,24,6,0,156.0,28.0,1.8,15.0,42.0,21.18,10.79
2016,8,24,6,15,242.0,45.0,1.8,15.5,83.0,33.84,23.67
2016,8,24,6,30,328.0,62.0,1.8,16.0,124.0,46.36,35.21
2016,8,24,6,45,181.5,85.0,1.8,17.0,121.5,60.94,48.22
2016,8,24,7,0,35.0,108.0,1.8,18.0,119.0,76.31,61.59
2016,8,24,7,15,45.0,130.0,1.75,18.5,146.0,90.83,74.0
2016,8,24,7,30,55.0,152.0,1.7,19.0,173.0,105.11,85.94
2016,8,24,7,45,111.0,178.5,1.7,20.0,229.5,119.19,97.28
2016,8,24,8,0,167.0,205.0,1.7,21.0,286.0,135.28,110.07
2016,8,24,8,15,423.0,170.0,1.7,21.5,404.5,111.73,89.7
2016,8,24,8,30,679.0,135.0,1.7,22.0,523.0,95.22,75.41
2016,8,24,8,45,698.5,141.0,1.7,23.0,568.0,130.31,81.58
2016,8,24,9,0,718.0,147.0,1.7,24.0,613.0,187.31,113.78
2016,8,24,9,15,734.0,151.0,1.75,24.5,654.0,244.57,156.23
2016,8,24,9,30,750.0,155.0,1.8,25.0,695.0,303.38,203.94
2016,8,24,9,45,771.0,153.5,1.9,26.0,732.5,364.78,254.08
2016,8,24,10,0,792.0,152.0,2.0,27.0,770.0,422.95,301.32
2016,8,24,10,15,801.0,154.0,2.1,27.5,799.0,479.61,347.13
2016,8,24,10,30,810.0,156.0,2.2,28.0,828.0,535.86,391.25
2016,8,24,10,45,803.0,165.0,2.35,28.5,846.0,588.02,431.24
2016,8,24,11,0,796.0,174.0,2.5,29.0,864.0,637.74,468.23
2016,8,24,11,15,800.0,175.0,2.6,29.0,878.0,685.8,503.94
2016,8,24,11,30,804.0,176.0,2.7,29.0,892.0,732.02,537.62
2016,8,24,11,45,794.0,184.0,2.85,29.5,894.5,771.49,565.02
2016,8,24,12,0,784.0,192.0,3.0,30.0,897.0,807.7,589.7
2016,8,24,12,15,784.0,191.5,3.05,30.0,895.5,841.71,613.44
2016,8,24,12,30,784.0,191.0,3.1,30.0,894.0,872.78,634.6
2016,8,24,12,45,784.0,188.5,3.2,30.0,885.0,898.98,652.47
2016,8,24,13,0,784.0,186.0,3.3,30.0,876.0,921.85,668.26
2016,8,24,13,15,778.5,184.5,3.4,30.0,858.5,937.02,679.13
2016,8,24,13,30,773.0,183.0,3.5,30.0,841.0,948.46,687.75
2016,8,24,13,45,760.0,184.0,3.6,30.0,814.5,961.74,697.74
2016,8,24,14,0,747.0,185.0,3.7,30.0,788.0,961.22,698.84
2016,8,24,14,15,736.0,181.5,3.75,29.5,756.0,954.17,696.97
2016,8,24,14,30,725.0,178.0,3.8,29.0,724.0,943.43,692.82
2016,8,24,14,45,717.5,171.0,3.85,29.0,688.0,928.82,684.82
2016,8,24,15,0,710.0,164.0,3.9,29.0,652.0,910.73,674.58
2016,8,24,15,15,691.5,159.0,3.9,28.5,609.0,880.84,657.46
2016,8,24,15,30,673.0,154.0,3.9,28.0,566.0,848.1,638.3
2016,8,24,15,45,664.0,142.5,3.95,27.5,521.5,814.56,618.59
2016,8,24,16,0,655.0,131.0,4.0,27.0,477.0,778.26,596.61
2016,8,24,16,15,624.5,124.0,3.95,26.5,427.0,725.55,562.04
2016,8,24,16,30,594.0,117.0,3.9,26.0,377.0,671.81,525.98
2016,8,24,16,45,567.5,105.5,3.9,25.5,327.5,615.97,487.48
2016,8,24,17,0,541.0,94.0,3.9,25.0,278.0,559.76,447.04
2016,8,24,17,15,486.0,83.5,3.75,24.0,227.5,483.88,389.69
2016,8,24,17,30,431.0,73.0,3.6,23.0,177.0,406.71,328.96
2016,8,24,17,45,362.0,59.0,3.45,22.0,131.0,326.69,263.08
2016,8,24,18,0,293.0,45.0,3.3,21.0,85.0,253.03,199.57
2016,8,24,18,15,186.0,28.5,3.2,20.0,49.5,161.61,111.53
2016,8,24,18,30,79.0,12.0,3.1,19.0,14.0,46.63,0.0
2016,8,24,18,45,39.5,6.0,3.05,18.5,7.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,80.5,14.5,2.1,13.5,21.0,11.41,0.0
2016,8,25,6,0,161.0,29.0,2.2,14.0,42.0,21.92,11.07
2016,8,25,6,15,252.5,45.0,2.2,14.5,83.5,33.89,23.77
2016,8,25,6,30,344.0,61.0,2.2,15.0,125.0,45.79,34.83
2016,8,25,6,45,172.0,72.5,2.2,16.0,104.5,52.88,41.3
2016,8,25,7,0,0.0,84.0,2.2,17.0,84.0,62.22,49.48
2016,8,25,7,15,0.0,104.0,2.2,17.5,104.0,76.35,61.71
2016,8,25,7,30,0.0,124.0,2.2,18.0,124.0,90.35,73.59
2016,8,25,7,45,15.5,153.0,2.2,18.5,160.5,110.09,90.16
2016,8,25,8,0,31.0,182.0,2.2,19.0,197.0,124.39,101.82
2016,8,25,8,15,102.0,217.0,2.2,19.5,273.5,146.11,119.56
2016,8,25,8,30,173.0,252.0,2.2,20.0,350.0,160.87,131.21
2016,8,25,8,45,295.5,251.5,2.2,21.0,436.0,175.01,127.83
2016,8,25,9,0,418.0,251.0,2.2,22.0,522.0,213.34,147.39
2016,8,25,9,15,598.5,196.5,2.2,22.5,611.5,250.34,167.79
2016,8,25,9,30,779.0,142.0,2.2,23.0,701.0,308.46,209.07
2016,8,25,9,45,793.5,143.5,2.25,24.0,737.0,366.94,257.96
2016,8,25,10,0,808.0,145.0,2.3,25.0,773.0,426.13,306.71
2016,8,25,10,15,817.0,147.0,2.35,25.5,802.0,483.7,353.64
2016,8,25,10,30,826.0,149.0,2.4,26.0,831.0,540.82,398.76
2016,8,25,10,45,819.0,158.0,2.5,26.5,849.5,593.82,439.58
2016,8,25,11,0,812.0,167.0,2.6,27.0,868.0,644.36,477.29
2016,8,25,11,15,816.5,167.5,2.65,27.0,882.0,693.04,513.53
2016,8,25,11,30,821.0,168.0,2.7,27.0,896.0,739.86,547.65
2016,8,25,11,45,807.5,178.0,2.8,27.5,898.0,779.06,574.72
2016,8,25,12,0,794.0,188.0,2.9,28.0,900.0,814.67,598.81
2016,8,25,12,15,793.5,187.5,2.95,28.0,898.0,848.54,622.59
2016,8,25,12,30,793.0,187.0,3.0,28.0,896.0,879.39,643.49
2016,8,25,12,45,784.5,189.5,3.05,28.5,884.5,902.57,657.84
2016,8,25,13,0,776.0,192.0,3.1,29.0,873.0,922.07,669.84
2016,8,25,13,15,770.5,190.5,3.15,29.0,855.0,947.33,687.04
2016,8,25,13,30,765.0,189.0,3.2,29.0,837.0,959.02,695.44
2016,8,25,13,45,746.5,192.0,3.3,29.0,809.0,958.94,696.77
2016,8,25,14,0,728.0,195.0,3.4,29.0,781.0,954.9,695.71
2016,8,25,14,15,716.5,191.5,3.45,28.5,749.0,947.25,693.5
2016,8,25,14,30,705.0,188.0,3.5,28.0,717.0,935.95,688.99
2016,8,25,14,45,687.0,184.5,3.6,28.0,678.0,914.74,676.88
2016,8,25,15,0,669.0,181.0,3.7,28.0,639.0,890.24,662.59
2016,8,25,15,15,649.5,175.5,3.75,27.5,596.0,859.17,644.79
2016,8,25,15,30,630.0,170.0,3.8,27.0,553.0,825.35,624.89
2016,8,25,15,45,611.0,160.5,3.85,26.5,507.5,785.46,600.45
2016,8,25,16,0,592.0,151.0,3.9,26.0,462.0,743.41,574.03
2016,8,25,16,15,560.5,142.0,3.9,25.0,412.0,680.92,533.01
2016,8,25,16,30,529.0,133.0,3.9,24.0,362.0,627.22,497.05
2016,8,25,16,45,499.5,119.5,3.9,23.5,313.5,569.88,456.05
2016,8,25,17,0,470.0,106.0,3.9,23.0,265.0,512.83,413.83
2016,8,25,17,15,415.5,93.0,3.8,22.0,215.0,439.01,357.02
2016,8,25,17,30,361.0,80.0,3.7,21.0,165.0,368.75,300.65
2016,8,25,17,45,300.0,62.5,3.6,20.0,121.0,292.99,237.48
2016,8,25,18,0,239.0,45.0,3.5,19.0,77.0,222.65,176.2
2016,8,25,18,15,145.0,27.0,3.4,18.0,44.0,136.62,90.44
2016,8,25,18,30,51.0,9.0,3.3,17.0,11.0,31.11,0.0
2016,8,25,18,45,25.5,4.5,3.2,16.5,5.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,13.5,1.75,13.5,22.0,10.62,0.0
2016,8,26,6,0,216.0,27.0,2.0,14.0,44.0,20.65,9.72
2016,8,26,6,15,318.0,40.0,2.0,14.5,87.0,32.58,22.58
2016,8,26,6,30,420.0,53.0,2.0,15.0,130.0,42.97,32.32
2016,8,26,6,45,487.5,63.0,2.0,15.5,180.5,50.6,39.35
2016,8,26,7,0,555.0,73.0,2.0,16.0,231.0,58.13,46.07
2016,8,26,7,15,282.0,102.0,2.0,16.5,183.0,73.66,59.61
2016,8,26,7,30,9.0,131.0,2.0,17.0,135.0,94.83,77.78
2016,8,26,7,45,6.5,142.0,2.0,18.0,145.0,103.03,84.25
2016,8,26,8,0,4.0,153.0,2.0,19.0,155.0,111.11,90.51
2016,8,26,8,15,11.0,177.5,2.0,19.5,184.0,127.74,104.08
2016,8,26,8,30,18.0,202.0,2.0,20.0,213.0,144.16,117.26
2016,8,26,8,45,20.0,220.0,2.0,20.5,233.0,158.66,122.45
2016,8,26,9,0,22.0,238.0,2.0,21.0,253.0,174.58,134.02
2016,8,26,9,15,30.0,265.0,2.0,21.5,286.5,192.25,146.84
2016,8,26,9,30,38.0,292.0,2.0,22.0,320.0,217.93,165.99
2016,8,26,9,45,74.0,331.0,2.05,23.0,388.0,262.37,198.34
2016,8,26,10,0,110.0,370.0,2.1,24.0,456.0,312.51,234.86
2016,8,26,10,15,311.0,339.0,2.15,24.5,593.5,394.67,294.16
2016,8,26,10,30,512.0,308.0,2.2,25.0,731.0,502.22,372.68
2016,8,26,10,45,658.0,241.0,2.25,25.5,798.5,571.46,424.06
2016,8,26,11,0,804.0,174.0,2.3,26.0,866.0,647.39,480.23
2016,8,26,11,15,808.0,175.5,2.4,26.0,880.0,696.29,516.56
2016,8,26,11,30,812.0,177.0,2.5,26.0,894.0,743.33,551.02
2016,8,26,11,45,813.5,177.5,2.6,26.5,900.0,785.58,580.45
2016,8,26,12,0,815.0,178.0,2.7,27.0,906.0,825.29,607.61
2016,8,26,12,15,814.0,177.5,2.8,27.0,904.0,859.31,631.52
2016,8,26,12,30,813.0,177.0,2.9,27.0,902.0,890.22,652.59
2016,8,26,12,45,807.0,178.0,3.0,27.5,890.5,914.72,668.16
2016,8,26,13,0,801.0,179.0,3.1,28.0,879.0,935.59,681.41
2016,8,26,13,15,795.5,177.5,3.2,28.0,861.0,950.9,692.47
2016,8,26,13,30,790.0,176.0,3.3,28.0,843.0,962.41,701.23
2016,8,26,13,45,782.0,173.5,3.4,28.0,817.0,966.71,705.44
2016,8,26,14,0,774.0,171.0,3.5,28.0,791.0,967.13,707.29
2016,8,26,14,15,763.0,168.0,3.55,27.5,759.0,970.15,712.12
2016,8,26,14,30,752.0,165.0,3.6,27.0,727.0,959.68,708.15
2016,8,26,14,45,739.0,160.5,3.65,27.0,688.5,941.97,698.14
2016,8,26,15,0,726.0,156.0,3.7,27.0,650.0,920.8,685.9
2016,8,26,15,15,707.5,151.5,3.7,26.5,606.5,891.05,668.9
2016,8,26,15,30,689.0,147.0,3.7,26.0,563.0,858.4,649.8
2016,8,26,15,45,666.5,140.0,3.7,25.5,516.0,816.66,624.11
2016,8,26,16,0,644.0,133.0,3.7,25.0,469.0,772.78,596.51
2016,8,26,16,15,612.0,126.0,3.65,24.5,418.5,718.75,560.78
2016,8,26,16,30,580.0,119.0,3.6,24.0,368.0,663.78,523.54
2016,8,26,16,45,539.0,109.5,3.55,23.5,316.5,598.45,477.26
2016,8,26,17,0,498.0,100.0,3.5,23.0,265.0,527.95,425.09
2016,8,26,17,15,441.5,88.0,3.35,22.0,215.0,452.56,367.27
2016,8,26,17,30,385.0,76.0,3.2,21.0,165.0,380.89,309.86
2016,8,26,17,45,308.5,60.0,3.1,20.5,119.5,295.91,238.8
2016,8,26,18,0,232.0,44.0,3.0,20.0,74.0,218.16,171.11
2016,8,26,18,15,137.5,26.0,2.9,19.0,41.5,130.13,80.37
2016,8,26,18,30,43.0,8.0,2.8,18.0,9.0,26.57,0.0
2016,8,26,18,45,21.5,4.0,2.75,17.5,4.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,45,72.5,13.0,1.85,13.5,19.0,10.23,0.0
2016,8,27,6,0,145.0,26.0,1.9,14.0,38.0,19.68,8.56
2016,8,27,6,15,236.0,43.5,1.85,14.0,79.0,32.73,22.71
2016,8,27,6,30,327.0,61.0,1.8,14.0,120.0,45.65,34.8
2016,8,27,6,45,163.5,63.5,1.75,14.5,93.0,46.89,36.22
2016,8,27,7,0,0.0,66.0,1.7,15.0,66.0,50.04,39.08
2016,8,27,7,15,0.0,81.5,1.65,15.5,81.5,61.37,49.01
2016,8,27,7,30,0.0,97.0,1.6,16.0,97.0,72.61,58.66
2016,8,27,7,45,0.0,114.5,1.6,16.5,114.5,85.09,69.21
2016,8,27,8,0,0.0,132.0,1.6,17.0,132.0,97.46,79.49
2016,8,27,8,15,7.5,163.5,1.6,17.5,168.0,118.85,97.31
2016,8,27,8,30,15.0,195.0,1.6,18.0,204.0,139.75,114.42
2016,8,27,8,45,20.0,218.0,1.6,19.0,230.5,157.47,122.12
2016,8,27,9,0,25.0,241.0,1.6,20.0,257.0,176.99,136.18
2016,8,27,9,15,30.0,264.0,1.65,20.5,284.5,191.88,146.99
2016,8,27,9,30,35.0,287.0,1.7,21.0,312.0,214.27,163.77
2016,8,27,9,45,156.5,323.0,1.8,22.0,443.5,283.17,212.76
2016,8,27,10,0,278.0,359.0,1.9,23.0,575.0,370.08,275.8
2016,8,27,10,15,535.5,262.5,1.95,23.5,697.0,444.74,329.87
2016,8,27,10,30,793.0,166.0,2.0,24.0,819.0,541.91,402.09
2016,8,27,10,45,799.5,167.5,2.15,24.5,840.0,595.08,442.94
2016,8,27,11,0,806.0,169.0,2.3,25.0,861.0,647.08,482.04
2016,8,27,11,15,810.0,170.0,2.4,25.0,875.0,695.61,518.44
2016,8,27,11,30,814.0,171.0,2.5,25.0,889.0,742.25,552.78
2016,8,27,11,45,815.0,172.0,2.65,25.5,894.5,784.52,582.64
2016,8,27,12,0,816.0,173.0,2.8,26.0,900.0,824.21,610.21
2016,8,27,12,15,815.5,173.0,2.9,26.0,898.0,859.0,634.56
2016,8,27,12,30,815.0,173.0,3.0,26.0,896.0,890.72,656.28
2016,8,27,12,45,820.5,167.0,3.1,26.5,888.0,919.05,674.47
2016,8,27,13,0,826.0,161.0,3.2,27.0,880.0,944.06,690.47
2016,8,27,13,15,821.0,159.5,3.2,27.0,862.0,960.04,701.29
2016,8,27,13,30,816.0,158.0,3.2,27.0,844.0,972.18,709.77
2016,8,27,13,45,809.0,156.0,3.25,27.0,819.0,978.0,714.65
2016,8,27,14,0,802.0,154.0,3.3,27.0,794.0,979.9,717.18
2016,8,27,14,15,791.5,151.5,3.3,26.5,761.5,973.95,715.77
2016,8,27,14,30,781.0,149.0,3.3,26.0,729.0,964.15,712.02
2016,8,27,14,45,768.5,145.5,3.35,26.0,691.0,947.63,702.88
2016,8,27,15,0,756.0,142.0,3.4,26.0,653.0,935.96,697.12
2016,8,27,15,15,738.0,137.5,3.35,25.5,609.5,906.2,679.87
2016,8,27,15,30,720.0,133.0,3.3,25.0,566.0,873.47,660.6
2016,8,27,15,45,697.5,127.5,3.3,25.0,518.5,832.71,634.6
2016,8,27,16,0,675.0,122.0,3.3,25.0,471.0,789.75,606.77
2016,8,27,16,15,644.0,115.5,3.25,24.0,420.0,736.32,572.99
2016,8,27,16,30,613.0,109.0,3.2,23.0,369.0,681.87,537.5
2016,8,27,16,45,573.0,100.0,3.15,22.5,317.5,616.82,491.86
2016,8,27,17,0,533.0,91.0,3.1,22.0,266.0,552.32,444.82
2016,8,27,17,15,475.5,80.5,3.0,21.0,215.5,474.6,385.49
2016,8,27,17,30,418.0,70.0,2.9,20.0,165.0,396.46,323.19
2016,8,27,17,45,338.5,55.5,2.8,19.5,119.5,309.67,250.41
2016,8,27,18,0,259.0,41.0,2.7,19.0,74.0,230.5,180.83
2016,8,27,18,15,152.5,24.0,2.65,18.0,41.0,133.85,75.73
2016,8,27,18,30,46.0,7.0,2.6,17.0,8.0,27.22,0.0
2016,8,27,18,45,23.0,3.5,2.6,16.5,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,81.0,12.5,1.25,12.5,18.5,9.83,0.0
2016,8,28,6,0,162.0,25.0,1.3,13.0,37.0,19.0,7.63
2016,8,28,6,15,258.0,41.0,1.25,13.5,78.5,31.07,21.29
2016,8,28,6,30,354.0,57.0,1.2,14.0,120.0,43.08,32.53
2016,8,28,6,45,428.0,68.5,1.15,14.5,170.0,51.77,40.55
2016,8,28,7,0,502.0,80.0,1.1,15.0,220.0,62.98,50.56
2016,8,28,7,15,266.0,110.5,1.0,16.0,186.5,78.65,64.09
2016,8,28,7,30,30.0,141.0,0.9,17.0,153.0,98.24,80.66
2016,8,28,7,45,55.0,169.0,0.8,18.0,194.0,115.88,95.12
2016,8,28,8,0,80.0,197.0,0.7,19.0,235.0,133.11,108.88
2016,8,28,8,15,149.0,220.5,0.7,19.5,301.0,143.66,117.04
2016,8,28,8,30,218.0,244.0,0.7,20.0,367.0,157.91,128.18
2016,8,28,8,45,329.5,241.0,0.7,21.0,444.0,174.72,125.24
2016,8,28,9,0,441.0,238.0,0.7,22.0,521.0,213.04,145.01
2016,8,28,9,15,627.0,184.0,0.85,22.5,614.0,253.2,167.95
2016,8,28,9,30,813.0,130.0,1.0,23.0,707.0,315.21,212.16
2016,8,28,9,45,831.5,128.5,1.2,24.0,744.5,374.98,261.91
2016,8,28,10,0,850.0,127.0,1.4,25.0,782.0,435.76,311.79
2016,8,28,10,15,858.0,129.0,1.55,25.5,811.0,495.24,360.03
2016,8,28,10,30,866.0,131.0,1.7,26.0,840.0,551.71,404.68
2016,8,28,10,45,871.0,132.5,1.9,26.5,862.0,606.01,446.67
2016,8,28,11,0,876.0,134.0,2.1,27.0,884.0,658.75,486.34
2016,8,28,11,15,879.0,135.0,2.2,27.0,897.5,708.02,523.02
2016,8,28,11,30,882.0,136.0,2.3,27.0,911.0,755.11,557.41
2016,8,28,11,45,882.5,137.0,2.45,27.5,916.5,797.95,587.44
2016,8,28,12,0,883.0,138.0,2.6,28.0,922.0,838.04,613.93
2016,8,28,12,15,882.5,138.0,2.7,28.0,920.0,873.52,637.84
2016,8,28,12,30,882.0,138.0,2.8,28.0,918.0,905.82,659.67
2016,8,28,12,45,896.0,127.5,2.9,28.5,912.5,938.33,680.31
2016,8,28,13,0,910.0,117.0,3.0,29.0,907.0,967.48,698.74
2016,8,28,13,15,906.0,116.0,3.1,29.0,888.5,985.37,711.34
2016,8,28,13,30,902.0,115.0,3.2,29.0,870.0,999.31,721.63
2016,8,28,13,45,894.5,114.5,3.3,29.0,844.0,1006.37,727.66
2016,8,28,14,0,887.0,114.0,3.4,29.0,818.0,1009.4,731.29
2016,8,28,14,15,878.5,112.0,3.45,28.5,785.5,1005.86,731.94
2016,8,28,14,30,870.0,110.0,3.5,28.0,753.0,998.35,730.2
2016,8,28,14,45,858.5,107.5,3.55,28.0,714.0,983.46,722.3
2016,8,28,15,0,847.0,105.0,3.6,28.0,675.0,977.75,720.64
2016,8,28,15,15,831.0,102.0,3.55,27.5,630.5,950.24,705.26
2016,8,28,15,30,815.0,99.0,3.5,27.0,586.0,919.42,687.75
2016,8,28,15,45,790.0,97.0,3.5,26.5,536.5,878.33,663.34
2016,8,28,16,0,765.0,95.0,3.5,26.0,487.0,834.83,636.89
2016,8,28,16,15,736.5,90.5,3.4,25.5,435.0,788.62,607.49
2016,8,28,16,30,708.0,86.0,3.3,25.0,383.0,736.04,572.85
2016,8,28,16,45,663.0,81.0,3.25,24.5,329.5,668.55,526.48
2016,8,28,17,0,618.0,76.0,3.2,24.0,276.0,601.79,479.02
2016,8,28,17,15,560.0,68.0,3.05,23.0,223.5,523.28,420.87
2016,8,28,17,30,502.0,60.0,2.9,22.0,171.0,447.79,361.15
2016,8,28,17,45,414.5,48.5,2.75,21.0,123.5,353.65,283.59
2016,8,28,18,0,327.0,37.0,2.6,20.0,76.0,267.33,208.08
2016,8,28,18,15,163.5,18.5,2.5,19.5,38.0,133.9,64.79
2016,8,28,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,101.0,12.5,1.75,12.5,19.5,9.83,0.0
2016,8,29,6,0,202.0,25.0,1.9,13.0,39.0,19.12,7.08
2016,8,29,6,15,309.0,38.5,1.9,13.5,82.0,31.42,21.51
2016,8,29,6,30,416.0,52.0,1.9,14.0,125.0,42.28,31.77
2016,8,29,6,45,492.0,60.5,1.95,14.5,175.5,48.81,37.89
2016,8,29,7,0,568.0,69.0,2.0,15.0,226.0,55.37,43.81
2016,8,29,7,15,294.0,102.0,2.0,15.5,184.5,71.94,58.35
2016,8,29,7,30,20.0,135.0,2.0,16.0,143.0,97.25,80.23
2016,8,29,7,45,10.0,134.0,2.0,17.0,138.0,97.85,80.15
2016,8,29,8,0,0.0,133.0,2.0,18.0,133.0,98.03,79.7
2016,8,29,8,15,390.0,117.0,2.0,18.5,334.5,79.95,63.76
2016,8,29,8,30,780.0,101.0,2.0,19.0,536.0,83.0,66.03
2016,8,29,8,45,795.5,105.5,2.05,20.0,581.5,129.84,76.51
2016,8,29,9,0,811.0,110.0,2.1,21.0,627.0,190.79,113.63
2016,8,29,9,15,825.0,112.5,2.1,21.5,668.5,251.59,160.81
2016,8,29,9,30,839.0,115.0,2.1,22.0,710.0,313.47,212.75
2016,8,29,9,45,862.5,110.5,2.15,23.0,748.5,376.63,265.74
2016,8,29,10,0,886.0,106.0,2.2,24.0,787.0,437.68,316.38
2016,8,29,10,15,893.0,107.5,2.2,24.5,816.0,496.78,364.87
2016,8,29,10,30,900.0,109.0,2.2,25.0,845.0,554.92,410.94
2016,8,29,10,45,886.0,121.0,2.25,26.0,861.0,608.17,451.04
2016,8,29,11,0,872.0,133.0,2.3,27.0,877.0,657.94,487.01
2016,8,29,11,15,875.5,133.5,2.35,27.5,890.5,706.94,522.33
2016,8,29,11,30,879.0,134.0,2.4,28.0,904.0,753.8,555.18
2016,8,29,11,45,864.0,144.0,2.45,28.5,905.0,792.02,581.08
2016,8,29,12,0,849.0,154.0,2.5,29.0,906.0,838.65,611.35
2016,8,29,12,15,848.5,153.5,2.6,29.0,903.5,873.79,634.85
2016,8,29,12,30,848.0,153.0,2.7,29.0,901.0,905.7,656.33
2016,8,29,12,45,844.5,153.0,2.8,29.5,890.5,932.02,672.86
2016,8,29,13,0,841.0,153.0,2.9,30.0,880.0,954.69,687.1
2016,8,29,13,15,836.0,151.5,2.9,30.0,862.0,970.72,697.75
2016,8,29,13,30,831.0,150.0,2.9,30.0,844.0,982.86,706.06
2016,8,29,13,45,681.0,216.0,2.95,30.0,773.0,926.96,670.99
2016,8,29,14,0,531.0,282.0,3.0,30.0,702.0,847.13,616.72
2016,8,29,14,15,649.0,219.0,3.05,29.5,711.0,914.94,668.09
2016,8,29,14,30,767.0,156.0,3.1,29.0,720.0,969.91,706.73
2016,8,29,14,45,751.0,153.0,3.2,29.0,681.0,950.47,695.7
2016,8,29,15,0,735.0,150.0,3.3,29.0,642.0,927.6,683.01
2016,8,29,15,15,716.0,145.5,3.35,28.5,598.0,896.91,666.05
2016,8,29,15,30,697.0,141.0,3.4,28.0,554.0,863.33,646.97
2016,8,29,15,45,680.5,132.5,3.45,27.5,507.5,825.0,624.31
2016,8,29,16,0,664.0,124.0,3.5,27.0,461.0,784.24,599.55
2016,8,29,16,15,631.5,117.0,3.55,26.0,410.5,728.94,564.91
2016,8,29,16,30,599.0,110.0,3.6,25.0,360.0,672.76,528.5
2016,8,29,16,45,567.0,99.0,3.65,24.5,309.5,612.26,486.48
2016,8,29,17,0,535.0,88.0,3.7,24.0,259.0,551.84,442.8
2016,8,29,17,15,475.0,77.5,3.65,23.0,208.5,472.02,381.78
2016,8,29,17,30,415.0,67.0,3.6,22.0,158.0,392.11,317.91
2016,8,29,17,45,338.5,52.5,3.55,21.0,113.0,307.27,247.01
2016,8,29,18,0,262.0,38.0,3.5,20.0,68.0,229.93,178.1
2016,8,29,18,15,131.0,19.0,3.45,19.5,34.0,112.3,40.93
2016,8,29,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,125.5,11.5,2.25,13.5,20.0,9.05,0.0
2016,8,30,6,0,251.0,23.0,2.4,14.0,40.0,18.95,6.18
2016,8,30,6,15,365.0,34.0,2.45,14.5,84.0,28.0,18.41
2016,8,30,6,30,479.0,45.0,2.5,15.0,128.0,37.11,27.06
2016,8,30,6,45,563.5,50.0,2.65,16.0,180.5,41.35,31.05
2016,8,30,7,0,648.0,55.0,2.8,17.0,233.0,49.62,38.37
2016,8,30,7,15,692.5,60.0,2.8,17.5,287.0,54.0,42.14
2016,8,30,7,30,737.0,65.0,2.8,18.0,341.0,58.36,45.78
