Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,45,770.5,68.0,2.85,19.0,394.0,61.03,47.76
2016,8,30,8,0,804.0,71.0,2.9,20.0,447.0,63.71,49.7
2016,8,30,8,15,826.0,74.0,2.95,20.5,497.5,66.13,51.48
2016,8,30,8,30,848.0,77.0,3.0,21.0,548.0,76.36,59.91
2016,8,30,8,45,676.0,144.5,3.05,22.0,540.0,141.86,88.63
2016,8,30,9,0,504.0,212.0,3.1,23.0,532.0,209.24,140.21
2016,8,30,9,15,704.0,149.0,3.15,23.5,628.0,249.16,163.15
2016,8,30,9,30,904.0,86.0,3.2,24.0,724.0,316.31,212.38
2016,8,30,9,45,910.0,89.0,3.25,25.0,758.5,379.12,266.16
2016,8,30,10,0,916.0,92.0,3.3,26.0,793.0,441.34,318.42
2016,8,30,10,15,922.5,93.0,3.35,26.5,822.0,501.39,368.1
2016,8,30,10,30,929.0,94.0,3.4,27.0,851.0,560.36,415.32
2016,8,30,10,45,923.5,100.5,3.45,28.0,869.5,615.67,457.31
2016,8,30,11,0,918.0,107.0,3.5,29.0,888.0,668.28,495.71
2016,8,30,11,15,921.0,107.5,3.55,29.0,901.5,718.76,533.45
2016,8,30,11,30,924.0,108.0,3.6,29.0,915.0,766.91,568.69
2016,8,30,11,45,915.0,114.0,3.65,29.5,917.5,808.18,596.52
2016,8,30,12,0,906.0,120.0,3.7,30.0,920.0,845.9,620.63
2016,8,30,12,15,905.0,120.0,3.8,30.0,917.5,881.38,644.62
2016,8,30,12,30,904.0,120.0,3.9,30.0,915.0,913.55,666.42
2016,8,30,12,45,912.0,113.5,4.0,30.0,907.0,944.27,687.29
2016,8,30,13,0,920.0,107.0,4.1,30.0,899.0,971.51,705.94
2016,8,30,13,15,915.0,106.0,4.15,29.5,880.0,988.3,719.01
2016,8,30,13,30,910.0,105.0,4.2,29.0,861.0,1001.07,729.7
2016,8,30,13,45,891.0,110.0,4.3,29.0,831.5,1002.32,731.85
2016,8,30,14,0,872.0,115.0,4.4,29.0,802.0,999.45,731.52
2016,8,30,14,15,862.5,113.0,4.4,28.5,768.5,994.68,731.0
2016,8,30,14,30,853.0,111.0,4.4,28.0,735.0,986.0,728.05
2016,8,30,14,45,840.0,109.0,4.45,28.0,696.0,983.44,728.18
2016,8,30,15,0,827.0,107.0,4.5,28.0,657.0,963.56,716.78
2016,8,30,15,15,809.5,104.0,4.5,27.5,612.0,934.61,700.53
2016,8,30,15,30,792.0,101.0,4.5,27.0,567.0,902.49,682.01
2016,8,30,15,45,780.5,93.5,4.55,27.0,520.5,867.76,660.39
2016,8,30,16,0,769.0,86.0,4.6,27.0,474.0,830.06,636.58
2016,8,30,16,15,740.0,82.0,4.5,26.0,422.5,778.45,604.0
2016,8,30,16,30,711.0,78.0,4.4,25.0,371.0,725.47,569.68
2016,8,30,16,45,684.5,70.0,4.35,24.5,320.5,673.54,534.05
2016,8,30,17,0,658.0,62.0,4.3,24.0,270.0,616.34,493.05
2016,8,30,17,15,600.5,56.0,4.1,23.0,218.0,539.17,435.33
2016,8,30,17,30,543.0,50.0,3.9,22.0,166.0,465.13,376.39
2016,8,30,17,45,461.5,40.0,3.7,21.5,119.0,374.71,300.08
2016,8,30,18,0,380.0,30.0,3.5,21.0,72.0,291.87,224.03
2016,8,30,18,15,190.0,15.0,3.35,20.5,36.0,140.4,29.34
2016,8,30,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,154.5,10.0,2.5,13.5,20.5,7.87,0.0
2016,8,31,6,0,309.0,20.0,2.7,14.0,41.0,16.6,3.92
2016,8,31,6,15,425.5,29.0,2.7,14.5,85.5,24.23,15.11
2016,8,31,6,30,542.0,38.0,2.7,15.0,130.0,34.73,24.94
2016,8,31,6,45,613.0,43.5,2.7,16.0,182.5,39.9,29.76
2016,8,31,7,0,684.0,49.0,2.7,17.0,235.0,45.18,34.45
2016,8,31,7,15,727.0,53.0,2.7,17.5,289.0,49.0,37.75
2016,8,31,7,30,770.0,57.0,2.7,18.0,343.0,52.83,40.95
2016,8,31,7,45,801.0,59.5,2.7,18.5,396.5,61.41,48.2
2016,8,31,8,0,832.0,62.0,2.7,19.0,450.0,64.64,50.72
2016,8,31,8,15,853.0,64.5,2.65,19.5,500.5,67.57,52.95
2016,8,31,8,30,874.0,67.0,2.6,20.0,551.0,70.39,55.06
2016,8,31,8,45,890.5,69.0,2.55,21.0,598.0,123.71,67.15
2016,8,31,9,0,907.0,71.0,2.5,22.0,645.0,187.84,106.78
2016,8,31,9,15,918.5,73.0,2.55,22.5,687.0,252.38,157.71
2016,8,31,9,30,930.0,75.0,2.6,23.0,729.0,317.48,213.16
2016,8,31,9,45,933.0,79.5,2.7,23.5,764.0,381.93,269.08
2016,8,31,10,0,936.0,84.0,2.8,24.0,799.0,445.45,323.28
2016,8,31,10,15,943.0,85.0,2.9,24.5,828.0,506.81,374.25
2016,8,31,10,30,950.0,86.0,3.0,25.0,857.0,567.1,422.74
2016,8,31,10,45,952.5,88.0,3.15,25.5,878.5,624.34,467.54
2016,8,31,11,0,955.0,90.0,3.3,26.0,900.0,679.56,509.47
2016,8,31,11,15,958.0,90.5,3.45,26.0,914.0,731.57,549.03
2016,8,31,11,30,961.0,91.0,3.6,26.0,928.0,781.13,586.03
2016,8,31,11,45,960.5,92.5,3.75,26.0,933.5,826.26,617.74
2016,8,31,12,0,960.0,94.0,3.9,26.0,939.0,868.28,646.77
2016,8,31,12,15,959.5,94.0,4.0,26.0,936.5,905.6,672.32
2016,8,31,12,30,959.0,94.0,4.1,26.0,934.0,939.43,695.52
2016,8,31,12,45,951.5,96.5,4.25,26.5,922.0,965.77,712.61
2016,8,31,13,0,944.0,99.0,4.4,27.0,910.0,988.08,727.09
2016,8,31,13,15,940.0,98.5,4.45,26.5,891.0,1006.6,741.53
2016,8,31,13,30,936.0,98.0,4.5,26.0,872.0,1021.05,753.47
2016,8,31,13,45,930.0,96.5,4.6,26.0,846.0,1028.36,759.76
2016,8,31,14,0,924.0,95.0,4.7,26.0,820.0,1031.49,763.74
2016,8,31,14,15,915.5,93.5,4.75,25.5,786.5,1027.99,764.6
2016,8,31,14,30,907.0,92.0,4.8,25.0,753.0,1020.39,762.9
2016,8,31,14,45,897.5,89.5,4.85,25.0,713.5,1006.65,755.67
2016,8,31,15,0,888.0,87.0,4.9,25.0,674.0,989.04,745.93
2016,8,31,15,15,872.5,84.5,4.9,24.5,629.0,961.89,730.79
2016,8,31,15,30,857.0,82.0,4.9,24.0,584.0,931.41,713.29
2016,8,31,15,45,831.0,81.0,4.9,24.0,533.0,900.79,694.15
2016,8,31,16,0,805.0,80.0,4.9,24.0,482.0,856.51,665.09
2016,8,31,16,15,776.5,76.0,4.8,23.0,429.5,804.25,631.79
2016,8,31,16,30,748.0,72.0,4.7,22.0,377.0,750.51,596.49
2016,8,31,16,45,701.5,68.5,4.65,21.5,322.5,681.65,547.69
2016,8,31,17,0,655.0,65.0,4.6,21.0,268.0,618.8,501.73
2016,8,31,17,15,594.0,58.0,4.35,20.0,215.5,537.72,439.65
2016,8,31,17,30,533.0,51.0,4.1,19.0,163.0,460.08,376.63
2016,8,31,17,45,437.0,41.5,3.95,18.5,115.5,361.43,292.51
2016,8,31,18,0,341.0,32.0,3.8,18.0,68.0,271.57,208.86
2016,8,31,18,15,170.5,16.0,3.6,17.5,34.0,130.25,0.0
2016,8,31,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,11.5,2.3,13.5,18.0,9.05,0.0
2016,9,1,6,0,211.0,23.0,2.5,14.0,36.0,18.91,4.17
2016,9,1,6,15,329.5,35.5,2.5,14.5,79.5,29.15,19.24
2016,9,1,6,30,448.0,48.0,2.5,15.0,123.0,39.38,28.99
2016,9,1,6,45,545.5,53.0,2.5,15.5,177.0,43.54,33.03
2016,9,1,7,0,643.0,58.0,2.5,16.0,231.0,48.02,37.11
2016,9,1,7,15,417.0,102.0,2.45,16.5,224.0,73.7,59.68
2016,9,1,7,30,191.0,146.0,2.4,17.0,217.0,101.09,83.31
2016,9,1,7,45,208.5,168.5,2.4,18.0,256.5,115.09,94.75
2016,9,1,8,0,226.0,191.0,2.4,19.0,296.0,124.86,102.37
2016,9,1,8,15,169.5,216.5,2.35,19.5,300.5,141.85,116.15
2016,9,1,8,30,113.0,242.0,2.3,20.0,305.0,154.24,125.87
2016,9,1,8,45,262.5,243.0,2.25,21.0,404.5,174.71,127.21
2016,9,1,9,0,412.0,244.0,2.2,22.0,504.0,218.44,151.42
2016,9,1,9,15,662.0,167.0,2.2,22.5,617.0,256.73,171.17
2016,9,1,9,30,912.0,90.0,2.2,23.0,730.0,325.94,220.09
2016,9,1,9,45,903.0,101.0,2.2,23.5,761.0,390.25,275.52
2016,9,1,10,0,894.0,112.0,2.2,24.0,792.0,452.24,327.87
2016,9,1,10,15,901.5,113.5,2.3,24.5,821.5,512.3,377.12
2016,9,1,10,30,909.0,115.0,2.4,25.0,851.0,571.42,424.06
2016,9,1,10,45,891.0,129.0,2.5,25.5,866.0,624.42,464.94
2016,9,1,11,0,873.0,143.0,2.6,26.0,881.0,679.75,505.77
2016,9,1,11,15,876.5,144.0,2.75,26.0,894.5,723.13,538.91
2016,9,1,11,30,880.0,145.0,2.9,26.0,908.0,770.64,574.12
2016,9,1,11,45,858.0,158.5,3.05,26.5,907.0,817.87,606.51
2016,9,1,12,0,836.0,172.0,3.2,27.0,906.0,851.47,629.25
2016,9,1,12,15,835.0,172.0,3.35,27.0,903.0,886.38,653.45
2016,9,1,12,30,834.0,172.0,3.5,27.0,900.0,918.06,675.38
2016,9,1,12,45,864.0,153.0,3.7,27.0,898.5,956.54,702.19
2016,9,1,13,0,894.0,134.0,3.9,27.0,897.0,977.67,717.53
2016,9,1,13,15,889.0,132.5,4.0,26.5,878.0,993.86,730.68
2016,9,1,13,30,884.0,131.0,4.1,26.0,859.0,1006.09,741.44
2016,9,1,13,45,848.0,144.0,4.25,26.0,825.0,1014.0,748.37
2016,9,1,14,0,812.0,157.0,4.4,26.0,791.0,1002.2,742.36
2016,9,1,14,15,801.0,154.5,4.4,25.5,757.0,995.28,740.47
2016,9,1,14,30,790.0,152.0,4.4,25.0,723.0,984.45,736.04
2016,9,1,14,45,768.0,151.0,4.45,25.0,682.0,969.93,728.08
2016,9,1,15,0,746.0,150.0,4.5,25.0,641.0,942.92,711.69
2016,9,1,15,15,726.0,145.5,4.4,24.5,596.0,910.76,692.41
2016,9,1,15,30,706.0,141.0,4.3,24.0,551.0,875.69,670.98
2016,9,1,15,45,689.0,132.0,4.25,23.5,503.5,835.8,646.14
2016,9,1,16,0,672.0,123.0,4.2,23.0,456.0,793.46,619.17
2016,9,1,16,15,637.5,116.0,4.15,22.5,404.0,735.77,580.41
2016,9,1,16,30,603.0,109.0,4.1,22.0,352.0,677.28,540.09
2016,9,1,16,45,567.5,98.0,4.05,21.5,301.0,613.42,494.39
2016,9,1,17,0,532.0,87.0,4.0,21.0,250.0,549.89,447.21
2016,9,1,17,15,467.5,76.0,3.9,20.0,198.5,465.95,381.54
2016,9,1,17,30,403.0,65.0,3.8,19.0,147.0,383.73,314.29
2016,9,1,17,45,316.0,49.5,3.75,18.0,102.0,291.54,235.85
2016,9,1,18,0,229.0,34.0,3.7,17.0,57.0,208.16,157.99
2016,9,1,18,15,114.5,17.0,3.55,16.5,28.5,98.1,0.0
2016,9,1,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,11.0,2.05,13.5,16.0,8.65,0.0
2016,9,2,6,0,162.0,22.0,2.3,14.0,32.0,16.77,1.88
2016,9,2,6,15,277.0,36.0,2.4,14.5,73.5,29.36,19.34
2016,9,2,6,30,392.0,50.0,2.5,15.0,115.0,40.67,30.09
2016,9,2,6,45,207.0,73.0,2.65,15.5,108.5,53.31,41.63
2016,9,2,7,0,22.0,96.0,2.8,16.0,102.0,68.4,55.09
2016,9,2,7,15,29.0,117.0,2.75,16.5,127.0,82.43,67.32
2016,9,2,7,30,36.0,138.0,2.7,17.0,152.0,96.21,79.07
2016,9,2,7,45,59.5,165.0,2.7,18.0,191.0,113.31,93.27
2016,9,2,8,0,83.0,192.0,2.7,19.0,230.0,130.03,106.83
2016,9,2,8,15,80.5,213.5,2.65,19.5,254.0,143.04,117.22
2016,9,2,8,30,78.0,235.0,2.6,20.0,278.0,155.71,127.18
2016,9,2,8,45,265.0,232.0,2.6,21.0,396.0,169.74,123.11
2016,9,2,9,0,452.0,229.0,2.6,22.0,514.0,216.78,148.6
2016,9,2,9,15,656.0,166.0,2.65,22.5,609.0,256.78,171.89
2016,9,2,9,30,860.0,103.0,2.7,23.0,704.0,323.08,220.37
2016,9,2,9,45,882.5,98.5,2.75,23.5,742.0,383.75,272.35
2016,9,2,10,0,905.0,94.0,2.8,24.0,780.0,445.53,324.5
2016,9,2,10,15,912.0,95.0,2.9,24.5,808.5,505.31,374.06
2016,9,2,10,30,919.0,96.0,3.0,25.0,837.0,564.07,421.22
2016,9,2,10,45,907.5,105.5,3.1,25.5,853.5,617.87,463.13
2016,9,2,11,0,896.0,115.0,3.2,26.0,870.0,668.38,501.23
2016,9,2,11,15,899.0,116.0,3.35,26.0,883.5,718.34,539.19
2016,9,2,11,30,902.0,117.0,3.5,26.0,897.0,766.03,574.77
2016,9,2,11,45,890.5,124.5,3.7,26.5,898.5,805.71,602.48
2016,9,2,12,0,879.0,132.0,3.9,27.0,900.0,841.71,626.49
2016,9,2,12,15,878.0,132.0,4.0,27.0,897.0,876.33,650.3
2016,9,2,12,30,877.0,132.0,4.1,27.0,894.0,907.71,671.91
2016,9,2,12,45,872.0,132.5,4.2,27.0,882.5,932.55,689.18
2016,9,2,13,0,867.0,133.0,4.3,27.0,871.0,953.71,704.12
2016,9,2,13,15,862.0,132.0,4.3,27.0,852.5,969.7,715.22
2016,9,2,13,30,857.0,131.0,4.3,27.0,834.0,981.85,723.92
2016,9,2,13,45,840.5,134.0,4.3,27.0,805.5,998.03,735.46
2016,9,2,14,0,824.0,137.0,4.3,27.0,777.0,995.31,734.57
2016,9,2,14,15,813.5,134.5,4.25,26.5,743.5,988.69,732.53
2016,9,2,14,30,803.0,132.0,4.2,26.0,710.0,978.19,728.06
2016,9,2,14,45,791.0,128.0,4.2,26.0,671.5,960.79,717.93
2016,9,2,15,0,779.0,124.0,4.2,26.0,633.0,939.78,705.48
2016,9,2,15,15,665.0,147.5,4.2,25.5,561.0,854.86,650.18
2016,9,2,15,30,551.0,171.0,4.2,25.0,489.0,750.87,580.09
2016,9,2,15,45,586.0,144.0,4.2,24.5,455.5,753.42,585.5
2016,9,2,16,0,621.0,117.0,4.2,24.0,422.0,741.13,579.63
2016,9,2,16,15,627.5,105.5,4.15,23.5,384.0,715.91,564.09
2016,9,2,16,30,634.0,94.0,4.1,23.0,346.0,687.52,545.9
2016,9,2,16,45,592.5,85.5,4.1,22.5,294.5,620.55,498.08
2016,9,2,17,0,551.0,77.0,4.1,22.0,243.0,554.37,449.17
2016,9,2,17,15,485.5,68.0,3.95,21.0,192.5,471.36,384.68
2016,9,2,17,30,420.0,59.0,3.8,20.0,142.0,392.16,319.7
2016,9,2,17,45,327.0,45.5,3.7,19.0,98.0,293.6,236.18
2016,9,2,18,0,234.0,32.0,3.6,18.0,54.0,209.15,155.41
2016,9,2,18,15,117.0,16.0,3.45,17.5,27.0,74.16,0.0
2016,9,2,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.0,3.4,13.0,9.0,7.08,0.0
2016,9,3,6,0,0.0,18.0,3.5,13.0,18.0,13.67,0.0
2016,9,3,6,15,27.5,38.5,3.6,13.0,43.0,28.46,18.59
2016,9,3,6,30,55.0,59.0,3.7,13.0,68.0,42.73,32.11
2016,9,3,6,45,75.0,81.5,3.8,13.5,98.5,57.95,46.07
2016,9,3,7,0,95.0,104.0,3.9,14.0,129.0,72.85,59.48
2016,9,3,7,15,111.5,125.5,3.9,14.5,161.5,86.83,71.77
2016,9,3,7,30,128.0,147.0,3.9,15.0,194.0,100.49,83.5
2016,9,3,7,45,128.5,173.0,3.9,15.5,226.0,115.9,96.51
2016,9,3,8,0,129.0,199.0,3.9,16.0,258.0,130.76,108.84
2016,9,3,8,15,445.5,151.5,3.85,16.5,389.5,102.03,83.48
2016,9,3,8,30,762.0,104.0,3.8,17.0,521.0,84.93,68.32
2016,9,3,8,45,445.0,195.0,3.8,17.5,443.5,160.36,111.25
2016,9,3,9,0,128.0,286.0,3.8,18.0,366.0,209.82,159.72
2016,9,3,9,15,257.5,286.5,3.8,18.5,461.5,250.89,186.52
2016,9,3,9,30,387.0,287.0,3.8,19.0,557.0,311.73,230.98
2016,9,3,9,45,630.5,198.5,3.85,20.0,664.0,367.96,271.03
2016,9,3,10,0,874.0,110.0,3.9,21.0,771.0,447.42,332.09
2016,9,3,10,15,882.0,111.5,3.95,21.0,800.0,506.56,382.48
2016,9,3,10,30,890.0,113.0,4.0,21.0,829.0,564.85,430.87
2016,9,3,10,45,872.5,127.5,4.05,21.5,844.5,617.5,472.63
2016,9,3,11,0,855.0,142.0,4.1,22.0,860.0,672.62,514.48
2016,9,3,11,15,859.0,142.5,4.2,22.0,873.5,722.71,553.03
2016,9,3,11,30,863.0,143.0,4.3,22.0,887.0,770.68,589.28
2016,9,3,11,45,848.5,153.5,4.4,22.5,888.5,811.05,617.9
2016,9,3,12,0,834.0,164.0,4.5,23.0,890.0,847.58,643.25
2016,9,3,12,15,447.5,279.0,4.65,22.5,669.0,662.44,507.49
2016,9,3,12,30,61.0,394.0,4.8,22.0,448.0,397.67,304.67
2016,9,3,12,45,61.0,391.0,5.0,22.0,444.5,401.25,308.59
2016,9,3,13,0,61.0,388.0,5.2,22.0,441.0,404.48,311.53
2016,9,3,13,15,39.5,334.5,5.3,21.5,368.5,336.95,260.65
2016,9,3,13,30,18.0,281.0,5.4,21.0,296.0,248.53,192.6
2016,9,3,13,45,17.0,271.5,5.5,21.0,285.0,240.69,186.88
2016,9,3,14,0,16.0,262.0,5.6,21.0,274.0,232.7,180.94
2016,9,3,14,15,10.0,218.0,5.6,20.5,225.0,188.27,146.32
2016,9,3,14,30,4.0,174.0,5.6,20.0,176.0,144.07,111.41
2016,9,3,14,45,3.5,172.5,5.6,20.0,174.5,142.92,110.75
2016,9,3,15,0,3.0,171.0,5.6,20.0,173.0,141.92,110.2
2016,9,3,15,15,1.5,137.5,5.45,19.5,138.5,111.26,85.78
2016,9,3,15,30,0.0,104.0,5.3,19.0,104.0,81.1,61.45
2016,9,3,15,45,0.0,95.0,5.2,19.0,95.0,73.7,55.57
2016,9,3,16,0,0.0,86.0,5.1,19.0,86.0,66.3,49.65
2016,9,3,16,15,0.0,76.0,4.95,18.5,76.0,58.36,43.31
2016,9,3,16,30,0.0,66.0,4.8,18.0,66.0,50.61,37.05
2016,9,3,16,45,0.0,56.0,4.7,17.5,56.0,42.87,30.7
2016,9,3,17,0,0.0,46.0,4.6,17.0,46.0,35.16,24.27
2016,9,3,17,15,198.0,54.0,4.4,16.5,92.5,235.16,197.26
2016,9,3,17,30,396.0,62.0,4.2,16.0,139.0,376.55,312.64
2016,9,3,17,45,294.0,47.5,4.05,15.5,95.0,276.66,224.91
2016,9,3,18,0,192.0,33.0,3.9,15.0,51.0,187.91,137.4
2016,9,3,18,15,96.0,16.5,3.8,14.5,25.5,63.52,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,5,45,16.5,9.5,3.7,12.0,10.5,7.47,0.0
2016,9,4,6,0,33.0,19.0,3.8,12.0,21.0,14.5,0.0
2016,9,4,6,15,101.0,44.5,3.75,12.0,59.0,32.41,21.93
2016,9,4,6,30,169.0,70.0,3.7,12.0,97.0,50.04,38.65
2016,9,4,6,45,85.5,79.5,3.7,12.5,93.0,56.79,45.19
2016,9,4,7,0,2.0,89.0,3.7,13.0,89.0,64.81,52.54
2016,9,4,7,15,10.5,109.5,3.6,13.5,113.0,79.28,65.35
2016,9,4,7,30,19.0,130.0,3.5,14.0,137.0,93.66,77.81
2016,9,4,7,45,9.5,121.0,3.45,14.5,124.5,89.15,73.45
2016,9,4,8,0,0.0,112.0,3.4,15.0,112.0,83.83,68.41
2016,9,4,8,15,90.5,175.5,3.35,15.5,225.0,118.41,98.03
2016,9,4,8,30,181.0,239.0,3.3,16.0,338.0,154.17,128.07
2016,9,4,8,45,185.5,261.5,3.25,16.5,370.5,185.81,140.85
2016,9,4,9,0,190.0,284.0,3.2,17.0,403.0,218.89,164.7
2016,9,4,9,15,205.5,303.5,3.25,17.5,439.5,253.7,191.39
2016,9,4,9,30,221.0,323.0,3.3,18.0,476.0,290.81,220.69
2016,9,4,9,45,200.5,343.0,3.4,18.5,487.5,318.01,243.38
2016,9,4,10,0,180.0,363.0,3.5,19.0,499.0,342.99,263.76
2016,9,4,10,15,321.0,337.0,3.6,19.0,590.0,410.81,315.89
2016,9,4,10,30,462.0,311.0,3.7,19.0,681.0,496.07,381.89
2016,9,4,10,45,583.5,274.0,3.8,19.5,753.5,572.52,440.63
2016,9,4,11,0,705.0,237.0,3.9,20.0,826.0,660.65,507.36
2016,9,4,11,15,709.5,238.0,4.0,20.0,839.0,707.03,542.77
2016,9,4,11,30,714.0,239.0,4.1,20.0,852.0,751.75,576.55
2016,9,4,11,45,688.0,256.0,4.25,20.5,850.0,784.32,599.57
2016,9,4,12,0,662.0,273.0,4.4,21.0,848.0,812.47,619.09
2016,9,4,12,15,661.5,272.5,4.5,21.0,845.0,843.5,642.21
2016,9,4,12,30,661.0,272.0,4.6,21.0,842.0,871.69,663.19
2016,9,4,12,45,734.5,225.0,4.75,21.5,851.0,922.83,701.17
2016,9,4,13,0,808.0,178.0,4.9,22.0,860.0,960.69,727.47
2016,9,4,13,15,802.5,176.0,4.95,22.0,841.0,974.94,738.0
2016,9,4,13,30,797.0,174.0,5.0,22.0,822.0,985.3,746.16
2016,9,4,13,45,745.5,194.0,5.1,22.0,785.0,979.55,743.78
2016,9,4,14,0,694.0,214.0,5.2,22.0,748.0,958.51,731.0
2016,9,4,14,15,681.0,210.0,5.2,21.5,715.0,947.74,726.26
2016,9,4,14,30,668.0,206.0,5.2,21.0,682.0,933.33,718.99
2016,9,4,14,45,658.5,197.0,5.25,21.0,644.5,914.01,707.25
2016,9,4,15,0,649.0,188.0,5.3,21.0,607.0,891.32,693.17
2016,9,4,15,15,346.0,212.5,5.2,20.5,434.5,581.96,463.12
2016,9,4,15,30,43.0,237.0,5.1,20.0,262.0,272.49,216.28
2016,9,4,15,45,47.0,215.5,5.1,20.0,240.5,255.63,204.36
2016,9,4,16,0,51.0,194.0,5.1,20.0,219.0,238.24,191.34
2016,9,4,16,15,31.0,164.5,4.95,19.5,179.5,189.16,151.81
2016,9,4,16,30,11.0,135.0,4.8,19.0,140.0,126.67,100.48
2016,9,4,16,45,6.5,116.5,4.65,18.5,119.5,107.04,84.48
2016,9,4,17,0,2.0,98.0,4.5,18.0,99.0,87.68,68.37
2016,9,4,17,15,182.5,81.5,4.2,17.0,116.5,245.06,204.1
2016,9,4,17,30,363.0,65.0,3.9,16.0,134.0,358.88,297.22
2016,9,4,17,45,276.5,48.0,3.6,15.5,91.0,267.32,216.33
2016,9,4,18,0,190.0,31.0,3.3,15.0,48.0,182.62,128.86
2016,9,4,18,15,95.0,15.5,3.15,14.5,24.0,62.23,0.0
2016,9,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,45,27.5,9.5,1.35,11.5,11.0,7.47,0.0
2016,9,5,6,0,55.0,19.0,1.5,12.0,22.0,14.38,0.0
2016,9,5,6,15,140.0,41.0,1.5,12.5,60.0,30.27,19.98
2016,9,5,6,30,225.0,63.0,1.5,13.0,98.0,46.0,34.94
2016,9,5,6,45,132.0,80.5,1.5,13.5,103.5,57.69,45.81
2016,9,5,7,0,39.0,98.0,1.5,14.0,109.0,69.45,56.44
2016,9,5,7,15,51.5,119.5,1.4,14.5,136.5,83.84,69.08
2016,9,5,7,30,64.0,141.0,1.3,15.0,164.0,98.01,81.21
2016,9,5,7,45,364.5,125.0,1.25,16.0,287.5,86.44,70.57
2016,9,5,8,0,665.0,109.0,1.2,17.0,411.0,81.95,66.19
2016,9,5,8,15,693.0,114.5,1.25,17.5,460.5,84.89,68.36
2016,9,5,8,30,721.0,120.0,1.3,18.0,510.0,88.73,71.27
2016,9,5,8,45,735.0,127.0,1.4,19.0,554.5,147.16,88.92
2016,9,5,9,0,749.0,134.0,1.5,20.0,599.0,207.36,129.26
2016,9,5,9,15,765.0,137.5,1.6,20.5,640.0,267.1,176.86
2016,9,5,9,30,781.0,141.0,1.7,21.0,681.0,332.24,231.32
2016,9,5,9,45,817.0,132.0,1.85,22.0,722.0,391.17,280.48
2016,9,5,10,0,853.0,123.0,2.0,23.0,763.0,452.95,331.17
2016,9,5,10,15,861.0,124.5,2.15,23.5,791.5,512.47,379.85
2016,9,5,10,30,869.0,126.0,2.3,24.0,820.0,568.6,424.6
2016,9,5,10,45,826.0,154.5,2.5,24.5,828.0,621.68,465.43
2016,9,5,11,0,783.0,183.0,2.7,25.0,836.0,665.49,498.21
2016,9,5,11,15,787.0,184.0,2.85,25.0,849.0,713.17,534.13
2016,9,5,11,30,791.0,185.0,3.0,25.0,862.0,758.93,568.01
2016,9,5,11,45,759.0,205.0,3.15,25.5,858.0,797.96,594.66
2016,9,5,12,0,727.0,225.0,3.3,26.0,854.0,826.86,613.99
2016,9,5,12,15,726.0,225.0,3.4,26.0,851.0,859.41,637.28
2016,9,5,12,30,725.0,225.0,3.5,26.0,848.0,888.96,658.33
2016,9,5,12,45,756.0,204.0,3.6,26.5,846.5,924.63,682.46
2016,9,5,13,0,787.0,183.0,3.7,27.0,845.0,947.62,697.17
2016,9,5,13,15,781.0,181.5,3.75,26.5,825.5,971.5,715.13
2016,9,5,13,30,775.0,180.0,3.8,26.0,806.0,981.88,724.3
2016,9,5,13,45,731.0,195.0,3.9,26.0,771.0,968.03,716.48
2016,9,5,14,0,687.0,210.0,4.0,26.0,736.0,949.22,705.58
2016,9,5,14,15,674.0,205.5,4.05,26.0,702.5,937.79,699.46
2016,9,5,14,30,661.0,201.0,4.1,26.0,669.0,922.77,690.95
2016,9,5,14,45,646.5,194.0,4.15,26.0,631.0,900.33,677.45
2016,9,5,15,0,632.0,187.0,4.2,26.0,593.0,874.65,661.77
2016,9,5,15,15,610.0,180.5,4.2,25.5,549.0,839.09,640.18
2016,9,5,15,30,588.0,174.0,4.2,25.0,505.0,793.22,611.05
2016,9,5,15,45,583.5,157.5,4.25,24.5,461.5,759.22,590.21
2016,9,5,16,0,579.0,141.0,4.3,24.0,418.0,722.57,566.96
2016,9,5,16,15,542.0,132.0,4.2,23.5,367.5,663.8,526.31
2016,9,5,16,30,505.0,123.0,4.1,23.0,317.0,605.16,484.66
2016,9,5,16,45,489.5,105.5,4.0,22.5,270.5,554.29,447.69
2016,9,5,17,0,474.0,88.0,3.9,22.0,224.0,502.58,408.47
2016,9,5,17,15,406.0,75.0,3.45,21.0,174.5,417.98,340.79
2016,9,5,17,30,338.0,62.0,3.0,20.0,125.0,338.59,274.64
2016,9,5,17,45,265.0,45.0,2.6,19.5,84.0,256.67,203.35
2016,9,5,18,0,192.0,28.0,2.2,19.0,43.0,177.42,116.91
2016,9,5,18,15,96.0,14.0,2.05,18.0,21.5,61.59,0.0
2016,9,5,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,5,45,71.0,9.0,0.5,13.5,12.5,7.08,0.0
2016,9,6,6,0,142.0,18.0,0.5,14.0,25.0,13.76,0.0
2016,9,6,6,15,262.5,32.5,0.6,14.5,65.5,26.54,16.58
2016,9,6,6,30,383.0,47.0,0.7,15.0,106.0,38.34,27.97
2016,9,6,6,45,461.0,56.5,0.8,16.0,155.5,45.71,34.82
2016,9,6,7,0,539.0,66.0,0.9,17.0,205.0,53.07,41.39
2016,9,6,7,15,591.0,73.5,1.0,17.5,257.5,58.58,46.19
2016,9,6,7,30,643.0,81.0,1.1,18.0,310.0,64.04,50.79
2016,9,6,7,45,681.0,86.0,1.2,19.0,362.5,67.44,53.38
2016,9,6,8,0,719.0,91.0,1.3,20.0,415.0,70.82,55.88
2016,9,6,8,15,745.5,95.0,1.45,21.0,465.0,79.34,62.71
2016,9,6,8,30,772.0,99.0,1.6,22.0,515.0,84.84,66.88
2016,9,6,8,45,789.5,103.5,1.8,23.5,560.5,144.31,82.82
2016,9,6,9,0,807.0,108.0,2.0,25.0,606.0,205.85,123.37
2016,9,6,9,15,821.5,111.0,2.05,25.5,647.5,267.45,172.14
2016,9,6,9,30,836.0,114.0,2.1,26.0,689.0,330.17,224.54
2016,9,6,9,45,842.5,118.5,2.2,27.0,723.5,392.11,276.23
2016,9,6,10,0,849.0,123.0,2.3,28.0,758.0,453.72,326.39
2016,9,6,10,15,857.5,124.5,2.35,28.0,786.5,513.27,374.7
2016,9,6,10,30,866.0,126.0,2.4,28.0,815.0,569.4,419.2
2016,9,6,10,45,835.0,147.0,2.45,28.5,825.5,623.24,459.42
2016,9,6,11,0,804.0,168.0,2.5,29.0,836.0,669.21,492.64
2016,9,6,11,15,808.0,169.0,2.55,29.0,849.5,717.66,527.97
2016,9,6,11,30,812.0,170.0,2.6,29.0,863.0,764.15,561.16
2016,9,6,11,45,783.5,187.5,2.65,29.5,859.5,797.23,582.97
2016,9,6,12,0,755.0,205.0,2.7,30.0,856.0,834.05,606.55
2016,9,6,12,15,754.5,205.5,2.75,30.0,853.5,868.07,629.9
2016,9,6,12,30,754.0,206.0,2.8,30.0,851.0,899.07,651.07
2016,9,6,12,45,772.0,192.5,2.85,30.5,846.0,930.14,670.37
2016,9,6,13,0,790.0,179.0,2.9,31.0,841.0,948.78,681.59
2016,9,6,13,15,784.5,177.5,2.95,30.5,822.0,962.94,692.88
2016,9,6,13,30,779.0,176.0,3.0,30.0,803.0,983.48,708.51
2016,9,6,13,45,740.0,188.5,3.05,30.0,768.5,972.0,702.19
2016,9,6,14,0,701.0,201.0,3.1,30.0,734.0,955.83,693.17
2016,9,6,14,15,688.0,196.5,3.15,29.5,701.0,944.3,688.68
2016,9,6,14,30,675.0,192.0,3.2,29.0,668.0,929.17,681.84
2016,9,6,14,45,657.5,187.0,3.25,29.0,628.5,905.56,668.07
2016,9,6,15,0,640.0,182.0,3.3,29.0,589.0,878.73,652.17
2016,9,6,15,15,617.0,175.5,3.3,28.5,545.0,842.0,630.44
2016,9,6,15,30,594.0,169.0,3.3,28.0,501.0,794.33,600.88
2016,9,6,15,45,587.0,154.0,3.35,28.0,457.0,759.42,578.89
2016,9,6,16,0,580.0,139.0,3.4,28.0,413.0,722.05,554.72
2016,9,6,16,15,542.0,129.5,3.2,27.0,362.5,661.67,514.55
2016,9,6,16,30,504.0,120.0,3.0,26.0,312.0,601.49,473.42
2016,9,6,16,45,485.5,103.5,2.85,25.5,265.0,549.32,436.01
2016,9,6,17,0,467.0,87.0,2.7,25.0,218.0,496.64,396.58
2016,9,6,17,15,396.5,74.0,2.3,24.0,169.0,410.49,328.81
2016,9,6,17,30,326.0,61.0,1.9,23.0,120.0,329.87,262.74
2016,9,6,17,45,251.5,43.5,1.55,22.0,79.5,246.96,192.05
2016,9,6,18,0,177.0,26.0,1.2,21.0,39.0,164.06,98.69
2016,9,6,18,15,88.5,13.0,1.15,20.5,19.5,56.86,0.0
2016,9,6,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,5,45,56.0,8.0,0.9,17.5,10.5,6.29,0.0
2016,9,7,6,0,112.0,16.0,0.9,18.0,21.0,12.21,0.0
2016,9,7,6,15,222.0,32.5,1.0,19.0,60.0,24.73,14.56
2016,9,7,6,30,332.0,49.0,1.1,20.0,99.0,37.25,26.36
2016,9,7,6,45,404.0,62.0,1.2,21.0,147.5,47.03,35.18
2016,9,7,7,0,476.0,75.0,1.3,22.0,196.0,59.46,46.01
2016,9,7,7,15,529.5,84.5,1.4,22.5,248.0,66.12,51.71
2016,9,7,7,30,583.0,94.0,1.5,23.0,300.0,72.67,57.13
2016,9,7,7,45,616.0,103.0,1.6,24.0,351.0,78.37,61.57
2016,9,7,8,0,649.0,112.0,1.7,25.0,402.0,83.88,65.74
2016,9,7,8,15,677.5,117.5,1.65,25.5,452.0,86.73,67.74
2016,9,7,8,30,706.0,123.0,1.6,26.0,502.0,94.24,73.6
2016,9,7,8,45,721.5,130.5,1.6,27.0,546.5,152.38,89.83
2016,9,7,9,0,737.0,138.0,1.6,28.0,591.0,212.51,129.68
2016,9,7,9,15,753.5,142.0,1.55,28.5,632.5,272.16,175.93
2016,9,7,9,30,770.0,146.0,1.5,29.0,674.0,333.34,225.55
2016,9,7,9,45,828.5,126.5,1.45,29.5,721.0,395.71,275.16
2016,9,7,10,0,887.0,107.0,1.4,30.0,768.0,459.92,325.61
2016,9,7,10,15,894.5,108.5,1.4,30.0,796.5,519.66,372.99
2016,9,7,10,30,902.0,110.0,1.4,30.0,825.0,578.46,418.08
2016,9,7,10,45,887.0,122.0,1.4,30.5,840.0,631.28,456.5
2016,9,7,11,0,872.0,134.0,1.4,31.0,855.0,680.45,490.91
2016,9,7,11,15,875.0,134.5,1.45,31.0,868.0,729.14,525.48
2016,9,7,11,30,878.0,135.0,1.5,31.0,881.0,775.58,557.76
2016,9,7,11,45,859.5,146.5,1.55,31.5,880.0,822.87,588.06
2016,9,7,12,0,841.0,158.0,1.6,32.0,879.0,857.26,608.96
2016,9,7,12,15,839.5,158.0,1.65,32.0,876.0,891.37,630.81
2016,9,7,12,30,838.0,158.0,1.7,32.0,873.0,922.16,650.55
2016,9,7,12,45,829.0,160.5,1.8,32.0,859.5,945.02,665.98
2016,9,7,13,0,820.0,163.0,1.9,32.0,846.0,963.97,679.14
2016,9,7,13,15,813.5,161.5,1.95,32.0,826.5,977.51,688.52
2016,9,7,13,30,807.0,160.0,2.0,32.0,807.0,987.12,695.65
2016,9,7,13,45,779.5,167.0,2.1,32.0,775.0,980.27,693.26
2016,9,7,14,0,752.0,174.0,2.2,32.0,743.0,980.3,695.44
2016,9,7,14,15,739.5,170.5,2.3,31.5,709.0,970.25,692.69
2016,9,7,14,30,727.0,167.0,2.4,31.0,675.0,956.49,687.72
2016,9,7,14,45,701.5,166.0,2.5,31.0,633.5,928.87,672.42
2016,9,7,15,0,676.0,165.0,2.6,31.0,592.0,898.01,654.97
2016,9,7,15,15,653.5,159.0,2.65,30.5,547.5,861.84,634.72
2016,9,7,15,30,631.0,153.0,2.7,30.0,503.0,823.04,612.37
2016,9,7,15,45,594.0,148.0,2.75,30.0,453.5,769.25,578.07
2016,9,7,16,0,557.0,143.0,2.8,30.0,404.0,706.73,536.98
2016,9,7,16,15,519.0,132.5,2.75,29.0,353.5,645.78,497.54
2016,9,7,16,30,481.0,122.0,2.7,28.0,303.0,585.12,456.52
2016,9,7,16,45,424.0,110.5,2.7,27.5,251.5,508.59,400.88
2016,9,7,17,0,367.0,99.0,2.7,27.0,200.0,435.02,345.26
2016,9,7,17,15,303.0,81.5,2.45,25.5,152.5,352.65,281.23
2016,9,7,17,30,239.0,64.0,2.2,24.0,105.0,275.29,218.36
2016,9,7,17,45,161.0,42.5,2.0,23.0,66.0,174.4,134.12
2016,9,7,18,0,83.0,21.0,1.8,22.0,27.0,86.45,43.64
2016,9,7,18,15,41.5,10.5,1.7,21.5,13.5,30.14,0.0
2016,9,7,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,26.5,7.0,1.05,13.5,8.0,5.51,0.0
2016,9,8,6,0,53.0,14.0,1.1,14.0,16.0,10.77,0.0
2016,9,8,6,15,136.0,35.0,1.15,14.5,52.5,26.15,15.9
2016,9,8,6,30,219.0,56.0,1.2,15.0,89.0,41.41,30.53
2016,9,8,6,45,303.5,71.5,1.25,16.0,137.0,52.67,40.88
2016,9,8,7,0,388.0,87.0,1.3,17.0,185.0,63.83,50.81
2016,9,8,7,15,200.0,105.0,1.2,17.5,156.5,74.19,59.84
2016,9,8,7,30,12.0,123.0,1.1,18.0,128.0,88.9,72.41
2016,9,8,7,45,36.0,151.5,1.05,19.0,167.5,104.92,85.64
2016,9,8,8,0,60.0,180.0,1.0,20.0,207.0,122.62,99.98
2016,9,8,8,15,216.0,192.0,0.95,20.5,304.5,125.04,101.4
2016,9,8,8,30,372.0,204.0,0.9,21.0,402.0,138.61,112.15
2016,9,8,8,45,530.0,178.5,0.9,22.0,488.0,165.96,108.65
2016,9,8,9,0,688.0,153.0,0.9,23.0,574.0,217.04,137.4
2016,9,8,9,15,705.5,157.5,0.9,23.5,614.5,274.42,182.37
2016,9,8,9,30,723.0,162.0,0.9,24.0,655.0,333.54,230.63
2016,9,8,9,45,738.5,164.0,0.95,25.0,690.5,391.58,277.7
2016,9,8,10,0,754.0,166.0,1.0,26.0,726.0,450.5,324.24
2016,9,8,10,15,763.5,168.5,1.05,26.5,754.0,507.57,368.66
2016,9,8,10,30,773.0,171.0,1.1,27.0,782.0,564.28,411.33
2016,9,8,10,45,741.5,194.0,1.2,27.5,792.0,613.16,447.22
2016,9,8,11,0,710.0,217.0,1.3,28.0,802.0,657.32,478.59
2016,9,8,11,15,714.0,218.5,1.4,28.0,815.0,703.59,511.94
2016,9,8,11,30,718.0,220.0,1.5,28.0,828.0,748.12,543.49
2016,9,8,11,45,684.5,240.5,1.6,28.5,822.5,777.72,562.86
2016,9,8,12,0,651.0,261.0,1.7,29.0,817.0,802.26,578.58
2016,9,8,12,15,649.5,261.0,1.75,29.0,814.0,832.02,598.96
2016,9,8,12,30,648.0,261.0,1.8,29.0,811.0,858.94,617.28
2016,9,8,12,45,707.5,224.0,1.9,29.5,817.5,905.46,648.98
2016,9,8,13,0,767.0,187.0,2.0,30.0,824.0,948.66,676.64
2016,9,8,13,15,760.5,185.0,2.05,30.0,804.5,961.26,685.29
2016,9,8,13,30,754.0,183.0,2.1,30.0,785.0,970.05,691.98
2016,9,8,13,45,701.0,202.5,2.2,30.0,747.5,951.02,681.7
2016,9,8,14,0,648.0,222.0,2.3,30.0,710.0,926.48,667.92
2016,9,8,14,15,634.5,217.0,2.4,29.5,676.5,913.56,663.16
2016,9,8,14,30,621.0,212.0,2.5,29.0,643.0,897.16,655.96
2016,9,8,14,45,587.0,212.0,2.6,29.0,601.0,854.68,629.85
2016,9,8,15,0,553.0,212.0,2.7,29.0,559.0,818.17,607.3
2016,9,8,15,15,530.0,202.5,2.75,28.5,515.5,780.01,584.53
2016,9,8,15,30,507.0,193.0,2.8,28.0,472.0,739.93,559.96
2016,9,8,15,45,484.0,180.0,2.9,27.5,426.5,694.37,531.31
2016,9,8,16,0,461.0,167.0,3.0,27.0,381.0,647.59,500.99
2016,9,8,16,15,424.5,153.5,3.05,26.5,332.0,587.44,459.54
2016,9,8,16,30,388.0,140.0,3.1,26.0,283.0,527.75,417.09
2016,9,8,16,45,355.5,121.0,3.15,25.5,236.5,465.96,371.69
2016,9,8,17,0,323.0,102.0,3.2,25.0,190.0,405.25,325.23
2016,9,8,17,15,263.0,82.5,3.05,24.0,143.5,309.9,249.66
2016,9,8,17,30,203.0,63.0,2.9,23.0,97.0,235.8,188.08
2016,9,8,17,45,142.0,41.5,2.8,22.0,61.0,162.24,124.45
2016,9,8,18,0,81.0,20.0,2.7,21.0,25.0,83.31,33.58
2016,9,8,18,15,40.5,10.0,2.65,20.5,12.5,29.23,0.0
2016,9,8,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,9,5,45,56.0,7.5,0.4,14.5,9.5,5.9,0.0
2016,9,9,6,0,112.0,15.0,0.4,15.0,19.0,11.46,0.0
2016,9,9,6,15,227.5,30.5,0.4,15.5,57.5,23.29,13.35
2016,9,9,6,30,343.0,46.0,0.4,16.0,96.0,37.42,26.95
2016,9,9,6,45,423.5,57.0,0.4,16.5,144.5,45.94,34.91
2016,9,9,7,0,504.0,68.0,0.4,17.0,193.0,54.39,42.55
2016,9,9,7,15,557.0,76.0,0.45,17.5,245.0,60.15,47.58
2016,9,9,7,30,610.0,84.0,0.5,18.0,297.0,65.86,52.39
2016,9,9,7,45,650.5,89.5,0.55,19.0,349.0,69.51,55.18
2016,9,9,8,0,691.0,95.0,0.6,20.0,401.0,73.13,57.87
2016,9,9,8,15,372.0,156.5,0.7,21.0,323.5,103.91,83.52
2016,9,9,8,30,53.0,218.0,0.8,22.0,246.0,147.07,113.01
2016,9,9,8,45,421.5,164.5,0.95,23.0,419.5,148.2,97.97
2016,9,9,9,0,790.0,111.0,1.1,24.0,593.0,211.87,128.88
2016,9,9,9,15,805.5,114.0,1.2,24.5,634.0,272.83,177.45
2016,9,9,9,30,821.0,117.0,1.3,25.0,675.0,335.05,229.31
2016,9,9,9,45,849.0,111.0,1.4,26.0,714.0,395.71,279.27
2016,9,9,10,0,877.0,105.0,1.5,27.0,753.0,458.94,330.07
2016,9,9,10,15,884.5,106.5,1.55,27.5,781.5,518.1,377.07
