Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,30,892.0,108.0,1.6,28.0,810.0,576.32,421.72
2016,9,9,10,45,892.5,112.0,1.65,28.5,829.5,631.25,462.47
2016,9,9,11,0,893.0,116.0,1.7,29.0,849.0,684.11,500.38
2016,9,9,11,15,896.0,116.5,1.65,29.5,862.0,733.45,534.05
2016,9,9,11,30,899.0,117.0,1.6,30.0,875.0,780.47,565.02
2016,9,9,11,45,895.0,120.5,1.6,30.5,878.5,822.13,590.75
2016,9,9,12,0,891.0,124.0,1.6,31.0,882.0,860.6,613.79
2016,9,9,12,15,890.5,124.0,1.6,31.0,879.0,895.58,635.67
2016,9,9,12,30,890.0,124.0,1.6,31.0,876.0,927.26,655.42
2016,9,9,12,45,880.0,127.0,1.6,31.0,862.5,949.62,669.34
2016,9,9,13,0,870.0,130.0,1.6,31.0,849.0,968.05,680.98
2016,9,9,13,15,864.5,129.0,1.65,31.0,829.5,982.98,691.27
2016,9,9,13,30,859.0,128.0,1.7,31.0,810.0,1008.73,708.41
2016,9,9,13,45,844.0,129.5,1.75,31.0,781.0,1009.31,710.05
2016,9,9,14,0,829.0,131.0,1.8,31.0,752.0,1005.75,709.56
2016,9,9,14,15,817.5,128.5,1.85,30.5,718.0,997.32,707.64
2016,9,9,14,30,806.0,126.0,1.9,30.0,684.0,985.0,703.42
2016,9,9,14,45,788.5,124.0,2.0,30.0,643.5,963.43,692.6
2016,9,9,15,0,771.0,122.0,2.1,30.0,603.0,938.34,679.52
2016,9,9,15,15,750.5,118.0,2.2,29.5,557.5,912.25,667.0
2016,9,9,15,30,730.0,114.0,2.3,29.0,512.0,876.08,647.54
2016,9,9,15,45,700.0,110.0,2.4,28.5,463.0,828.42,619.88
2016,9,9,16,0,670.0,106.0,2.5,28.0,414.0,778.99,590.22
2016,9,9,16,15,632.5,99.5,2.6,27.0,362.5,718.55,552.85
2016,9,9,16,30,595.0,93.0,2.7,26.0,311.0,657.66,513.52
2016,9,9,16,45,541.0,85.0,2.8,25.5,259.0,581.61,459.98
2016,9,9,17,0,487.0,77.0,2.9,25.0,207.0,507.25,405.16
2016,9,9,17,15,411.5,65.0,2.85,24.0,158.0,411.53,330.37
2016,9,9,17,30,336.0,53.0,2.8,23.0,109.0,328.06,261.53
2016,9,9,17,45,231.0,37.0,2.75,22.0,69.0,227.33,174.42
2016,9,9,18,0,126.0,21.0,2.7,21.0,29.0,122.46,33.38
2016,9,9,18,15,63.0,10.5,2.6,20.0,14.5,41.5,0.0
2016,9,9,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,5,45,28.5,7.0,1.0,13.5,8.0,0.0,0.0
2016,9,10,6,0,57.0,14.0,1.1,14.0,16.0,11.02,0.0
2016,9,10,6,15,158.5,32.0,1.1,14.5,52.0,24.09,13.81
2016,9,10,6,30,260.0,50.0,1.1,15.0,88.0,37.47,27.02
2016,9,10,6,45,339.0,64.0,1.15,15.5,134.5,47.84,36.67
2016,9,10,7,0,418.0,78.0,1.2,16.0,181.0,58.12,45.97
2016,9,10,7,15,473.5,88.0,1.2,17.0,231.0,65.38,52.25
2016,9,10,7,30,529.0,98.0,1.2,18.0,281.0,75.08,60.44
2016,9,10,7,45,569.0,106.0,1.2,19.0,331.5,79.99,64.26
2016,9,10,8,0,609.0,114.0,1.2,20.0,382.0,84.79,67.9
2016,9,10,8,15,639.0,120.0,1.2,20.5,430.5,87.9,70.16
2016,9,10,8,30,669.0,126.0,1.2,21.0,479.0,100.97,70.22
2016,9,10,8,45,688.5,132.0,1.25,22.0,523.5,156.35,94.88
2016,9,10,9,0,708.0,138.0,1.3,23.0,568.0,214.19,134.81
2016,9,10,9,15,725.0,141.5,1.4,23.5,608.0,271.93,180.94
2016,9,10,9,30,742.0,145.0,1.5,24.0,648.0,331.24,230.31
2016,9,10,9,45,746.5,152.0,1.65,25.0,680.0,390.04,279.11
2016,9,10,10,0,751.0,159.0,1.8,26.0,712.0,448.53,326.4
2016,9,10,10,15,760.5,161.5,1.9,26.5,739.5,505.31,371.45
2016,9,10,10,30,770.0,164.0,2.0,27.0,767.0,561.24,414.5
2016,9,10,10,45,760.0,175.0,2.1,27.5,783.0,613.13,453.21
2016,9,10,11,0,750.0,186.0,2.2,28.0,799.0,661.93,488.53
2016,9,10,11,15,754.0,187.0,2.3,28.0,812.0,709.05,522.98
2016,9,10,11,30,758.0,188.0,2.4,28.0,825.0,754.28,555.49
2016,9,10,11,45,742.5,198.5,2.55,28.5,825.0,790.77,580.38
2016,9,10,12,0,727.0,209.0,2.7,29.0,825.0,823.65,602.43
2016,9,10,12,15,725.5,208.5,2.75,29.0,821.5,854.7,623.98
2016,9,10,12,30,724.0,208.0,2.8,29.0,818.0,882.7,643.33
2016,9,10,12,45,748.0,191.5,2.9,29.0,814.0,915.31,665.78
2016,9,10,13,0,772.0,175.0,3.0,29.0,810.0,935.75,680.04
2016,9,10,13,15,766.0,173.0,3.05,29.0,790.5,957.73,695.17
2016,9,10,13,30,760.0,171.0,3.1,29.0,771.0,966.74,701.97
2016,9,10,13,45,732.0,178.0,3.2,29.0,740.0,959.73,698.95
2016,9,10,14,0,704.0,185.0,3.3,29.0,709.0,948.55,693.41
2016,9,10,14,15,691.0,181.0,3.35,28.5,676.0,937.01,688.8
2016,9,10,14,30,678.0,177.0,3.4,28.0,643.0,921.92,681.89
2016,9,10,14,45,653.5,175.0,3.45,28.0,602.5,893.96,665.03
2016,9,10,15,0,629.0,173.0,3.5,28.0,562.0,862.89,646.06
2016,9,10,15,15,606.0,166.5,3.5,27.5,518.5,825.86,623.84
2016,9,10,15,30,583.0,160.0,3.5,27.0,475.0,777.38,593.28
2016,9,10,15,45,556.0,150.5,3.55,26.5,428.5,729.94,563.11
2016,9,10,16,0,529.0,141.0,3.6,26.0,382.0,681.32,531.33
2016,9,10,16,15,490.5,130.5,3.55,25.0,332.5,620.55,490.2
2016,9,10,16,30,452.0,120.0,3.5,24.0,283.0,560.23,447.6
2016,9,10,16,45,407.5,105.5,3.45,23.5,234.5,491.16,395.76
2016,9,10,17,0,363.0,91.0,3.4,23.0,186.0,424.11,343.45
2016,9,10,17,15,295.5,74.5,3.25,22.0,140.0,340.42,275.86
2016,9,10,17,30,228.0,58.0,3.1,21.0,94.0,262.28,210.1
2016,9,10,17,45,149.5,37.5,3.0,20.5,57.5,162.91,123.71
2016,9,10,18,0,71.0,17.0,2.9,20.0,21.0,71.62,1.23
2016,9,10,18,15,35.5,8.5,2.75,19.5,10.5,25.42,0.0
2016,9,10,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,5,45,32.5,6.5,1.5,13.5,7.5,0.0,0.0
2016,9,11,6,0,65.0,13.0,1.7,14.0,15.0,10.23,0.0
2016,9,11,6,15,168.0,30.5,1.75,14.5,51.0,23.04,12.71
2016,9,11,6,30,271.0,48.0,1.8,15.0,87.0,36.13,25.79
2016,9,11,6,45,354.5,61.0,1.85,15.5,134.0,45.89,34.92
2016,9,11,7,0,438.0,74.0,1.9,16.0,181.0,55.63,43.76
2016,9,11,7,15,493.0,84.0,1.85,16.5,231.5,65.57,52.53
2016,9,11,7,30,548.0,94.0,1.8,17.0,282.0,72.45,58.4
2016,9,11,7,45,284.0,126.5,1.8,18.0,225.0,88.94,72.32
2016,9,11,8,0,20.0,159.0,1.8,19.0,168.0,113.95,93.23
2016,9,11,8,15,19.5,174.5,1.75,19.5,184.0,124.85,101.92
2016,9,11,8,30,19.0,190.0,1.7,20.0,200.0,136.38,105.88
2016,9,11,8,45,102.0,232.0,1.7,21.0,293.0,169.73,127.96
2016,9,11,9,0,185.0,274.0,1.7,22.0,386.0,217.89,160.63
2016,9,11,9,15,254.5,283.0,1.75,22.5,448.5,257.32,188.44
2016,9,11,9,30,324.0,292.0,1.8,23.0,511.0,308.1,226.29
2016,9,11,9,45,188.5,305.5,1.9,24.0,434.5,295.61,221.12
2016,9,11,10,0,53.0,319.0,2.0,25.0,358.0,263.29,198.73
2016,9,11,10,15,348.5,276.5,2.1,25.0,547.0,389.38,292.47
2016,9,11,10,30,644.0,234.0,2.2,25.0,736.0,551.46,411.85
2016,9,11,10,45,741.5,185.0,2.35,25.5,778.0,612.82,457.77
2016,9,11,11,0,839.0,136.0,2.5,26.0,820.0,676.6,505.65
2016,9,11,11,15,842.5,137.0,2.6,26.5,832.5,725.75,540.94
2016,9,11,11,30,846.0,138.0,2.7,27.0,845.0,772.74,573.96
2016,9,11,11,45,839.5,143.0,2.85,27.5,847.5,813.21,601.83
2016,9,11,12,0,833.0,148.0,3.0,28.0,850.0,850.41,626.17
2016,9,11,12,15,832.0,147.5,3.15,28.0,846.5,883.74,649.12
2016,9,11,12,30,831.0,147.0,3.3,28.0,843.0,913.78,669.95
2016,9,11,12,45,833.5,143.0,3.45,28.0,833.0,940.15,688.44
2016,9,11,13,0,836.0,139.0,3.6,28.0,823.0,963.01,704.74
2016,9,11,13,15,830.5,137.5,3.7,27.5,803.5,977.1,716.53
2016,9,11,13,30,825.0,136.0,3.8,27.0,784.0,987.28,725.98
2016,9,11,13,45,812.0,136.5,3.95,27.0,756.5,988.18,728.38
2016,9,11,14,0,799.0,137.0,4.1,27.0,729.0,985.07,728.31
2016,9,11,14,15,787.0,134.5,4.15,26.5,695.5,975.85,725.16
2016,9,11,14,30,775.0,132.0,4.2,26.0,662.0,962.83,719.6
2016,9,11,14,45,761.5,128.0,4.3,26.0,622.5,943.02,708.39
2016,9,11,15,0,748.0,124.0,4.4,26.0,583.0,927.5,700.18
2016,9,11,15,15,727.5,119.5,4.4,25.5,538.5,893.65,680.16
2016,9,11,15,30,707.0,115.0,4.4,25.0,494.0,857.06,658.08
2016,9,11,15,45,662.0,115.0,4.45,24.5,443.0,800.28,621.36
2016,9,11,16,0,617.0,115.0,4.5,24.0,392.0,742.23,583.08
2016,9,11,16,15,578.5,107.0,4.4,23.0,341.5,680.33,541.15
2016,9,11,16,30,540.0,99.0,4.3,22.0,291.0,618.17,497.66
2016,9,11,16,45,466.0,92.5,4.2,21.5,238.5,523.1,425.95
2016,9,11,17,0,392.0,86.0,4.1,21.0,186.0,440.91,360.64
2016,9,11,17,15,320.5,70.5,3.95,20.0,140.0,354.16,289.74
2016,9,11,17,30,249.0,55.0,3.8,19.0,94.0,273.37,220.81
2016,9,11,17,45,157.5,35.5,3.65,18.5,56.5,181.09,137.12
2016,9,11,18,0,66.0,16.0,3.5,18.0,19.0,66.79,0.0
2016,9,11,18,15,33.0,8.0,3.4,17.5,9.5,23.72,0.0
2016,9,11,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,9,12,6,0,20.0,9.0,2.4,12.0,10.0,7.08,0.0
2016,9,12,6,15,84.0,32.5,2.45,12.5,43.5,24.09,13.37
2016,9,12,6,30,148.0,56.0,2.5,13.0,77.0,40.66,29.9
2016,9,12,6,45,241.0,74.5,2.55,13.5,125.0,54.08,42.41
2016,9,12,7,0,334.0,93.0,2.6,14.0,173.0,67.32,54.47
2016,9,12,7,15,167.0,79.5,2.6,14.5,119.5,57.67,45.93
2016,9,12,7,30,0.0,66.0,2.6,15.0,66.0,50.61,39.55
2016,9,12,7,45,0.0,101.0,2.6,16.0,101.0,75.41,61.11
2016,9,12,8,0,0.0,136.0,2.6,17.0,136.0,99.2,81.32
2016,9,12,8,15,1.0,147.5,2.6,17.5,148.0,107.59,88.07
2016,9,12,8,30,2.0,159.0,2.6,18.0,160.0,116.26,90.72
2016,9,12,8,45,27.5,206.0,2.65,18.5,222.5,147.02,114.11
2016,9,12,9,0,53.0,253.0,2.7,19.0,285.0,186.29,143.7
2016,9,12,9,15,374.0,214.5,2.8,19.5,463.5,241.78,174.97
2016,9,12,9,30,695.0,176.0,2.9,20.0,642.0,344.32,247.66
2016,9,12,9,45,630.5,208.0,3.0,20.5,647.5,394.01,291.92
2016,9,12,10,0,566.0,240.0,3.1,21.0,653.0,433.01,326.26
2016,9,12,10,15,689.5,196.0,3.25,21.5,718.5,502.78,381.13
2016,9,12,10,30,813.0,152.0,3.4,22.0,784.0,579.54,440.98
2016,9,12,10,45,734.5,200.0,3.6,22.5,782.0,623.32,474.68
2016,9,12,11,0,656.0,248.0,3.8,23.0,780.0,656.32,499.13
2016,9,12,11,15,660.0,249.5,3.9,23.0,792.0,700.42,532.55
2016,9,12,11,30,664.0,251.0,4.0,23.0,804.0,742.9,564.17
2016,9,12,11,45,605.0,286.5,4.15,23.0,792.0,759.88,576.23
2016,9,12,12,0,546.0,322.0,4.3,23.0,780.0,774.11,586.01
2016,9,12,12,15,544.5,321.5,4.4,23.0,777.0,800.16,605.27
2016,9,12,12,30,543.0,321.0,4.5,23.0,774.0,823.69,622.74
2016,9,12,12,45,628.5,268.5,4.6,23.0,786.0,880.03,665.59
2016,9,12,13,0,714.0,216.0,4.7,23.0,798.0,934.82,706.82
2016,9,12,13,15,707.5,213.5,4.75,22.5,778.5,945.87,716.48
2016,9,12,13,30,701.0,211.0,4.8,22.0,759.0,953.21,724.06
2016,9,12,13,45,626.0,239.5,4.85,22.0,716.5,917.9,699.76
2016,9,12,14,0,551.0,268.0,4.9,22.0,674.0,874.24,669.01
2016,9,12,14,15,536.5,261.5,4.9,21.5,641.5,858.61,660.67
2016,9,12,14,30,522.0,255.0,4.9,21.0,609.0,840.06,650.09
2016,9,12,14,45,490.0,251.0,4.95,20.5,567.5,803.79,626.59
2016,9,12,15,0,458.0,247.0,5.0,20.0,526.0,765.34,601.24
2016,9,12,15,15,434.5,234.5,4.9,19.5,483.5,724.63,573.54
2016,9,12,15,30,411.0,222.0,4.8,19.0,441.0,662.43,529.82
2016,9,12,15,45,409.0,200.0,4.75,18.5,400.0,629.14,507.74
2016,9,12,16,0,407.0,178.0,4.7,18.0,359.0,593.86,483.54
2016,9,12,16,15,369.0,162.0,4.5,17.5,310.5,532.59,437.14
2016,9,12,16,30,331.0,146.0,4.3,17.0,262.0,472.5,390.58
2016,9,12,16,45,328.5,121.0,4.15,16.5,220.0,430.5,358.23
2016,9,12,17,0,326.0,96.0,4.0,16.0,178.0,402.97,335.73
2016,9,12,17,15,258.5,76.5,3.75,15.5,132.0,302.58,251.57
2016,9,12,17,30,191.0,57.0,3.5,15.0,86.0,223.73,182.62
2016,9,12,17,45,95.5,37.5,3.3,14.5,52.0,133.23,99.31
2016,9,12,18,0,0.0,18.0,3.1,14.0,18.0,16.92,0.0
2016,9,12,18,15,0.0,9.0,3.0,13.5,9.0,7.08,0.0
2016,9,12,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.75,11.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,12.0,2.0,1.57,0.0
2016,9,13,6,15,0.0,9.5,1.9,12.0,9.5,7.2,0.0
2016,9,13,6,30,0.0,17.0,2.0,12.0,17.0,12.92,5.7
2016,9,13,6,45,0.0,27.5,2.1,12.5,27.5,20.95,13.1
2016,9,13,7,0,0.0,38.0,2.2,13.0,38.0,29.01,20.47
2016,9,13,7,15,0.0,49.0,2.25,13.5,49.0,37.48,28.09
2016,9,13,7,30,0.0,60.0,2.3,14.0,60.0,45.97,35.59
2016,9,13,7,45,0.0,86.5,2.4,14.5,86.5,65.5,52.74
2016,9,13,8,0,0.0,113.0,2.5,15.0,113.0,84.14,68.82
2016,9,13,8,15,0.0,127.5,2.5,15.0,127.5,94.51,77.6
2016,9,13,8,30,0.0,142.0,2.5,15.0,142.0,105.04,82.56
2016,9,13,8,45,4.0,166.0,2.5,15.5,168.5,123.04,96.77
2016,9,13,9,0,8.0,190.0,2.5,16.0,195.0,141.93,111.48
2016,9,13,9,15,12.5,213.5,2.45,16.5,222.0,161.5,126.61
2016,9,13,9,30,17.0,237.0,2.4,17.0,249.0,182.05,142.44
2016,9,13,9,45,11.0,210.5,2.35,17.5,218.5,163.48,127.3
2016,9,13,10,0,5.0,184.0,2.3,18.0,188.0,142.91,110.6
2016,9,13,10,15,7.5,203.5,2.3,18.0,209.5,159.93,124.06
2016,9,13,10,30,10.0,223.0,2.3,18.0,231.0,177.53,137.88
2016,9,13,10,45,9.0,211.5,2.3,18.5,219.0,169.45,131.09
2016,9,13,11,0,8.0,200.0,2.3,19.0,207.0,160.96,124.08
2016,9,13,11,15,12.5,240.5,2.35,19.0,251.5,197.46,152.84
2016,9,13,11,30,17.0,281.0,2.4,19.0,296.0,235.33,182.32
2016,9,13,11,45,21.0,300.5,2.5,19.5,319.0,256.77,198.57
2016,9,13,12,0,25.0,320.0,2.6,20.0,342.0,279.0,215.38
2016,9,13,12,15,33.0,337.0,2.65,20.0,365.5,321.16,247.8
2016,9,13,12,30,41.0,354.0,2.7,20.0,389.0,349.3,269.36
2016,9,13,12,45,74.0,374.0,2.75,20.5,435.0,404.83,311.74
2016,9,13,13,0,107.0,394.0,2.8,21.0,481.0,463.08,355.46
2016,9,13,13,15,104.5,385.5,2.8,21.0,469.0,459.31,352.77
2016,9,13,13,30,102.0,377.0,2.8,21.0,457.0,454.88,349.95
2016,9,13,13,45,362.0,308.5,2.85,21.0,576.0,696.39,534.15
2016,9,13,14,0,622.0,240.0,2.9,21.0,695.0,918.06,693.92
2016,9,13,14,15,607.5,234.5,2.9,20.5,661.5,903.35,684.44
2016,9,13,14,30,593.0,229.0,2.9,20.0,628.0,885.5,674.92
2016,9,13,14,45,558.5,227.5,2.95,20.0,586.0,848.91,651.0
2016,9,13,15,0,524.0,226.0,3.0,20.0,544.0,809.98,625.29
2016,9,13,15,15,499.5,216.0,2.95,19.5,500.0,769.84,599.41
2016,9,13,15,30,475.0,206.0,2.9,19.0,456.0,727.91,571.82
2016,9,13,15,45,443.5,193.0,2.9,19.0,408.5,674.73,534.59
2016,9,13,16,0,412.0,180.0,2.9,19.0,361.0,602.09,482.52
2016,9,13,16,15,373.5,163.0,2.8,18.5,311.5,539.02,436.43
2016,9,13,16,30,335.0,146.0,2.7,18.0,262.0,477.1,389.74
2016,9,13,16,45,295.0,125.0,2.65,18.0,214.5,410.1,336.95
2016,9,13,17,0,255.0,104.0,2.6,18.0,167.0,345.19,284.04
2016,9,13,17,15,197.5,80.0,2.3,17.0,121.5,265.24,217.48
2016,9,13,17,30,140.0,56.0,2.0,16.0,76.0,188.94,151.88
2016,9,13,17,45,84.0,33.0,1.75,15.5,43.5,118.46,85.21
2016,9,13,18,0,28.0,10.0,1.5,15.0,11.0,24.07,0.0
2016,9,13,18,15,14.0,5.0,1.4,14.5,5.5,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,5,45,24.0,5.5,0.35,11.5,6.0,0.0,0.0
2016,9,14,6,0,48.0,11.0,0.4,12.0,12.0,8.65,0.0
2016,9,14,6,15,153.0,29.5,0.35,12.5,47.0,22.24,11.25
2016,9,14,6,30,258.0,48.0,0.3,13.0,82.0,36.03,25.87
2016,9,14,6,45,346.0,61.5,0.3,13.5,130.0,46.15,35.44
2016,9,14,7,0,434.0,75.0,0.3,14.0,178.0,56.25,44.68
2016,9,14,7,15,491.0,85.5,0.45,14.5,229.0,63.95,51.52
2016,9,14,7,30,548.0,96.0,0.6,15.0,280.0,74.21,60.41
2016,9,14,7,45,595.5,102.0,0.8,16.0,332.0,77.88,63.23
2016,9,14,8,0,643.0,108.0,1.0,17.0,384.0,81.57,65.98
2016,9,14,8,15,672.5,114.0,1.05,17.5,433.0,84.89,68.48
2016,9,14,8,30,702.0,120.0,1.1,18.0,482.0,106.3,70.67
2016,9,14,8,45,729.0,122.5,1.15,19.0,529.0,162.53,98.19
2016,9,14,9,0,756.0,125.0,1.2,20.0,576.0,222.04,140.77
2016,9,14,9,15,772.5,128.5,1.15,20.5,616.5,282.75,190.33
2016,9,14,9,30,789.0,132.0,1.1,21.0,657.0,348.35,245.04
2016,9,14,9,45,851.0,110.5,1.05,21.5,703.5,407.89,293.85
2016,9,14,10,0,913.0,89.0,1.0,22.0,750.0,473.33,346.34
2016,9,14,10,15,920.5,90.0,0.9,22.5,778.0,533.96,393.75
2016,9,14,10,30,928.0,91.0,0.8,23.0,806.0,593.52,438.13
2016,9,14,10,45,934.0,91.5,0.75,23.5,827.0,650.43,479.06
2016,9,14,11,0,940.0,92.0,0.7,24.0,848.0,705.59,517.04
2016,9,14,11,15,943.0,92.5,0.7,24.0,861.0,756.64,552.54
2016,9,14,11,30,946.0,93.0,0.7,24.0,874.0,805.19,584.51
2016,9,14,11,45,948.0,92.5,0.7,24.5,878.5,849.26,610.87
2016,9,14,12,0,950.0,92.0,0.7,25.0,883.0,890.29,634.98
2016,9,14,12,15,949.0,92.0,0.8,25.0,879.5,925.99,658.66
2016,9,14,12,30,948.0,92.0,0.9,25.0,876.0,958.1,680.22
2016,9,14,12,45,936.5,96.5,1.05,25.5,861.5,981.42,695.99
2016,9,14,13,0,925.0,101.0,1.2,26.0,847.0,1000.56,709.28
2016,9,14,13,15,920.5,100.0,1.35,26.0,827.0,1016.51,722.08
2016,9,14,13,30,916.0,99.0,1.5,26.0,807.0,1028.39,732.48
2016,9,14,13,45,909.5,97.5,1.65,26.0,779.5,1033.63,738.87
2016,9,14,14,0,903.0,96.0,1.8,26.0,752.0,1034.74,742.83
2016,9,14,14,15,893.0,94.0,1.95,25.5,717.5,1027.66,743.15
2016,9,14,14,30,883.0,92.0,2.1,25.0,683.0,1016.56,741.0
2016,9,14,14,45,869.5,90.0,2.25,25.0,642.5,998.06,732.6
2016,9,14,15,0,856.0,88.0,2.4,25.0,602.0,975.93,721.77
2016,9,14,15,15,837.5,85.0,2.45,24.5,556.0,956.24,712.87
2016,9,14,15,30,819.0,82.0,2.5,24.0,510.0,920.97,693.37
2016,9,14,15,45,794.0,79.0,2.6,24.0,460.0,876.69,666.53
2016,9,14,16,0,769.0,76.0,2.7,24.0,410.0,830.16,637.48
2016,9,14,16,15,733.5,71.5,2.7,23.5,357.5,770.54,598.78
2016,9,14,16,30,698.0,67.0,2.7,23.0,305.0,710.07,558.08
2016,9,14,16,45,645.5,61.0,2.7,22.5,251.5,639.66,508.09
2016,9,14,17,0,593.0,55.0,2.7,22.0,198.0,565.54,452.64
2016,9,14,17,15,509.5,47.0,2.45,21.0,148.0,468.59,376.35
2016,9,14,17,30,426.0,39.0,2.2,20.0,98.0,377.64,299.61
2016,9,14,17,45,282.5,26.5,1.95,19.0,58.5,249.94,176.06
2016,9,14,18,0,139.0,14.0,1.7,18.0,19.0,91.42,0.0
2016,9,14,18,15,69.5,7.0,1.7,17.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,15,5,45,67.5,5.5,0.5,12.5,7.5,0.0,0.0
2016,9,15,6,0,135.0,11.0,0.5,13.0,15.0,8.65,0.0
2016,9,15,6,15,284.0,23.5,0.6,13.5,53.5,19.37,8.58
2016,9,15,6,30,433.0,36.0,0.7,14.0,92.0,29.92,20.36
2016,9,15,6,45,519.5,43.5,0.8,14.5,142.5,36.14,26.41
2016,9,15,7,0,606.0,51.0,0.9,15.0,193.0,42.49,32.28
2016,9,15,7,15,659.0,57.0,1.05,16.0,246.0,51.34,40.09
2016,9,15,7,30,712.0,63.0,1.2,17.0,299.0,56.6,44.52
2016,9,15,7,45,749.0,67.0,1.4,18.0,352.5,60.05,47.25
2016,9,15,8,0,786.0,71.0,1.6,19.0,406.0,63.5,49.88
2016,9,15,8,15,811.0,74.0,1.7,20.0,456.5,65.97,51.63
2016,9,15,8,30,836.0,77.0,1.8,21.0,507.0,90.86,53.99
2016,9,15,8,45,855.0,79.5,1.9,22.0,553.5,159.6,89.69
2016,9,15,9,0,874.0,82.0,2.0,23.0,600.0,223.6,136.0
2016,9,15,9,15,887.5,84.0,2.0,23.5,641.0,287.61,188.95
2016,9,15,9,30,901.0,86.0,2.0,24.0,682.0,352.34,244.23
2016,9,15,9,45,913.5,86.0,2.0,24.5,718.0,415.59,297.97
2016,9,15,10,0,926.0,86.0,2.0,25.0,754.0,478.82,350.23
2016,9,15,10,15,933.0,87.5,2.0,25.5,782.0,540.33,399.44
2016,9,15,10,30,940.0,89.0,2.0,26.0,810.0,600.71,445.94
2016,9,15,10,45,944.5,89.5,2.0,26.5,830.5,657.32,488.05
2016,9,15,11,0,949.0,90.0,2.0,27.0,851.0,711.98,527.3
2016,9,15,11,15,952.0,90.5,2.05,27.0,863.5,763.4,564.52
2016,9,15,11,30,955.0,91.0,2.1,27.0,876.0,812.28,598.03
2016,9,15,11,45,955.0,91.5,2.15,27.0,880.5,856.01,626.88
2016,9,15,12,0,955.0,92.0,2.2,27.0,885.0,896.55,653.5
2016,9,15,12,15,954.5,92.0,2.3,27.0,880.5,932.79,677.72
2016,9,15,12,30,954.0,92.0,2.4,27.0,876.0,965.45,699.67
2016,9,15,12,45,947.5,93.5,2.5,27.5,863.0,990.4,715.32
2016,9,15,13,0,941.0,95.0,2.6,28.0,850.0,1011.29,728.49
2016,9,15,13,15,789.0,164.0,2.7,28.0,786.5,970.26,703.46
2016,9,15,13,30,637.0,233.0,2.8,28.0,723.0,915.45,668.88
2016,9,15,13,45,776.0,162.5,2.9,28.0,738.0,994.72,723.64
2016,9,15,14,0,915.0,92.0,3.0,28.0,753.0,1043.69,756.56
2016,9,15,14,15,905.5,90.0,3.05,27.5,718.5,1036.95,755.08
2016,9,15,14,30,896.0,88.0,3.1,27.0,684.0,1026.15,751.61
2016,9,15,14,45,882.0,86.5,3.2,27.0,642.5,1007.5,742.06
2016,9,15,15,0,868.0,85.0,3.3,27.0,601.0,985.2,730.15
2016,9,15,15,15,849.5,82.0,3.35,26.5,555.0,965.08,720.75
2016,9,15,15,30,831.0,79.0,3.4,26.0,509.0,929.48,700.74
2016,9,15,15,45,804.0,76.5,3.45,26.0,458.5,883.61,672.03
2016,9,15,16,0,777.0,74.0,3.5,26.0,408.0,835.55,641.25
2016,9,15,16,15,741.5,69.5,3.4,25.0,355.0,775.62,602.8
2016,9,15,16,30,706.0,65.0,3.3,24.0,302.0,714.84,562.26
2016,9,15,16,45,650.0,59.5,3.25,23.5,248.0,641.74,509.74
2016,9,15,17,0,594.0,54.0,3.2,23.0,194.0,565.38,452.06
2016,9,15,17,15,509.5,45.5,2.85,22.0,144.0,467.01,374.15
2016,9,15,17,30,425.0,37.0,2.5,21.0,94.0,374.96,295.92
2016,9,15,17,45,277.0,24.5,2.2,20.0,55.0,241.81,161.71
2016,9,15,18,0,129.0,12.0,1.9,19.0,16.0,84.06,0.0
2016,9,15,18,15,64.5,6.0,1.85,18.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,5,45,61.5,5.5,0.7,11.5,6.5,0.0,0.0
2016,9,16,6,0,123.0,11.0,0.7,12.0,13.0,8.65,0.0
2016,9,16,6,15,276.0,23.0,0.65,12.5,51.5,18.95,7.83
2016,9,16,6,30,429.0,35.0,0.6,13.0,90.0,29.1,19.7
2016,9,16,6,45,517.5,43.0,0.6,14.0,140.5,35.75,26.11
2016,9,16,7,0,606.0,51.0,0.6,15.0,191.0,42.5,32.3
2016,9,16,7,15,659.5,57.0,0.5,15.5,244.5,51.36,40.21
2016,9,16,7,30,713.0,63.0,0.4,16.0,298.0,56.62,44.76
2016,9,16,7,45,750.5,67.0,0.35,17.0,351.5,60.09,47.5
2016,9,16,8,0,788.0,71.0,0.3,18.0,405.0,63.55,50.14
2016,9,16,8,15,532.0,141.5,0.35,19.0,379.0,98.58,79.75
2016,9,16,8,30,276.0,212.0,0.4,20.0,353.0,148.02,109.73
2016,9,16,8,45,575.0,147.5,0.5,21.5,475.5,166.41,105.46
2016,9,16,9,0,874.0,83.0,0.6,23.0,598.0,226.55,137.31
2016,9,16,9,15,887.5,85.0,0.65,23.5,639.5,290.62,189.64
2016,9,16,9,30,901.0,87.0,0.7,24.0,681.0,355.42,244.0
2016,9,16,9,45,911.5,88.0,0.75,25.0,716.0,418.76,296.17
2016,9,16,10,0,922.0,89.0,0.8,26.0,751.0,481.88,346.46
2016,9,16,10,15,929.5,90.5,0.8,26.5,779.5,543.46,394.05
2016,9,16,10,30,937.0,92.0,0.8,27.0,808.0,603.96,438.91
2016,9,16,10,45,934.5,96.5,0.85,27.5,826.5,659.69,479.19
2016,9,16,11,0,932.0,101.0,0.9,28.0,845.0,712.88,516.36
2016,9,16,11,15,935.0,101.5,0.95,28.0,857.0,763.65,551.94
2016,9,16,11,30,938.0,102.0,1.0,28.0,869.0,811.92,584.25
2016,9,16,11,45,931.0,106.5,1.05,28.5,871.0,853.26,609.49
2016,9,16,12,0,924.0,111.0,1.1,29.0,873.0,891.04,632.31
2016,9,16,12,15,923.0,110.5,1.15,29.0,869.0,925.57,654.28
2016,9,16,12,30,922.0,110.0,1.2,29.0,865.0,956.59,674.1
2016,9,16,12,45,917.5,110.5,1.3,29.0,852.0,981.72,691.16
2016,9,16,13,0,913.0,111.0,1.4,29.0,839.0,1002.97,706.0
2016,9,16,13,15,907.5,109.5,1.5,29.0,818.5,1017.2,716.69
2016,9,16,13,30,902.0,108.0,1.6,29.0,798.0,1027.36,725.1
2016,9,16,13,45,885.0,110.5,1.7,29.0,767.5,1026.24,726.71
2016,9,16,14,0,868.0,113.0,1.8,29.0,737.0,1035.17,734.83
2016,9,16,14,15,856.5,111.0,1.85,28.5,702.0,1026.49,732.79
2016,9,16,14,30,845.0,109.0,1.9,28.0,667.0,1013.81,728.54
2016,9,16,14,45,825.5,108.0,2.0,28.0,625.0,990.38,716.71
2016,9,16,15,0,806.0,107.0,2.1,28.0,583.0,963.37,702.57
2016,9,16,15,15,785.0,103.0,2.15,27.5,537.0,928.08,683.68
2016,9,16,15,30,764.0,99.0,2.2,27.0,491.0,889.82,662.51
2016,9,16,15,45,729.5,96.0,2.25,27.0,439.5,844.28,634.66
2016,9,16,16,0,695.0,93.0,2.3,27.0,388.0,790.71,600.63
2016,9,16,16,15,655.0,87.0,2.25,26.0,336.0,727.37,560.29
2016,9,16,16,30,615.0,81.0,2.2,25.0,284.0,663.78,518.09
2016,9,16,16,45,551.5,73.5,2.15,24.5,231.0,579.43,457.46
2016,9,16,17,0,488.0,66.0,2.1,24.0,178.0,497.56,395.77
2016,9,16,17,15,401.0,54.0,1.85,22.5,130.0,397.24,316.65
2016,9,16,17,30,314.0,42.0,1.6,21.0,82.0,303.52,237.8
2016,9,16,17,45,188.0,25.5,1.4,20.0,46.5,182.58,112.08
2016,9,16,18,0,62.0,9.0,1.2,19.0,11.0,42.94,0.0
2016,9,16,18,15,31.0,4.5,1.15,18.5,5.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,5.5,0.95,15.0,5.5,0.0,0.0
2016,9,17,6,0,0.0,11.0,0.9,15.0,11.0,8.65,0.0
2016,9,17,6,15,178.0,24.5,0.95,15.5,46.5,18.68,6.88
2016,9,17,6,30,356.0,38.0,1.0,16.0,82.0,31.23,21.16
2016,9,17,6,45,445.0,48.0,1.05,17.0,131.0,39.23,28.74
2016,9,17,7,0,534.0,58.0,1.1,18.0,180.0,47.24,35.99
2016,9,17,7,15,591.0,65.0,1.1,18.5,232.0,52.61,40.77
2016,9,17,7,30,648.0,72.0,1.1,19.0,284.0,57.98,45.37
2016,9,17,7,45,687.5,77.5,1.1,20.0,336.0,61.99,48.55
2016,9,17,8,0,727.0,83.0,1.1,21.0,388.0,65.96,51.6
2016,9,17,8,15,754.5,87.0,1.25,22.0,438.0,74.26,58.28
2016,9,17,8,30,782.0,91.0,1.4,23.0,488.0,102.52,61.9
2016,9,17,8,45,801.0,94.5,1.6,24.5,533.5,162.81,92.85
2016,9,17,9,0,820.0,98.0,1.8,26.0,579.0,225.27,138.04
2016,9,17,9,15,834.5,100.5,1.85,26.5,619.5,287.76,189.16
2016,9,17,9,30,849.0,103.0,1.9,27.0,660.0,351.28,242.51
2016,9,17,9,45,858.5,105.5,1.95,28.0,694.5,413.67,294.04
2016,9,17,10,0,868.0,108.0,2.0,29.0,729.0,475.81,343.77
2016,9,17,10,15,876.0,109.5,2.0,29.5,756.5,534.82,390.03
2016,9,17,10,30,884.0,111.0,2.0,30.0,784.0,592.9,433.9
2016,9,17,10,45,868.0,123.0,2.0,30.5,798.0,643.92,471.1
2016,9,17,11,0,852.0,135.0,2.0,31.0,812.0,697.98,508.74
2016,9,17,11,15,855.5,136.0,1.95,31.0,824.0,747.56,543.23
2016,9,17,11,30,859.0,137.0,1.9,31.0,836.0,794.9,575.32
2016,9,17,11,45,838.5,148.5,1.9,31.5,834.0,830.47,597.41
2016,9,17,12,0,818.0,160.0,1.9,32.0,832.0,861.6,615.91
2016,9,17,12,15,816.5,159.5,1.9,32.0,828.0,893.75,636.24
2016,9,17,12,30,815.0,159.0,1.9,32.0,824.0,922.59,654.41
2016,9,17,12,45,833.5,146.5,1.95,32.0,817.5,954.84,675.3
2016,9,17,13,0,852.0,134.0,2.0,32.0,811.0,983.78,694.12
2016,9,17,13,15,846.0,133.0,2.1,32.0,790.5,997.57,704.2
2016,9,17,13,30,840.0,132.0,2.2,32.0,770.0,1007.38,712.09
2016,9,17,13,45,805.5,141.5,2.3,32.0,736.0,995.74,706.73
2016,9,17,14,0,771.0,151.0,2.4,32.0,702.0,988.77,704.59
2016,9,17,14,15,757.5,148.0,2.45,31.5,667.5,977.06,700.42
2016,9,17,14,30,744.0,145.0,2.5,31.0,633.0,961.64,693.99
2016,9,17,14,45,720.0,143.0,2.55,31.0,591.0,933.24,677.81
2016,9,17,15,0,696.0,141.0,2.6,31.0,549.0,901.66,659.55
2016,9,17,15,15,672.0,135.5,2.6,30.5,504.0,863.22,637.47
2016,9,17,15,30,648.0,130.0,2.6,30.0,459.0,822.26,613.36
2016,9,17,15,45,616.0,123.0,2.6,29.5,410.0,769.85,580.86
2016,9,17,16,0,584.0,116.0,2.6,29.0,361.0,715.99,546.52
2016,9,17,16,15,541.0,107.0,2.3,28.0,310.5,649.18,501.31
2016,9,17,16,30,498.0,98.0,2.0,27.0,260.0,576.61,450.39
2016,9,17,16,45,441.5,86.0,1.75,26.5,210.5,498.63,392.82
2016,9,17,17,0,385.0,74.0,1.5,26.0,161.0,423.82,334.59
2016,9,17,17,15,302.0,58.5,1.4,24.5,115.5,328.87,259.59
2016,9,17,17,30,219.0,43.0,1.3,23.0,70.0,241.43,186.28
2016,9,17,17,45,123.5,24.5,1.2,22.0,38.5,138.75,73.57
2016,9,17,18,0,28.0,6.0,1.1,21.0,7.0,20.91,0.0
2016,9,17,18,15,14.0,3.0,1.05,20.5,3.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,6,15,131.0,20.0,0.7,19.5,36.0,15.26,3.85
2016,9,18,6,30,262.0,40.0,0.7,20.0,72.0,30.36,19.98
2016,9,18,6,45,345.5,54.0,0.7,21.0,118.5,40.92,29.67
2016,9,18,7,0,429.0,68.0,0.7,22.0,165.0,51.43,38.97
2016,9,18,7,15,488.0,78.5,0.85,23.0,215.5,61.79,47.87
2016,9,18,7,30,547.0,89.0,1.0,24.0,266.0,69.25,54.02
2016,9,18,7,45,588.5,97.0,1.15,25.0,317.0,74.46,58.1
2016,9,18,8,0,630.0,105.0,1.3,26.0,368.0,79.57,61.97
2016,9,18,8,15,660.5,111.0,1.25,27.0,417.0,82.97,64.33
2016,9,18,8,30,691.0,117.0,1.2,28.0,466.0,111.86,68.94
2016,9,18,8,45,707.5,124.0,1.2,29.0,510.0,169.5,99.64
2016,9,18,9,0,724.0,131.0,1.2,30.0,554.0,229.2,142.37
2016,9,18,9,15,742.0,135.0,1.1,30.5,594.5,288.91,189.45
2016,9,18,9,30,760.0,139.0,1.0,31.0,635.0,350.28,238.66
2016,9,18,9,45,778.5,139.5,0.9,32.0,671.0,412.87,287.29
2016,9,18,10,0,797.0,140.0,0.8,33.0,707.0,473.22,332.53
2016,9,18,10,15,806.5,142.0,0.75,33.0,734.5,531.08,375.92
2016,9,18,10,30,816.0,144.0,0.7,33.0,762.0,588.4,417.29
2016,9,18,10,45,774.0,169.5,0.65,33.5,768.0,635.26,448.8
2016,9,18,11,0,732.0,195.0,0.6,34.0,774.0,675.87,474.7
2016,9,18,11,15,736.0,196.5,0.6,34.0,786.0,722.5,505.66
2016,9,18,11,30,740.0,198.0,0.6,34.0,798.0,767.27,534.6
2016,9,18,11,45,697.5,221.0,0.6,34.5,789.0,792.12,548.58
2016,9,18,12,0,655.0,244.0,0.6,35.0,780.0,810.95,558.65
2016,9,18,12,15,653.5,243.5,0.65,35.0,775.5,839.46,577.37
2016,9,18,12,30,652.0,243.0,0.7,35.0,771.0,865.05,594.08
2016,9,18,12,45,653.5,238.0,0.8,35.0,760.5,886.32,609.15
2016,9,18,13,0,655.0,233.0,0.9,35.0,750.0,904.45,622.39
2016,9,18,13,15,647.5,230.0,1.0,34.5,730.0,912.41,630.68
2016,9,18,13,30,640.0,227.0,1.1,34.0,710.0,916.79,636.97
2016,9,18,13,45,590.0,239.0,1.2,34.0,672.0,882.71,617.51
2016,9,18,14,0,540.0,251.0,1.3,34.0,634.0,853.03,600.61
2016,9,18,14,15,524.5,243.5,1.4,33.5,601.0,834.6,592.74
2016,9,18,14,30,509.0,236.0,1.5,33.0,568.0,813.33,582.76
2016,9,18,14,45,475.5,231.0,1.6,33.0,525.5,773.97,559.22
2016,9,18,15,0,442.0,226.0,1.7,33.0,483.0,732.61,534.01
2016,9,18,15,15,417.5,213.0,1.6,32.5,440.0,689.97,507.36
2016,9,18,15,30,393.0,200.0,1.5,32.0,397.0,624.51,465.08
2016,9,18,15,45,359.5,184.5,1.45,31.5,350.5,569.3,428.77
2016,9,18,16,0,326.0,169.0,1.4,31.0,304.0,514.28,391.49
2016,9,18,16,15,290.0,149.0,1.3,30.0,257.0,451.72,348.13
2016,9,18,16,30,254.0,129.0,1.2,29.0,210.0,390.24,304.0
2016,9,18,16,45,213.0,105.0,1.1,28.0,164.5,320.36,251.69
2016,9,18,17,0,172.0,81.0,1.0,27.0,119.0,252.21,198.6
2016,9,18,17,15,125.5,56.5,1.0,26.0,80.0,180.85,141.02
2016,9,18,17,30,79.0,32.0,1.0,25.0,41.0,110.44,82.19
2016,9,18,17,45,39.5,16.0,1.05,24.5,20.5,54.67,19.87
2016,9,18,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,92.0,20.0,0.9,22.5,31.0,15.14,2.95
2016,9,19,6,30,184.0,40.0,0.9,23.0,62.0,29.96,19.27
2016,9,19,6,45,252.0,58.5,0.9,24.0,105.0,43.36,31.29
2016,9,19,7,0,320.0,77.0,0.9,25.0,148.0,56.51,42.75
2016,9,19,7,15,375.0,92.0,1.1,25.5,196.5,66.93,51.7
2016,9,19,7,30,430.0,107.0,1.3,26.0,245.0,77.12,60.23
2016,9,19,7,45,463.0,120.5,1.5,27.0,292.5,85.8,67.14
2016,9,19,8,0,496.0,134.0,1.7,28.0,340.0,94.2,73.65
2016,9,19,8,15,528.0,144.0,1.7,28.5,387.5,100.18,78.19
2016,9,19,8,30,560.0,154.0,1.7,29.0,435.0,129.35,84.55
2016,9,19,8,45,570.5,166.5,1.75,30.0,475.5,181.89,114.14
2016,9,19,9,0,581.0,179.0,1.8,31.0,516.0,235.91,153.06
2016,9,19,9,15,600.0,185.5,1.8,31.5,555.0,292.05,196.84
2016,9,19,9,30,619.0,192.0,1.8,32.0,594.0,347.38,240.9
2016,9,19,9,45,659.5,185.5,1.85,32.5,634.0,403.01,284.61
2016,9,19,10,0,700.0,179.0,1.9,33.0,674.0,462.35,330.35
2016,9,19,10,15,710.0,182.0,1.95,33.0,701.0,517.33,372.84
2016,9,19,10,30,720.0,185.0,2.0,33.0,728.0,572.07,414.02
