Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,45,668.0,216.5,2.15,33.5,731.0,611.93,442.85
2016,9,19,11,0,616.0,248.0,2.3,34.0,734.0,644.63,465.71
2016,9,19,11,15,620.5,250.0,2.35,34.0,745.5,687.31,495.88
2016,9,19,11,30,625.0,252.0,2.4,34.0,757.0,728.47,524.44
2016,9,19,11,45,577.0,278.0,2.5,34.0,745.5,743.31,534.48
2016,9,19,12,0,529.0,304.0,2.6,34.0,734.0,756.54,543.25
2016,9,19,12,15,401.0,346.5,2.65,34.0,671.5,693.39,499.55
2016,9,19,12,30,273.0,389.0,2.7,34.0,609.0,638.42,460.37
2016,9,19,12,45,297.5,373.5,2.75,34.5,610.5,661.14,476.54
2016,9,19,13,0,322.0,358.0,2.8,35.0,612.0,683.04,491.66
2016,9,19,13,15,317.0,350.5,2.85,34.5,595.0,683.25,493.51
2016,9,19,13,30,312.0,343.0,2.9,34.0,578.0,681.5,494.23
2016,9,19,13,45,279.0,336.0,2.95,34.0,540.0,650.17,473.25
2016,9,19,14,0,246.0,329.0,3.0,34.0,502.0,592.12,434.21
2016,9,19,14,15,274.0,306.0,3.05,33.5,490.5,625.66,460.37
2016,9,19,14,30,302.0,283.0,3.1,33.0,479.0,632.61,468.23
2016,9,19,14,45,264.5,275.5,3.2,33.0,439.0,589.24,438.47
2016,9,19,15,0,227.0,268.0,3.3,33.0,399.0,521.66,391.61
2016,9,19,15,15,266.0,241.5,3.35,32.0,383.0,553.82,418.94
2016,9,19,15,30,305.0,215.0,3.4,31.0,367.0,559.11,427.11
2016,9,19,15,45,273.0,195.0,3.45,30.5,320.0,502.04,387.19
2016,9,19,16,0,241.0,175.0,3.5,30.0,273.0,445.21,346.65
2016,9,19,16,15,212.0,150.5,3.25,29.0,228.0,366.15,288.7
2016,9,19,16,30,183.0,126.0,3.0,28.0,183.0,308.23,244.98
2016,9,19,16,45,151.5,99.0,2.8,27.5,140.5,245.26,195.36
2016,9,19,17,0,120.0,72.0,2.6,27.0,98.0,182.96,144.89
2016,9,19,17,15,86.0,48.0,2.5,26.0,64.0,124.15,96.19
2016,9,19,17,30,52.0,24.0,2.4,25.0,30.0,77.95,56.25
2016,9,19,17,45,26.0,12.0,2.3,24.0,15.0,30.69,4.06
2016,9,19,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,6,15,55.0,18.5,0.65,17.5,25.0,14.14,1.74
2016,9,20,6,30,110.0,37.0,0.8,18.0,50.0,27.67,17.74
2016,9,20,6,45,165.5,60.0,1.0,18.5,90.5,43.9,32.5
2016,9,20,7,0,221.0,83.0,1.2,19.0,131.0,59.77,46.68
2016,9,20,7,15,269.0,102.5,1.2,19.5,177.0,73.1,58.38
2016,9,20,7,30,317.0,122.0,1.2,20.0,223.0,86.17,69.55
2016,9,20,7,45,285.5,143.0,1.3,21.0,245.5,98.59,79.76
2016,9,20,8,0,254.0,164.0,1.4,22.0,268.0,110.37,89.19
2016,9,20,8,15,359.5,170.0,1.4,22.5,338.5,115.78,93.24
2016,9,20,8,30,465.0,176.0,1.4,23.0,409.0,139.13,96.04
2016,9,20,8,45,489.0,186.0,1.4,24.0,451.0,186.04,123.26
2016,9,20,9,0,513.0,196.0,1.4,25.0,493.0,236.12,159.59
2016,9,20,9,15,532.5,204.0,1.45,25.5,531.0,286.7,199.73
2016,9,20,9,30,552.0,212.0,1.5,26.0,569.0,339.44,242.33
2016,9,20,9,45,626.0,191.0,1.6,27.0,616.0,396.44,286.49
2016,9,20,10,0,700.0,170.0,1.7,28.0,663.0,457.42,333.36
2016,9,20,10,15,710.0,173.0,1.75,28.0,689.5,512.2,376.48
2016,9,20,10,30,720.0,176.0,1.8,28.0,716.0,566.76,418.26
2016,9,20,10,45,678.5,203.0,1.9,28.5,722.5,609.38,449.44
2016,9,20,11,0,637.0,230.0,2.0,29.0,729.0,646.13,475.4
2016,9,20,11,15,641.0,232.0,2.1,29.0,740.5,689.13,506.57
2016,9,20,11,30,645.0,234.0,2.2,29.0,752.0,730.53,536.09
2016,9,20,11,45,603.0,258.0,2.3,29.5,744.0,751.72,549.58
2016,9,20,12,0,561.0,282.0,2.4,30.0,736.0,765.2,557.76
2016,9,20,12,15,559.5,282.0,2.5,30.0,732.5,790.98,576.13
2016,9,20,12,30,558.0,282.0,2.6,30.0,729.0,814.25,592.65
2016,9,20,12,45,632.0,238.5,2.75,30.0,737.5,869.66,632.74
2016,9,20,13,0,706.0,195.0,2.9,30.0,746.0,919.6,668.07
2016,9,20,13,15,698.5,192.5,3.0,30.0,726.0,928.43,674.79
2016,9,20,13,30,691.0,190.0,3.1,30.0,706.0,933.61,679.61
2016,9,20,13,45,630.0,210.0,3.25,30.0,667.5,903.86,661.9
2016,9,20,14,0,569.0,230.0,3.4,30.0,629.0,862.39,635.23
2016,9,20,14,15,362.0,268.0,3.45,29.5,517.0,673.37,504.23
2016,9,20,14,30,155.0,306.0,3.5,29.0,405.0,486.31,367.83
2016,9,20,14,45,146.0,286.5,3.6,28.5,375.5,459.29,350.57
2016,9,20,15,0,137.0,267.0,3.7,28.0,346.0,431.49,331.77
2016,9,20,15,15,140.0,240.5,3.7,27.5,315.5,406.1,314.88
2016,9,20,15,30,143.0,214.0,3.7,27.0,285.0,379.46,296.78
2016,9,20,15,45,255.5,186.5,3.75,27.0,296.5,475.6,374.04
2016,9,20,16,0,368.0,159.0,3.8,27.0,308.0,541.74,427.56
2016,9,20,16,15,327.5,142.0,3.7,26.0,261.0,477.61,380.54
2016,9,20,16,30,287.0,125.0,3.6,25.0,214.0,415.03,333.62
2016,9,20,16,45,246.5,104.0,3.55,24.5,170.0,348.66,281.44
2016,9,20,17,0,206.0,83.0,3.5,24.0,126.0,284.48,229.08
2016,9,20,17,15,147.5,59.0,3.35,23.0,85.5,204.34,162.22
2016,9,20,17,30,89.0,35.0,3.2,22.0,45.0,126.62,94.61
2016,9,20,17,45,44.5,17.5,3.1,21.5,22.5,60.93,0.0
2016,9,20,18,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.5,2.3,14.0,14.5,11.05,0.0
2016,9,21,6,30,0.0,29.0,2.3,14.0,29.0,22.07,13.2
2016,9,21,6,45,0.0,50.0,2.3,14.5,50.0,37.17,27.1
2016,9,21,7,0,0.0,71.0,2.3,15.0,71.0,52.06,40.62
2016,9,21,7,15,6.5,92.0,2.35,15.5,94.5,66.86,53.84
2016,9,21,7,30,13.0,113.0,2.4,16.0,118.0,81.56,66.7
2016,9,21,7,45,20.5,133.5,2.45,16.5,142.0,95.86,78.93
2016,9,21,8,0,28.0,154.0,2.5,17.0,166.0,106.52,87.78
2016,9,21,8,15,54.0,182.5,2.55,17.0,208.5,124.15,102.67
2016,9,21,8,30,80.0,211.0,2.6,17.0,251.0,147.46,114.75
2016,9,21,8,45,167.0,231.0,2.7,17.5,324.0,178.73,134.43
2016,9,21,9,0,254.0,251.0,2.8,18.0,397.0,224.05,166.24
2016,9,21,9,15,233.0,274.0,2.85,18.5,415.0,257.71,194.43
2016,9,21,9,30,212.0,297.0,2.9,19.0,433.0,287.91,219.83
2016,9,21,9,45,220.0,313.5,3.0,19.5,461.5,322.57,247.61
2016,9,21,10,0,228.0,330.0,3.1,20.0,490.0,358.31,275.86
2016,9,21,10,15,526.0,231.0,3.25,20.0,619.0,463.99,357.39
2016,9,21,10,30,824.0,132.0,3.4,20.0,748.0,589.27,454.61
2016,9,21,10,45,787.0,156.5,3.6,20.5,757.0,636.6,491.11
2016,9,21,11,0,750.0,181.0,3.8,21.0,766.0,682.0,525.18
2016,9,21,11,15,755.0,182.0,3.95,21.0,778.0,729.35,561.36
2016,9,21,11,30,760.0,183.0,4.1,21.0,790.0,774.84,595.59
2016,9,21,11,45,733.5,199.0,4.25,21.5,787.0,806.89,617.96
2016,9,21,12,0,707.0,215.0,4.4,22.0,784.0,834.34,636.71
2016,9,21,12,15,706.0,214.5,4.5,22.0,780.0,864.43,659.09
2016,9,21,12,30,705.0,214.0,4.6,22.0,776.0,891.49,679.25
2016,9,21,12,45,740.0,192.0,4.7,22.0,774.0,928.07,705.93
2016,9,21,13,0,775.0,170.0,4.8,22.0,772.0,961.57,730.16
2016,9,21,13,15,768.5,168.0,4.85,21.5,752.0,972.81,740.25
2016,9,21,13,30,762.0,166.0,4.9,21.0,732.0,980.23,748.05
2016,9,21,13,45,722.5,177.0,4.95,21.0,697.5,964.66,738.61
2016,9,21,14,0,683.0,188.0,5.0,21.0,663.0,944.41,726.13
2016,9,21,14,15,669.0,183.5,5.05,20.5,629.5,930.02,719.26
2016,9,21,14,30,655.0,179.0,5.1,20.0,596.0,912.12,709.9
2016,9,21,14,45,648.0,169.0,5.2,20.0,559.5,892.29,698.13
2016,9,21,15,0,641.0,159.0,5.3,20.0,523.0,869.17,683.95
2016,9,21,15,15,616.5,152.5,5.25,19.5,479.0,829.23,657.85
2016,9,21,15,30,592.0,146.0,5.2,19.0,435.0,778.55,623.46
2016,9,21,15,45,603.0,126.5,5.2,18.5,393.5,762.88,615.1
2016,9,21,16,0,614.0,107.0,5.2,18.0,352.0,735.08,597.09
2016,9,21,16,15,570.5,99.0,5.05,17.5,302.0,667.75,547.41
2016,9,21,16,30,527.0,91.0,4.9,17.0,252.0,600.4,496.23
2016,9,21,16,45,515.0,74.0,4.75,16.5,206.5,550.64,456.92
2016,9,21,17,0,503.0,57.0,4.6,16.0,161.0,499.82,414.26
2016,9,21,17,15,402.5,46.0,4.3,15.5,113.5,390.18,320.64
2016,9,21,17,30,302.0,35.0,4.0,15.0,66.0,288.45,224.25
2016,9,21,17,45,151.0,17.5,3.75,14.5,33.0,140.68,0.0
2016,9,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,6,15,22.5,19.5,4.15,12.0,22.0,14.87,0.0
2016,9,22,6,30,45.0,39.0,4.3,12.0,44.0,28.8,18.98
2016,9,22,6,45,68.5,61.0,4.5,12.0,73.5,44.03,33.38
2016,9,22,7,0,92.0,83.0,4.7,12.0,103.0,58.95,47.23
2016,9,22,7,15,107.5,106.0,4.7,12.5,135.5,74.06,60.91
2016,9,22,7,30,123.0,129.0,4.7,13.0,168.0,88.81,73.97
2016,9,22,7,45,140.5,149.0,4.75,13.5,200.5,101.61,85.03
2016,9,22,8,0,158.0,169.0,4.8,14.0,233.0,114.11,95.6
2016,9,22,8,15,187.5,190.0,4.7,14.0,275.5,127.03,106.57
2016,9,22,8,30,217.0,211.0,4.6,14.0,318.0,152.99,117.14
2016,9,22,8,45,127.5,220.0,4.6,14.5,284.0,167.9,129.15
2016,9,22,9,0,38.0,229.0,4.6,15.0,250.0,171.62,135.39
2016,9,22,9,15,47.5,252.5,4.6,15.5,281.0,196.47,154.88
2016,9,22,9,30,57.0,276.0,4.6,16.0,312.0,223.21,175.92
2016,9,22,9,45,197.0,290.5,4.7,16.5,426.0,298.46,233.46
2016,9,22,10,0,337.0,305.0,4.8,17.0,540.0,393.81,307.77
2016,9,22,10,15,357.5,312.5,4.85,17.0,570.5,437.33,343.27
2016,9,22,10,30,378.0,320.0,4.9,17.0,601.0,482.64,379.86
2016,9,22,10,45,373.0,331.0,5.0,17.5,614.5,516.66,406.49
2016,9,22,11,0,368.0,342.0,5.1,18.0,628.0,549.54,431.72
2016,9,22,11,15,306.5,364.0,5.1,18.0,604.5,550.24,431.85
2016,9,22,11,30,245.0,386.0,5.1,18.0,581.0,531.15,416.82
2016,9,22,11,45,243.0,388.0,5.2,18.5,582.5,548.61,429.85
2016,9,22,12,0,241.0,390.0,5.3,19.0,584.0,565.02,441.85
2016,9,22,12,15,241.0,388.0,5.35,19.0,581.0,578.27,452.29
2016,9,22,12,30,241.0,386.0,5.4,19.0,578.0,590.43,461.92
2016,9,22,12,45,221.5,381.5,5.5,19.5,556.0,580.6,453.89
2016,9,22,13,0,202.0,377.0,5.6,20.0,534.0,568.66,444.34
2016,9,22,13,15,203.0,366.0,5.55,20.0,520.0,568.12,444.62
2016,9,22,13,30,204.0,355.0,5.5,20.0,506.0,566.39,444.02
2016,9,22,13,45,199.0,343.0,5.5,20.0,485.5,556.32,437.16
2016,9,22,14,0,194.0,331.0,5.5,20.0,465.0,545.04,429.45
2016,9,22,14,15,98.0,252.0,5.45,19.5,320.0,362.81,288.54
2016,9,22,14,30,2.0,173.0,5.4,19.0,175.0,143.9,112.11
2016,9,22,14,45,1.0,163.0,5.4,19.0,164.0,134.81,105.18
2016,9,22,15,0,0.0,153.0,5.4,19.0,153.0,125.78,98.08
2016,9,22,15,15,14.5,168.5,5.3,18.5,175.5,157.33,125.09
2016,9,22,15,30,29.0,184.0,5.2,18.0,198.0,211.18,170.27
2016,9,22,15,45,14.5,151.0,5.15,18.0,158.0,145.22,116.06
2016,9,22,16,0,0.0,118.0,5.1,18.0,118.0,99.91,78.23
2016,9,22,16,15,0.0,101.0,4.95,17.5,101.0,85.26,66.36
2016,9,22,16,30,0.0,84.0,4.8,17.0,84.0,70.52,54.16
2016,9,22,16,45,257.5,68.5,4.65,17.0,120.0,327.75,275.33
2016,9,22,17,0,515.0,53.0,4.5,17.0,156.0,504.7,416.78
2016,9,22,17,15,409.0,42.5,4.25,16.0,109.0,391.44,320.29
2016,9,22,17,30,303.0,32.0,4.0,15.0,62.0,287.01,219.34
2016,9,22,17,45,151.5,16.0,3.75,14.5,31.0,107.59,0.0
2016,9,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,6,15,188.0,16.0,1.7,11.5,36.0,13.0,0.0
2016,9,23,6,30,376.0,32.0,1.8,12.0,72.0,26.54,16.98
2016,9,23,6,45,478.5,40.0,1.9,12.5,121.0,33.21,23.77
2016,9,23,7,0,581.0,48.0,2.0,13.0,170.0,40.04,30.22
2016,9,23,7,15,638.5,53.5,2.2,13.5,222.5,48.35,37.77
2016,9,23,7,30,696.0,59.0,2.4,14.0,275.0,53.3,42.15
2016,9,23,7,45,457.0,111.0,2.65,15.0,263.0,79.77,65.31
2016,9,23,8,0,218.0,163.0,2.9,16.0,251.0,109.16,90.5
2016,9,23,8,15,300.0,172.5,3.15,17.0,310.0,116.05,95.79
2016,9,23,8,30,382.0,182.0,3.4,18.0,369.0,144.54,103.59
2016,9,23,8,45,627.5,129.0,3.65,19.0,470.5,172.89,109.63
2016,9,23,9,0,873.0,76.0,3.9,20.0,572.0,236.42,149.72
2016,9,23,9,15,886.5,77.5,4.0,20.5,612.0,300.06,204.76
2016,9,23,9,30,900.0,79.0,4.1,21.0,652.0,364.37,261.51
2016,9,23,9,45,912.5,79.0,4.25,21.5,686.5,427.44,316.74
2016,9,23,10,0,925.0,79.0,4.4,22.0,721.0,490.46,370.65
2016,9,23,10,15,931.5,80.0,4.45,22.5,748.0,550.98,420.84
2016,9,23,10,30,938.0,81.0,4.5,23.0,775.0,610.25,468.38
2016,9,23,10,45,941.0,82.5,4.55,23.5,794.0,666.3,511.99
2016,9,23,11,0,944.0,84.0,4.6,24.0,813.0,720.25,552.73
2016,9,23,11,15,946.0,84.5,4.6,24.0,824.0,770.19,590.41
2016,9,23,11,30,948.0,85.0,4.6,24.0,835.0,817.47,623.33
2016,9,23,11,45,947.0,85.5,4.65,24.0,837.5,859.44,652.61
2016,9,23,12,0,946.0,86.0,4.7,24.0,840.0,898.13,679.53
2016,9,23,12,15,944.5,86.0,4.75,24.0,835.0,932.4,703.38
2016,9,23,12,30,943.0,86.0,4.8,24.0,830.0,963.05,724.79
2016,9,23,12,45,932.0,89.0,4.85,24.5,815.0,984.25,738.36
2016,9,23,13,0,921.0,92.0,4.9,25.0,800.0,1001.26,749.23
2016,9,23,13,15,915.0,91.0,4.95,25.0,778.5,1014.58,759.27
2016,9,23,13,30,909.0,90.0,5.0,25.0,757.0,1023.8,766.75
2016,9,23,13,45,899.5,89.0,5.05,25.0,728.0,1025.4,769.28
2016,9,23,14,0,890.0,88.0,5.1,25.0,699.0,1022.9,769.26
2016,9,23,14,15,878.5,86.5,5.1,24.5,664.0,1013.75,766.06
2016,9,23,14,30,867.0,85.0,5.1,24.0,629.0,1000.72,760.37
2016,9,23,14,45,850.0,83.5,5.1,24.0,587.5,978.4,746.85
2016,9,23,15,0,833.0,82.0,5.1,24.0,546.0,964.95,739.62
2016,9,23,15,15,812.0,79.0,4.95,23.5,499.5,929.76,717.51
2016,9,23,15,30,791.0,76.0,4.8,23.0,453.0,891.67,693.25
2016,9,23,15,45,764.0,72.0,4.7,22.5,404.0,844.02,662.07
2016,9,23,16,0,737.0,68.0,4.6,22.0,355.0,794.43,628.78
2016,9,23,16,15,696.5,63.5,4.35,21.5,303.5,730.65,583.15
2016,9,23,16,30,656.0,59.0,4.1,21.0,252.0,666.55,536.11
2016,9,23,16,45,598.5,52.0,3.9,20.5,201.0,592.36,479.23
2016,9,23,17,0,541.0,45.0,3.7,20.0,150.0,514.88,416.71
2016,9,23,17,15,438.0,36.0,3.3,19.0,104.0,405.1,325.4
2016,9,23,17,30,335.0,27.0,2.9,18.0,58.0,304.67,224.12
2016,9,23,17,45,167.5,13.5,2.55,17.5,29.0,115.62,0.0
2016,9,23,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,6,15,212.0,14.0,1.0,13.5,36.0,11.42,0.0
2016,9,24,6,30,424.0,28.0,1.2,14.0,72.0,25.52,15.85
2016,9,24,6,45,520.5,35.0,1.45,15.0,121.0,32.02,22.45
2016,9,24,7,0,617.0,42.0,1.7,16.0,170.0,38.68,28.62
2016,9,24,7,15,672.5,47.0,1.85,16.5,222.5,43.41,32.94
2016,9,24,7,30,728.0,52.0,2.0,17.0,275.0,48.18,37.13
2016,9,24,7,45,765.0,55.5,2.15,18.0,327.5,51.56,39.88
2016,9,24,8,0,802.0,59.0,2.3,19.0,380.0,54.94,42.54
2016,9,24,8,15,827.0,62.0,2.5,20.0,429.5,64.12,50.16
2016,9,24,8,30,852.0,65.0,2.7,21.0,479.0,108.85,59.81
2016,9,24,8,45,870.5,67.0,2.9,22.0,525.0,171.68,97.03
2016,9,24,9,0,889.0,69.0,3.1,23.0,571.0,236.32,147.22
2016,9,24,9,15,902.0,71.0,3.15,23.5,611.5,301.1,202.58
2016,9,24,9,30,915.0,73.0,3.2,24.0,652.0,366.5,259.4
2016,9,24,9,45,926.0,73.5,3.25,25.0,686.5,430.19,313.56
2016,9,24,10,0,937.0,74.0,3.3,26.0,721.0,493.64,365.79
2016,9,24,10,15,943.5,75.0,3.25,26.5,748.0,554.74,414.9
2016,9,24,10,30,950.0,76.0,3.2,27.0,775.0,614.55,461.21
2016,9,24,10,45,955.0,76.5,3.2,27.5,795.0,671.42,503.89
2016,9,24,11,0,960.0,77.0,3.2,28.0,815.0,726.32,543.75
2016,9,24,11,15,962.5,77.5,3.15,28.0,826.5,777.2,580.19
2016,9,24,11,30,965.0,78.0,3.1,28.0,838.0,825.4,612.18
2016,9,24,11,45,965.5,78.5,3.05,28.5,841.5,869.09,639.51
2016,9,24,12,0,966.0,79.0,3.0,29.0,845.0,909.55,664.36
2016,9,24,12,15,964.5,78.5,2.95,29.0,840.0,943.76,686.21
2016,9,24,12,30,963.0,78.0,2.9,29.0,835.0,974.24,705.59
2016,9,24,12,45,954.0,81.0,2.9,29.5,820.5,997.67,719.41
2016,9,24,13,0,945.0,84.0,2.9,30.0,806.0,1016.93,730.64
2016,9,24,13,15,940.0,83.5,2.9,30.0,785.0,1031.99,740.8
2016,9,24,13,30,935.0,83.0,2.9,30.0,764.0,1042.91,748.51
2016,9,24,13,45,926.0,82.5,2.95,30.0,735.0,1045.64,751.68
2016,9,24,14,0,917.0,82.0,3.0,30.0,706.0,1044.19,752.45
2016,9,24,14,15,906.0,80.0,3.0,29.5,670.5,1034.78,749.39
2016,9,24,14,30,895.0,78.0,3.0,29.0,635.0,1021.34,743.94
2016,9,24,14,45,879.5,76.5,3.05,29.0,593.5,1000.12,732.49
2016,9,24,15,0,864.0,75.0,3.1,29.0,552.0,975.35,718.76
2016,9,24,15,15,844.0,72.5,3.05,28.5,505.5,941.51,699.6
2016,9,24,15,30,824.0,70.0,3.0,28.0,459.0,916.08,685.93
2016,9,24,15,45,782.5,69.5,3.0,28.0,406.5,858.58,649.01
2016,9,24,16,0,741.0,69.0,3.0,28.0,354.0,799.64,610.37
2016,9,24,16,15,699.0,64.0,2.6,27.0,301.5,733.66,565.56
2016,9,24,16,30,657.0,59.0,2.2,26.0,249.0,673.66,523.26
2016,9,24,16,45,576.5,54.0,1.85,25.5,196.0,577.55,451.58
2016,9,24,17,0,496.0,49.0,1.5,25.0,143.0,485.52,379.85
2016,9,24,17,15,388.0,38.0,1.4,24.0,97.5,371.44,288.91
2016,9,24,17,30,280.0,27.0,1.3,23.0,52.0,265.18,183.24
2016,9,24,17,45,140.0,13.5,1.2,22.0,26.0,98.35,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,6,15,177.0,15.0,1.5,17.0,33.0,12.19,0.0
2016,9,25,6,30,354.0,30.0,1.8,18.0,66.0,24.84,14.82
2016,9,25,6,45,454.0,39.5,2.1,19.0,114.0,32.69,22.56
2016,9,25,7,0,554.0,49.0,2.4,20.0,162.0,40.61,29.76
2016,9,25,7,15,614.0,55.5,2.55,20.5,214.0,45.9,34.52
2016,9,25,7,30,674.0,62.0,2.7,21.0,266.0,51.21,39.12
2016,9,25,7,45,712.5,67.0,2.85,22.0,318.0,59.63,46.18
2016,9,25,8,0,751.0,72.0,3.0,23.0,370.0,63.79,49.41
2016,9,25,8,15,778.5,75.5,3.2,24.0,419.5,66.58,51.42
2016,9,25,8,30,806.0,79.0,3.4,25.0,469.0,111.97,61.93
2016,9,25,8,45,820.5,83.5,3.65,26.0,513.0,174.2,99.52
2016,9,25,9,0,835.0,88.0,3.9,27.0,557.0,237.97,148.75
2016,9,25,9,15,850.0,90.5,4.0,27.5,597.5,301.58,202.21
2016,9,25,9,30,865.0,93.0,4.1,28.0,638.0,368.21,258.85
2016,9,25,9,45,877.5,94.5,4.25,29.0,672.5,430.67,311.14
2016,9,25,10,0,890.0,96.0,4.4,30.0,707.0,493.17,361.91
2016,9,25,10,15,898.0,97.5,4.35,30.5,734.5,553.14,409.59
2016,9,25,10,30,906.0,99.0,4.3,31.0,762.0,612.1,454.84
2016,9,25,10,45,875.5,117.0,4.3,31.5,771.5,660.14,490.58
2016,9,25,11,0,845.0,135.0,4.3,32.0,781.0,710.01,526.03
2016,9,25,11,15,849.0,135.5,4.2,32.0,793.0,758.76,561.02
2016,9,25,11,30,853.0,136.0,4.1,32.0,805.0,805.26,593.64
2016,9,25,11,45,821.5,153.0,4.0,32.5,799.0,836.14,612.54
2016,9,25,12,0,790.0,170.0,3.9,33.0,793.0,861.48,627.57
2016,9,25,12,15,788.5,169.5,3.8,33.0,788.5,892.15,647.34
2016,9,25,12,30,787.0,169.0,3.7,33.0,784.0,919.54,664.85
2016,9,25,12,45,799.5,160.0,3.6,33.5,775.5,948.65,682.05
2016,9,25,13,0,812.0,151.0,3.5,34.0,767.0,974.54,697.04
2016,9,25,13,15,805.5,149.0,3.4,33.5,746.5,985.43,705.28
2016,9,25,13,30,799.0,147.0,3.3,33.0,726.0,992.39,711.26
2016,9,25,13,45,756.5,158.5,3.2,33.0,689.5,983.25,705.64
2016,9,25,14,0,714.0,170.0,3.1,33.0,653.0,960.86,691.74
2016,9,25,14,15,698.5,165.5,3.0,32.5,618.0,944.54,683.35
2016,9,25,14,30,683.0,161.0,2.9,32.0,583.0,924.66,672.66
2016,9,25,14,45,649.0,160.5,2.85,32.0,539.5,886.91,649.24
2016,9,25,15,0,615.0,160.0,2.8,32.0,496.0,846.11,623.77
2016,9,25,15,15,588.0,152.0,2.65,31.5,451.0,793.46,590.58
2016,9,25,15,30,561.0,144.0,2.5,31.0,406.0,748.65,562.29
2016,9,25,15,45,527.5,133.5,2.35,31.0,358.5,693.28,524.93
2016,9,25,16,0,494.0,123.0,2.2,31.0,311.0,637.33,486.46
2016,9,25,16,15,447.5,110.5,1.95,29.5,261.5,567.3,438.97
2016,9,25,16,30,401.0,98.0,1.7,28.0,212.0,498.64,390.02
2016,9,25,16,45,345.0,81.5,1.5,27.0,165.0,419.12,329.88
2016,9,25,17,0,289.0,65.0,1.3,26.0,118.0,343.06,269.6
2016,9,25,17,15,207.5,45.5,1.3,25.0,77.0,248.35,192.01
2016,9,25,17,30,126.0,26.0,1.3,24.0,36.0,154.73,99.86
2016,9,25,17,45,63.0,13.0,1.3,23.0,18.0,49.69,0.0
2016,9,25,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,16.5,1.1,20.5,29.5,12.62,0.0
2016,9,26,6,30,261.0,33.0,1.1,21.0,59.0,27.02,16.22
2016,9,26,6,45,364.5,45.0,1.1,22.0,105.5,36.64,25.58
2016,9,26,7,0,468.0,57.0,1.1,23.0,152.0,46.25,34.19
2016,9,26,7,15,532.5,65.5,1.3,24.0,203.0,52.71,39.83
2016,9,26,7,30,597.0,74.0,1.5,25.0,254.0,59.14,45.22
2016,9,26,7,45,644.5,79.5,1.75,26.0,306.0,63.11,48.34
2016,9,26,8,0,692.0,85.0,2.0,27.0,358.0,67.09,51.36
2016,9,26,8,15,722.5,89.5,2.1,28.0,407.0,70.08,53.47
2016,9,26,8,30,753.0,94.0,2.2,29.0,456.0,121.44,69.2
2016,9,26,8,45,777.5,97.0,2.35,30.0,502.0,180.65,104.36
2016,9,26,9,0,802.0,100.0,2.5,31.0,548.0,242.72,150.95
2016,9,26,9,15,818.0,103.0,2.5,31.5,588.0,305.1,201.99
2016,9,26,9,30,834.0,106.0,2.5,32.0,628.0,368.69,254.57
2016,9,26,9,45,845.5,108.5,2.5,32.5,662.0,431.02,305.46
2016,9,26,10,0,857.0,111.0,2.5,33.0,696.0,493.43,354.88
2016,9,26,10,15,865.5,112.5,2.4,33.5,723.5,553.23,400.44
2016,9,26,10,30,874.0,114.0,2.3,34.0,751.0,608.62,441.2
2016,9,26,10,45,876.5,116.5,2.25,34.5,769.5,662.25,479.33
2016,9,26,11,0,879.0,119.0,2.2,35.0,788.0,713.91,514.74
2016,9,26,11,15,882.5,119.5,2.1,35.0,799.5,762.33,547.65
2016,9,26,11,30,886.0,120.0,2.0,35.0,811.0,808.4,577.24
2016,9,26,11,45,882.5,122.5,1.95,35.0,813.0,848.09,601.79
2016,9,26,12,0,879.0,125.0,1.9,35.0,815.0,884.56,624.11
2016,9,26,12,15,877.5,124.5,1.9,35.0,810.0,916.57,643.99
2016,9,26,12,30,876.0,124.0,1.9,35.0,805.0,945.17,661.75
2016,9,26,12,45,899.5,110.0,1.9,35.0,799.0,980.04,683.42
2016,9,26,13,0,923.0,96.0,1.9,35.0,793.0,1011.46,702.87
2016,9,26,13,15,917.5,95.0,1.95,35.0,771.5,1025.12,712.2
2016,9,26,13,30,912.0,94.0,2.0,35.0,750.0,1034.68,719.39
2016,9,26,13,45,899.5,94.5,2.15,35.0,720.5,1034.81,722.22
2016,9,26,14,0,887.0,95.0,2.3,35.0,691.0,1030.85,722.72
2016,9,26,14,15,875.0,93.0,2.4,34.5,655.0,1020.46,720.28
2016,9,26,14,30,863.0,91.0,2.5,34.0,619.0,1006.2,715.52
2016,9,26,14,45,845.0,89.0,2.7,34.0,577.0,994.92,712.16
2016,9,26,15,0,827.0,87.0,2.9,34.0,535.0,967.08,698.02
2016,9,26,15,15,804.5,84.0,2.95,33.5,488.5,930.23,678.09
2016,9,26,15,30,782.0,81.0,3.0,33.0,442.0,890.52,655.88
2016,9,26,15,45,743.5,78.5,3.15,32.5,390.5,833.72,622.08
2016,9,26,16,0,705.0,76.0,3.3,32.0,339.0,782.14,590.65
2016,9,26,16,15,660.0,70.0,2.9,31.0,287.5,713.55,544.32
2016,9,26,16,30,615.0,64.0,2.5,30.0,236.0,645.29,496.36
2016,9,26,16,45,532.5,57.5,2.2,29.0,183.5,546.72,424.16
2016,9,26,17,0,450.0,51.0,1.9,28.0,131.0,452.27,351.44
2016,9,26,17,15,340.0,38.0,1.75,27.0,87.0,336.59,257.96
2016,9,26,17,30,230.0,25.0,1.6,26.0,43.0,223.3,134.11
2016,9,26,17,45,115.0,12.5,1.5,25.0,21.5,81.85,0.0
2016,9,26,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,6,15,127.5,16.0,0.2,22.5,28.0,12.23,0.0
2016,9,27,6,30,255.0,32.0,0.2,23.0,56.0,26.2,15.26
2016,9,27,6,45,357.0,44.5,0.2,23.5,102.0,36.24,25.08
2016,9,27,7,0,459.0,57.0,0.2,24.0,148.0,46.23,34.04
2016,9,27,7,15,523.0,66.0,0.2,24.5,199.0,53.05,40.04
2016,9,27,7,30,587.0,75.0,0.2,25.0,250.0,59.82,45.79
2016,9,27,7,45,634.0,81.0,0.25,26.0,301.5,64.09,49.14
2016,9,27,8,0,681.0,87.0,0.3,27.0,353.0,68.36,52.37
2016,9,27,8,15,711.5,92.0,0.65,27.5,402.0,71.62,54.84
2016,9,27,8,30,742.0,97.0,1.0,28.0,451.0,119.34,67.42
2016,9,27,8,45,763.0,101.5,1.35,29.0,496.0,184.07,107.68
2016,9,27,9,0,784.0,106.0,1.7,30.0,541.0,245.73,154.29
2016,9,27,9,15,800.5,109.0,1.85,30.5,581.0,307.19,204.59
2016,9,27,9,30,817.0,112.0,2.0,31.0,621.0,369.95,256.52
2016,9,27,9,45,848.5,106.0,2.2,31.5,660.0,432.18,307.27
2016,9,27,10,0,880.0,100.0,2.4,32.0,699.0,495.93,358.08
2016,9,27,10,15,888.0,101.5,2.45,32.0,726.0,555.34,404.9
2016,9,27,10,30,896.0,103.0,2.5,32.0,753.0,613.75,449.57
2016,9,27,10,45,875.0,116.5,2.65,32.5,765.0,663.19,485.92
2016,9,27,11,0,854.0,130.0,2.8,33.0,777.0,715.32,522.71
2016,9,27,11,15,857.0,131.0,2.9,33.0,788.0,764.02,557.54
2016,9,27,11,30,860.0,132.0,3.0,33.0,799.0,810.38,589.99
2016,9,27,11,45,831.0,147.0,3.1,33.5,793.5,841.58,609.52
2016,9,27,12,0,802.0,162.0,3.2,34.0,788.0,867.51,625.63
2016,9,27,12,15,800.0,162.0,3.3,33.5,783.0,898.32,647.6
2016,9,27,12,30,798.0,162.0,3.4,33.0,778.0,925.81,667.5
2016,9,27,12,45,809.0,153.0,3.5,33.0,768.5,953.39,686.23
2016,9,27,13,0,820.0,144.0,3.6,33.0,759.0,977.63,702.9
2016,9,27,13,15,813.0,142.5,3.65,33.0,738.0,988.4,710.72
2016,9,27,13,30,806.0,141.0,3.7,33.0,717.0,995.23,716.26
2016,9,27,13,45,763.0,152.0,3.75,33.0,680.0,984.48,710.62
2016,9,27,14,0,720.0,163.0,3.8,33.0,643.0,961.07,696.97
2016,9,27,14,15,704.0,159.0,3.8,32.5,608.0,944.56,689.08
2016,9,27,14,30,688.0,155.0,3.8,32.0,573.0,924.52,678.84
2016,9,27,14,45,643.5,157.5,3.85,32.0,527.0,879.19,650.53
2016,9,27,15,0,599.0,160.0,3.9,32.0,481.0,830.75,619.88
2016,9,27,15,15,571.5,151.5,3.85,31.5,436.5,777.77,586.36
2016,9,27,15,30,544.0,143.0,3.8,31.0,392.0,732.09,557.32
2016,9,27,15,45,495.5,135.0,3.75,30.5,342.0,665.96,512.83
2016,9,27,16,0,447.0,127.0,3.7,30.0,292.0,600.19,467.12
2016,9,27,16,15,400.5,113.0,3.25,29.0,244.0,529.82,416.15
2016,9,27,16,30,354.0,99.0,2.8,28.0,196.0,460.99,364.47
2016,9,27,16,45,292.0,80.5,2.4,27.0,149.0,375.98,298.21
2016,9,27,17,0,230.0,62.0,2.0,26.0,102.0,294.96,232.52
2016,9,27,17,15,158.0,41.0,1.8,25.0,64.0,189.99,145.86
2016,9,27,17,30,86.0,20.0,1.6,24.0,26.0,97.85,49.92
2016,9,27,17,45,43.0,10.0,1.45,23.0,13.0,34.79,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,6,15,122.5,15.5,1.05,18.5,27.0,12.2,0.0
2016,9,28,6,30,245.0,31.0,1.1,19.0,54.0,25.36,14.63
2016,9,28,6,45,343.5,44.0,1.2,20.0,98.5,35.8,25.0
2016,9,28,7,0,442.0,57.0,1.3,21.0,143.0,46.14,34.35
2016,9,28,7,15,506.0,66.0,1.35,21.5,193.0,52.92,40.43
2016,9,28,7,30,570.0,75.0,1.4,22.0,243.0,59.66,46.25
2016,9,28,7,45,616.5,81.0,1.45,23.0,294.0,63.89,49.65
2016,9,28,8,0,663.0,87.0,1.5,24.0,345.0,68.12,52.91
2016,9,28,8,15,694.5,92.5,1.4,25.0,393.0,71.71,55.55
2016,9,28,8,30,726.0,98.0,1.3,26.0,441.0,120.8,69.15
2016,9,28,8,45,749.0,101.5,1.25,27.0,486.0,179.27,105.32
2016,9,28,9,0,772.0,105.0,1.2,28.0,531.0,244.47,154.87
2016,9,28,9,15,788.5,108.5,1.2,28.5,570.5,305.55,204.83
2016,9,28,9,30,805.0,112.0,1.2,29.0,610.0,367.94,256.13
2016,9,28,9,45,819.5,113.5,1.2,29.5,644.0,428.93,305.44
2016,9,28,10,0,834.0,115.0,1.2,30.0,678.0,490.36,353.49
2016,9,28,10,15,842.5,116.5,1.25,30.5,705.0,548.84,398.02
2016,9,28,10,30,851.0,118.0,1.3,31.0,732.0,606.49,440.39
2016,9,28,10,45,848.5,123.5,1.4,31.5,749.0,659.81,478.65
2016,9,28,11,0,846.0,129.0,1.5,32.0,766.0,710.79,514.18
2016,9,28,11,15,849.0,130.0,1.6,32.0,777.0,759.02,548.19
2016,9,28,11,30,852.0,131.0,1.7,32.0,788.0,804.93,579.85
2016,9,28,11,45,843.0,136.0,1.85,32.0,788.5,842.41,604.97
2016,9,28,12,0,834.0,141.0,2.0,32.0,789.0,876.32,627.85
2016,9,28,12,15,832.5,140.5,2.15,32.0,783.5,907.78,649.22
2016,9,28,12,30,831.0,140.0,2.3,32.0,778.0,935.85,668.5
2016,9,28,12,45,821.0,142.0,2.5,32.0,763.0,954.93,682.62
2016,9,28,13,0,811.0,144.0,2.7,32.0,748.0,970.04,694.39
2016,9,28,13,15,803.5,142.0,2.85,31.5,727.0,979.52,703.72
2016,9,28,13,30,796.0,140.0,3.0,31.0,706.0,985.08,710.75
2016,9,28,13,45,771.5,143.5,3.15,31.0,674.0,984.22,712.38
2016,9,28,14,0,747.0,147.0,3.3,31.0,642.0,971.4,706.39
2016,9,28,14,15,731.5,143.5,3.4,30.5,607.0,955.85,699.8
2016,9,28,14,30,716.0,140.0,3.5,30.0,572.0,936.74,690.88
2016,9,28,14,45,684.5,139.0,3.6,29.5,529.0,900.89,670.64
2016,9,28,15,0,653.0,138.0,3.7,29.0,486.0,862.07,648.12
2016,9,28,15,15,625.0,132.0,3.7,28.5,440.5,818.57,621.42
2016,9,28,15,30,597.0,126.0,3.7,28.0,395.0,772.84,592.61
2016,9,28,15,45,554.5,119.0,3.7,27.5,346.5,702.08,545.02
2016,9,28,16,0,512.0,112.0,3.7,27.0,298.0,641.4,503.44
2016,9,28,16,15,462.0,100.5,3.5,26.0,249.0,568.79,451.65
2016,9,28,16,30,412.0,89.0,3.3,25.0,200.0,497.85,398.99
2016,9,28,16,45,343.5,74.0,3.15,24.0,153.0,409.6,329.68
2016,9,28,17,0,275.0,59.0,3.0,23.0,106.0,326.09,260.99
2016,9,28,17,15,187.5,40.0,2.85,22.0,67.0,228.5,177.15
2016,9,28,17,30,100.0,21.0,2.7,21.0,28.0,123.41,52.04
2016,9,28,17,45,50.0,10.5,2.55,20.5,14.0,39.56,0.0
2016,9,28,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,15.0,0.4,14.5,26.5,11.8,0.0
2016,9,29,6,30,258.0,30.0,0.4,15.0,53.0,24.62,14.11
2016,9,29,6,45,361.5,41.5,0.4,15.5,98.0,33.89,23.87
2016,9,29,7,0,465.0,53.0,0.4,16.0,143.0,43.16,32.51
2016,9,29,7,15,530.0,61.0,0.4,16.5,193.0,49.33,38.17
2016,9,29,7,30,595.0,69.0,0.4,17.0,243.0,55.5,43.61
2016,9,29,7,45,401.0,112.0,0.4,18.0,239.0,79.78,64.53
2016,9,29,8,0,207.0,155.0,0.4,19.0,235.0,106.73,87.15
2016,9,29,8,15,237.5,174.0,0.4,20.0,277.0,115.73,94.05
2016,9,29,8,30,268.0,193.0,0.4,21.0,319.0,149.26,107.27
2016,9,29,8,45,533.0,143.5,0.45,22.0,425.5,178.21,115.14
2016,9,29,9,0,798.0,94.0,0.5,23.0,532.0,243.24,155.3
2016,9,29,9,15,643.5,154.5,0.6,23.5,524.0,299.74,208.07
2016,9,29,9,30,489.0,215.0,0.7,24.0,516.0,336.03,243.32
2016,9,29,9,45,677.5,156.5,0.85,25.0,598.5,407.26,296.21
2016,9,29,10,0,866.0,98.0,1.0,26.0,681.0,491.68,359.48
2016,9,29,10,15,874.5,99.5,1.1,26.5,707.5,550.43,405.05
2016,9,29,10,30,883.0,101.0,1.2,27.0,734.0,608.25,448.6
2016,9,29,10,45,888.0,102.5,1.3,27.5,753.0,662.69,488.42
2016,9,29,11,0,893.0,104.0,1.4,28.0,772.0,715.35,525.84
2016,9,29,11,15,896.0,104.5,1.5,28.5,783.0,763.59,559.35
