Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,30,899.0,105.0,1.6,29.0,794.0,809.38,588.97
2016,9,29,11,45,899.0,105.5,1.75,29.5,797.0,850.08,615.24
2016,9,29,12,0,899.0,106.0,1.9,30.0,800.0,887.7,639.42
2016,9,29,12,15,897.5,105.5,1.95,30.0,795.0,919.75,660.26
2016,9,29,12,30,896.0,105.0,2.0,30.0,790.0,948.3,678.95
2016,9,29,12,45,895.0,103.0,2.15,30.0,777.0,972.13,695.82
2016,9,29,13,0,894.0,101.0,2.3,30.0,764.0,992.22,710.48
2016,9,29,13,15,888.0,100.0,2.4,30.0,743.0,1004.66,719.94
2016,9,29,13,30,882.0,99.0,2.5,30.0,722.0,1013.12,727.12
2016,9,29,13,45,872.5,98.0,2.6,30.0,693.0,1014.06,729.72
2016,9,29,14,0,863.0,97.0,2.7,30.0,664.0,1011.03,730.01
2016,9,29,14,15,851.0,95.0,2.75,29.5,629.0,1013.69,735.15
2016,9,29,14,30,839.0,93.0,2.8,29.0,594.0,999.1,729.25
2016,9,29,14,45,821.5,90.5,2.9,28.5,552.5,974.56,717.46
2016,9,29,15,0,804.0,88.0,3.0,28.0,511.0,946.57,703.28
2016,9,29,15,15,781.0,84.5,3.1,27.5,465.0,908.68,682.16
2016,9,29,15,30,758.0,81.0,3.2,27.0,419.0,868.06,658.66
2016,9,29,15,45,726.5,76.5,3.3,26.5,369.5,815.74,626.22
2016,9,29,16,0,695.0,72.0,3.4,26.0,320.0,768.34,596.13
2016,9,29,16,15,648.0,66.0,3.35,25.0,269.0,698.2,548.45
2016,9,29,16,30,601.0,60.0,3.3,24.0,218.0,628.65,498.83
2016,9,29,16,45,529.5,52.0,3.3,23.5,168.5,537.74,429.15
2016,9,29,17,0,458.0,44.0,3.3,23.0,119.0,450.7,358.55
2016,9,29,17,15,338.5,32.0,3.3,22.0,76.0,329.53,254.95
2016,9,29,17,30,219.0,20.0,3.3,21.0,33.0,203.06,58.03
2016,9,29,17,45,109.5,10.0,3.35,20.0,16.5,76.4,0.0
2016,9,29,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,6,15,160.0,13.5,1.8,11.0,27.5,10.62,0.0
2016,9,30,6,30,320.0,27.0,1.9,11.0,55.0,22.35,12.21
2016,9,30,6,45,430.0,36.5,2.05,11.5,101.5,30.23,20.97
2016,9,30,7,0,540.0,46.0,2.2,12.0,148.0,38.23,28.58
2016,9,30,7,15,270.0,70.0,2.15,12.5,121.0,51.21,40.42
2016,9,30,7,30,0.0,94.0,2.1,13.0,94.0,68.69,56.05
2016,9,30,7,45,3.0,112.5,2.1,14.0,113.5,81.74,67.34
2016,9,30,8,0,6.0,131.0,2.1,15.0,133.0,94.69,78.28
2016,9,30,8,15,27.0,159.5,2.1,15.5,172.0,110.1,91.28
2016,9,30,8,30,48.0,188.0,2.1,16.0,211.0,134.33,105.06
2016,9,30,8,45,151.5,211.5,2.1,17.0,292.5,170.56,128.75
2016,9,30,9,0,255.0,235.0,2.1,18.0,374.0,223.37,166.23
2016,9,30,9,15,311.5,242.5,2.1,18.5,425.0,267.56,200.34
2016,9,30,9,30,368.0,250.0,2.1,19.0,476.0,318.6,240.65
2016,9,30,9,45,642.0,165.5,2.15,19.5,584.5,401.96,303.14
2016,9,30,10,0,916.0,81.0,2.2,20.0,693.0,502.1,380.48
2016,9,30,10,15,923.5,82.0,2.3,20.5,720.0,562.42,429.34
2016,9,30,10,30,931.0,83.0,2.4,21.0,747.0,621.57,475.87
2016,9,30,10,45,936.0,84.0,2.55,21.5,766.5,677.73,518.97
2016,9,30,11,0,941.0,85.0,2.7,22.0,786.0,731.95,559.45
2016,9,30,11,15,944.0,85.5,2.85,22.0,797.0,782.05,596.62
2016,9,30,11,30,947.0,86.0,3.0,22.0,808.0,829.54,629.91
2016,9,30,11,45,948.0,86.0,3.2,22.5,811.5,872.08,658.7
2016,9,30,12,0,949.0,86.0,3.4,23.0,815.0,911.44,685.2
2016,9,30,12,15,947.5,86.0,3.55,23.0,809.5,945.22,708.9
2016,9,30,12,30,946.0,86.0,3.7,23.0,804.0,975.35,730.24
2016,9,30,12,45,937.0,88.5,3.9,23.0,789.0,997.36,746.56
2016,9,30,13,0,928.0,91.0,4.1,23.0,774.0,1015.24,760.32
2016,9,30,13,15,922.5,90.0,4.2,22.5,752.5,1028.5,772.03
2016,9,30,13,30,917.0,89.0,4.3,22.0,731.0,1037.66,781.23
2016,9,30,13,45,908.5,87.5,4.4,22.0,702.0,1039.09,783.93
2016,9,30,14,0,900.0,86.0,4.5,22.0,673.0,1036.4,784.16
2016,9,30,14,15,888.0,84.5,4.55,21.5,637.5,1026.1,780.77
2016,9,30,14,30,876.0,83.0,4.6,21.0,602.0,1011.92,774.87
2016,9,30,14,45,860.0,80.5,4.65,21.0,560.0,988.68,761.24
2016,9,30,15,0,844.0,78.0,4.7,21.0,518.0,974.15,753.75
2016,9,30,15,15,821.5,75.0,4.65,20.5,471.5,936.72,730.65
2016,9,30,15,30,799.0,72.0,4.6,20.0,425.0,896.45,705.29
2016,9,30,15,45,767.5,68.5,4.6,19.5,374.5,844.51,671.16
2016,9,30,16,0,736.0,65.0,4.6,19.0,324.0,790.85,634.68
2016,9,30,16,15,689.5,60.0,4.55,18.0,272.0,720.69,585.04
2016,9,30,16,30,643.0,55.0,4.5,17.0,220.0,657.61,538.32
2016,9,30,16,45,568.5,48.0,4.45,16.5,169.5,564.18,463.72
2016,9,30,17,0,494.0,41.0,4.4,16.0,119.0,474.86,388.29
2016,9,30,17,15,365.5,30.0,4.25,15.5,75.5,347.03,273.38
2016,9,30,17,30,237.0,19.0,4.1,15.0,32.0,211.69,14.03
2016,9,30,17,45,118.5,9.5,3.95,14.5,16.0,81.65,0.0
2016,9,30,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,6,15,172.5,13.5,2.75,10.5,28.0,10.62,0.0
2016,10,1,6,30,345.0,27.0,3.0,11.0,56.0,22.47,11.95
2016,10,1,6,45,457.0,36.5,3.25,11.5,104.0,30.41,21.06
2016,10,1,7,0,569.0,46.0,3.5,12.0,152.0,38.48,28.76
2016,10,1,7,15,634.0,52.0,3.65,12.5,204.5,47.17,36.78
2016,10,1,7,30,699.0,58.0,3.8,13.0,257.0,52.62,41.7
2016,10,1,7,45,743.5,62.0,3.95,13.5,310.5,56.26,44.84
2016,10,1,8,0,788.0,66.0,4.1,14.0,364.0,59.93,47.91
2016,10,1,8,15,816.0,69.5,4.1,14.5,414.0,62.95,50.34
2016,10,1,8,30,844.0,73.0,4.1,15.0,464.0,122.53,68.37
2016,10,1,8,45,866.0,74.5,4.1,16.0,510.5,190.66,114.8
2016,10,1,9,0,888.0,76.0,4.1,17.0,557.0,255.75,168.17
2016,10,1,9,15,902.5,78.0,4.05,17.5,597.5,321.09,225.93
2016,10,1,9,30,917.0,80.0,4.0,18.0,638.0,387.17,284.73
2016,10,1,9,45,930.5,80.0,4.0,18.5,673.0,451.62,341.28
2016,10,1,10,0,944.0,80.0,4.0,19.0,708.0,516.05,396.14
2016,10,1,10,15,951.0,81.0,3.9,19.5,735.0,577.68,446.83
2016,10,1,10,30,958.0,82.0,3.8,20.0,762.0,638.03,494.64
2016,10,1,10,45,963.0,83.0,3.75,20.5,781.0,695.56,538.79
2016,10,1,11,0,968.0,84.0,3.7,21.0,800.0,751.08,579.99
2016,10,1,11,15,970.5,84.0,3.65,21.0,811.5,801.54,616.74
2016,10,1,11,30,973.0,84.0,3.6,21.0,823.0,849.23,649.43
2016,10,1,11,45,973.0,84.5,3.6,21.5,825.5,892.43,677.68
2016,10,1,12,0,973.0,85.0,3.6,22.0,828.0,932.3,703.38
2016,10,1,12,15,971.5,84.5,3.6,22.0,822.0,966.27,726.29
2016,10,1,12,30,970.0,84.0,3.6,22.0,816.0,996.47,746.69
2016,10,1,12,45,966.5,83.5,3.65,22.5,802.0,1020.88,762.15
2016,10,1,13,0,963.0,83.0,3.7,23.0,788.0,1041.21,775.01
2016,10,1,13,15,957.0,82.5,3.75,23.0,766.0,1054.94,785.15
2016,10,1,13,30,951.0,82.0,3.8,23.0,744.0,1064.43,792.72
2016,10,1,13,45,942.0,81.0,3.85,23.0,714.0,1066.04,795.29
2016,10,1,14,0,933.0,80.0,3.9,23.0,684.0,1063.42,795.31
2016,10,1,14,15,921.0,78.5,3.9,22.5,647.5,1052.96,791.48
2016,10,1,14,30,909.0,77.0,3.9,22.0,611.0,1038.48,785.13
2016,10,1,14,45,892.0,75.0,3.95,22.0,568.0,1014.43,771.21
2016,10,1,15,0,875.0,73.0,4.0,22.0,525.0,986.83,754.9
2016,10,1,15,15,853.0,70.5,4.0,21.5,477.5,950.37,733.4
2016,10,1,15,30,831.0,68.0,4.0,21.0,430.0,922.26,717.46
2016,10,1,15,45,798.0,64.5,4.0,20.5,378.5,868.12,682.36
2016,10,1,16,0,765.0,61.0,4.0,20.0,327.0,812.3,644.98
2016,10,1,16,15,718.0,56.5,3.85,19.5,274.0,741.51,594.22
2016,10,1,16,30,671.0,52.0,3.7,19.0,221.0,670.78,541.14
2016,10,1,16,45,593.5,45.5,3.55,18.5,169.0,573.5,464.54
2016,10,1,17,0,516.0,39.0,3.4,18.0,117.0,489.34,393.82
2016,10,1,17,15,378.0,28.5,3.2,17.0,73.5,354.59,273.08
2016,10,1,17,30,240.0,18.0,3.0,16.0,30.0,210.21,0.0
2016,10,1,17,45,120.0,9.0,2.85,15.5,15.0,82.19,0.0
2016,10,1,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,6,15,163.5,13.0,2.65,10.5,26.0,10.23,0.0
2016,10,2,6,30,327.0,26.0,2.8,11.0,52.0,21.59,10.85
2016,10,2,6,45,441.0,35.0,3.0,11.5,99.0,29.12,19.88
2016,10,2,7,0,555.0,44.0,3.2,12.0,146.0,36.81,27.24
2016,10,2,7,15,619.5,50.5,3.25,12.5,198.0,45.78,35.53
2016,10,2,7,30,684.0,57.0,3.3,13.0,250.0,51.64,40.83
2016,10,2,7,45,730.0,60.5,3.4,13.5,302.5,54.9,43.64
2016,10,2,8,0,776.0,64.0,3.5,14.0,355.0,58.22,46.41
2016,10,2,8,15,803.5,67.0,3.5,14.5,404.0,60.89,48.54
2016,10,2,8,30,831.0,70.0,3.5,15.0,453.0,121.15,67.13
2016,10,2,8,45,852.5,72.0,3.55,15.5,498.5,188.68,113.91
2016,10,2,9,0,874.0,74.0,3.6,16.0,544.0,253.1,167.34
2016,10,2,9,15,888.0,76.0,3.65,16.5,583.5,317.34,224.41
2016,10,2,9,30,902.0,78.0,3.7,17.0,623.0,382.26,282.46
2016,10,2,9,45,912.5,79.0,3.8,17.5,656.5,445.35,338.16
2016,10,2,10,0,923.0,80.0,3.9,18.0,690.0,508.12,392.01
2016,10,2,10,15,929.5,81.0,4.0,18.0,716.0,568.22,442.93
2016,10,2,10,30,936.0,82.0,4.1,18.0,742.0,627.01,491.37
2016,10,2,10,45,939.0,83.5,4.2,18.5,760.0,682.51,534.99
2016,10,2,11,0,942.0,85.0,4.3,19.0,778.0,735.86,575.75
2016,10,2,11,15,943.5,85.5,4.4,19.0,788.5,784.77,612.89
2016,10,2,11,30,945.0,86.0,4.5,19.0,799.0,830.93,646.15
2016,10,2,11,45,944.5,86.0,4.6,19.0,801.0,871.99,675.67
2016,10,2,12,0,944.0,86.0,4.7,19.0,803.0,909.76,702.86
2016,10,2,12,15,942.0,86.0,4.8,19.0,797.0,942.75,726.72
2016,10,2,12,30,940.0,86.0,4.9,19.0,791.0,972.07,748.12
2016,10,2,12,45,929.0,89.5,5.0,19.0,775.5,992.95,763.77
2016,10,2,13,0,918.0,93.0,5.1,19.0,760.0,1009.68,776.74
2016,10,2,13,15,912.0,92.0,5.1,19.0,738.5,1022.12,786.13
2016,10,2,13,30,906.0,91.0,5.1,19.0,717.0,1030.49,792.9
2016,10,2,13,45,899.5,88.5,5.2,19.0,688.5,1032.51,796.3
2016,10,2,14,0,893.0,86.0,5.3,19.0,660.0,1030.45,797.07
2016,10,2,14,15,881.5,84.0,5.25,18.5,624.5,1019.87,792.43
2016,10,2,14,30,870.0,82.0,5.2,18.0,589.0,1005.43,785.24
2016,10,2,14,45,856.5,79.0,5.2,18.0,548.0,983.96,772.02
2016,10,2,15,0,843.0,76.0,5.2,18.0,507.0,971.1,765.06
2016,10,2,15,15,429.5,115.5,5.1,17.5,334.5,594.53,485.85
2016,10,2,15,30,16.0,155.0,5.0,17.0,162.0,152.97,122.63
2016,10,2,15,45,12.0,137.5,4.9,17.0,142.5,134.04,107.57
2016,10,2,16,0,8.0,120.0,4.8,17.0,123.0,115.29,92.0
2016,10,2,16,15,4.0,101.5,4.6,16.5,103.0,95.52,75.49
2016,10,2,16,30,0.0,83.0,4.4,16.0,83.0,75.87,58.76
2016,10,2,16,45,239.0,61.0,4.25,15.5,96.5,308.91,258.69
2016,10,2,17,0,478.0,39.0,4.1,15.0,110.0,460.29,376.76
2016,10,2,17,15,337.0,28.0,3.8,14.5,68.0,324.69,248.88
2016,10,2,17,30,196.0,17.0,3.5,14.0,26.0,177.17,0.0
2016,10,2,17,45,98.0,8.5,3.2,13.5,13.0,6.69,0.0
2016,10,2,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,15,134.0,13.0,1.45,10.5,23.5,10.23,0.0
2016,10,3,6,30,268.0,26.0,1.6,11.0,47.0,21.43,10.25
2016,10,3,6,45,388.5,35.5,1.8,11.5,92.0,29.27,19.97
2016,10,3,7,0,509.0,45.0,2.0,12.0,137.0,37.26,27.64
2016,10,3,7,15,575.0,51.5,2.0,12.5,187.0,42.58,32.67
2016,10,3,7,30,641.0,58.0,2.0,13.0,237.0,47.96,37.54
2016,10,3,7,45,687.5,62.0,2.05,13.5,288.0,55.5,44.19
2016,10,3,8,0,734.0,66.0,2.1,14.0,339.0,59.09,47.2
2016,10,3,8,15,763.0,69.5,2.15,14.5,387.0,62.89,50.32
2016,10,3,8,30,792.0,73.0,2.2,15.0,435.0,122.03,68.72
2016,10,3,8,45,483.0,155.5,2.25,15.5,383.0,184.73,126.64
2016,10,3,9,0,174.0,238.0,2.3,16.0,331.0,210.12,160.48
2016,10,3,9,15,299.5,234.0,2.35,16.5,408.5,261.55,198.21
2016,10,3,9,30,425.0,230.0,2.4,17.0,486.0,330.85,251.74
2016,10,3,9,45,293.0,270.0,2.5,17.5,451.0,336.22,260.31
2016,10,3,10,0,161.0,310.0,2.6,18.0,416.0,324.18,253.04
2016,10,3,10,15,94.0,292.0,2.7,18.5,354.5,282.94,221.39
2016,10,3,10,30,27.0,274.0,2.8,19.0,293.0,230.44,179.81
2016,10,3,10,45,50.5,305.5,2.95,19.5,342.5,284.45,222.01
2016,10,3,11,0,74.0,337.0,3.1,20.0,392.0,334.63,260.52
2016,10,3,11,15,160.5,348.0,3.15,20.0,468.5,429.71,334.47
2016,10,3,11,30,247.0,359.0,3.2,20.0,545.0,520.7,404.12
2016,10,3,11,45,190.5,363.5,3.3,20.0,507.0,495.17,384.01
2016,10,3,12,0,134.0,368.0,3.4,20.0,469.0,464.61,360.28
2016,10,3,12,15,80.5,330.0,3.4,20.0,391.0,369.75,287.96
2016,10,3,12,30,27.0,292.0,3.4,20.0,313.0,288.42,224.37
2016,10,3,12,45,24.0,279.5,3.45,20.0,297.5,256.29,199.83
2016,10,3,13,0,21.0,267.0,3.5,20.0,282.0,244.09,190.52
2016,10,3,13,15,22.0,263.0,3.5,20.0,278.5,243.61,190.47
2016,10,3,13,30,23.0,259.0,3.5,20.0,275.0,243.23,190.5
2016,10,3,13,45,47.0,271.0,3.5,20.0,302.0,307.33,241.82
2016,10,3,14,0,71.0,283.0,3.5,20.0,329.0,350.87,276.73
2016,10,3,14,15,73.5,268.0,3.45,19.5,313.0,341.47,270.59
2016,10,3,14,30,76.0,253.0,3.4,19.0,297.0,331.75,264.36
2016,10,3,14,45,65.5,231.5,3.4,19.0,267.5,300.37,240.15
2016,10,3,15,0,55.0,210.0,3.4,19.0,238.0,268.68,215.48
2016,10,3,15,15,27.5,166.0,3.3,18.5,180.0,191.45,153.44
2016,10,3,15,30,0.0,122.0,3.2,18.0,122.0,102.33,79.93
2016,10,3,15,45,354.0,91.0,3.15,18.0,210.5,477.56,395.2
2016,10,3,16,0,708.0,60.0,3.1,18.0,299.0,758.83,609.3
2016,10,3,16,15,659.5,55.5,2.9,17.5,249.0,688.44,555.15
2016,10,3,16,30,611.0,51.0,2.7,17.0,199.0,625.23,506.69
2016,10,3,16,45,533.5,44.0,2.55,17.0,150.5,530.79,430.52
2016,10,3,17,0,456.0,37.0,2.4,17.0,102.0,441.04,353.98
2016,10,3,17,15,316.0,26.0,2.2,16.5,62.0,307.61,227.22
2016,10,3,17,30,176.0,15.0,2.0,16.0,22.0,130.02,0.0
2016,10,3,17,45,88.0,7.5,1.85,15.5,11.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,6,15,111.5,13.5,1.15,12.5,22.0,10.62,0.0
2016,10,4,6,30,223.0,27.0,1.4,13.0,44.0,22.2,10.07
2016,10,4,6,45,327.0,40.0,1.65,13.5,87.0,32.72,22.71
2016,10,4,7,0,431.0,53.0,1.9,14.0,130.0,43.17,32.57
2016,10,4,7,15,215.5,68.5,1.95,14.0,107.0,50.62,39.58
2016,10,4,7,30,0.0,84.0,2.0,14.0,84.0,61.94,49.82
2016,10,4,7,45,0.0,102.0,2.1,14.5,102.0,74.7,61.02
2016,10,4,8,0,0.0,120.0,2.2,15.0,120.0,87.33,71.89
2016,10,4,8,15,39.5,155.5,2.25,15.5,173.5,107.93,89.51
2016,10,4,8,30,79.0,191.0,2.3,16.0,227.0,139.42,108.16
2016,10,4,8,45,122.0,214.0,2.35,16.5,275.5,169.76,129.81
2016,10,4,9,0,165.0,237.0,2.4,17.0,324.0,208.16,158.82
2016,10,4,9,15,163.0,257.5,2.4,17.5,349.5,238.34,183.48
2016,10,4,9,30,161.0,278.0,2.4,18.0,375.0,268.7,208.15
2016,10,4,9,45,521.0,186.0,2.45,18.5,522.0,371.35,284.2
2016,10,4,10,0,881.0,94.0,2.5,19.0,669.0,504.12,385.84
2016,10,4,10,15,890.0,95.0,2.5,19.0,696.0,563.31,434.21
2016,10,4,10,30,899.0,96.0,2.5,19.0,723.0,621.54,480.73
2016,10,4,10,45,906.0,96.5,2.55,19.5,742.5,676.84,522.96
2016,10,4,11,0,913.0,97.0,2.6,20.0,762.0,730.44,562.69
2016,10,4,11,15,916.5,97.5,2.65,20.0,773.5,779.54,598.93
2016,10,4,11,30,920.0,98.0,2.7,20.0,785.0,826.15,631.2
2016,10,4,11,45,922.5,98.0,2.8,20.5,788.5,868.75,659.6
2016,10,4,12,0,925.0,98.0,2.9,21.0,792.0,908.36,685.78
2016,10,4,12,15,924.0,97.5,3.0,21.0,786.5,941.14,708.6
2016,10,4,12,30,923.0,97.0,3.1,21.0,781.0,970.37,729.12
2016,10,4,12,45,915.5,98.5,3.25,21.5,766.5,991.92,743.57
2016,10,4,13,0,908.0,100.0,3.4,22.0,752.0,1009.48,755.5
2016,10,4,13,15,902.0,99.0,3.5,22.0,730.0,1021.72,765.12
2016,10,4,13,30,896.0,98.0,3.6,22.0,708.0,1029.92,772.28
2016,10,4,13,45,887.5,96.0,3.75,22.0,679.0,1030.41,774.84
2016,10,4,14,0,879.0,94.0,3.9,22.0,650.0,1026.86,774.9
2016,10,4,14,15,866.0,92.0,4.0,21.5,614.0,1027.92,779.44
2016,10,4,14,30,853.0,90.0,4.1,21.0,578.0,1011.82,772.37
2016,10,4,14,45,836.5,86.5,4.25,21.0,536.5,986.5,757.9
2016,10,4,15,0,820.0,83.0,4.4,21.0,495.0,957.69,740.9
2016,10,4,15,15,795.5,80.0,4.4,20.5,448.0,918.35,716.79
2016,10,4,15,30,771.0,77.0,4.4,20.0,401.0,876.29,690.37
2016,10,4,15,45,737.5,72.0,4.45,19.5,351.5,820.86,653.73
2016,10,4,16,0,704.0,67.0,4.5,19.0,302.0,763.9,614.58
2016,10,4,16,15,652.5,61.5,4.35,18.5,250.5,696.79,564.84
2016,10,4,16,30,601.0,56.0,4.2,18.0,199.0,623.91,508.36
2016,10,4,16,45,519.5,47.5,4.05,17.5,149.0,524.33,427.89
2016,10,4,17,0,438.0,39.0,3.9,17.0,99.0,429.62,346.67
2016,10,4,17,15,291.5,27.0,3.65,16.0,59.5,288.83,207.93
2016,10,4,17,30,145.0,15.0,3.4,15.0,20.0,109.15,0.0
2016,10,4,17,45,72.5,7.5,3.2,14.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,6,15,123.0,13.0,2.1,9.5,22.0,10.23,0.0
2016,10,5,6,30,246.0,26.0,2.3,10.0,44.0,21.46,8.94
2016,10,5,6,45,374.5,37.0,2.5,10.5,89.5,30.51,21.0
2016,10,5,7,0,503.0,48.0,2.7,11.0,135.0,39.69,29.84
2016,10,5,7,15,575.5,55.0,2.8,11.5,186.5,45.34,35.23
2016,10,5,7,30,648.0,62.0,2.9,12.0,238.0,51.07,40.47
2016,10,5,7,45,698.0,66.0,3.05,13.0,290.5,54.36,43.26
2016,10,5,8,0,748.0,70.0,3.2,14.0,343.0,62.42,50.17
2016,10,5,8,15,779.5,74.0,3.2,14.5,393.0,70.18,56.79
2016,10,5,8,30,811.0,78.0,3.2,15.0,443.0,131.18,74.86
2016,10,5,8,45,836.0,80.0,3.25,16.0,489.5,193.55,118.38
2016,10,5,9,0,861.0,82.0,3.3,17.0,536.0,258.67,172.27
2016,10,5,9,15,877.5,84.0,3.3,17.5,576.5,326.22,231.61
2016,10,5,9,30,894.0,86.0,3.3,18.0,617.0,391.5,289.31
2016,10,5,9,45,910.5,86.0,3.35,18.5,652.5,455.81,345.2
2016,10,5,10,0,927.0,86.0,3.4,19.0,688.0,520.47,399.72
2016,10,5,10,15,935.5,87.0,3.45,19.5,715.0,581.84,450.0
2016,10,5,10,30,944.0,88.0,3.5,20.0,742.0,642.11,497.73
2016,10,5,10,45,951.0,88.0,3.6,20.5,762.0,699.1,541.7
2016,10,5,11,0,958.0,88.0,3.7,21.0,782.0,754.26,583.08
2016,10,5,11,15,961.5,88.5,3.75,21.0,793.0,805.25,620.47
2016,10,5,11,30,965.0,89.0,3.8,21.0,804.0,853.61,654.19
2016,10,5,11,45,968.0,88.0,3.9,21.5,807.5,897.17,683.31
2016,10,5,12,0,971.0,87.0,4.0,22.0,811.0,937.58,710.08
2016,10,5,12,15,970.0,87.0,4.1,22.0,805.5,972.15,734.16
2016,10,5,12,30,969.0,87.0,4.2,22.0,800.0,1003.01,755.81
2016,10,5,12,45,965.0,87.0,4.35,22.0,785.5,1027.18,773.35
2016,10,5,13,0,961.0,87.0,4.5,22.0,771.0,1047.28,788.41
2016,10,5,13,15,955.5,86.0,4.55,22.0,749.0,1060.6,798.61
2016,10,5,13,30,950.0,85.0,4.6,22.0,727.0,1069.7,806.21
2016,10,5,13,45,942.0,83.5,4.7,22.0,697.5,1071.44,809.57
2016,10,5,14,0,934.0,82.0,4.8,22.0,668.0,1068.95,810.32
2016,10,5,14,15,922.0,80.0,4.8,21.5,631.0,1057.6,805.87
2016,10,5,14,30,910.0,78.0,4.8,21.0,594.0,1042.22,798.84
2016,10,5,14,45,893.5,75.5,4.8,21.0,551.5,1017.78,784.04
2016,10,5,15,0,877.0,73.0,4.8,21.0,509.0,989.79,766.8
2016,10,5,15,15,853.0,70.5,4.7,20.5,461.0,962.71,750.75
2016,10,5,15,30,829.0,68.0,4.6,20.0,413.0,920.75,723.79
2016,10,5,15,45,794.0,64.5,4.6,20.0,361.0,864.54,685.26
2016,10,5,16,0,759.0,61.0,4.6,20.0,309.0,806.73,644.36
2016,10,5,16,15,707.0,56.0,4.15,19.0,256.0,730.81,588.31
2016,10,5,16,30,655.0,51.0,3.7,18.0,203.0,655.22,530.35
2016,10,5,16,45,565.5,44.0,3.3,17.5,151.5,556.98,450.7
2016,10,5,17,0,476.0,37.0,2.9,17.0,100.0,456.47,364.41
2016,10,5,17,15,315.0,25.0,2.6,16.0,59.0,300.75,205.83
2016,10,5,17,30,154.0,13.0,2.3,15.0,18.0,113.57,0.0
2016,10,5,17,45,77.0,6.5,2.0,14.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,141.5,11.5,1.3,10.5,21.5,9.05,0.0
2016,10,6,6,30,283.0,23.0,1.4,11.0,43.0,19.04,6.41
2016,10,6,6,45,407.0,33.0,1.55,12.0,88.5,27.4,18.11
2016,10,6,7,0,531.0,43.0,1.7,13.0,134.0,35.9,26.23
2016,10,6,7,15,600.0,49.5,1.85,13.5,185.0,41.33,31.36
2016,10,6,7,30,669.0,56.0,2.0,14.0,236.0,50.71,39.82
2016,10,6,7,45,715.5,60.0,2.15,15.0,288.0,54.34,42.9
2016,10,6,8,0,762.0,64.0,2.3,16.0,340.0,58.02,45.9
2016,10,6,8,15,791.5,67.5,2.4,16.5,389.0,67.36,53.87
2016,10,6,8,30,821.0,71.0,2.5,17.0,438.0,128.51,71.26
2016,10,6,8,45,843.5,73.5,2.7,18.0,483.5,191.4,115.34
2016,10,6,9,0,866.0,76.0,2.9,19.0,529.0,260.1,171.99
2016,10,6,9,15,881.0,78.0,2.95,19.5,568.5,324.12,228.18
2016,10,6,9,30,896.0,80.0,3.0,20.0,608.0,388.93,285.13
2016,10,6,9,45,913.0,79.0,3.05,21.0,643.0,452.5,339.32
2016,10,6,10,0,930.0,78.0,3.1,22.0,678.0,516.42,391.94
2016,10,6,10,15,937.5,79.0,3.1,22.5,704.5,577.2,440.99
2016,10,6,10,30,945.0,80.0,3.1,23.0,731.0,636.76,487.36
2016,10,6,10,45,949.5,80.5,3.1,23.5,750.0,692.44,529.33
2016,10,6,11,0,954.0,81.0,3.1,24.0,769.0,746.05,568.47
2016,10,6,11,15,957.0,81.5,3.1,24.0,779.5,796.26,604.12
2016,10,6,11,30,960.0,82.0,3.1,24.0,790.0,843.8,636.36
2016,10,6,11,45,960.0,82.5,3.15,24.5,792.0,886.0,663.73
2016,10,6,12,0,960.0,83.0,3.2,25.0,794.0,924.91,688.69
2016,10,6,12,15,958.5,82.5,3.2,25.0,788.0,957.93,710.62
2016,10,6,12,30,957.0,82.0,3.2,25.0,782.0,987.22,730.11
2016,10,6,12,45,954.0,81.0,3.2,25.5,767.5,1010.68,744.36
2016,10,6,13,0,951.0,80.0,3.2,26.0,753.0,1030.13,756.07
2016,10,6,13,15,944.5,79.0,3.2,26.0,731.0,1042.02,764.49
2016,10,6,13,30,938.0,78.0,3.2,26.0,709.0,1049.71,770.42
2016,10,6,13,45,929.0,77.0,3.2,26.0,679.0,1050.67,772.2
2016,10,6,14,0,920.0,76.0,3.2,26.0,649.0,1047.48,771.52
2016,10,6,14,15,907.5,74.5,3.15,25.5,612.5,1036.02,766.71
2016,10,6,14,30,895.0,73.0,3.1,25.0,576.0,1020.62,759.5
2016,10,6,14,45,877.5,71.0,3.1,25.0,533.5,995.76,745.02
2016,10,6,15,0,860.0,69.0,3.1,25.0,491.0,967.47,728.27
2016,10,6,15,15,836.5,66.5,3.0,24.5,444.0,929.44,705.37
2016,10,6,15,30,813.0,64.0,2.9,24.0,397.0,899.84,687.93
2016,10,6,15,45,778.5,60.5,2.85,24.0,346.5,844.51,650.97
2016,10,6,16,0,744.0,57.0,2.8,24.0,296.0,787.7,611.94
2016,10,6,16,15,693.5,52.0,2.4,23.0,244.5,713.73,559.01
2016,10,6,16,30,643.0,47.0,2.0,22.0,193.0,640.26,503.76
2016,10,6,16,45,558.5,40.0,1.6,21.0,143.0,538.0,423.68
2016,10,6,17,0,474.0,33.0,1.2,20.0,93.0,450.16,349.0
2016,10,6,17,15,318.5,22.0,1.15,19.0,54.0,297.11,185.56
2016,10,6,17,30,163.0,11.0,1.1,18.0,15.0,117.99,0.0
2016,10,6,17,45,81.5,5.5,1.1,17.0,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,6,15,152.0,10.5,1.1,12.0,20.5,8.26,0.0
2016,10,7,6,30,304.0,21.0,1.2,13.0,41.0,17.43,4.35
2016,10,7,6,45,421.5,30.5,1.35,14.0,86.0,25.44,16.19
2016,10,7,7,0,539.0,40.0,1.5,15.0,131.0,33.58,23.93
2016,10,7,7,15,607.0,46.5,1.65,15.5,181.5,42.37,32.0
2016,10,7,7,30,675.0,53.0,1.8,16.0,232.0,48.33,37.38
2016,10,7,7,45,716.5,57.5,2.0,17.0,283.0,52.38,40.82
2016,10,7,8,0,758.0,62.0,2.2,18.0,334.0,56.43,44.13
2016,10,7,8,15,787.5,65.5,2.25,18.5,382.5,67.51,44.97
2016,10,7,8,30,817.0,69.0,2.3,19.0,431.0,128.37,70.35
2016,10,7,8,45,836.5,72.0,2.35,20.0,475.5,190.88,114.3
2016,10,7,9,0,856.0,75.0,2.4,21.0,520.0,258.77,169.99
2016,10,7,9,15,871.0,77.0,2.35,21.5,559.5,322.1,224.97
2016,10,7,9,30,886.0,79.0,2.3,22.0,599.0,386.23,280.5
2016,10,7,9,45,893.0,82.5,2.25,23.0,631.0,448.9,333.07
2016,10,7,10,0,900.0,86.0,2.2,24.0,663.0,510.94,383.04
2016,10,7,10,15,907.5,87.5,2.15,24.5,689.0,570.56,429.94
2016,10,7,10,30,915.0,89.0,2.1,25.0,715.0,629.04,474.16
2016,10,7,10,45,919.0,90.0,2.1,26.0,733.5,683.41,513.1
2016,10,7,11,0,923.0,91.0,2.1,27.0,752.0,735.75,549.15
2016,10,7,11,15,926.0,91.5,2.0,27.0,762.5,784.61,582.38
2016,10,7,11,30,929.0,92.0,1.9,27.0,773.0,830.91,611.86
2016,10,7,11,45,795.5,152.0,1.8,27.5,736.5,830.75,609.04
2016,10,7,12,0,662.0,212.0,1.7,28.0,700.0,815.44,595.32
2016,10,7,12,15,793.5,152.5,1.55,28.0,732.5,895.19,647.5
2016,10,7,12,30,925.0,93.0,1.4,28.0,765.0,970.59,692.81
2016,10,7,12,45,911.0,96.5,1.3,28.5,748.0,987.9,700.21
2016,10,7,13,0,897.0,100.0,1.2,29.0,731.0,1000.98,705.62
2016,10,7,13,15,890.0,99.0,1.1,29.0,709.0,1011.77,711.07
2016,10,7,13,30,883.0,98.0,1.0,29.0,687.0,1018.55,714.12
2016,10,7,13,45,768.5,129.5,0.9,29.0,626.5,970.88,684.05
2016,10,7,14,0,654.0,161.0,0.8,29.0,566.0,897.29,638.36
2016,10,7,14,15,596.0,167.5,0.75,28.5,520.0,847.81,609.69
2016,10,7,14,30,538.0,174.0,0.7,28.0,474.0,786.87,572.76
2016,10,7,14,45,660.0,126.0,0.7,28.0,466.5,864.13,625.03
2016,10,7,15,0,782.0,78.0,0.7,28.0,459.0,913.51,657.09
2016,10,7,15,15,619.0,104.0,0.75,27.5,387.0,781.98,575.33
2016,10,7,15,30,456.0,130.0,0.8,27.0,315.0,635.25,480.6
2016,10,7,15,45,557.5,99.5,0.85,26.5,296.5,692.34,524.58
2016,10,7,16,0,659.0,69.0,0.9,26.0,278.0,732.53,553.94
2016,10,7,16,15,601.5,62.5,0.85,25.0,227.5,653.41,499.77
2016,10,7,16,30,544.0,56.0,0.8,24.0,177.0,575.71,444.71
2016,10,7,16,45,451.0,47.0,0.8,23.0,129.5,468.36,364.38
2016,10,7,17,0,358.0,38.0,0.8,22.0,82.0,366.77,282.03
2016,10,7,17,15,179.0,24.5,0.85,21.5,46.5,195.53,107.3
2016,10,7,17,30,0.0,11.0,0.9,21.0,11.0,8.65,0.0
2016,10,7,17,45,0.0,5.5,0.95,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,96.5,11.5,1.05,15.5,17.5,9.05,0.0
2016,10,8,6,30,193.0,23.0,1.0,16.0,35.0,18.88,3.75
2016,10,8,6,45,318.5,35.0,1.0,17.0,77.5,28.7,18.62
2016,10,8,7,0,444.0,47.0,1.0,18.0,120.0,38.58,27.92
2016,10,8,7,15,520.0,55.0,1.15,19.0,170.0,44.93,33.74
2016,10,8,7,30,596.0,63.0,1.3,20.0,220.0,51.33,39.36
2016,10,8,7,45,644.5,69.0,1.45,21.0,270.5,55.92,43.21
2016,10,8,8,0,693.0,75.0,1.6,22.0,321.0,60.51,46.92
2016,10,8,8,15,727.0,79.5,1.75,23.0,369.5,73.04,48.07
2016,10,8,8,30,761.0,84.0,1.9,24.0,418.0,136.47,77.16
2016,10,8,8,45,784.5,87.5,2.05,25.0,462.5,196.62,118.72
2016,10,8,9,0,808.0,91.0,2.2,26.0,507.0,259.42,169.06
2016,10,8,9,15,825.5,93.5,2.3,26.5,547.0,322.03,222.08
2016,10,8,9,30,843.0,96.0,2.4,27.0,587.0,385.93,276.1
2016,10,8,9,45,889.0,84.0,2.5,28.0,627.5,450.09,328.33
2016,10,8,10,0,935.0,72.0,2.6,29.0,668.0,516.43,380.82
2016,10,8,10,15,942.5,73.0,2.6,29.5,694.5,577.26,428.23
2016,10,8,10,30,950.0,74.0,2.6,30.0,721.0,636.85,473.0
2016,10,8,10,45,955.5,74.5,2.6,30.5,740.0,693.17,513.9
2016,10,8,11,0,961.0,75.0,2.6,31.0,759.0,747.5,552.08
2016,10,8,11,15,963.5,75.5,2.55,31.0,769.5,797.38,585.56
2016,10,8,11,30,966.0,76.0,2.5,31.0,780.0,844.53,615.95
2016,10,8,11,45,967.0,76.0,2.45,31.0,782.5,886.97,642.93
2016,10,8,12,0,968.0,76.0,2.4,31.0,785.0,926.15,667.56
2016,10,8,12,15,967.0,76.0,2.3,31.0,779.0,960.11,688.21
2016,10,8,12,30,966.0,76.0,2.2,31.0,773.0,990.36,706.37
2016,10,8,12,45,960.0,76.5,2.1,31.5,758.5,1012.62,717.96
2016,10,8,13,0,954.0,77.0,2.0,32.0,744.0,1030.76,726.99
2016,10,8,13,15,948.0,76.5,1.9,31.5,721.5,1043.57,735.72
2016,10,8,13,30,942.0,76.0,1.8,31.0,699.0,1052.2,742.02
2016,10,8,13,45,932.5,75.0,1.75,31.0,669.5,1052.49,742.58
2016,10,8,14,0,923.0,74.0,1.7,31.0,640.0,1048.62,740.83
2016,10,8,14,15,911.0,72.5,1.65,30.5,603.5,1037.49,736.3
2016,10,8,14,30,899.0,71.0,1.6,30.0,567.0,1022.43,729.52
2016,10,8,14,45,881.0,69.0,1.6,30.0,524.5,996.87,715.54
2016,10,8,15,0,863.0,67.0,1.6,30.0,482.0,967.9,699.43
2016,10,8,15,15,839.0,64.0,1.6,29.5,435.0,928.52,677.8
2016,10,8,15,30,815.0,61.0,1.6,29.0,388.0,897.55,661.22
2016,10,8,15,45,779.5,58.0,1.6,29.0,337.5,841.9,626.17
2016,10,8,16,0,744.0,55.0,1.6,29.0,287.0,784.83,589.03
2016,10,8,16,15,691.5,50.0,1.4,27.5,235.5,709.11,538.48
2016,10,8,16,30,639.0,45.0,1.2,26.0,184.0,634.06,485.31
2016,10,8,16,45,549.5,38.0,1.05,25.0,134.5,528.02,405.36
2016,10,8,17,0,460.0,31.0,0.9,24.0,85.0,426.6,321.67
2016,10,8,17,15,230.0,15.5,0.9,23.0,42.5,218.81,100.05
2016,10,8,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,6,15,148.5,10.0,0.95,17.5,19.0,7.87,0.0
2016,10,9,6,30,297.0,20.0,0.9,18.0,38.0,16.62,1.12
2016,10,9,6,45,420.5,29.5,0.9,18.5,82.5,24.65,15.0
2016,10,9,7,0,544.0,39.0,0.9,19.0,127.0,35.65,25.24
2016,10,9,7,15,613.5,45.0,1.05,19.5,177.5,41.18,30.39
2016,10,9,7,30,683.0,51.0,1.2,20.0,228.0,46.79,35.4
2016,10,9,7,45,725.5,56.0,1.35,21.0,279.0,51.31,39.22
2016,10,9,8,0,768.0,61.0,1.5,22.0,330.0,55.81,42.88
2016,10,9,8,15,797.5,64.0,1.5,23.0,379.0,70.05,43.88
2016,10,9,8,30,827.0,67.0,1.5,24.0,428.0,131.2,70.11
2016,10,9,8,45,846.5,70.0,1.55,25.0,472.5,198.32,117.33
2016,10,9,9,0,866.0,73.0,1.6,26.0,517.0,262.68,169.19
2016,10,9,9,15,881.0,75.0,1.65,26.5,556.0,326.55,223.41
2016,10,9,9,30,896.0,77.0,1.7,27.0,595.0,391.21,278.06
2016,10,9,9,45,908.0,78.0,1.75,27.5,628.5,454.27,330.29
2016,10,9,10,0,920.0,79.0,1.8,28.0,662.0,517.16,380.66
2016,10,9,10,15,927.0,80.5,1.8,28.5,688.0,577.42,427.11
2016,10,9,10,30,934.0,82.0,1.8,29.0,714.0,636.43,470.88
2016,10,9,10,45,938.5,83.0,1.85,29.5,732.0,691.84,510.9
2016,10,9,11,0,943.0,84.0,1.9,30.0,750.0,745.23,548.29
2016,10,9,11,15,945.5,84.0,1.9,30.0,760.5,793.87,581.09
2016,10,9,11,30,948.0,84.0,1.9,30.0,771.0,839.8,610.7
2016,10,9,11,45,947.5,84.5,1.95,30.0,772.5,880.89,637.4
2016,10,9,12,0,947.0,85.0,2.0,30.0,774.0,918.69,661.91
2016,10,9,12,15,720.0,174.5,2.0,30.0,696.0,861.16,624.41
2016,10,9,12,30,493.0,264.0,2.0,30.0,618.0,759.04,553.87
2016,10,9,12,45,704.0,178.0,2.0,30.0,672.5,900.02,651.94
2016,10,9,13,0,915.0,92.0,2.0,30.0,727.0,1010.71,721.77
2016,10,9,13,15,908.0,91.0,2.05,30.0,705.0,1021.48,728.76
