Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,30,901.0,90.0,2.1,30.0,683.0,1028.2,734.46
2016,10,9,13,45,751.5,132.5,2.15,30.0,612.0,958.12,691.61
2016,10,9,14,0,602.0,175.0,2.2,30.0,541.0,859.41,629.69
2016,10,9,14,15,486.0,196.0,2.25,29.5,480.5,758.6,565.65
2016,10,9,14,30,370.0,217.0,2.3,29.0,420.0,641.88,484.84
2016,10,9,14,45,590.0,148.0,2.4,29.0,442.5,817.78,613.0
2016,10,9,15,0,810.0,79.0,2.5,29.0,465.0,942.99,698.08
2016,10,9,15,15,783.5,75.5,2.5,28.5,418.0,900.93,672.16
2016,10,9,15,30,757.0,72.0,2.5,28.0,371.0,856.33,645.43
2016,10,9,15,45,718.0,67.5,2.55,27.5,321.5,796.5,607.55
2016,10,9,16,0,679.0,63.0,2.6,27.0,272.0,742.48,572.15
2016,10,9,16,15,621.0,57.0,2.4,25.5,221.5,663.12,517.09
2016,10,9,16,30,563.0,51.0,2.2,24.0,171.0,585.3,459.92
2016,10,9,16,45,468.0,42.5,2.0,23.0,123.0,476.64,374.81
2016,10,9,17,0,373.0,34.0,1.8,22.0,75.0,374.25,286.94
2016,10,9,17,15,186.5,17.0,1.75,21.0,37.5,188.41,62.01
2016,10,9,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,15,64.5,10.0,1.0,12.5,14.0,7.87,0.0
2016,10,10,6,30,129.0,20.0,1.1,13.0,28.0,15.21,0.0
2016,10,10,6,45,210.0,36.5,1.25,14.0,63.5,27.57,17.69
2016,10,10,7,0,291.0,53.0,1.4,15.0,99.0,39.8,29.26
2016,10,10,7,15,336.5,68.0,1.45,15.5,140.0,50.56,39.16
2016,10,10,7,30,382.0,83.0,1.5,16.0,181.0,61.08,48.61
2016,10,10,7,45,419.5,94.5,1.6,16.5,222.5,68.95,55.5
2016,10,10,8,0,457.0,106.0,1.7,17.0,264.0,76.65,62.05
2016,10,10,8,15,426.0,130.0,1.8,18.0,294.5,99.12,72.32
2016,10,10,8,30,395.0,154.0,1.9,19.0,325.0,146.11,100.09
2016,10,10,8,45,469.5,153.5,2.05,20.0,377.5,190.16,129.58
2016,10,10,9,0,544.0,153.0,2.2,21.0,430.0,243.28,170.14
2016,10,10,9,15,343.0,208.0,2.3,21.5,387.5,262.44,194.77
2016,10,10,9,30,142.0,263.0,2.4,22.0,345.0,255.36,195.58
2016,10,10,9,45,522.0,175.0,2.55,22.5,500.0,370.76,280.93
2016,10,10,10,0,902.0,87.0,2.7,23.0,655.0,517.17,391.74
2016,10,10,10,15,747.0,147.5,2.75,23.5,630.5,545.59,415.56
2016,10,10,10,30,592.0,208.0,2.8,24.0,606.0,548.18,418.63
2016,10,10,10,45,570.5,222.5,2.9,24.5,614.5,584.87,446.34
2016,10,10,11,0,549.0,237.0,3.0,25.0,623.0,618.25,470.61
2016,10,10,11,15,544.0,243.0,3.05,25.0,630.0,652.84,496.25
2016,10,10,11,30,539.0,249.0,3.1,25.0,637.0,685.36,520.01
2016,10,10,11,45,564.0,242.0,3.15,25.5,649.0,728.14,550.3
2016,10,10,12,0,589.0,235.0,3.2,26.0,661.0,770.37,579.74
2016,10,10,12,15,471.0,274.5,3.25,26.0,613.5,729.16,548.95
2016,10,10,12,30,353.0,314.0,3.3,26.0,566.0,660.81,499.24
2016,10,10,12,45,387.5,297.5,3.35,26.0,569.0,691.55,523.22
2016,10,10,13,0,422.0,281.0,3.4,26.0,572.0,742.77,560.48
2016,10,10,13,15,262.0,292.0,3.4,25.5,471.0,587.81,448.39
2016,10,10,13,30,102.0,303.0,3.4,25.0,370.0,400.08,308.01
2016,10,10,13,45,212.0,281.0,3.4,25.0,411.5,517.07,399.97
2016,10,10,14,0,322.0,259.0,3.4,25.0,453.0,635.08,489.32
2016,10,10,14,15,304.5,245.0,3.4,24.5,420.0,605.98,474.41
2016,10,10,14,30,287.0,231.0,3.4,24.0,387.0,575.29,448.85
2016,10,10,14,45,263.5,215.0,3.4,24.0,349.5,534.68,419.72
2016,10,10,15,0,240.0,199.0,3.4,24.0,312.0,493.16,389.53
2016,10,10,15,15,215.5,180.0,3.35,23.5,274.0,423.43,338.28
2016,10,10,15,30,191.0,161.0,3.3,23.0,236.0,377.02,303.56
2016,10,10,15,45,175.0,142.0,3.25,22.5,203.5,338.85,274.64
2016,10,10,16,0,159.0,123.0,3.2,22.0,171.0,300.86,244.98
2016,10,10,16,15,142.5,101.5,2.9,21.0,138.5,258.68,211.28
2016,10,10,16,30,126.0,80.0,2.6,20.0,106.0,216.57,176.42
2016,10,10,16,45,97.5,59.0,2.35,19.5,75.5,165.66,132.53
2016,10,10,17,0,69.0,38.0,2.1,19.0,45.0,114.89,86.63
2016,10,10,17,15,34.5,19.0,2.0,18.0,22.5,53.78,3.73
2016,10,10,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,6,15,94.0,10.0,1.1,11.0,15.0,7.87,0.0
2016,10,11,6,30,188.0,20.0,1.2,11.0,30.0,16.42,0.0
2016,10,11,6,45,318.0,32.0,1.3,11.5,71.5,26.32,16.71
2016,10,11,7,0,448.0,44.0,1.4,12.0,113.0,36.29,26.5
2016,10,11,7,15,224.0,51.5,1.4,12.5,86.0,38.24,28.65
2016,10,11,7,30,0.0,59.0,1.4,13.0,59.0,44.79,34.67
2016,10,11,7,45,0.0,73.5,1.4,13.5,73.5,55.41,44.14
2016,10,11,8,0,0.0,88.0,1.4,14.0,88.0,65.94,53.35
2016,10,11,8,15,0.0,105.5,1.45,14.5,105.5,78.54,61.27
2016,10,11,8,30,0.0,123.0,1.5,15.0,123.0,91.73,71.99
2016,10,11,8,45,10.5,155.5,1.55,16.0,161.0,117.33,92.2
2016,10,11,9,0,21.0,188.0,1.6,17.0,199.0,144.99,113.75
2016,10,11,9,15,21.5,201.0,1.6,17.5,213.0,157.76,123.66
2016,10,11,9,30,22.0,214.0,1.6,18.0,227.0,170.66,133.64
2016,10,11,9,45,63.0,251.0,1.65,18.5,290.0,222.99,174.36
2016,10,11,10,0,104.0,288.0,1.7,19.0,353.0,279.42,217.97
2016,10,11,10,15,104.5,299.5,1.65,19.0,367.5,299.28,233.36
2016,10,11,10,30,105.0,311.0,1.6,19.0,382.0,319.26,248.79
2016,10,11,10,45,515.0,199.0,1.6,19.5,557.0,529.3,411.25
2016,10,11,11,0,925.0,87.0,1.6,20.0,732.0,737.96,564.56
2016,10,11,11,15,928.0,87.0,1.55,20.5,742.5,786.03,594.89
2016,10,11,11,30,931.0,87.0,1.5,21.0,753.0,831.49,623.31
2016,10,11,11,45,929.5,88.5,1.5,21.5,755.0,872.0,648.57
2016,10,11,12,0,928.0,90.0,1.5,22.0,757.0,909.25,671.44
2016,10,11,12,15,926.5,89.5,1.55,22.0,751.0,940.91,692.53
2016,10,11,12,30,925.0,89.0,1.6,22.0,745.0,968.98,711.38
2016,10,11,12,45,744.0,156.0,1.7,22.0,677.0,916.04,678.24
2016,10,11,13,0,563.0,223.0,1.8,22.0,609.0,821.32,615.79
2016,10,11,13,15,552.0,218.0,1.9,22.0,586.0,819.79,617.5
2016,10,11,13,30,541.0,213.0,2.0,22.0,563.0,815.18,616.2
2016,10,11,13,45,529.5,206.0,2.1,22.0,536.0,804.88,611.1
2016,10,11,14,0,518.0,199.0,2.2,22.0,509.0,791.7,604.07
2016,10,11,14,15,582.5,165.5,2.3,21.5,494.5,832.54,636.76
2016,10,11,14,30,647.0,132.0,2.4,21.0,480.0,861.67,660.16
2016,10,11,14,45,693.0,108.0,2.5,21.0,454.0,876.18,672.48
2016,10,11,15,0,739.0,84.0,2.6,21.0,428.0,878.25,676.43
2016,10,11,15,15,608.0,101.0,2.65,20.5,365.0,767.74,601.55
2016,10,11,15,30,477.0,118.0,2.7,20.0,302.0,641.46,512.58
2016,10,11,15,45,434.5,109.5,2.8,19.5,259.5,581.79,470.69
2016,10,11,16,0,392.0,101.0,2.9,19.0,217.0,522.71,426.88
2016,10,11,16,15,350.0,85.5,2.85,18.5,175.0,455.91,374.44
2016,10,11,16,30,308.0,70.0,2.8,18.0,133.0,390.73,320.88
2016,10,11,16,45,240.0,53.5,2.75,17.5,93.5,305.59,248.31
2016,10,11,17,0,172.0,37.0,2.7,17.0,54.0,226.22,174.04
2016,10,11,17,15,86.0,18.5,2.65,16.0,27.0,111.8,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,13.5,1.2,11.5,13.5,10.62,0.0
2016,10,12,6,30,0.0,27.0,1.2,12.0,27.0,19.21,0.0
2016,10,12,6,45,197.5,37.0,1.3,12.5,67.0,27.85,17.74
2016,10,12,7,0,395.0,47.0,1.4,13.0,107.0,38.48,28.26
2016,10,12,7,15,474.5,56.0,1.3,13.0,155.0,45.52,35.04
2016,10,12,7,30,554.0,65.0,1.2,13.0,203.0,52.59,41.63
2016,10,12,7,45,617.0,69.0,1.2,13.5,254.0,55.72,44.41
2016,10,12,8,0,680.0,73.0,1.2,14.0,305.0,59.02,47.22
2016,10,12,8,15,714.5,77.5,1.1,14.5,353.0,77.53,49.8
2016,10,12,8,30,749.0,82.0,1.0,15.0,401.0,140.06,82.24
2016,10,12,8,45,781.0,83.0,0.95,16.0,446.0,198.8,124.66
2016,10,12,9,0,813.0,84.0,0.9,17.0,491.0,261.17,175.94
2016,10,12,9,15,830.5,86.5,0.95,17.5,530.5,323.86,230.28
2016,10,12,9,30,848.0,89.0,1.0,18.0,570.0,387.81,285.26
2016,10,12,9,45,863.0,90.0,1.05,19.0,603.5,450.34,337.22
2016,10,12,10,0,878.0,91.0,1.1,20.0,637.0,511.89,386.55
2016,10,12,10,15,887.0,92.5,1.25,20.5,663.0,570.89,433.57
2016,10,12,10,30,896.0,94.0,1.4,21.0,689.0,628.93,478.43
2016,10,12,10,45,902.5,94.5,1.55,21.5,707.5,683.2,519.33
2016,10,12,11,0,909.0,95.0,1.7,22.0,726.0,735.71,557.92
2016,10,12,11,15,912.0,95.5,1.85,22.0,736.0,783.63,592.77
2016,10,12,11,30,915.0,96.0,2.0,22.0,746.0,829.0,624.41
2016,10,12,11,45,915.5,96.5,2.2,22.5,748.5,869.58,651.89
2016,10,12,12,0,916.0,97.0,2.4,23.0,751.0,907.04,677.21
2016,10,12,12,15,914.5,96.5,2.45,23.0,744.5,938.38,698.41
2016,10,12,12,30,913.0,96.0,2.5,23.0,738.0,966.16,717.34
2016,10,12,12,45,915.0,92.5,2.65,23.0,725.0,990.25,734.92
2016,10,12,13,0,917.0,89.0,2.8,23.0,712.0,1010.59,750.2
2016,10,12,13,15,910.5,88.0,2.8,23.0,690.0,1021.6,758.13
2016,10,12,13,30,904.0,87.0,2.8,23.0,668.0,1028.57,763.68
2016,10,12,13,45,779.5,119.5,2.85,23.0,604.0,964.4,722.61
2016,10,12,14,0,655.0,152.0,2.9,23.0,540.0,889.8,674.3
2016,10,12,14,15,657.5,139.5,2.9,23.0,509.5,881.28,670.53
2016,10,12,14,30,660.0,127.0,2.9,23.0,479.0,869.18,663.82
2016,10,12,14,45,524.5,148.0,2.95,23.0,414.0,742.39,576.45
2016,10,12,15,0,389.0,169.0,3.0,23.0,349.0,628.72,494.17
2016,10,12,15,15,323.5,159.5,3.15,22.5,298.5,526.37,420.37
2016,10,12,15,30,258.0,150.0,3.3,22.0,248.0,449.79,362.81
2016,10,12,15,45,243.5,131.0,3.5,21.5,213.5,409.84,333.57
2016,10,12,16,0,229.0,112.0,3.7,21.0,179.0,369.47,302.69
2016,10,12,16,15,400.0,79.0,3.45,20.0,169.0,491.22,402.19
2016,10,12,16,30,571.0,46.0,3.2,19.0,159.0,585.29,472.14
2016,10,12,16,45,473.5,37.0,2.95,18.0,112.0,474.13,380.21
2016,10,12,17,0,376.0,28.0,2.7,17.0,65.0,370.46,281.18
2016,10,12,17,15,188.0,14.0,2.4,16.0,32.5,179.22,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,14.0,0.5,11.0,14.0,11.02,0.0
2016,10,13,6,30,0.0,28.0,0.5,11.0,28.0,19.65,0.0
2016,10,13,6,45,247.5,33.0,0.5,11.5,69.5,25.19,15.45
2016,10,13,7,0,495.0,38.0,0.5,12.0,111.0,31.77,22.48
2016,10,13,7,15,569.0,44.5,0.55,12.5,160.0,37.26,27.78
2016,10,13,7,30,643.0,51.0,0.6,13.0,209.0,46.39,36.11
2016,10,13,7,45,328.5,86.0,0.7,13.5,167.5,62.27,50.26
2016,10,13,8,0,14.0,121.0,0.8,14.0,126.0,87.21,72.13
2016,10,13,8,15,47.0,148.5,0.8,14.0,167.5,104.85,82.65
2016,10,13,8,30,80.0,176.0,0.8,14.0,209.0,132.5,102.85
2016,10,13,8,45,233.5,182.0,0.85,14.5,294.5,172.46,127.92
2016,10,13,9,0,387.0,188.0,0.9,15.0,380.0,233.33,171.54
2016,10,13,9,15,405.5,200.5,0.95,15.5,415.5,281.7,211.61
2016,10,13,9,30,424.0,213.0,1.0,16.0,451.0,330.08,251.61
2016,10,13,9,45,449.5,219.0,1.05,17.0,484.5,378.47,290.39
2016,10,13,10,0,475.0,225.0,1.1,18.0,518.0,429.3,330.1
2016,10,13,10,15,512.5,220.5,1.1,18.5,548.5,480.1,369.31
2016,10,13,10,30,550.0,216.0,1.1,19.0,579.0,533.57,409.58
2016,10,13,10,45,480.5,251.5,1.15,19.5,574.5,555.16,424.95
2016,10,13,11,0,411.0,287.0,1.2,20.0,570.0,556.81,425.57
2016,10,13,11,15,448.0,275.0,1.25,20.0,587.5,613.13,467.32
2016,10,13,11,30,485.0,263.0,1.3,20.0,605.0,658.54,500.63
2016,10,13,11,45,492.5,258.5,1.4,20.5,607.0,687.25,520.99
2016,10,13,12,0,500.0,254.0,1.5,21.0,609.0,714.39,540.22
2016,10,13,12,15,427.5,280.0,1.55,21.0,581.5,697.55,527.49
2016,10,13,12,30,355.0,306.0,1.6,21.0,554.0,656.82,498.56
2016,10,13,12,45,299.5,311.0,1.65,21.5,517.0,624.61,474.84
2016,10,13,13,0,244.0,316.0,1.7,22.0,480.0,565.54,431.95
2016,10,13,13,15,324.0,287.0,1.7,22.0,498.0,646.25,492.66
2016,10,13,13,30,404.0,258.0,1.7,22.0,516.0,703.6,535.5
2016,10,13,13,45,315.0,262.5,1.75,22.5,458.0,627.33,479.44
2016,10,13,14,0,226.0,267.0,1.8,23.0,400.0,524.28,404.23
2016,10,13,14,15,213.0,250.5,1.85,22.5,370.0,496.96,386.68
2016,10,13,14,30,200.0,234.0,1.9,22.0,340.0,468.54,367.49
2016,10,13,14,45,246.0,209.0,1.95,22.0,329.0,511.69,402.36
2016,10,13,15,0,292.0,184.0,2.0,22.0,318.0,527.85,417.11
2016,10,13,15,15,291.5,163.5,2.0,21.5,285.5,501.04,399.22
2016,10,13,15,30,291.0,143.0,2.0,21.0,253.0,472.56,379.91
2016,10,13,15,45,273.5,125.5,2.0,21.0,217.5,430.86,348.58
2016,10,13,16,0,256.0,108.0,2.0,21.0,182.0,388.9,316.12
2016,10,13,16,15,231.5,89.0,1.8,20.0,146.0,338.44,276.28
2016,10,13,16,30,207.0,70.0,1.6,19.0,110.0,288.52,235.13
2016,10,13,16,45,164.5,51.0,1.45,18.5,76.5,224.85,180.26
2016,10,13,17,0,122.0,32.0,1.3,18.0,43.0,163.07,119.62
2016,10,13,17,15,61.0,16.0,1.25,17.5,21.5,56.08,0.0
2016,10,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,8.0,1.2,13.0,8.0,6.29,0.0
2016,10,14,6,30,0.0,16.0,1.5,13.0,16.0,12.09,0.0
2016,10,14,6,45,47.0,34.0,1.8,13.5,40.5,25.22,15.05
2016,10,14,7,0,94.0,52.0,2.1,14.0,65.0,38.17,27.74
2016,10,14,7,15,112.5,72.5,2.2,14.5,95.0,52.3,40.72
2016,10,14,7,30,131.0,93.0,2.3,15.0,125.0,66.14,53.21
2016,10,14,7,45,143.0,114.0,2.4,15.5,155.5,79.88,65.35
2016,10,14,8,0,155.0,135.0,2.5,16.0,186.0,93.28,76.93
2016,10,14,8,15,288.0,139.0,2.6,16.0,252.5,105.01,78.2
2016,10,14,8,30,421.0,143.0,2.7,16.0,319.0,145.55,99.46
2016,10,14,8,45,370.5,171.0,2.85,16.5,338.0,188.92,135.13
2016,10,14,9,0,320.0,199.0,3.0,17.0,357.0,226.31,168.62
2016,10,14,9,15,437.0,185.0,3.1,17.5,418.5,280.7,210.76
2016,10,14,9,30,554.0,171.0,3.2,18.0,480.0,345.81,262.98
2016,10,14,9,45,705.0,127.5,3.3,18.5,544.5,417.81,321.1
2016,10,14,10,0,856.0,84.0,3.4,19.0,609.0,497.47,385.65
2016,10,14,10,15,546.0,195.0,3.45,19.0,534.5,477.72,373.91
2016,10,14,10,30,236.0,306.0,3.5,19.0,460.0,404.56,317.63
2016,10,14,10,45,149.5,306.0,3.6,19.5,405.0,366.66,287.92
2016,10,14,11,0,63.0,306.0,3.7,20.0,350.0,306.09,239.52
2016,10,14,11,15,65.0,309.0,3.75,20.0,354.5,317.08,248.34
2016,10,14,11,30,67.0,312.0,3.8,20.0,359.0,328.14,257.03
2016,10,14,11,45,39.0,270.5,3.85,20.0,298.0,270.88,212.05
2016,10,14,12,0,11.0,229.0,3.9,20.0,237.0,195.96,152.56
2016,10,14,12,15,6.5,197.5,3.95,20.0,202.5,165.4,128.38
2016,10,14,12,30,2.0,166.0,4.0,20.0,168.0,134.59,103.72
2016,10,14,12,45,1.0,162.5,4.05,20.5,164.0,131.12,100.81
2016,10,14,13,0,0.0,159.0,4.1,21.0,160.0,127.6,97.86
2016,10,14,13,15,0.0,156.0,4.1,21.0,156.5,125.49,96.3
2016,10,14,13,30,0.0,153.0,4.1,21.0,153.0,123.43,94.78
2016,10,14,13,45,0.0,102.0,4.1,21.0,102.0,79.26,59.25
2016,10,14,14,0,0.0,51.0,4.1,21.0,51.0,39.13,26.59
2016,10,14,14,15,22.0,132.0,4.1,20.5,143.5,141.7,111.61
2016,10,14,14,30,44.0,213.0,4.1,20.0,236.0,259.98,207.72
2016,10,14,14,45,28.0,186.5,4.1,20.0,201.0,216.01,172.24
2016,10,14,15,0,12.0,160.0,4.1,20.0,166.0,153.33,121.41
2016,10,14,15,15,6.0,82.5,4.05,19.5,85.5,70.19,53.32
2016,10,14,15,30,0.0,5.0,4.0,19.0,5.0,3.8,0.0
2016,10,14,15,45,0.0,4.0,3.95,19.0,4.0,3.03,0.0
2016,10,14,16,0,0.0,3.0,3.9,19.0,3.0,2.27,0.0
2016,10,14,16,15,0.0,2.5,3.65,18.5,2.5,1.89,0.0
2016,10,14,16,30,0.0,2.0,3.4,18.0,2.0,1.51,0.0
2016,10,14,16,45,0.0,1.0,3.15,18.0,1.0,0.76,0.0
2016,10,14,17,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,82.5,8.0,1.5,13.5,11.5,6.29,0.0
2016,10,15,6,30,165.0,16.0,1.8,14.0,23.0,12.59,0.0
2016,10,15,6,45,304.0,27.5,2.15,14.5,62.5,22.66,12.63
2016,10,15,7,0,443.0,39.0,2.5,15.0,102.0,32.32,22.49
2016,10,15,7,15,521.5,46.0,2.7,15.5,149.5,38.08,28.01
2016,10,15,7,30,600.0,53.0,2.9,16.0,197.0,43.93,33.4
2016,10,15,7,45,649.5,58.0,3.1,16.5,245.5,48.04,37.06
2016,10,15,8,0,699.0,63.0,3.3,17.0,294.0,56.43,44.36
2016,10,15,8,15,731.0,67.0,3.5,17.5,340.5,79.14,48.06
2016,10,15,8,30,763.0,71.0,3.7,18.0,387.0,137.08,77.96
2016,10,15,8,45,784.5,74.5,3.9,18.5,429.5,196.76,122.87
2016,10,15,9,0,806.0,78.0,4.1,19.0,472.0,258.77,175.69
2016,10,15,9,15,822.5,80.0,4.25,19.5,510.0,320.05,230.15
2016,10,15,9,30,839.0,82.0,4.4,20.0,548.0,382.43,285.42
2016,10,15,9,45,854.5,82.5,4.6,20.5,580.5,443.67,338.87
2016,10,15,10,0,870.0,83.0,4.8,21.0,613.0,504.42,390.58
2016,10,15,10,15,878.0,84.0,4.95,21.0,637.5,561.6,438.9
2016,10,15,10,30,886.0,85.0,5.1,21.0,662.0,617.7,485.19
2016,10,15,10,45,654.0,181.5,5.25,21.5,614.0,613.73,481.18
2016,10,15,11,0,422.0,278.0,5.4,22.0,566.0,570.53,446.06
2016,10,15,11,15,432.0,275.5,5.5,22.0,573.5,603.34,472.08
2016,10,15,11,30,442.0,273.0,5.6,22.0,581.0,635.37,497.04
2016,10,15,11,45,670.5,181.0,5.7,22.0,649.5,769.29,601.9
2016,10,15,12,0,899.0,89.0,5.8,22.0,718.0,885.61,687.33
2016,10,15,12,15,896.5,88.5,5.85,22.0,711.5,915.06,708.24
2016,10,15,12,30,894.0,88.0,5.9,22.0,705.0,940.96,727.16
2016,10,15,12,45,881.0,91.0,6.0,22.0,688.5,957.23,739.68
2016,10,15,13,0,868.0,94.0,6.1,22.0,672.0,969.47,749.56
2016,10,15,13,15,860.5,93.0,6.1,21.5,650.0,978.53,758.31
2016,10,15,13,30,853.0,92.0,6.1,21.0,628.0,983.74,764.55
2016,10,15,13,45,840.5,91.0,6.15,21.0,598.5,993.02,772.72
2016,10,15,14,0,828.0,90.0,6.2,21.0,569.0,985.59,769.14
2016,10,15,14,15,491.5,161.0,6.15,20.5,440.5,725.16,580.19
2016,10,15,14,30,155.0,232.0,6.1,20.0,312.0,422.05,340.16
2016,10,15,14,45,115.0,210.0,6.1,20.0,266.5,358.52,290.28
2016,10,15,15,0,75.0,188.0,6.1,20.0,221.0,272.61,221.09
2016,10,15,15,15,41.5,158.0,5.95,19.5,176.0,205.54,166.36
2016,10,15,15,30,8.0,128.0,5.8,19.0,131.0,122.79,97.43
2016,10,15,15,45,4.0,110.5,5.7,19.0,112.0,103.69,81.57
2016,10,15,16,0,0.0,93.0,5.6,19.0,93.0,84.71,65.56
2016,10,15,16,15,0.0,73.5,5.2,18.5,73.5,66.65,50.38
2016,10,15,16,30,0.0,54.0,4.8,18.0,54.0,47.98,34.44
2016,10,15,16,45,0.0,37.0,4.4,17.5,37.0,31.87,20.5
2016,10,15,17,0,0.0,20.0,4.0,17.0,20.0,15.26,5.28
2016,10,15,17,15,0.0,10.0,3.8,16.5,10.0,7.87,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.5,4.25,15.0,6.5,0.0,0.0
2016,10,16,6,30,0.0,13.0,4.4,15.0,13.0,10.23,0.0
2016,10,16,6,45,47.5,31.0,4.6,15.5,37.5,23.14,12.63
2016,10,16,7,0,95.0,49.0,4.8,16.0,62.0,36.12,25.57
2016,10,16,7,15,115.5,69.0,4.95,16.0,92.0,50.0,38.36
2016,10,16,7,30,136.0,89.0,5.1,16.0,122.0,63.63,50.74
2016,10,16,7,45,148.0,110.0,5.3,16.5,152.5,77.44,62.97
2016,10,16,8,0,160.0,131.0,5.5,17.0,183.0,90.9,74.65
2016,10,16,8,15,164.0,152.0,5.7,17.0,212.5,110.34,84.28
2016,10,16,8,30,168.0,173.0,5.9,17.0,242.0,140.13,105.03
2016,10,16,8,45,84.0,136.5,6.15,17.5,171.0,117.38,88.9
2016,10,16,9,0,0.0,100.0,6.4,18.0,100.0,76.55,58.36
2016,10,16,9,15,0.0,106.0,6.55,18.0,106.0,81.3,62.16
2016,10,16,9,30,0.0,112.0,6.7,18.0,112.0,86.08,65.95
2016,10,16,9,45,3.5,152.5,6.9,18.5,155.0,118.99,92.64
2016,10,16,10,0,7.0,193.0,7.1,19.0,198.0,153.14,120.08
2016,10,16,10,15,59.5,248.0,7.2,19.0,287.0,234.46,185.82
2016,10,16,10,30,112.0,303.0,7.3,19.0,376.0,319.58,254.18
2016,10,16,10,45,128.0,313.5,7.4,19.0,399.0,360.84,287.16
2016,10,16,11,0,144.0,324.0,7.5,19.0,422.0,393.7,313.52
2016,10,16,11,15,149.0,325.5,7.55,19.0,428.5,411.37,327.74
2016,10,16,11,30,154.0,327.0,7.6,19.0,435.0,429.0,341.92
2016,10,16,11,45,117.5,325.0,7.65,19.5,407.0,408.64,324.66
2016,10,16,12,0,81.0,323.0,7.7,20.0,379.0,365.88,289.89
2016,10,16,12,15,42.5,252.0,7.65,19.5,281.5,265.1,210.11
2016,10,16,12,30,4.0,181.0,7.6,19.0,184.0,149.74,116.76
2016,10,16,12,45,3.5,178.5,7.6,19.0,181.0,147.81,115.35
2016,10,16,13,0,3.0,176.0,7.6,19.0,178.0,145.89,113.89
2016,10,16,13,15,3.0,175.0,7.5,19.0,177.0,145.86,114.01
2016,10,16,13,30,3.0,174.0,7.4,19.0,176.0,145.95,114.26
2016,10,16,13,45,1.5,157.5,7.35,19.0,158.5,130.16,101.53
2016,10,16,14,0,0.0,141.0,7.3,19.0,141.0,114.29,88.7
2016,10,16,14,15,0.0,80.5,7.2,19.0,80.5,61.9,45.77
2016,10,16,14,30,0.0,20.0,7.1,19.0,20.0,15.27,7.1
2016,10,16,14,45,107.0,103.5,7.0,19.0,150.5,218.18,180.0
2016,10,16,15,0,214.0,187.0,6.9,19.0,281.0,433.27,356.95
2016,10,16,15,15,471.0,125.0,6.7,18.5,303.5,652.7,538.15
2016,10,16,15,30,728.0,63.0,6.5,18.0,326.0,815.58,665.52
2016,10,16,15,45,693.5,58.0,6.35,18.0,279.5,760.04,622.53
2016,10,16,16,0,659.0,53.0,6.2,18.0,233.0,703.39,578.08
2016,10,16,16,15,597.0,47.5,5.85,17.5,185.0,621.27,511.97
2016,10,16,16,30,535.0,42.0,5.5,17.0,137.0,549.57,450.97
2016,10,16,16,45,431.5,33.0,5.15,16.5,93.5,435.64,351.9
2016,10,16,17,0,328.0,24.0,4.8,16.0,50.0,323.25,217.72
2016,10,16,17,15,164.0,12.0,4.6,15.5,25.0,126.19,0.0
2016,10,16,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,79.0,7.5,1.15,11.5,10.0,0.0,0.0
2016,10,17,6,30,158.0,15.0,1.3,12.0,20.0,11.8,0.0
2016,10,17,6,45,301.5,26.5,1.45,12.5,59.0,21.88,11.52
2016,10,17,7,0,445.0,38.0,1.6,13.0,98.0,31.58,21.95
2016,10,17,7,15,527.0,45.0,1.7,13.5,145.5,37.38,27.6
2016,10,17,7,30,609.0,52.0,1.8,14.0,193.0,43.29,33.1
2016,10,17,7,45,662.0,57.0,1.95,14.5,242.5,51.4,40.37
2016,10,17,8,0,715.0,62.0,2.1,15.0,292.0,55.89,44.27
2016,10,17,8,15,749.0,65.5,2.2,15.0,339.5,81.37,48.72
2016,10,17,8,30,783.0,69.0,2.3,15.0,387.0,140.28,80.3
2016,10,17,8,45,808.0,71.5,2.45,15.5,431.0,200.97,126.6
2016,10,17,9,0,833.0,74.0,2.6,16.0,475.0,264.37,181.0
2016,10,17,9,15,850.0,76.0,2.65,16.5,513.5,329.04,238.49
2016,10,17,9,30,867.0,78.0,2.7,17.0,552.0,392.21,294.44
2016,10,17,9,45,870.5,83.5,2.75,17.5,582.5,453.51,347.79
2016,10,17,10,0,874.0,89.0,2.8,18.0,613.0,513.83,398.56
2016,10,17,10,15,882.5,90.0,2.85,18.0,638.5,571.53,446.46
2016,10,17,10,30,891.0,91.0,2.9,18.0,664.0,628.19,492.18
2016,10,17,10,45,898.5,91.5,2.95,18.5,682.0,682.43,533.87
2016,10,17,11,0,906.0,92.0,3.0,19.0,700.0,735.02,573.15
2016,10,17,11,15,908.5,92.0,3.05,19.0,710.0,781.47,607.09
2016,10,17,11,30,911.0,92.0,3.1,19.0,720.0,825.33,637.9
2016,10,17,11,45,912.0,92.0,3.15,19.5,721.5,865.16,664.48
2016,10,17,12,0,913.0,92.0,3.2,20.0,723.0,901.92,688.76
2016,10,17,12,15,911.0,91.5,3.25,20.0,716.0,932.2,709.85
2016,10,17,12,30,909.0,91.0,3.3,20.0,709.0,958.92,728.61
2016,10,17,12,45,909.5,88.0,3.4,20.0,695.5,981.5,745.05
2016,10,17,13,0,910.0,85.0,3.5,20.0,682.0,1000.32,759.12
2016,10,17,13,15,903.0,84.0,3.55,20.0,659.5,1010.28,767.01
2016,10,17,13,30,896.0,83.0,3.6,20.0,637.0,1016.25,772.46
2016,10,17,13,45,885.5,81.5,3.7,20.0,607.5,1014.08,772.96
2016,10,17,14,0,875.0,80.0,3.8,20.0,578.0,1007.97,770.98
2016,10,17,14,15,860.0,78.0,3.8,19.5,542.0,992.8,763.7
2016,10,17,14,30,845.0,76.0,3.8,19.0,506.0,986.35,762.63
2016,10,17,14,45,825.0,73.5,3.85,19.0,464.0,958.08,745.16
2016,10,17,15,0,805.0,71.0,3.9,19.0,422.0,926.57,725.35
2016,10,17,15,15,776.0,67.5,3.85,18.5,376.0,881.91,696.51
2016,10,17,15,30,747.0,64.0,3.8,18.0,330.0,834.93,665.23
2016,10,17,15,45,705.0,59.5,3.8,18.0,281.5,772.51,620.34
2016,10,17,16,0,663.0,55.0,3.8,18.0,233.0,709.2,572.94
2016,10,17,16,15,596.5,49.0,3.4,17.0,184.0,630.33,511.75
2016,10,17,16,30,530.0,43.0,3.0,16.0,135.0,546.81,443.46
2016,10,17,16,45,415.0,33.5,2.6,15.5,91.0,423.26,337.95
2016,10,17,17,0,300.0,24.0,2.2,15.0,47.0,299.08,186.25
2016,10,17,17,15,150.0,12.0,2.05,14.5,23.5,116.18,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,18,6,15,72.5,7.0,2.35,9.5,9.5,0.0,0.0
2016,10,18,6,30,145.0,14.0,2.5,10.0,19.0,11.02,0.0
2016,10,18,6,45,298.0,25.5,2.7,10.5,58.0,21.06,10.56
2016,10,18,7,0,451.0,37.0,2.9,11.0,97.0,30.83,21.4
2016,10,18,7,15,534.5,44.5,3.2,11.5,145.0,37.06,27.5
2016,10,18,7,30,618.0,52.0,3.5,12.0,193.0,43.39,33.43
2016,10,18,7,45,673.5,56.5,3.8,13.0,243.0,51.14,40.36
2016,10,18,8,0,729.0,61.0,4.1,14.0,293.0,55.3,43.92
2016,10,18,8,15,762.5,64.5,4.25,14.5,340.5,82.46,48.85
2016,10,18,8,30,796.0,68.0,4.4,15.0,388.0,142.17,81.35
2016,10,18,8,45,820.5,70.0,4.6,15.5,432.0,203.17,128.41
2016,10,18,9,0,845.0,72.0,4.8,16.0,476.0,266.75,183.66
2016,10,18,9,15,861.5,74.5,4.85,16.0,514.5,332.35,243.18
2016,10,18,9,30,878.0,77.0,4.9,16.0,553.0,396.41,301.44
2016,10,18,9,45,891.0,77.5,5.0,16.5,585.5,457.89,356.16
2016,10,18,10,0,904.0,78.0,5.1,17.0,618.0,519.28,409.26
2016,10,18,10,15,912.0,79.5,5.1,17.5,643.0,578.57,458.87
2016,10,18,10,30,920.0,81.0,5.1,18.0,668.0,636.73,505.98
2016,10,18,10,45,925.5,81.0,5.15,18.5,685.5,690.39,548.45
2016,10,18,11,0,931.0,81.0,5.2,19.0,703.0,742.1,588.31
2016,10,18,11,15,934.0,81.5,5.2,19.0,713.0,790.28,623.93
2016,10,18,11,30,937.0,82.0,5.2,19.0,723.0,835.86,656.75
2016,10,18,11,45,936.5,82.5,5.2,19.0,724.0,875.74,685.27
2016,10,18,12,0,936.0,83.0,5.2,19.0,725.0,912.37,711.39
2016,10,18,12,15,934.0,82.5,5.15,19.0,718.0,943.13,732.97
2016,10,18,12,30,932.0,82.0,5.1,19.0,711.0,970.25,751.99
2016,10,18,12,45,924.5,82.5,5.1,19.0,695.5,989.56,765.98
2016,10,18,13,0,917.0,83.0,5.1,19.0,680.0,1004.86,777.34
2016,10,18,13,15,909.5,82.0,5.05,18.5,657.5,1014.35,785.96
2016,10,18,13,30,902.0,81.0,5.0,18.0,635.0,1019.8,791.99
2016,10,18,13,45,892.5,79.0,4.95,18.0,605.5,1017.97,791.57
2016,10,18,14,0,883.0,77.0,4.9,18.0,576.0,1012.16,788.6
2016,10,18,14,15,869.0,75.0,4.85,18.0,540.0,997.91,779.84
2016,10,18,14,30,855.0,73.0,4.8,18.0,504.0,979.97,768.63
2016,10,18,14,45,838.5,69.5,4.8,18.0,463.0,966.01,760.74
2016,10,18,15,0,822.0,66.0,4.8,18.0,422.0,936.41,741.51
2016,10,18,15,15,794.5,63.0,4.7,17.5,375.5,893.65,713.11
2016,10,18,15,30,767.0,60.0,4.6,17.0,329.0,848.49,682.26
2016,10,18,15,45,726.0,56.0,4.5,17.0,280.5,787.3,637.01
2016,10,18,16,0,685.0,52.0,4.4,17.0,232.0,725.15,589.31
2016,10,18,16,15,619.5,46.0,3.9,16.5,182.5,638.56,520.12
2016,10,18,16,30,554.0,40.0,3.4,16.0,133.0,553.55,449.0
2016,10,18,16,45,436.5,31.0,2.9,15.5,88.5,437.29,347.67
2016,10,18,17,0,319.0,22.0,2.4,15.0,44.0,308.77,172.52
2016,10,18,17,15,159.5,11.0,2.25,14.5,22.0,122.1,0.0
2016,10,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,95.5,6.0,1.45,8.5,9.0,0.0,0.0
2016,10,19,6,30,191.0,12.0,1.6,9.0,18.0,9.44,0.0
2016,10,19,6,45,341.0,22.0,1.8,10.0,56.5,18.3,8.02
2016,10,19,7,0,491.0,32.0,2.0,11.0,95.0,29.31,20.02
2016,10,19,7,15,570.5,38.5,2.2,11.5,143.0,35.35,25.96
2016,10,19,7,30,650.0,45.0,2.4,12.0,191.0,41.5,31.73
2016,10,19,7,45,698.5,49.5,2.65,13.0,240.5,45.75,35.54
2016,10,19,8,0,747.0,54.0,2.9,14.0,290.0,50.03,39.23
2016,10,19,8,15,779.0,57.0,3.1,14.5,337.0,78.56,44.58
2016,10,19,8,30,811.0,60.0,3.3,15.0,384.0,138.61,77.54
2016,10,19,8,45,834.0,62.5,3.5,16.0,427.5,203.87,128.05
2016,10,19,9,0,857.0,65.0,3.7,17.0,471.0,267.42,182.79
2016,10,19,9,15,873.0,67.0,3.75,17.5,509.0,330.44,239.4
2016,10,19,9,30,889.0,69.0,3.8,18.0,547.0,394.35,296.39
2016,10,19,9,45,902.0,69.5,3.85,19.0,579.5,456.21,349.87
2016,10,19,10,0,915.0,70.0,3.9,20.0,612.0,517.98,401.41
2016,10,19,10,15,923.0,71.0,3.85,20.0,637.0,577.16,450.57
2016,10,19,10,30,931.0,72.0,3.8,20.0,662.0,635.18,497.31
2016,10,19,10,45,935.5,73.0,3.8,20.5,679.5,689.49,539.07
2016,10,19,11,0,940.0,74.0,3.8,21.0,697.0,741.77,578.09
2016,10,19,11,15,942.5,74.0,3.75,21.5,706.5,789.23,610.49
2016,10,19,11,30,945.0,74.0,3.7,22.0,716.0,834.0,640.2
2016,10,19,11,45,945.5,74.5,3.7,22.5,717.5,874.78,667.02
2016,10,19,12,0,946.0,75.0,3.7,23.0,719.0,912.36,691.43
2016,10,19,12,15,944.0,74.5,3.7,23.0,712.5,943.19,712.46
2016,10,19,12,30,942.0,74.0,3.7,23.0,706.0,970.34,731.06
2016,10,19,12,45,935.0,75.0,3.7,23.0,691.0,990.76,745.21
