Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,0,928.0,76.0,3.7,23.0,676.0,1007.18,756.85
2016,10,19,13,15,921.5,75.0,3.65,23.0,653.5,1017.62,764.3
2016,10,19,13,30,915.0,74.0,3.6,23.0,631.0,1024.01,769.25
2016,10,19,13,45,904.5,73.0,3.6,23.0,601.5,1022.34,769.38
2016,10,19,14,0,894.0,72.0,3.6,23.0,572.0,1016.69,767.07
2016,10,19,14,15,879.5,70.0,3.55,23.0,536.0,1001.77,758.31
2016,10,19,14,30,865.0,68.0,3.5,23.0,500.0,983.13,747.18
2016,10,19,14,45,845.5,65.5,3.45,23.0,458.0,955.26,729.75
2016,10,19,15,0,826.0,63.0,3.4,23.0,416.0,924.26,710.07
2016,10,19,15,15,798.0,60.0,3.15,22.5,370.5,892.58,689.63
2016,10,19,15,30,770.0,57.0,2.9,22.0,325.0,846.92,658.69
2016,10,19,15,45,729.0,53.0,2.65,21.5,276.0,785.74,615.61
2016,10,19,16,0,688.0,49.0,2.4,21.0,227.0,723.69,570.11
2016,10,19,16,15,622.5,43.5,2.1,19.5,178.0,637.87,506.15
2016,10,19,16,30,557.0,38.0,1.8,18.0,129.0,553.68,439.36
2016,10,19,16,45,441.0,29.5,1.5,17.0,85.5,428.65,333.63
2016,10,19,17,0,325.0,21.0,1.2,16.0,42.0,309.6,144.08
2016,10,19,17,15,162.5,10.5,1.2,15.5,21.0,123.8,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,93.5,5.5,1.2,11.5,8.0,0.0,0.0
2016,10,20,6,30,187.0,11.0,1.2,12.0,16.0,8.65,0.0
2016,10,20,6,45,340.0,21.5,1.25,12.5,55.0,19.49,8.18
2016,10,20,7,0,493.0,32.0,1.3,13.0,94.0,29.34,19.81
2016,10,20,7,15,574.5,38.5,1.55,14.0,142.0,35.39,25.69
2016,10,20,7,30,656.0,45.0,1.8,15.0,190.0,41.56,31.37
2016,10,20,7,45,705.5,49.5,2.1,16.0,240.0,45.82,35.16
2016,10,20,8,0,755.0,54.0,2.4,17.0,290.0,50.12,38.83
2016,10,20,8,15,787.5,57.5,2.45,17.5,337.5,80.54,44.93
2016,10,20,8,30,820.0,61.0,2.5,18.0,385.0,141.61,78.55
2016,10,20,8,45,843.0,63.5,2.55,18.5,429.0,207.35,129.12
2016,10,20,9,0,866.0,66.0,2.6,19.0,473.0,271.47,183.96
2016,10,20,9,15,882.0,68.0,2.6,19.5,511.5,335.06,240.25
2016,10,20,9,30,898.0,70.0,2.6,20.0,550.0,399.5,296.71
2016,10,20,9,45,912.5,70.0,2.6,21.0,582.5,462.05,349.64
2016,10,20,10,0,927.0,70.0,2.6,22.0,615.0,524.64,400.61
2016,10,20,10,15,934.5,71.0,2.55,22.5,640.5,584.16,447.96
2016,10,20,10,30,942.0,72.0,2.5,23.0,666.0,642.43,492.59
2016,10,20,10,45,947.0,73.0,2.45,23.5,683.5,697.57,533.33
2016,10,20,11,0,952.0,74.0,2.4,24.0,701.0,750.69,571.25
2016,10,20,11,15,954.5,74.5,2.4,24.5,710.5,799.17,603.19
2016,10,20,11,30,957.0,75.0,2.4,25.0,720.0,844.94,632.58
2016,10,20,11,45,957.0,75.0,2.4,25.5,721.5,885.18,657.89
2016,10,20,12,0,957.0,75.0,2.4,26.0,723.0,922.12,680.82
2016,10,20,12,15,955.0,75.0,2.45,26.0,716.0,953.82,702.01
2016,10,20,12,30,953.0,75.0,2.5,26.0,709.0,981.83,720.88
2016,10,20,12,45,943.5,76.5,2.55,26.0,693.5,1000.7,733.93
2016,10,20,13,0,934.0,78.0,2.6,26.0,678.0,1015.44,744.55
2016,10,20,13,15,927.0,77.0,2.65,26.0,655.0,1025.49,752.33
2016,10,20,13,30,920.0,76.0,2.7,26.0,632.0,1031.45,757.7
2016,10,20,13,45,909.0,75.0,2.75,26.0,602.0,1029.33,758.04
2016,10,20,14,0,898.0,74.0,2.8,26.0,572.0,1023.21,756.0
2016,10,20,14,15,883.5,72.0,2.8,26.0,536.0,1008.31,747.9
2016,10,20,14,30,869.0,70.0,2.8,26.0,500.0,989.7,737.49
2016,10,20,14,45,848.5,67.5,2.8,26.0,457.5,960.85,720.25
2016,10,20,15,0,828.0,65.0,2.8,26.0,415.0,940.47,708.61
2016,10,20,15,15,799.0,62.0,2.5,25.0,369.0,896.12,680.53
2016,10,20,15,30,770.0,59.0,2.2,24.0,323.0,849.44,650.09
2016,10,20,15,45,727.0,55.0,1.9,23.5,273.5,786.33,605.66
2016,10,20,16,0,684.0,51.0,1.6,23.0,224.0,722.34,558.78
2016,10,20,16,15,615.0,45.0,1.45,22.0,175.0,632.76,493.05
2016,10,20,16,30,546.0,39.0,1.3,21.0,126.0,544.87,424.44
2016,10,20,16,45,424.0,29.5,1.2,20.0,82.5,425.72,324.39
2016,10,20,17,0,302.0,20.0,1.1,19.0,39.0,288.61,98.6
2016,10,20,17,15,151.0,10.0,1.1,18.5,19.5,115.19,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,81.0,5.5,0.85,13.0,7.0,0.0,0.0
2016,10,21,6,30,162.0,11.0,0.8,13.0,14.0,8.65,0.0
2016,10,21,6,45,317.5,21.5,0.75,13.5,51.5,17.85,6.28
2016,10,21,7,0,473.0,32.0,0.7,14.0,89.0,29.25,19.6
2016,10,21,7,15,556.5,39.0,0.85,14.5,137.0,35.7,25.9
2016,10,21,7,30,640.0,46.0,1.0,15.0,185.0,42.25,31.99
2016,10,21,7,45,690.5,50.5,1.2,16.0,234.0,46.46,35.74
2016,10,21,8,0,741.0,55.0,1.4,17.0,283.0,50.72,39.37
2016,10,21,8,15,774.5,58.5,1.45,17.5,330.5,81.87,45.78
2016,10,21,8,30,808.0,62.0,1.5,18.0,378.0,142.21,79.31
2016,10,21,8,45,831.5,64.5,1.6,19.0,421.5,203.99,126.4
2016,10,21,9,0,855.0,67.0,1.7,20.0,465.0,270.65,182.55
2016,10,21,9,15,871.5,69.0,1.75,20.5,503.5,333.67,237.74
2016,10,21,9,30,888.0,71.0,1.8,21.0,542.0,397.62,293.12
2016,10,21,9,45,899.0,73.0,1.85,21.5,574.0,459.88,345.86
2016,10,21,10,0,910.0,75.0,1.9,22.0,606.0,521.88,396.6
2016,10,21,10,15,918.5,76.0,1.9,22.5,631.0,581.03,443.24
2016,10,21,10,30,927.0,77.0,1.9,23.0,656.0,639.07,487.33
2016,10,21,10,45,932.0,77.5,1.9,23.5,673.5,692.95,526.93
2016,10,21,11,0,937.0,78.0,1.9,24.0,691.0,744.83,563.86
2016,10,21,11,15,939.5,78.5,1.85,24.5,700.5,792.63,594.72
2016,10,21,11,30,942.0,79.0,1.8,25.0,710.0,837.76,622.84
2016,10,21,11,45,942.0,79.5,1.8,25.5,711.5,877.97,647.77
2016,10,21,12,0,942.0,80.0,1.8,26.0,713.0,914.95,670.38
2016,10,21,12,15,939.5,79.5,1.85,26.0,706.0,945.18,690.4
2016,10,21,12,30,937.0,79.0,1.9,26.0,699.0,971.72,708.18
2016,10,21,12,45,930.5,79.5,2.0,26.5,683.5,991.87,721.17
2016,10,21,13,0,924.0,80.0,2.1,27.0,668.0,1008.05,731.8
2016,10,21,13,15,916.5,78.5,2.2,26.5,645.5,1016.81,740.75
2016,10,21,13,30,909.0,77.0,2.3,26.0,623.0,1021.49,747.37
2016,10,21,13,45,896.5,76.5,2.45,26.0,592.5,1018.38,748.22
2016,10,21,14,0,884.0,76.0,2.6,26.0,562.0,1011.34,746.65
2016,10,21,14,15,868.5,74.0,2.7,25.5,525.5,995.46,740.31
2016,10,21,14,30,853.0,72.0,2.8,25.0,489.0,975.93,731.56
2016,10,21,14,45,818.5,68.0,2.9,25.0,440.5,943.02,712.22
2016,10,21,15,0,784.0,64.0,3.0,25.0,392.0,895.01,682.2
2016,10,21,15,15,742.5,65.0,2.8,24.5,347.5,844.71,649.15
2016,10,21,15,30,701.0,66.0,2.6,24.0,303.0,792.21,613.64
2016,10,21,15,45,677.0,59.0,2.45,23.5,259.0,744.5,580.58
2016,10,21,16,0,653.0,52.0,2.3,23.0,215.0,695.18,544.52
2016,10,21,16,15,582.0,45.5,2.05,21.5,167.0,612.53,482.81
2016,10,21,16,30,511.0,39.0,1.8,20.0,119.0,525.5,413.77
2016,10,21,16,45,385.0,29.5,1.6,19.0,76.5,394.86,301.88
2016,10,21,17,0,259.0,20.0,1.4,18.0,34.0,253.51,46.16
2016,10,21,17,15,129.5,10.0,1.4,17.5,17.0,99.88,0.0
2016,10,21,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,68.5,5.0,0.8,12.5,6.5,0.0,0.0
2016,10,22,6,30,137.0,10.0,0.8,13.0,13.0,7.87,0.0
2016,10,22,6,45,295.5,21.5,0.8,13.5,49.5,17.81,5.37
2016,10,22,7,0,454.0,33.0,0.8,14.0,86.0,27.65,18.13
2016,10,22,7,15,540.5,40.0,1.0,14.5,134.0,33.6,24.0
2016,10,22,7,30,627.0,47.0,1.2,15.0,182.0,42.98,32.61
2016,10,22,7,45,678.0,52.5,1.4,16.0,231.0,47.96,37.05
2016,10,22,8,0,729.0,58.0,1.6,17.0,280.0,52.95,41.33
2016,10,22,8,15,763.0,61.5,1.65,17.5,327.0,84.79,48.0
2016,10,22,8,30,797.0,65.0,1.7,18.0,374.0,144.49,81.56
2016,10,22,8,45,820.0,68.0,1.8,18.5,417.0,205.92,128.87
2016,10,22,9,0,843.0,71.0,1.9,19.0,460.0,269.77,183.34
2016,10,22,9,15,859.5,73.0,1.95,19.5,498.5,334.34,239.99
2016,10,22,9,30,876.0,75.0,2.0,20.0,537.0,397.6,295.07
2016,10,22,9,45,884.5,78.0,2.15,21.0,568.0,459.02,347.02
2016,10,22,10,0,893.0,81.0,2.3,22.0,599.0,519.93,396.74
2016,10,22,10,15,901.5,82.5,2.25,22.5,624.0,578.66,443.13
2016,10,22,10,30,910.0,84.0,2.2,23.0,649.0,636.34,486.98
2016,10,22,10,45,914.0,85.5,2.2,23.5,666.0,689.77,526.48
2016,10,22,11,0,918.0,87.0,2.2,24.0,683.0,741.19,563.31
2016,10,22,11,15,921.0,87.0,2.15,24.0,692.5,788.09,595.38
2016,10,22,11,30,924.0,87.0,2.1,24.0,702.0,832.4,624.6
2016,10,22,11,45,923.5,87.5,2.05,24.5,703.5,871.57,648.78
2016,10,22,12,0,923.0,88.0,2.0,25.0,705.0,907.55,670.57
2016,10,22,12,15,921.0,88.0,2.0,25.0,698.0,938.28,690.6
2016,10,22,12,30,919.0,88.0,2.0,25.0,691.0,965.46,708.37
2016,10,22,12,45,776.5,133.0,2.0,25.0,635.0,924.86,682.03
2016,10,22,13,0,634.0,178.0,2.0,25.0,579.0,855.51,637.0
2016,10,22,13,15,527.5,205.5,2.05,24.5,531.0,785.58,591.42
2016,10,22,13,30,421.0,233.0,2.1,24.0,483.0,719.65,546.18
2016,10,22,13,45,469.0,206.5,2.15,24.0,472.5,747.11,568.89
2016,10,22,14,0,517.0,180.0,2.2,24.0,462.0,771.51,588.8
2016,10,22,14,15,552.5,156.5,2.25,23.5,440.0,783.12,599.83
2016,10,22,14,30,588.0,133.0,2.3,23.0,418.0,802.0,615.92
2016,10,22,14,45,527.5,133.0,2.35,23.0,372.0,728.27,565.44
2016,10,22,15,0,467.0,133.0,2.4,23.0,326.0,664.73,521.78
2016,10,22,15,15,435.5,124.0,2.35,22.5,288.0,617.77,489.61
2016,10,22,15,30,404.0,115.0,2.3,22.0,250.0,570.14,455.69
2016,10,22,15,45,376.0,100.0,2.25,21.5,210.0,517.67,416.97
2016,10,22,16,0,348.0,85.0,2.2,21.0,170.0,465.1,376.47
2016,10,22,16,15,301.5,69.0,1.95,20.0,130.5,395.4,320.4
2016,10,22,16,30,255.0,53.0,1.7,19.0,91.0,328.02,263.5
2016,10,22,16,45,127.5,38.5,1.5,18.0,57.5,185.15,140.84
2016,10,22,17,0,0.0,24.0,1.3,17.0,24.0,29.0,0.0
2016,10,22,17,15,0.0,12.0,1.25,16.5,12.0,9.44,0.0
2016,10,22,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,6,45,203.5,17.0,1.25,11.5,40.5,13.81,2.07
2016,10,23,7,0,407.0,34.0,1.3,12.0,81.0,28.28,18.72
2016,10,23,7,15,497.0,42.5,1.65,13.0,128.0,35.32,25.62
2016,10,23,7,30,587.0,51.0,2.0,14.0,175.0,42.43,32.21
2016,10,23,7,45,643.0,56.5,2.35,15.0,223.5,46.96,36.29
2016,10,23,8,0,699.0,62.0,2.7,16.0,272.0,55.79,44.01
2016,10,23,8,15,695.0,68.0,2.9,16.5,306.0,87.64,51.79
2016,10,23,8,30,691.0,74.0,3.1,17.0,340.0,136.92,80.13
2016,10,23,8,45,538.0,122.0,3.3,18.0,343.5,192.4,130.72
2016,10,23,9,0,385.0,170.0,3.5,19.0,347.0,230.63,169.59
2016,10,23,9,15,547.5,140.5,3.65,19.5,414.5,288.13,213.78
2016,10,23,9,30,710.0,111.0,3.8,20.0,482.0,366.89,276.94
2016,10,23,9,45,796.5,96.5,4.0,20.5,536.0,439.52,337.19
2016,10,23,10,0,883.0,82.0,4.2,21.0,590.0,516.62,400.28
2016,10,23,10,15,890.5,83.5,4.3,21.5,614.5,574.21,447.34
2016,10,23,10,30,898.0,85.0,4.4,22.0,639.0,630.64,492.23
2016,10,23,10,45,899.5,87.0,4.5,22.5,655.0,682.27,532.27
2016,10,23,11,0,901.0,89.0,4.6,23.0,671.0,731.69,569.64
2016,10,23,11,15,903.0,89.5,4.65,23.0,679.5,777.55,603.27
2016,10,23,11,30,905.0,90.0,4.7,23.0,688.0,820.81,634.04
2016,10,23,11,45,899.0,92.5,4.8,23.0,688.0,856.8,659.86
2016,10,23,12,0,893.0,95.0,4.9,23.0,688.0,889.34,683.31
2016,10,23,12,15,890.5,94.5,4.9,23.0,680.5,918.18,703.57
2016,10,23,12,30,888.0,94.0,4.9,23.0,673.0,943.52,721.46
2016,10,23,12,45,882.0,93.5,4.9,23.0,658.0,961.95,734.66
2016,10,23,13,0,876.0,93.0,4.9,23.0,643.0,976.59,745.43
2016,10,23,13,15,867.5,91.5,4.9,23.0,620.0,983.77,751.22
2016,10,23,13,30,859.0,90.0,4.9,23.0,597.0,999.68,763.3
2016,10,23,13,45,849.0,87.5,4.9,23.0,568.0,996.45,762.26
2016,10,23,14,0,839.0,85.0,4.9,23.0,539.0,989.31,758.81
2016,10,23,14,15,822.0,83.0,4.85,22.5,503.0,971.91,749.46
2016,10,23,14,30,805.0,81.0,4.8,22.0,467.0,950.89,737.64
2016,10,23,14,45,782.5,77.5,4.8,22.0,426.0,919.0,716.96
2016,10,23,15,0,760.0,74.0,4.8,22.0,385.0,884.05,693.88
2016,10,23,15,15,727.0,70.0,4.6,21.5,340.0,835.46,660.43
2016,10,23,15,30,694.0,66.0,4.4,21.0,295.0,784.79,624.63
2016,10,23,15,45,643.0,61.5,4.2,20.5,247.0,723.14,579.62
2016,10,23,16,0,592.0,57.0,4.0,20.0,199.0,654.44,527.27
2016,10,23,16,15,516.0,49.0,3.6,19.0,152.5,559.9,452.6
2016,10,23,16,30,440.0,41.0,3.2,18.0,106.0,468.61,376.44
2016,10,23,16,45,220.0,34.0,2.8,17.5,66.5,269.04,204.63
2016,10,23,17,0,0.0,27.0,2.4,17.0,27.0,38.88,0.0
2016,10,23,17,15,0.0,13.5,2.3,16.5,13.5,10.62,0.0
2016,10,23,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,95.0,19.5,2.75,12.5,30.0,14.77,1.36
2016,10,24,7,0,190.0,39.0,3.0,13.0,60.0,29.26,19.32
2016,10,24,7,15,236.0,56.0,3.25,13.0,96.0,41.52,31.01
2016,10,24,7,30,282.0,73.0,3.5,13.0,132.0,53.5,42.14
2016,10,24,7,45,308.0,90.0,3.75,13.5,169.0,64.98,52.55
2016,10,24,8,0,334.0,107.0,4.0,14.0,206.0,76.11,62.42
2016,10,24,8,15,359.0,120.0,4.05,14.0,242.5,101.77,72.26
2016,10,24,8,30,384.0,133.0,4.1,14.0,279.0,142.84,99.14
2016,10,24,8,45,330.5,159.5,4.15,14.5,295.5,180.81,132.12
2016,10,24,9,0,277.0,186.0,4.2,15.0,312.0,213.41,162.4
2016,10,24,9,15,201.0,209.0,4.15,15.0,304.5,226.48,177.26
2016,10,24,9,30,125.0,232.0,4.1,15.0,297.0,233.29,185.61
2016,10,24,9,45,183.0,244.5,4.05,15.5,346.0,280.7,223.66
2016,10,24,10,0,241.0,257.0,4.0,16.0,395.0,334.98,267.25
2016,10,24,10,15,312.5,254.5,3.9,16.5,441.0,399.79,318.88
2016,10,24,10,30,384.0,252.0,3.8,17.0,487.0,463.32,369.02
2016,10,24,10,45,204.0,248.5,3.75,17.5,373.5,356.14,284.2
2016,10,24,11,0,24.0,245.0,3.7,18.0,260.0,214.99,169.55
2016,10,24,11,15,26.5,252.5,3.6,18.0,270.0,225.86,178.5
2016,10,24,11,30,29.0,260.0,3.5,18.0,280.0,252.98,199.97
2016,10,24,11,45,20.0,240.0,3.4,18.5,253.5,214.06,168.51
2016,10,24,12,0,11.0,220.0,3.3,19.0,227.0,190.04,148.91
2016,10,24,12,15,19.0,236.5,3.25,19.0,249.0,214.02,168.36
2016,10,24,12,30,27.0,253.0,3.2,19.0,271.0,239.36,188.74
2016,10,24,12,45,30.0,252.0,3.2,19.5,271.5,265.54,209.17
2016,10,24,13,0,33.0,251.0,3.2,20.0,272.0,271.62,213.82
2016,10,24,13,15,175.0,251.5,3.25,20.0,355.0,440.71,350.12
2016,10,24,13,30,317.0,252.0,3.3,20.0,438.0,615.44,485.02
2016,10,24,13,45,335.5,234.5,3.35,20.0,422.5,621.25,490.22
2016,10,24,14,0,354.0,217.0,3.4,20.0,407.0,625.28,495.21
2016,10,24,14,15,210.0,209.0,3.4,20.0,319.5,449.89,360.4
2016,10,24,14,30,66.0,201.0,3.4,20.0,232.0,276.13,221.21
2016,10,24,14,45,33.0,148.0,3.45,20.0,163.5,179.75,143.78
2016,10,24,15,0,0.0,95.0,3.5,20.0,95.0,76.47,58.11
2016,10,24,15,15,0.0,83.5,3.35,19.5,83.5,66.67,50.29
2016,10,24,15,30,0.0,72.0,3.2,19.0,72.0,56.86,42.27
2016,10,24,15,45,0.0,60.0,3.05,18.5,60.0,46.52,33.67
2016,10,24,16,0,0.0,48.0,2.9,18.0,48.0,36.73,25.4
2016,10,24,16,15,0.0,36.5,2.45,17.5,36.5,27.88,17.8
2016,10,24,16,30,0.0,25.0,2.0,17.0,25.0,19.05,10.14
2016,10,24,16,45,0.0,15.5,1.6,16.5,15.5,11.79,3.42
2016,10,24,17,0,0.0,6.0,1.2,16.0,6.0,4.54,0.0
2016,10,24,17,15,0.0,3.0,1.15,15.5,3.0,2.36,0.0
2016,10,24,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.05,12.5,10.0,7.59,0.0
2016,10,25,7,0,0.0,20.0,2.3,13.0,20.0,15.23,7.29
2016,10,25,7,15,0.0,32.0,2.4,13.5,32.0,24.44,15.91
2016,10,25,7,30,0.0,44.0,2.5,14.0,44.0,33.67,24.38
2016,10,25,7,45,0.0,57.0,2.65,14.5,57.0,43.36,33.14
2016,10,25,8,0,0.0,70.0,2.8,15.0,70.0,52.93,41.65
2016,10,25,8,15,0.0,82.5,2.9,15.5,82.5,62.28,47.47
2016,10,25,8,30,0.0,95.0,3.0,16.0,95.0,71.85,55.34
2016,10,25,8,45,33.5,141.5,3.1,16.5,157.0,112.34,87.43
2016,10,25,9,0,67.0,188.0,3.2,17.0,219.0,158.62,124.09
2016,10,25,9,15,42.5,188.5,3.2,17.5,208.5,158.92,125.01
2016,10,25,9,30,18.0,189.0,3.2,18.0,198.0,151.98,119.66
2016,10,25,9,45,13.0,189.0,3.25,18.5,196.0,152.12,119.5
2016,10,25,10,0,8.0,189.0,3.3,19.0,194.0,151.41,118.58
2016,10,25,10,15,47.0,232.5,3.2,19.5,261.5,217.69,171.48
2016,10,25,10,30,86.0,276.0,3.1,20.0,329.0,284.94,224.27
2016,10,25,10,45,44.0,226.0,3.05,20.5,253.5,219.77,172.16
2016,10,25,11,0,2.0,176.0,3.0,21.0,178.0,140.83,108.49
2016,10,25,11,15,11.0,208.5,2.9,21.0,216.0,175.95,136.71
2016,10,25,11,30,20.0,241.0,2.8,21.0,254.0,213.17,166.18
2016,10,25,11,45,24.0,249.0,2.75,21.5,265.0,225.87,175.83
2016,10,25,12,0,28.0,257.0,2.7,22.0,276.0,257.53,200.21
2016,10,25,12,15,28.5,254.0,2.65,22.0,273.0,258.79,201.2
2016,10,25,12,30,29.0,251.0,2.6,22.0,270.0,260.01,202.3
2016,10,25,12,45,453.5,164.5,2.55,22.5,445.5,640.53,500.09
2016,10,25,13,0,878.0,78.0,2.5,23.0,621.0,960.13,720.49
2016,10,25,13,15,870.5,77.0,2.45,22.5,599.5,968.5,724.7
2016,10,25,13,30,863.0,76.0,2.4,22.0,578.0,973.05,729.63
2016,10,25,13,45,851.0,75.0,2.4,22.0,549.0,969.28,728.32
2016,10,25,14,0,839.0,74.0,2.4,22.0,520.0,961.78,724.75
2016,10,25,14,15,823.0,72.0,2.35,22.0,485.0,957.54,723.05
2016,10,25,14,30,807.0,70.0,2.3,22.0,450.0,937.49,710.73
2016,10,25,14,45,784.0,67.5,2.25,22.0,409.5,906.39,690.99
2016,10,25,15,0,761.0,65.0,2.2,22.0,369.0,872.36,669.07
2016,10,25,15,15,728.5,61.5,2.15,21.5,325.0,825.05,638.64
2016,10,25,15,30,696.0,58.0,2.1,21.0,281.0,775.81,605.86
2016,10,25,15,45,649.0,53.5,2.05,20.5,235.0,710.2,559.71
2016,10,25,16,0,602.0,49.0,2.0,20.0,189.0,644.18,510.91
2016,10,25,16,15,525.5,42.0,1.75,19.0,143.5,558.26,443.92
2016,10,25,16,30,449.0,35.0,1.5,18.0,98.0,468.53,369.75
2016,10,25,16,45,317.0,25.0,1.25,17.5,60.0,336.2,244.2
2016,10,25,17,0,185.0,15.0,1.0,17.0,22.0,150.61,0.0
2016,10,25,17,15,92.5,7.5,1.0,16.5,11.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,6,45,227.0,14.0,0.8,12.5,37.5,12.47,0.0
2016,10,26,7,0,454.0,28.0,0.8,13.0,75.0,25.66,16.04
2016,10,26,7,15,543.0,34.5,0.95,13.5,121.5,31.74,22.33
2016,10,26,7,30,632.0,41.0,1.1,14.0,168.0,37.97,28.2
2016,10,26,7,45,684.0,45.5,1.25,15.0,216.0,42.28,32.13
2016,10,26,8,0,736.0,50.0,1.4,16.0,264.0,46.64,35.93
2016,10,26,8,15,770.5,53.5,1.55,17.0,310.5,82.65,44.45
2016,10,26,8,30,805.0,57.0,1.7,18.0,357.0,142.61,79.38
2016,10,26,8,45,828.0,60.0,1.9,19.0,399.5,207.09,129.64
2016,10,26,9,0,851.0,63.0,2.1,20.0,442.0,270.34,183.61
2016,10,26,9,15,868.0,64.5,2.3,20.5,480.0,332.43,238.58
2016,10,26,9,30,885.0,66.0,2.5,21.0,518.0,395.49,293.89
2016,10,26,9,45,892.5,69.5,2.7,21.5,549.0,457.04,346.89
2016,10,26,10,0,900.0,73.0,2.9,22.0,580.0,517.98,397.78
2016,10,26,10,15,909.5,74.0,2.95,22.0,605.5,576.71,445.86
2016,10,26,10,30,919.0,75.0,3.0,22.0,631.0,634.45,491.8
2016,10,26,10,45,923.0,77.0,3.15,22.5,648.0,688.4,533.07
2016,10,26,11,0,927.0,79.0,3.3,23.0,665.0,740.34,571.8
2016,10,26,11,15,930.5,79.5,3.4,23.0,675.0,788.08,605.88
2016,10,26,11,30,934.0,80.0,3.5,23.0,685.0,833.28,637.61
2016,10,26,11,45,934.0,80.5,3.6,23.5,686.5,872.85,664.01
2016,10,26,12,0,934.0,81.0,3.7,24.0,688.0,909.24,688.12
2016,10,26,12,15,932.0,81.0,3.7,24.0,681.0,939.94,709.07
2016,10,26,12,30,930.0,81.0,3.7,24.0,674.0,967.06,727.65
2016,10,26,12,45,926.5,80.0,3.75,24.0,659.5,987.88,742.41
2016,10,26,13,0,923.0,79.0,3.8,24.0,645.0,1004.85,754.77
2016,10,26,13,15,915.5,77.5,3.75,24.0,622.5,1013.36,760.96
2016,10,26,13,30,908.0,76.0,3.7,24.0,600.0,1017.83,764.67
2016,10,26,13,45,896.0,75.0,3.7,24.0,570.0,1014.43,763.67
2016,10,26,14,0,884.0,74.0,3.7,24.0,540.0,1007.12,760.25
2016,10,26,14,15,868.5,72.0,3.65,23.5,504.0,991.15,752.22
2016,10,26,14,30,853.0,70.0,3.6,23.0,468.0,983.65,750.09
2016,10,26,14,45,830.0,67.5,3.55,23.0,426.0,952.17,729.94
2016,10,26,15,0,807.0,65.0,3.5,23.0,384.0,917.57,707.51
2016,10,26,15,15,775.0,61.5,3.2,22.5,338.5,869.99,675.21
2016,10,26,15,30,743.0,58.0,2.9,22.0,293.0,820.27,640.46
2016,10,26,15,45,695.5,53.5,2.6,21.5,244.5,753.05,591.63
2016,10,26,16,0,648.0,49.0,2.3,21.0,196.0,685.2,540.12
2016,10,26,16,15,569.0,42.0,2.05,20.0,148.5,587.03,464.29
2016,10,26,16,30,490.0,35.0,1.8,19.0,101.0,502.72,393.87
2016,10,26,16,45,346.5,25.0,1.6,18.0,61.5,357.51,252.7
2016,10,26,17,0,203.0,15.0,1.4,17.0,22.0,164.04,0.0
2016,10,26,17,15,101.5,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,11.0,1.1,13.5,11.0,8.36,0.0
2016,10,27,7,0,0.0,22.0,1.1,14.0,22.0,16.78,8.37
2016,10,27,7,15,0.0,37.0,1.45,14.5,37.0,28.12,19.0
2016,10,27,7,30,0.0,52.0,1.8,15.0,52.0,39.13,29.06
2016,10,27,7,45,0.0,67.0,2.2,16.0,67.0,50.04,38.81
2016,10,27,8,0,0.0,82.0,2.6,17.0,82.0,60.86,48.28
2016,10,27,8,15,0.0,97.0,2.7,17.5,97.0,72.09,55.32
2016,10,27,8,30,0.0,112.0,2.8,18.0,112.0,83.75,64.84
2016,10,27,8,45,5.0,134.0,2.9,19.0,136.5,101.51,78.9
2016,10,27,9,0,10.0,156.0,3.0,20.0,161.0,120.37,93.66
2016,10,27,9,15,5.0,113.5,2.9,20.0,116.0,88.56,67.62
2016,10,27,9,30,0.0,71.0,2.8,20.0,71.0,54.52,39.62
2016,10,27,9,45,55.0,162.5,2.7,20.0,193.0,153.69,120.01
2016,10,27,10,0,110.0,254.0,2.6,20.0,315.0,262.0,205.95
2016,10,27,10,15,55.0,163.5,2.7,20.0,194.0,163.61,128.02
2016,10,27,10,30,0.0,73.0,2.8,20.0,73.0,56.14,40.59
2016,10,27,10,45,0.0,107.0,2.9,20.5,107.0,82.83,62.26
2016,10,27,11,0,0.0,141.0,3.0,21.0,141.0,110.52,84.41
2016,10,27,11,15,25.0,209.0,3.2,21.0,225.0,198.81,155.46
2016,10,27,11,30,50.0,277.0,3.4,21.0,309.0,287.81,225.63
2016,10,27,11,45,51.0,276.0,3.6,21.0,309.0,292.9,229.57
2016,10,27,12,0,52.0,275.0,3.8,21.0,309.0,297.96,233.77
2016,10,27,12,15,44.0,267.5,3.9,20.5,296.5,287.99,226.4
2016,10,27,12,30,36.0,260.0,4.0,20.0,284.0,277.27,218.42
2016,10,27,12,45,18.0,168.5,4.1,19.5,180.5,154.13,120.8
2016,10,27,13,0,0.0,77.0,4.2,19.0,77.0,59.25,43.3
2016,10,27,13,15,0.0,75.5,4.0,18.5,75.5,58.07,42.53
2016,10,27,13,30,0.0,74.0,3.8,18.0,74.0,56.89,41.72
2016,10,27,13,45,4.0,126.0,3.65,18.0,128.0,105.16,81.84
2016,10,27,14,0,8.0,178.0,3.5,18.0,182.0,161.5,128.19
2016,10,27,14,15,4.0,114.5,3.1,17.5,116.5,96.13,74.78
2016,10,27,14,30,0.0,51.0,2.7,17.0,51.0,39.05,27.3
2016,10,27,14,45,0.0,38.0,2.3,17.0,38.0,29.03,18.96
2016,10,27,15,0,0.0,25.0,1.9,17.0,25.0,19.06,10.56
2016,10,27,15,15,0.0,22.0,1.7,17.0,22.0,16.75,8.64
2016,10,27,15,30,0.0,19.0,1.5,17.0,19.0,14.45,6.69
2016,10,27,15,45,0.0,16.0,1.35,17.0,16.0,12.15,4.73
2016,10,27,16,0,0.0,13.0,1.2,17.0,13.0,9.86,2.74
2016,10,27,16,15,0.0,9.5,1.05,16.5,9.5,7.2,0.42
2016,10,27,16,30,0.0,6.0,0.9,16.0,6.0,4.54,0.0
2016,10,27,16,45,0.0,3.5,0.8,16.0,3.5,2.64,0.0
2016,10,27,17,0,0.0,1.0,0.7,16.0,1.0,0.79,0.0
2016,10,27,17,15,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,16.5,2.35,14.5,24.5,12.52,0.0
2016,10,28,7,0,162.0,33.0,2.6,15.0,49.0,24.83,14.76
2016,10,28,7,15,211.0,50.0,2.75,15.0,83.0,37.17,26.75
2016,10,28,7,30,260.0,67.0,2.9,15.0,117.0,49.25,37.92
2016,10,28,7,45,291.0,83.0,3.1,15.0,153.5,60.21,47.95
2016,10,28,8,0,322.0,99.0,3.3,15.0,190.0,70.87,57.52
2016,10,28,8,15,339.0,115.0,3.4,15.0,225.0,99.55,69.98
2016,10,28,8,30,356.0,131.0,3.5,15.0,260.0,140.43,97.84
2016,10,28,8,45,178.0,130.0,3.65,15.5,194.5,133.52,99.2
2016,10,28,9,0,0.0,129.0,3.8,16.0,129.0,98.08,77.0
2016,10,28,9,15,3.0,148.0,3.8,16.5,150.0,114.1,89.9
2016,10,28,9,30,6.0,167.0,3.8,17.0,171.0,130.85,103.26
2016,10,28,9,45,3.0,156.5,3.85,17.5,158.5,122.51,96.07
2016,10,28,10,0,0.0,146.0,3.9,18.0,146.0,113.42,88.29
2016,10,28,10,15,2.0,164.0,3.9,18.0,165.0,129.41,101.21
2016,10,28,10,30,4.0,182.0,3.9,18.0,184.0,146.01,114.56
2016,10,28,10,45,154.0,230.0,3.95,18.5,325.5,308.21,246.41
2016,10,28,11,0,304.0,278.0,4.0,19.0,467.0,484.17,384.1
2016,10,28,11,15,597.0,181.0,3.9,19.0,559.5,652.24,515.8
2016,10,28,11,30,890.0,84.0,3.8,19.0,652.0,802.85,628.47
2016,10,28,11,45,889.5,85.0,3.7,19.0,653.5,840.78,654.01
2016,10,28,12,0,889.0,86.0,3.6,19.0,655.0,875.68,677.99
2016,10,28,12,15,649.0,171.0,3.45,19.0,584.0,800.78,623.84
2016,10,28,12,30,409.0,256.0,3.3,19.0,513.0,661.42,518.27
2016,10,28,12,45,415.5,246.0,3.2,19.5,502.5,671.82,526.46
2016,10,28,13,0,422.0,236.0,3.1,20.0,492.0,702.83,548.12
2016,10,28,13,15,233.5,236.5,2.95,20.0,377.5,506.94,399.72
2016,10,28,13,30,45.0,237.0,2.8,20.0,263.0,279.59,220.58
2016,10,28,13,45,33.0,215.5,2.7,20.0,234.0,246.69,195.34
2016,10,28,14,0,21.0,194.0,2.6,20.0,205.0,192.1,151.95
2016,10,28,14,15,28.5,187.5,2.5,19.5,201.5,217.71,173.54
2016,10,28,14,30,36.0,181.0,2.4,19.0,198.0,222.71,178.55
2016,10,28,14,45,402.0,123.5,2.3,19.0,280.5,590.47,477.12
2016,10,28,15,0,768.0,66.0,2.2,19.0,363.0,879.54,685.56
2016,10,28,15,15,734.5,62.5,2.0,18.5,318.5,831.18,649.22
2016,10,28,15,30,701.0,59.0,1.8,18.0,274.0,780.83,613.84
2016,10,28,15,45,650.5,54.0,1.65,18.0,227.0,711.19,562.31
2016,10,28,16,0,600.0,49.0,1.5,18.0,180.0,649.76,514.63
2016,10,28,16,15,517.0,42.0,1.3,17.5,134.5,550.98,436.74
2016,10,28,16,30,434.0,35.0,1.1,17.0,89.0,456.18,356.83
2016,10,28,16,45,217.0,25.5,0.9,16.5,52.5,250.09,163.77
2016,10,28,17,0,0.0,16.0,0.7,16.0,16.0,12.59,0.0
2016,10,28,17,15,0.0,8.0,0.7,15.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,45,183.5,14.0,1.5,13.5,31.5,11.4,0.0
2016,10,29,7,0,367.0,28.0,1.7,14.0,63.0,23.3,13.36
2016,10,29,7,15,465.0,36.0,1.95,14.0,107.0,30.01,20.59
2016,10,29,7,30,563.0,44.0,2.2,14.0,151.0,36.85,27.1
2016,10,29,7,45,622.5,49.0,2.45,14.5,197.5,44.56,34.15
2016,10,29,8,0,682.0,54.0,2.7,15.0,244.0,49.2,38.32
2016,10,29,8,15,720.0,58.0,2.8,15.5,289.5,85.83,47.84
2016,10,29,8,30,758.0,62.0,2.9,16.0,335.0,143.37,82.65
2016,10,29,8,45,786.0,64.5,3.05,16.5,377.5,202.4,129.45
2016,10,29,9,0,814.0,67.0,3.2,17.0,420.0,264.46,183.4
2016,10,29,9,15,471.0,144.5,3.2,17.5,353.0,271.23,204.41
2016,10,29,9,30,128.0,222.0,3.2,18.0,286.0,228.53,179.6
2016,10,29,9,45,500.0,149.0,3.2,18.5,421.0,354.92,277.25
2016,10,29,10,0,872.0,76.0,3.2,19.0,556.0,508.14,396.73
2016,10,29,10,15,881.5,77.5,3.15,19.0,580.5,565.65,443.84
2016,10,29,10,30,891.0,79.0,3.1,19.0,605.0,622.26,489.26
2016,10,29,10,45,896.0,80.0,3.1,19.5,622.0,674.27,529.16
2016,10,29,11,0,901.0,81.0,3.1,20.0,639.0,724.4,566.5
2016,10,29,11,15,904.5,81.5,3.05,20.0,648.5,770.8,599.47
2016,10,29,11,30,908.0,82.0,3.0,20.0,658.0,814.74,629.85
2016,10,29,11,45,909.5,81.5,2.95,20.0,659.5,853.28,656.17
2016,10,29,12,0,911.0,81.0,2.9,20.0,661.0,888.79,680.26
2016,10,29,12,15,909.0,81.0,2.85,20.0,654.5,918.59,700.33
2016,10,29,12,30,907.0,81.0,2.8,20.0,648.0,944.91,718.05
2016,10,29,12,45,901.5,80.5,2.75,20.5,633.0,963.74,729.33
2016,10,29,13,0,896.0,80.0,2.7,21.0,618.0,978.77,738.18
