Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,15,888.0,79.0,2.65,21.0,596.0,986.89,743.95
2016,10,29,13,30,880.0,78.0,2.6,21.0,574.0,991.13,747.34
2016,10,29,13,45,867.5,76.5,2.6,21.0,544.5,986.36,745.38
2016,10,29,14,0,855.0,75.0,2.6,21.0,515.0,977.79,741.1
2016,10,29,14,15,739.0,94.0,2.6,20.5,455.0,906.08,695.11
2016,10,29,14,30,623.0,113.0,2.6,20.0,395.0,812.65,633.1
2016,10,29,14,45,505.0,123.5,2.6,20.0,338.5,693.58,549.24
2016,10,29,15,0,387.0,134.0,2.6,20.0,282.0,587.43,471.21
2016,10,29,15,15,368.0,120.5,2.4,19.5,247.0,548.51,443.34
2016,10,29,15,30,349.0,107.0,2.2,19.0,212.0,508.58,413.39
2016,10,29,15,45,321.5,91.0,2.0,19.0,175.5,456.74,372.28
2016,10,29,16,0,294.0,75.0,1.8,19.0,139.0,404.94,329.74
2016,10,29,16,15,253.5,58.5,1.6,18.0,103.5,341.68,277.18
2016,10,29,16,30,213.0,42.0,1.4,17.0,68.0,280.47,222.79
2016,10,29,16,45,106.5,26.5,1.2,16.5,39.5,144.45,88.04
2016,10,29,17,0,0.0,11.0,1.0,16.0,11.0,8.65,0.0
2016,10,29,17,15,0.0,5.5,1.0,15.5,5.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,138.0,16.0,2.9,13.5,28.5,12.59,0.0
2016,10,30,7,0,276.0,32.0,3.1,14.0,57.0,26.4,15.54
2016,10,30,7,15,379.5,42.0,3.4,14.0,99.0,34.47,24.38
2016,10,30,7,30,483.0,52.0,3.7,14.0,141.0,42.62,32.15
2016,10,30,7,45,544.0,59.0,4.05,14.5,186.5,48.08,37.25
2016,10,30,8,0,605.0,66.0,4.4,15.0,232.0,53.58,42.19
2016,10,30,8,15,646.5,71.0,4.6,15.0,276.5,88.77,52.21
2016,10,30,8,30,688.0,76.0,4.8,15.0,321.0,143.52,86.22
2016,10,30,8,45,715.0,80.0,5.05,15.5,362.0,199.92,131.42
2016,10,30,9,0,742.0,84.0,5.3,16.0,403.0,261.9,185.59
2016,10,30,9,15,371.0,68.5,5.45,16.0,228.0,180.69,135.6
2016,10,30,9,30,0.0,53.0,5.6,16.0,53.0,40.61,28.62
2016,10,30,9,45,0.0,43.5,5.8,16.5,43.5,33.31,22.39
2016,10,30,10,0,0.0,34.0,6.0,17.0,34.0,26.02,16.19
2016,10,30,10,15,0.0,43.5,6.0,17.0,43.5,33.34,22.27
2016,10,30,10,30,0.0,53.0,6.0,17.0,53.0,40.67,28.35
2016,10,30,10,45,0.0,45.0,6.0,17.5,45.0,34.52,23.13
2016,10,30,11,0,0.0,37.0,6.0,18.0,37.0,28.37,17.95
2016,10,30,11,15,0.0,63.5,5.95,18.0,63.5,48.82,34.87
2016,10,30,11,30,0.0,90.0,5.9,18.0,90.0,69.36,51.79
2016,10,30,11,45,0.0,105.5,5.85,18.0,105.5,81.85,62.05
2016,10,30,12,0,0.0,121.0,5.8,18.0,121.0,94.77,72.64
2016,10,30,12,15,9.0,174.5,5.7,18.0,180.5,149.49,117.68
2016,10,30,12,30,18.0,228.0,5.6,18.0,240.0,208.9,166.07
2016,10,30,12,45,140.5,248.5,5.5,18.0,333.0,391.75,316.18
2016,10,30,13,0,263.0,269.0,5.4,18.0,426.0,565.08,453.86
2016,10,30,13,15,562.0,177.5,5.25,18.0,496.5,788.31,630.44
2016,10,30,13,30,861.0,86.0,5.1,18.0,567.0,994.16,779.31
2016,10,30,13,45,856.0,82.0,5.0,18.0,539.5,993.8,778.23
2016,10,30,14,0,851.0,78.0,4.9,18.0,512.0,989.56,775.92
2016,10,30,14,15,834.0,76.0,4.7,17.5,476.5,972.06,764.97
2016,10,30,14,30,817.0,74.0,4.5,17.0,441.0,950.97,751.5
2016,10,30,14,45,791.5,71.5,4.3,17.0,400.0,917.32,727.46
2016,10,30,15,0,766.0,69.0,4.1,17.0,359.0,880.69,701.71
2016,10,30,15,15,730.5,65.0,3.75,16.5,314.0,829.72,665.32
2016,10,30,15,30,695.0,61.0,3.4,16.0,269.0,776.78,626.39
2016,10,30,15,45,634.0,56.5,3.1,16.0,221.5,706.54,571.94
2016,10,30,16,0,573.0,52.0,2.8,16.0,174.0,629.56,510.12
2016,10,30,16,15,482.0,44.5,2.35,15.0,128.5,523.86,424.31
2016,10,30,16,30,391.0,37.0,1.9,14.0,83.0,422.13,335.61
2016,10,30,16,45,227.5,24.5,1.5,13.5,48.0,252.29,145.81
2016,10,30,17,0,64.0,12.0,1.1,13.0,13.0,57.37,0.0
2016,10,30,17,15,32.0,6.0,1.05,12.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,6,45,163.5,14.5,0.9,10.5,28.5,11.41,0.0
2016,10,31,7,0,327.0,29.0,1.0,11.0,57.0,24.08,13.57
2016,10,31,7,15,433.0,38.0,1.05,11.0,101.0,31.52,22.11
2016,10,31,7,30,539.0,47.0,1.1,11.0,145.0,39.08,29.42
2016,10,31,7,45,602.5,52.5,1.15,11.5,192.0,43.64,33.76
2016,10,31,8,0,666.0,58.0,1.2,12.0,239.0,48.28,38.0
2016,10,31,8,15,706.5,62.5,1.2,12.5,284.5,90.0,51.86
2016,10,31,8,30,747.0,67.0,1.2,13.0,330.0,147.38,87.17
2016,10,31,8,45,781.0,68.5,1.25,13.5,373.5,205.98,133.57
2016,10,31,9,0,815.0,70.0,1.3,14.0,417.0,268.32,187.42
2016,10,31,9,15,834.5,72.0,1.2,14.5,454.5,330.06,242.14
2016,10,31,9,30,854.0,74.0,1.1,15.0,492.0,393.19,296.97
2016,10,31,9,45,866.5,76.0,1.05,15.5,523.5,453.58,348.19
2016,10,31,10,0,879.0,78.0,1.0,16.0,555.0,513.83,397.29
2016,10,31,10,15,889.0,79.5,0.9,16.0,579.5,571.92,443.17
2016,10,31,10,30,899.0,81.0,0.8,16.0,604.0,629.14,486.48
2016,10,31,10,45,906.5,81.0,0.75,16.5,621.5,682.08,524.63
2016,10,31,11,0,914.0,81.0,0.7,17.0,639.0,733.32,560.15
2016,10,31,11,15,735.0,141.5,0.8,17.0,594.5,717.28,548.24
2016,10,31,11,30,556.0,202.0,0.9,17.0,550.0,664.55,510.72
2016,10,31,11,45,737.0,142.5,1.0,17.5,604.5,789.84,602.09
2016,10,31,12,0,918.0,83.0,1.1,18.0,659.0,896.49,672.7
2016,10,31,12,15,914.5,82.5,1.3,18.0,651.5,924.55,693.2
2016,10,31,12,30,911.0,82.0,1.5,18.0,644.0,949.01,712.39
2016,10,31,12,45,896.0,85.0,1.75,18.0,626.5,963.1,725.47
2016,10,31,13,0,881.0,88.0,2.0,18.0,609.0,973.11,735.89
2016,10,31,13,15,871.5,87.0,2.2,18.0,586.5,991.77,751.59
2016,10,31,13,30,862.0,86.0,2.4,18.0,564.0,994.67,756.69
2016,10,31,13,45,849.5,83.5,2.6,18.0,534.0,988.7,755.99
2016,10,31,14,0,837.0,81.0,2.8,18.0,504.0,978.86,752.68
2016,10,31,14,15,820.0,79.0,2.85,17.5,469.0,961.37,744.17
2016,10,31,14,30,803.0,77.0,2.9,17.0,434.0,940.33,733.16
2016,10,31,14,45,783.0,72.5,3.0,17.0,394.0,909.67,714.19
2016,10,31,15,0,763.0,68.0,3.1,17.0,354.0,875.97,692.61
2016,10,31,15,15,727.5,64.5,3.0,16.5,309.5,825.74,658.26
2016,10,31,15,30,692.0,61.0,2.9,16.0,265.0,773.49,621.26
2016,10,31,15,45,639.0,55.5,2.85,16.0,218.0,709.54,572.85
2016,10,31,16,0,586.0,50.0,2.8,16.0,171.0,638.33,516.4
2016,10,31,16,15,495.0,42.0,2.45,15.0,126.0,531.84,430.13
2016,10,31,16,30,404.0,34.0,2.1,14.0,81.0,429.93,340.51
2016,10,31,16,45,202.0,17.0,1.8,13.5,40.5,221.08,113.72
2016,10,31,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,6,45,143.5,14.5,1.55,10.5,26.5,11.41,0.0
2016,11,1,7,0,287.0,29.0,1.7,11.0,53.0,23.99,13.02
2016,11,1,7,15,397.5,38.5,1.8,11.0,96.0,31.77,22.24
2016,11,1,7,30,508.0,48.0,1.9,11.0,139.0,39.68,29.89
2016,11,1,7,45,579.5,53.5,2.0,11.5,186.0,44.22,34.23
2016,11,1,8,0,651.0,59.0,2.1,12.0,233.0,48.88,38.5
2016,11,1,8,15,693.0,63.5,2.1,12.5,278.5,90.61,52.58
2016,11,1,8,30,735.0,68.0,2.1,13.0,324.0,147.27,87.73
2016,11,1,8,45,772.0,69.0,2.15,13.5,367.5,205.19,133.79
2016,11,1,9,0,809.0,70.0,2.2,14.0,411.0,267.22,187.68
2016,11,1,9,15,572.5,132.0,2.2,14.0,384.5,298.36,225.82
2016,11,1,9,30,336.0,194.0,2.2,14.0,358.0,290.17,228.09
2016,11,1,9,45,608.5,135.0,2.25,14.5,454.0,396.09,311.73
2016,11,1,10,0,881.0,76.0,2.3,15.0,550.0,512.98,404.39
2016,11,1,10,15,649.0,151.0,2.3,15.5,508.5,512.11,405.73
2016,11,1,10,30,417.0,226.0,2.3,16.0,467.0,474.35,376.72
2016,11,1,10,45,434.0,229.0,2.35,16.5,486.0,516.18,409.54
2016,11,1,11,0,451.0,232.0,2.4,17.0,505.0,558.51,441.68
2016,11,1,11,15,393.5,251.0,2.45,17.0,492.0,545.79,432.08
2016,11,1,11,30,336.0,270.0,2.5,17.0,479.0,542.04,428.85
2016,11,1,11,45,337.5,269.5,2.6,17.0,479.5,561.77,444.53
2016,11,1,12,0,339.0,269.0,2.7,17.0,480.0,580.38,459.18
2016,11,1,12,15,629.0,174.5,2.75,17.0,561.0,785.63,616.78
2016,11,1,12,30,919.0,80.0,2.8,17.0,642.0,953.54,734.18
2016,11,1,12,45,908.5,81.5,2.9,17.5,626.5,970.25,744.08
2016,11,1,13,0,898.0,83.0,3.0,18.0,611.0,983.0,752.86
2016,11,1,13,15,890.0,82.0,3.0,17.5,588.5,991.18,760.73
2016,11,1,13,30,882.0,81.0,3.0,17.0,566.0,995.49,766.19
2016,11,1,13,45,870.0,79.0,3.05,17.0,536.5,990.67,764.58
2016,11,1,14,0,858.0,77.0,3.1,17.0,507.0,994.26,769.02
2016,11,1,14,15,841.0,75.0,3.05,17.0,471.5,976.77,758.07
2016,11,1,14,30,824.0,73.0,3.0,17.0,436.0,955.67,744.79
2016,11,1,14,45,798.5,70.0,3.0,17.0,394.5,921.35,722.5
2016,11,1,15,0,773.0,67.0,3.0,17.0,353.0,884.04,697.74
2016,11,1,15,15,736.5,63.0,2.8,16.5,308.0,832.09,661.56
2016,11,1,15,30,700.0,59.0,2.6,16.0,263.0,778.21,622.79
2016,11,1,15,45,642.0,54.0,2.45,16.0,216.0,709.94,570.74
2016,11,1,16,0,584.0,49.0,2.3,16.0,169.0,635.02,511.21
2016,11,1,16,15,491.0,41.5,2.0,15.0,123.5,527.66,424.63
2016,11,1,16,30,398.0,34.0,1.7,14.0,78.0,424.78,333.7
2016,11,1,16,45,199.0,17.0,1.4,13.0,39.0,217.21,94.2
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,6,45,158.0,13.5,1.05,7.5,26.0,10.62,0.0
2016,11,2,7,0,316.0,27.0,1.1,8.0,52.0,22.43,11.48
2016,11,2,7,15,426.0,36.0,1.35,8.5,95.5,29.9,20.78
2016,11,2,7,30,536.0,45.0,1.6,9.0,139.0,37.51,28.17
2016,11,2,7,45,601.0,51.5,1.9,10.0,186.0,42.89,33.23
2016,11,2,8,0,666.0,58.0,2.2,11.0,233.0,48.31,38.14
2016,11,2,8,15,708.0,62.5,2.2,11.5,279.0,91.14,52.64
2016,11,2,8,30,750.0,67.0,2.2,12.0,325.0,148.71,88.63
2016,11,2,8,45,780.5,69.5,2.25,13.0,368.0,207.59,135.76
2016,11,2,9,0,811.0,72.0,2.3,14.0,411.0,269.82,189.87
2016,11,2,9,15,830.5,74.5,2.35,14.5,448.5,331.69,245.51
2016,11,2,9,30,850.0,77.0,2.4,15.0,486.0,394.97,301.69
2016,11,2,9,45,873.5,75.5,2.5,16.0,519.5,456.37,354.48
2016,11,2,10,0,897.0,74.0,2.6,17.0,553.0,518.9,406.42
2016,11,2,10,15,906.0,75.5,2.55,17.5,577.5,577.22,453.72
2016,11,2,10,30,915.0,77.0,2.5,18.0,602.0,634.53,498.53
2016,11,2,10,45,921.5,77.5,2.45,18.5,619.0,687.92,538.91
2016,11,2,11,0,928.0,78.0,2.4,19.0,636.0,739.51,576.65
2016,11,2,11,15,931.0,78.5,2.3,19.5,645.5,786.45,607.81
2016,11,2,11,30,934.0,79.0,2.2,20.0,655.0,830.84,636.22
2016,11,2,11,45,934.5,79.0,2.1,20.5,656.0,869.84,660.42
2016,11,2,12,0,935.0,79.0,2.0,21.0,657.0,905.71,682.13
2016,11,2,12,15,932.5,78.5,1.85,21.0,650.0,935.04,699.92
2016,11,2,12,30,930.0,78.0,1.7,21.0,643.0,960.77,715.12
2016,11,2,12,45,927.5,76.5,1.6,21.0,628.5,981.59,727.63
2016,11,2,13,0,925.0,75.0,1.5,21.0,614.0,998.62,737.68
2016,11,2,13,15,917.0,73.5,1.4,21.0,591.5,1006.41,741.82
2016,11,2,13,30,909.0,72.0,1.3,21.0,569.0,1010.2,743.56
2016,11,2,13,45,896.5,71.0,1.2,21.0,539.0,1006.19,740.42
2016,11,2,14,0,884.0,70.0,1.1,21.0,509.0,998.33,735.0
2016,11,2,14,15,867.5,68.0,1.1,21.0,473.0,981.34,725.72
2016,11,2,14,30,851.0,66.0,1.1,21.0,437.0,960.83,714.25
2016,11,2,14,45,826.0,63.5,1.15,21.0,395.5,939.34,702.91
2016,11,2,15,0,801.0,61.0,1.2,21.0,354.0,903.0,681.28
2016,11,2,15,15,765.5,57.5,1.15,20.0,309.0,852.4,650.33
2016,11,2,15,30,730.0,54.0,1.1,19.0,264.0,799.83,616.65
2016,11,2,15,45,674.5,49.5,1.1,18.5,216.5,725.9,565.29
2016,11,2,16,0,619.0,45.0,1.1,18.0,169.0,651.73,510.64
2016,11,2,16,15,529.0,37.5,1.1,17.0,123.0,544.92,428.63
2016,11,2,16,30,439.0,30.0,1.1,16.0,77.0,454.34,348.51
2016,11,2,16,45,219.5,15.0,1.15,15.0,38.5,228.25,75.03
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,180.0,12.0,1.0,9.5,26.0,9.44,0.0
2016,11,3,7,0,360.0,24.0,1.0,10.0,52.0,20.06,8.96
2016,11,3,7,15,470.0,32.5,1.2,11.0,96.0,27.29,18.2
2016,11,3,7,30,580.0,41.0,1.4,12.0,140.0,37.61,27.86
2016,11,3,7,45,643.0,46.5,1.65,13.0,187.5,42.7,32.63
2016,11,3,8,0,706.0,52.0,1.9,14.0,235.0,47.86,37.26
2016,11,3,8,15,746.5,56.0,1.9,14.5,281.5,88.45,48.46
2016,11,3,8,30,787.0,60.0,1.9,15.0,328.0,147.73,85.14
2016,11,3,8,45,814.0,62.5,1.95,16.0,371.0,208.11,133.16
2016,11,3,9,0,841.0,65.0,2.0,17.0,414.0,271.34,187.76
2016,11,3,9,15,860.0,67.5,2.0,17.5,451.5,335.56,244.71
2016,11,3,9,30,879.0,70.0,2.0,18.0,489.0,399.37,300.6
2016,11,3,9,45,894.0,71.0,2.05,19.0,521.0,461.0,352.84
2016,11,3,10,0,909.0,72.0,2.1,20.0,553.0,522.77,403.25
2016,11,3,10,15,918.0,73.0,2.1,20.5,577.5,581.15,449.88
2016,11,3,10,30,927.0,74.0,2.1,21.0,602.0,638.47,494.05
2016,11,3,10,45,932.0,75.0,2.1,21.5,619.0,691.88,533.88
2016,11,3,11,0,937.0,76.0,2.1,22.0,636.0,743.35,571.07
2016,11,3,11,15,939.5,76.5,2.05,22.5,645.5,790.23,601.77
2016,11,3,11,30,942.0,77.0,2.0,23.0,655.0,834.48,629.88
2016,11,3,11,45,941.5,77.5,1.95,23.5,656.0,873.45,654.01
2016,11,3,12,0,941.0,78.0,1.9,24.0,657.0,909.22,675.72
2016,11,3,12,15,939.0,78.0,1.8,24.0,650.0,939.72,694.52
2016,11,3,12,30,937.0,78.0,1.7,24.0,643.0,966.65,710.87
2016,11,3,12,45,929.0,78.0,1.6,24.0,627.5,984.27,721.13
2016,11,3,13,0,921.0,78.0,1.5,24.0,612.0,997.91,728.94
2016,11,3,13,15,913.0,77.0,1.4,24.0,589.0,1006.34,733.48
2016,11,3,13,30,905.0,76.0,1.3,24.0,566.0,1010.82,735.64
2016,11,3,13,45,891.0,75.0,1.2,24.0,536.0,1005.39,731.63
2016,11,3,14,0,877.0,74.0,1.1,24.0,506.0,996.11,725.39
2016,11,3,14,15,859.5,71.5,1.0,23.5,470.0,989.57,722.39
2016,11,3,14,30,842.0,69.0,0.9,23.0,434.0,967.25,709.24
2016,11,3,14,45,816.0,66.5,0.85,23.0,392.5,933.04,688.09
2016,11,3,15,0,790.0,64.0,0.8,23.0,351.0,895.81,664.73
2016,11,3,15,15,753.5,60.5,0.75,22.0,305.5,844.38,633.72
2016,11,3,15,30,717.0,57.0,0.7,21.0,260.0,790.95,599.97
2016,11,3,15,45,660.5,51.5,0.65,20.5,212.5,714.99,547.43
2016,11,3,16,0,604.0,46.0,0.6,20.0,165.0,638.88,491.84
2016,11,3,16,15,509.5,38.5,0.7,19.0,119.5,539.52,417.69
2016,11,3,16,30,415.0,31.0,0.8,18.0,74.0,435.65,328.47
2016,11,3,16,45,207.5,15.5,0.9,17.5,37.0,218.39,43.22
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,13.0,1.1,12.5,20.0,10.23,0.0
2016,11,4,7,0,191.0,26.0,1.1,13.0,40.0,19.81,7.86
2016,11,4,7,15,267.0,40.5,1.05,13.5,76.5,30.74,20.87
2016,11,4,7,30,343.0,55.0,1.0,14.0,113.0,41.58,31.08
2016,11,4,7,45,391.5,67.0,1.0,14.5,152.5,50.37,39.2
2016,11,4,8,0,440.0,79.0,1.0,15.0,192.0,59.02,47.0
2016,11,4,8,15,482.5,86.0,1.15,15.5,231.0,90.5,57.39
2016,11,4,8,30,525.0,93.0,1.3,16.0,270.0,139.46,89.12
2016,11,4,8,45,542.0,103.5,1.45,17.0,307.0,189.0,128.48
2016,11,4,9,0,559.0,114.0,1.6,18.0,344.0,240.63,172.25
2016,11,4,9,15,701.5,96.5,1.5,18.5,411.0,309.56,227.05
2016,11,4,9,30,844.0,79.0,1.4,19.0,478.0,394.83,295.39
2016,11,4,9,45,857.5,81.0,1.3,19.5,509.0,455.74,346.17
2016,11,4,10,0,871.0,83.0,1.2,20.0,540.0,516.78,395.09
2016,11,4,10,15,817.5,97.0,1.2,20.5,541.5,553.0,424.47
2016,11,4,10,30,764.0,111.0,1.2,21.0,543.0,581.68,446.91
2016,11,4,10,45,832.5,99.5,1.3,21.5,583.0,657.41,503.38
2016,11,4,11,0,901.0,88.0,1.4,22.0,623.0,730.56,556.48
2016,11,4,11,15,771.0,127.5,1.3,22.0,590.0,729.04,553.09
2016,11,4,11,30,641.0,167.0,1.2,22.0,557.0,704.32,533.89
2016,11,4,11,45,544.0,201.5,1.2,22.0,532.5,681.37,517.2
2016,11,4,12,0,447.0,236.0,1.2,22.0,508.0,657.74,499.34
2016,11,4,12,15,366.0,251.5,1.15,22.0,473.5,602.7,459.66
2016,11,4,12,30,285.0,267.0,1.1,22.0,439.0,561.39,428.92
2016,11,4,12,45,264.0,263.5,1.1,22.0,419.5,550.35,421.5
2016,11,4,13,0,243.0,260.0,1.1,22.0,400.0,514.48,396.28
2016,11,4,13,15,416.0,207.0,1.1,22.0,436.0,677.32,517.34
2016,11,4,13,30,589.0,154.0,1.1,22.0,472.0,807.74,609.11
2016,11,4,13,45,614.5,137.5,1.15,22.0,453.0,823.29,619.73
2016,11,4,14,0,640.0,121.0,1.2,22.0,434.0,835.3,629.52
2016,11,4,14,15,639.0,111.0,1.2,21.5,404.5,824.73,624.74
2016,11,4,14,30,638.0,101.0,1.2,21.0,375.0,810.94,618.03
2016,11,4,14,45,647.0,88.5,1.2,20.5,343.0,800.7,613.66
2016,11,4,15,0,656.0,76.0,1.2,20.0,311.0,786.84,606.5
2016,11,4,15,15,671.0,68.0,1.1,19.5,281.5,781.6,603.64
2016,11,4,15,30,686.0,60.0,1.0,19.0,252.0,764.73,591.67
2016,11,4,15,45,629.0,54.0,0.95,18.5,205.5,697.45,543.35
2016,11,4,16,0,572.0,48.0,0.9,18.0,159.0,622.5,487.08
2016,11,4,16,15,476.0,39.5,0.9,17.0,114.0,511.93,401.78
2016,11,4,16,30,380.0,31.0,0.9,16.0,69.0,406.64,308.06
2016,11,4,16,45,190.0,15.5,0.95,15.5,34.5,203.24,8.52
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,6,45,156.5,12.0,0.7,10.5,22.5,9.44,0.0
2016,11,5,7,0,313.0,24.0,0.7,11.0,45.0,19.98,7.13
2016,11,5,7,15,427.0,33.0,0.85,11.5,88.0,27.53,18.2
2016,11,5,7,30,541.0,42.0,1.0,12.0,131.0,35.21,25.67
2016,11,5,7,45,607.5,48.0,1.15,13.0,177.5,40.28,30.44
2016,11,5,8,0,674.0,54.0,1.3,14.0,224.0,49.18,38.43
2016,11,5,8,15,715.0,58.5,1.35,14.5,269.5,89.42,49.91
2016,11,5,8,30,756.0,63.0,1.4,15.0,315.0,147.1,85.86
2016,11,5,8,45,784.0,66.0,1.45,16.0,357.0,206.08,132.65
2016,11,5,9,0,812.0,69.0,1.5,17.0,399.0,268.07,185.87
2016,11,5,9,15,831.5,71.5,1.65,17.5,436.0,329.73,240.56
2016,11,5,9,30,851.0,74.0,1.8,18.0,473.0,392.79,295.81
2016,11,5,9,45,867.0,74.5,1.95,19.0,504.0,452.55,346.68
2016,11,5,10,0,883.0,75.0,2.1,20.0,535.0,512.73,396.16
2016,11,5,10,15,891.5,76.5,2.15,20.0,559.0,569.84,442.91
2016,11,5,10,30,900.0,78.0,2.2,20.0,583.0,625.91,487.53
2016,11,5,10,45,906.5,78.5,2.25,20.5,600.0,678.37,527.31
2016,11,5,11,0,913.0,79.0,2.3,21.0,617.0,729.08,564.7
2016,11,5,11,15,915.5,79.5,2.35,21.0,625.5,774.83,597.15
2016,11,5,11,30,918.0,80.0,2.4,21.0,634.0,818.04,627.13
2016,11,5,11,45,918.5,79.5,2.5,21.5,635.0,855.74,652.31
2016,11,5,12,0,919.0,79.0,2.6,22.0,636.0,890.35,675.3
2016,11,5,12,15,916.0,78.5,2.7,22.0,629.0,918.62,695.28
2016,11,5,12,30,913.0,78.0,2.8,22.0,622.0,943.34,713.01
2016,11,5,12,45,900.5,80.0,2.9,22.0,605.5,958.55,724.47
2016,11,5,13,0,888.0,82.0,3.0,22.0,589.0,969.78,733.5
2016,11,5,13,15,878.5,81.0,3.05,21.5,566.5,976.28,740.56
2016,11,5,13,30,869.0,80.0,3.1,21.0,544.0,978.95,745.25
2016,11,5,13,45,855.5,78.0,3.15,21.0,514.5,984.64,750.81
2016,11,5,14,0,842.0,76.0,3.2,21.0,485.0,974.46,745.62
2016,11,5,14,15,823.5,74.0,3.15,20.5,449.5,955.53,735.24
2016,11,5,14,30,805.0,72.0,3.1,20.0,414.0,933.08,722.42
2016,11,5,14,45,778.5,69.0,3.1,20.0,373.5,898.05,699.55
2016,11,5,15,0,752.0,66.0,3.1,20.0,333.0,860.13,674.22
2016,11,5,15,15,714.0,62.0,2.9,19.5,288.5,807.23,637.28
2016,11,5,15,30,676.0,58.0,2.7,19.0,244.0,752.49,597.69
2016,11,5,15,45,617.5,52.5,2.5,18.5,198.5,684.51,546.35
2016,11,5,16,0,559.0,47.0,2.3,18.0,153.0,609.4,486.9
2016,11,5,16,15,461.5,38.5,2.0,17.0,109.5,498.12,396.68
2016,11,5,16,30,364.0,30.0,1.7,16.0,66.0,392.41,297.71
2016,11,5,16,45,182.0,15.0,1.4,15.0,33.0,194.79,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,6,45,40.0,11.5,0.7,12.5,14.5,9.05,0.0
2016,11,6,7,0,80.0,23.0,0.7,13.0,29.0,17.36,4.29
2016,11,6,7,15,127.0,40.0,0.7,13.0,57.0,29.71,19.84
2016,11,6,7,30,174.0,57.0,0.7,13.0,85.0,41.88,31.4
2016,11,6,7,45,195.5,75.5,0.75,13.0,116.5,54.61,43.15
2016,11,6,8,0,217.0,94.0,0.8,13.0,148.0,67.0,54.44
2016,11,6,8,15,232.0,111.0,0.85,13.5,178.5,93.17,67.25
2016,11,6,8,30,247.0,128.0,0.9,14.0,209.0,126.53,90.99
2016,11,6,8,45,263.0,144.0,1.0,14.5,241.0,161.66,119.06
2016,11,6,9,0,279.0,160.0,1.1,15.0,273.0,199.1,150.34
2016,11,6,9,15,315.5,170.5,1.15,15.5,309.0,240.76,184.79
2016,11,6,9,30,352.0,181.0,1.2,16.0,345.0,286.73,222.76
2016,11,6,9,45,455.0,169.0,1.3,17.0,395.0,354.44,276.38
2016,11,6,10,0,558.0,157.0,1.4,18.0,445.0,425.91,332.5
2016,11,6,10,15,462.5,192.0,1.25,18.5,438.5,441.46,344.85
2016,11,6,10,30,367.0,227.0,1.1,19.0,432.0,435.07,339.61
2016,11,6,10,45,346.0,239.5,1.0,19.5,437.5,457.17,355.72
2016,11,6,11,0,325.0,252.0,0.9,20.0,443.0,476.79,369.1
2016,11,6,11,15,420.5,229.5,0.75,20.0,479.5,560.84,430.78
2016,11,6,11,30,516.0,207.0,0.6,20.0,516.0,637.84,485.06
2016,11,6,11,45,488.5,217.5,0.5,20.5,511.0,651.53,491.48
2016,11,6,12,0,461.0,228.0,0.4,21.0,506.0,661.59,495.88
2016,11,6,12,15,410.0,238.0,0.5,21.0,483.0,627.25,473.37
2016,11,6,12,30,359.0,248.0,0.6,21.0,460.0,608.42,461.23
2016,11,6,12,45,436.0,220.5,0.75,21.5,472.0,685.63,518.06
2016,11,6,13,0,513.0,193.0,0.9,22.0,484.0,743.72,560.48
2016,11,6,13,15,482.5,193.0,1.0,22.0,458.5,726.71,549.74
2016,11,6,13,30,452.0,193.0,1.1,22.0,433.0,706.61,537.59
2016,11,6,13,45,341.5,200.5,1.2,22.0,376.5,589.46,455.24
2016,11,6,14,0,231.0,208.0,1.3,22.0,320.0,471.45,369.2
2016,11,6,14,15,132.0,186.5,1.35,21.5,249.5,349.63,277.09
2016,11,6,14,30,33.0,165.0,1.4,21.0,179.0,205.13,162.46
2016,11,6,14,45,42.0,152.5,1.5,21.0,168.5,203.77,162.78
2016,11,6,15,0,51.0,140.0,1.6,21.0,158.0,202.51,162.58
2016,11,6,15,15,45.5,122.0,1.4,20.5,137.0,178.81,143.68
2016,11,6,15,30,40.0,104.0,1.2,20.0,116.0,155.01,124.38
2016,11,6,15,45,31.5,85.5,1.0,19.5,94.0,127.47,101.44
2016,11,6,16,0,23.0,67.0,0.8,19.0,72.0,99.77,77.89
2016,11,6,16,15,11.5,48.5,0.8,18.0,51.0,59.04,43.32
2016,11,6,16,30,0.0,30.0,0.8,17.0,30.0,29.2,16.91
2016,11,6,16,45,0.0,15.0,0.8,16.5,15.0,11.76,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,144.0,10.5,0.55,13.0,19.5,8.26,0.0
2016,11,7,7,0,288.0,21.0,0.5,13.0,39.0,17.42,2.95
2016,11,7,7,15,401.5,29.5,0.6,13.5,78.5,24.57,15.3
2016,11,7,7,30,515.0,38.0,0.7,14.0,118.0,31.86,22.44
2016,11,7,7,45,580.5,43.5,0.85,14.5,162.5,39.65,29.65
2016,11,7,8,0,646.0,49.0,1.0,15.0,207.0,44.77,34.34
2016,11,7,8,15,687.5,53.0,0.9,15.5,250.5,83.75,45.55
2016,11,7,8,30,729.0,57.0,0.8,16.0,294.0,139.12,79.94
2016,11,7,8,45,759.5,59.0,0.75,17.0,335.0,195.7,124.41
2016,11,7,9,0,790.0,61.0,0.7,18.0,376.0,255.57,175.14
2016,11,7,9,15,700.5,90.5,0.6,18.5,388.5,304.32,221.23
2016,11,7,9,30,611.0,120.0,0.5,19.0,401.0,343.72,257.58
2016,11,7,9,45,712.0,101.5,0.4,20.0,450.5,411.38,310.04
2016,11,7,10,0,813.0,83.0,0.3,21.0,500.0,488.03,367.44
2016,11,7,10,15,823.5,84.5,0.35,21.5,524.0,543.37,409.81
2016,11,7,10,30,834.0,86.0,0.4,22.0,548.0,598.06,450.49
2016,11,7,10,45,843.0,86.5,0.45,22.5,565.0,649.83,487.87
2016,11,7,11,0,852.0,87.0,0.5,23.0,582.0,700.24,523.27
2016,11,7,11,15,856.0,87.5,0.55,23.0,591.0,738.4,549.84
2016,11,7,11,30,860.0,88.0,0.6,23.0,600.0,780.36,577.85
2016,11,7,11,45,672.0,153.0,0.65,23.5,553.5,745.17,553.07
2016,11,7,12,0,484.0,218.0,0.7,24.0,507.0,671.09,500.1
2016,11,7,12,15,351.5,244.0,0.75,24.0,453.0,581.96,438.24
2016,11,7,12,30,219.0,270.0,0.8,24.0,399.0,483.85,367.56
2016,11,7,12,45,535.0,177.0,0.9,24.0,481.0,731.24,550.41
2016,11,7,13,0,851.0,84.0,1.0,24.0,563.0,946.84,692.29
2016,11,7,13,15,842.5,82.5,1.05,24.0,541.5,953.43,695.26
2016,11,7,13,30,834.0,81.0,1.1,24.0,520.0,956.24,698.89
2016,11,7,13,45,759.0,93.5,1.15,24.0,476.0,906.38,668.6
2016,11,7,14,0,684.0,106.0,1.2,24.0,432.0,859.9,640.61
2016,11,7,14,15,625.5,111.0,1.2,23.5,392.5,809.83,610.1
2016,11,7,14,30,567.0,116.0,1.2,23.0,353.0,756.11,576.36
2016,11,7,14,45,545.0,108.5,1.2,23.0,317.5,722.15,554.53
2016,11,7,15,0,523.0,101.0,1.2,23.0,282.0,677.73,524.52
2016,11,7,15,15,498.0,89.5,1.05,22.5,244.0,640.47,498.43
2016,11,7,15,30,473.0,78.0,0.9,22.0,206.0,593.58,464.22
2016,11,7,15,45,428.0,67.0,0.8,21.5,166.0,527.73,415.01
2016,11,7,16,0,383.0,56.0,0.7,21.0,126.0,462.28,363.79
2016,11,7,16,15,309.0,43.0,0.7,20.0,89.0,368.82,289.37
2016,11,7,16,30,235.0,30.0,0.7,19.0,52.0,284.31,207.99
2016,11,7,16,45,117.5,15.0,0.75,18.5,26.0,137.19,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,6,45,127.5,10.0,0.5,13.5,18.0,7.87,0.0
2016,11,8,7,0,255.0,20.0,0.5,14.0,36.0,16.52,0.78
2016,11,8,7,15,371.5,30.0,0.55,14.5,75.0,24.87,15.36
2016,11,8,7,30,488.0,40.0,0.6,15.0,114.0,33.32,23.57
2016,11,8,7,45,554.5,46.5,0.65,15.5,158.0,38.7,28.67
2016,11,8,8,0,621.0,53.0,0.7,16.0,202.0,44.14,33.64
2016,11,8,8,15,664.5,57.5,0.65,16.5,246.0,86.32,48.13
2016,11,8,8,30,708.0,62.0,0.6,17.0,290.0,140.91,81.94
2016,11,8,8,45,737.5,65.0,0.55,17.5,330.5,196.91,125.89
2016,11,8,9,0,767.0,68.0,0.5,18.0,371.0,256.14,176.02
2016,11,8,9,15,787.5,70.5,0.55,18.5,407.0,315.1,227.23
2016,11,8,9,30,808.0,73.0,0.6,19.0,443.0,375.64,278.98
2016,11,8,9,45,823.5,75.0,0.7,20.0,473.0,434.86,328.07
2016,11,8,10,0,839.0,77.0,0.8,21.0,503.0,494.5,375.76
2016,11,8,10,15,848.5,78.0,0.75,21.5,527.0,550.0,418.37
2016,11,8,10,30,858.0,79.0,0.7,22.0,551.0,600.78,455.96
2016,11,8,10,45,861.5,81.0,0.7,22.5,566.5,650.59,491.87
2016,11,8,11,0,865.0,83.0,0.7,23.0,582.0,698.54,525.28
2016,11,8,11,15,868.0,83.5,0.75,23.0,591.0,742.44,555.65
2016,11,8,11,30,871.0,84.0,0.8,23.0,600.0,784.0,583.47
2016,11,8,11,45,869.0,85.0,0.85,23.5,600.5,819.49,605.99
2016,11,8,12,0,867.0,86.0,0.9,24.0,601.0,851.97,626.48
2016,11,8,12,15,864.5,85.5,0.85,24.0,594.5,879.12,643.06
2016,11,8,12,30,862.0,85.0,0.8,24.0,588.0,902.95,657.5
2016,11,8,12,45,853.0,85.5,0.8,24.5,572.5,929.62,673.41
2016,11,8,13,0,844.0,86.0,0.8,25.0,557.0,941.94,680.21
2016,11,8,13,15,835.0,84.5,0.75,25.0,535.5,947.97,683.7
2016,11,8,13,30,826.0,83.0,0.7,25.0,514.0,950.23,685.03
2016,11,8,13,45,811.5,81.5,0.65,25.0,485.5,943.28,680.74
2016,11,8,14,0,797.0,80.0,0.6,25.0,457.0,932.64,674.37
2016,11,8,14,15,777.5,77.5,0.55,24.5,423.0,912.14,663.15
2016,11,8,14,30,758.0,75.0,0.5,24.0,389.0,888.28,649.81
2016,11,8,14,45,731.0,71.5,0.45,24.0,349.5,852.57,627.36
2016,11,8,15,0,704.0,68.0,0.4,24.0,310.0,814.12,602.8
2016,11,8,15,15,664.5,63.5,0.3,23.5,267.5,767.68,572.44
2016,11,8,15,30,625.0,59.0,0.2,23.0,225.0,712.98,535.38
2016,11,8,15,45,564.5,52.5,0.15,22.5,181.0,635.36,481.34
2016,11,8,16,0,504.0,46.0,0.1,22.0,137.0,558.7,425.04
2016,11,8,16,15,406.0,37.0,0.15,21.0,96.0,448.42,341.65
2016,11,8,16,30,308.0,28.0,0.2,20.0,55.0,344.29,243.14
2016,11,8,16,45,154.0,14.0,0.3,19.5,27.5,131.85,0.0
