Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,9,6,45,112.5,10.0,0.6,11.5,16.5,7.87,0.0
2016,11,9,7,0,225.0,20.0,0.6,12.0,33.0,16.48,0.0
2016,11,9,7,15,344.0,30.5,0.8,12.5,72.0,25.2,15.62
2016,11,9,7,30,463.0,41.0,1.0,13.0,111.0,34.01,24.31
2016,11,9,7,45,537.0,48.0,1.2,14.0,155.5,39.76,29.74
2016,11,9,8,0,611.0,55.0,1.4,15.0,200.0,45.59,35.02
2016,11,9,8,15,656.5,59.5,1.45,15.5,244.0,84.15,46.7
2016,11,9,8,30,702.0,64.0,1.5,16.0,288.0,141.94,83.62
2016,11,9,8,45,735.5,67.0,1.55,17.0,329.5,198.27,128.05
2016,11,9,9,0,769.0,70.0,1.6,18.0,371.0,258.35,179.27
2016,11,9,9,15,790.5,73.0,1.65,18.5,407.5,318.19,231.98
2016,11,9,9,30,812.0,76.0,1.7,19.0,444.0,379.74,285.47
2016,11,9,9,45,834.5,75.5,1.8,20.0,476.0,439.8,336.02
2016,11,9,10,0,857.0,75.0,1.9,21.0,508.0,498.92,384.27
2016,11,9,10,15,867.0,76.0,1.95,21.5,531.5,554.65,428.97
2016,11,9,10,30,877.0,77.0,2.0,22.0,555.0,609.56,471.57
2016,11,9,10,45,883.0,78.0,2.1,23.0,572.0,660.81,509.48
2016,11,9,11,0,889.0,79.0,2.2,24.0,589.0,710.35,544.99
2016,11,9,11,15,892.0,79.5,2.2,24.0,598.0,755.2,576.42
2016,11,9,11,30,895.0,80.0,2.2,24.0,607.0,797.65,605.27
2016,11,9,11,45,895.0,80.5,2.25,24.5,608.0,835.04,629.63
2016,11,9,12,0,895.0,81.0,2.3,25.0,609.0,869.45,651.87
2016,11,9,12,15,892.5,80.5,2.25,25.0,602.0,897.36,670.09
2016,11,9,12,30,890.0,80.0,2.2,25.0,595.0,921.86,686.06
2016,11,9,12,45,885.0,79.0,2.2,25.5,580.5,939.92,696.98
2016,11,9,13,0,880.0,78.0,2.2,26.0,566.0,954.31,705.62
2016,11,9,13,15,871.0,77.0,2.1,26.0,544.0,961.11,709.76
2016,11,9,13,30,862.0,76.0,2.0,26.0,522.0,964.16,711.6
2016,11,9,13,45,847.0,74.5,1.9,26.0,493.0,968.8,714.63
2016,11,9,14,0,832.0,73.0,1.8,26.0,464.0,957.81,707.52
2016,11,9,14,15,813.0,71.0,1.6,25.5,429.5,938.51,695.21
2016,11,9,14,30,794.0,69.0,1.4,25.0,395.0,915.76,680.52
2016,11,9,14,45,765.5,66.0,1.25,25.0,355.0,879.03,655.7
2016,11,9,15,0,737.0,63.0,1.1,25.0,315.0,839.55,628.72
2016,11,9,15,15,698.0,59.0,0.9,24.0,271.5,786.21,593.21
2016,11,9,15,30,659.0,55.0,0.7,23.0,228.0,731.15,555.06
2016,11,9,15,45,597.5,49.5,0.55,22.5,183.5,661.14,504.11
2016,11,9,16,0,536.0,44.0,0.4,22.0,139.0,584.37,445.69
2016,11,9,16,15,437.0,35.0,0.45,21.0,97.0,472.48,360.5
2016,11,9,16,30,338.0,26.0,0.5,20.0,55.0,365.25,254.17
2016,11,9,16,45,169.0,13.0,0.6,19.5,27.5,142.8,0.0
2016,11,9,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,6,45,112.0,9.5,0.75,15.0,15.5,7.47,0.0
2016,11,10,7,0,224.0,19.0,0.8,15.0,31.0,15.67,0.0
2016,11,10,7,15,343.5,29.5,0.9,15.5,69.0,24.4,14.54
2016,11,10,7,30,463.0,40.0,1.0,16.0,107.0,33.23,23.26
2016,11,10,7,45,534.0,46.5,1.1,17.0,151.0,38.58,28.29
2016,11,10,8,0,605.0,53.0,1.2,18.0,195.0,44.01,33.19
2016,11,10,8,15,651.0,58.0,1.45,18.5,238.5,82.74,45.08
2016,11,10,8,30,697.0,63.0,1.7,19.0,282.0,140.49,81.7
2016,11,10,8,45,728.5,66.5,2.0,19.5,323.0,196.49,125.87
2016,11,10,9,0,760.0,70.0,2.3,20.0,364.0,256.0,176.88
2016,11,10,9,15,782.0,73.0,2.5,20.5,400.5,315.37,229.26
2016,11,10,9,30,804.0,76.0,2.7,21.0,437.0,376.53,282.67
2016,11,10,9,45,826.0,76.0,2.9,22.0,468.5,436.32,333.33
2016,11,10,10,0,848.0,76.0,3.1,23.0,500.0,497.15,383.26
2016,11,10,10,15,858.0,77.0,3.25,23.5,524.0,550.31,426.67
2016,11,10,10,30,868.0,78.0,3.4,24.0,548.0,604.71,469.66
2016,11,10,10,45,873.5,79.5,3.55,24.5,564.5,655.68,508.91
2016,11,10,11,0,879.0,81.0,3.7,25.0,581.0,704.94,545.92
2016,11,10,11,15,882.5,81.5,3.65,25.0,590.0,749.72,578.03
2016,11,10,11,30,886.0,82.0,3.6,25.0,599.0,792.16,607.41
2016,11,10,11,45,884.5,82.5,3.55,25.5,600.0,828.0,630.71
2016,11,10,12,0,883.0,83.0,3.5,26.0,601.0,860.78,651.73
2016,11,10,12,15,758.5,120.0,3.35,26.0,561.0,838.76,635.62
2016,11,10,12,30,634.0,157.0,3.2,26.0,521.0,791.12,602.14
2016,11,10,12,45,745.5,120.5,3.05,26.0,539.0,874.92,660.12
2016,11,10,13,0,857.0,84.0,2.9,26.0,557.0,950.44,710.19
2016,11,10,13,15,623.5,142.5,2.7,25.5,479.0,815.85,618.57
2016,11,10,13,30,390.0,201.0,2.5,25.0,401.0,630.67,486.81
2016,11,10,13,45,498.0,162.5,2.3,25.0,404.0,723.97,557.21
2016,11,10,14,0,606.0,124.0,2.1,25.0,407.0,801.67,610.7
2016,11,10,14,15,525.5,130.5,1.85,24.5,362.5,721.27,554.19
2016,11,10,14,30,445.0,137.0,1.6,24.0,318.0,650.64,504.89
2016,11,10,14,45,425.5,126.5,1.4,24.0,285.5,617.79,481.41
2016,11,10,15,0,406.0,116.0,1.2,24.0,253.0,583.37,456.0
2016,11,10,15,15,387.0,101.5,1.05,23.5,218.0,542.85,426.73
2016,11,10,15,30,368.0,87.0,0.9,23.0,183.0,501.17,395.55
2016,11,10,15,45,333.0,72.5,0.8,22.5,146.5,444.04,351.64
2016,11,10,16,0,298.0,58.0,0.7,22.0,110.0,387.44,306.15
2016,11,10,16,15,237.0,43.0,0.75,21.0,76.5,308.97,241.59
2016,11,10,16,30,176.0,28.0,0.8,20.0,43.0,230.69,159.21
2016,11,10,16,45,88.0,14.0,0.85,19.5,21.5,80.03,0.0
2016,11,10,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,14.5,1.3,13.5,14.5,11.41,0.0
2016,11,11,7,0,0.0,29.0,1.3,14.0,29.0,20.29,0.0
2016,11,11,7,15,236.5,34.0,1.35,14.5,68.0,25.85,15.56
2016,11,11,7,30,473.0,39.0,1.4,15.0,107.0,32.5,22.67
2016,11,11,7,45,547.5,46.0,1.45,16.0,151.5,38.31,28.14
2016,11,11,8,0,622.0,53.0,1.5,17.0,196.0,44.2,33.47
2016,11,11,8,15,668.0,57.5,1.75,17.5,240.0,86.76,48.16
2016,11,11,8,30,714.0,62.0,2.0,18.0,284.0,141.68,82.33
2016,11,11,8,45,745.5,65.5,2.25,19.0,325.5,198.66,127.26
2016,11,11,9,0,777.0,69.0,2.5,20.0,367.0,259.14,178.91
2016,11,11,9,15,750.5,77.5,2.65,20.5,388.0,309.5,225.61
2016,11,11,9,30,724.0,86.0,2.8,21.0,409.0,354.77,267.37
2016,11,11,9,45,790.0,81.5,2.95,22.0,455.5,425.83,325.9
2016,11,11,10,0,856.0,77.0,3.1,23.0,502.0,501.58,386.64
2016,11,11,10,15,737.5,111.5,3.25,23.5,490.5,522.45,405.4
2016,11,11,10,30,619.0,146.0,3.4,24.0,479.0,528.56,411.41
2016,11,11,10,45,619.5,151.5,3.55,24.5,493.5,570.56,443.93
2016,11,11,11,0,620.0,157.0,3.7,25.0,508.0,611.06,474.42
2016,11,11,11,15,584.5,172.0,3.75,25.0,507.0,625.08,485.29
2016,11,11,11,30,549.0,187.0,3.8,25.0,506.0,642.37,498.12
2016,11,11,11,45,570.5,180.0,3.85,25.5,512.0,679.16,525.08
2016,11,11,12,0,592.0,173.0,3.9,26.0,518.0,715.11,551.04
2016,11,11,12,15,469.5,207.0,3.85,25.5,478.5,666.8,514.88
2016,11,11,12,30,347.0,241.0,3.8,25.0,439.0,589.96,457.89
2016,11,11,12,45,253.0,246.5,3.8,25.0,389.0,522.13,406.43
2016,11,11,13,0,159.0,252.0,3.8,25.0,339.0,427.22,333.68
2016,11,11,13,15,99.5,230.5,3.6,24.5,284.0,328.48,258.04
2016,11,11,13,30,40.0,209.0,3.4,24.0,229.0,249.22,195.32
2016,11,11,13,45,153.5,202.0,3.25,24.0,273.5,381.51,302.71
2016,11,11,14,0,267.0,195.0,3.1,24.0,318.0,515.8,407.7
2016,11,11,14,15,173.5,182.5,2.75,23.5,260.0,388.58,309.14
2016,11,11,14,30,80.0,170.0,2.4,23.0,202.0,262.75,209.46
2016,11,11,14,45,73.5,153.5,2.1,22.5,181.0,240.36,192.58
2016,11,11,15,0,67.0,137.0,1.8,22.0,160.0,217.87,175.01
2016,11,11,15,15,61.0,119.0,1.6,21.0,137.5,193.46,155.96
2016,11,11,15,30,55.0,101.0,1.4,20.0,115.0,168.95,136.29
2016,11,11,15,45,44.0,81.5,1.25,19.5,91.5,136.96,109.53
2016,11,11,16,0,33.0,62.0,1.1,19.0,68.0,104.5,81.86
2016,11,11,16,15,16.5,43.5,1.1,18.5,46.5,68.38,50.48
2016,11,11,16,30,0.0,25.0,1.1,18.0,25.0,23.18,10.61
2016,11,11,16,45,0.0,12.5,1.1,18.0,12.5,9.83,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,13.0,0.9,11.5,13.0,10.23,0.0
2016,11,12,7,0,0.0,26.0,0.9,12.0,26.0,18.41,0.0
2016,11,12,7,15,223.5,32.5,1.1,12.5,63.5,24.7,14.51
2016,11,12,7,30,447.0,39.0,1.3,13.0,101.0,32.38,22.71
2016,11,12,7,45,522.5,46.5,1.5,14.0,145.0,38.54,28.56
2016,11,12,8,0,598.0,54.0,1.7,15.0,189.0,44.76,34.23
2016,11,12,8,15,645.5,59.0,1.75,15.5,232.5,83.24,46.24
2016,11,12,8,30,693.0,64.0,1.8,16.0,276.0,140.74,83.1
2016,11,12,8,45,725.5,67.5,1.85,16.5,317.0,196.55,127.5
2016,11,12,9,0,758.0,71.0,1.9,17.0,358.0,256.0,178.76
2016,11,12,9,15,780.0,73.5,1.8,17.5,394.5,314.68,230.67
2016,11,12,9,30,802.0,76.0,1.7,18.0,431.0,375.13,283.29
2016,11,12,9,45,827.5,75.0,1.65,19.0,463.0,435.18,333.62
2016,11,12,10,0,853.0,74.0,1.6,20.0,495.0,496.61,383.13
2016,11,12,10,15,863.5,75.5,1.45,20.5,519.0,550.67,425.57
2016,11,12,10,30,874.0,77.0,1.3,21.0,543.0,606.03,466.99
2016,11,12,10,45,881.0,78.0,1.15,21.5,560.0,657.63,503.81
2016,11,12,11,0,888.0,79.0,1.0,22.0,577.0,707.63,537.8
2016,11,12,11,15,891.0,79.0,1.05,22.5,586.0,751.78,567.5
2016,11,12,11,30,894.0,79.0,1.1,23.0,595.0,793.51,594.53
2016,11,12,11,45,895.0,79.0,1.2,23.5,596.5,831.02,619.18
2016,11,12,12,0,896.0,79.0,1.3,24.0,598.0,865.61,641.84
2016,11,12,12,15,893.5,79.0,1.3,24.0,591.0,894.07,660.35
2016,11,12,12,30,891.0,79.0,1.3,24.0,584.0,919.16,676.75
2016,11,12,12,45,884.5,78.5,1.35,24.0,569.5,936.45,688.94
2016,11,12,13,0,878.0,78.0,1.4,24.0,555.0,950.04,698.99
2016,11,12,13,15,869.0,77.0,1.35,24.0,533.5,956.89,703.37
2016,11,12,13,30,860.0,76.0,1.3,24.0,512.0,971.75,713.13
2016,11,12,13,45,846.5,74.0,1.3,24.0,483.5,965.47,710.08
2016,11,12,14,0,833.0,72.0,1.3,24.0,455.0,955.42,704.96
2016,11,12,14,15,814.0,69.5,1.3,23.5,420.5,935.56,694.88
2016,11,12,14,30,795.0,67.0,1.3,23.0,386.0,912.28,682.5
2016,11,12,14,45,768.0,64.0,1.3,23.0,346.5,877.21,660.65
2016,11,12,15,0,741.0,61.0,1.3,23.0,307.0,839.36,636.43
2016,11,12,15,15,701.0,57.0,1.15,22.0,264.0,785.24,600.52
2016,11,12,15,30,661.0,53.0,1.0,21.0,221.0,729.43,561.87
2016,11,12,15,45,598.5,47.5,0.85,20.5,176.5,658.72,509.34
2016,11,12,16,0,536.0,42.0,0.7,20.0,132.0,581.39,449.12
2016,11,12,16,15,430.5,33.0,0.75,19.0,90.5,464.39,357.32
2016,11,12,16,30,325.0,24.0,0.8,18.0,49.0,346.97,226.99
2016,11,12,16,45,162.5,12.0,0.85,17.0,24.5,136.86,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,45,112.0,8.0,0.6,12.5,13.0,6.29,0.0
2016,11,13,7,0,224.0,16.0,0.6,13.0,26.0,12.59,0.0
2016,11,13,7,15,355.5,26.0,0.7,13.5,64.0,21.62,11.67
2016,11,13,7,30,487.0,36.0,0.8,14.0,102.0,30.18,20.67
2016,11,13,7,45,563.5,42.0,0.95,14.5,146.5,38.32,28.29
2016,11,13,8,0,640.0,48.0,1.1,15.0,191.0,43.92,33.49
2016,11,13,8,15,686.5,52.5,1.1,15.5,235.0,83.54,45.32
2016,11,13,8,30,733.0,57.0,1.1,16.0,279.0,139.47,80.22
2016,11,13,8,45,764.0,60.0,1.15,17.0,320.5,196.87,125.56
2016,11,13,9,0,795.0,63.0,1.2,18.0,362.0,257.65,177.45
2016,11,13,9,15,816.5,65.5,1.2,18.5,398.5,318.17,230.62
2016,11,13,9,30,838.0,68.0,1.2,19.0,435.0,380.35,284.38
2016,11,13,9,45,853.0,70.0,1.3,20.0,465.5,440.65,335.06
2016,11,13,10,0,868.0,72.0,1.4,21.0,496.0,499.27,382.76
2016,11,13,10,15,878.0,73.0,1.4,21.0,520.5,555.31,427.92
2016,11,13,10,30,888.0,74.0,1.4,21.0,545.0,610.51,471.02
2016,11,13,10,45,894.0,75.0,1.45,21.5,561.5,662.06,509.61
2016,11,13,11,0,900.0,76.0,1.5,22.0,578.0,711.89,545.86
2016,11,13,11,15,903.0,76.5,1.5,22.0,587.0,757.03,577.15
2016,11,13,11,30,906.0,77.0,1.5,22.0,596.0,799.74,605.82
2016,11,13,11,45,905.5,77.5,1.55,22.5,597.5,837.0,629.93
2016,11,13,12,0,905.0,78.0,1.6,23.0,599.0,871.23,651.91
2016,11,13,12,15,902.5,78.0,1.65,22.5,592.0,899.95,672.76
2016,11,13,12,30,900.0,78.0,1.7,22.0,585.0,925.28,691.57
2016,11,13,12,45,894.5,77.0,1.75,22.0,570.5,943.08,704.24
2016,11,13,13,0,889.0,76.0,1.8,22.0,556.0,957.19,714.72
2016,11,13,13,15,880.0,75.0,1.8,22.0,534.5,964.2,720.07
2016,11,13,13,30,871.0,74.0,1.8,22.0,513.0,967.43,723.18
2016,11,13,13,45,859.0,72.0,1.85,22.0,484.5,962.64,721.82
2016,11,13,14,0,847.0,70.0,1.9,22.0,456.0,965.96,726.04
2016,11,13,14,15,828.0,67.5,1.85,21.5,421.5,946.14,714.94
2016,11,13,14,30,809.0,65.0,1.8,21.0,387.0,922.86,701.62
2016,11,13,14,45,784.0,61.5,1.75,21.0,347.5,889.04,679.53
2016,11,13,15,0,759.0,58.0,1.7,21.0,308.0,852.38,655.04
2016,11,13,15,15,719.5,54.5,1.5,20.5,264.5,799.28,617.75
2016,11,13,15,30,680.0,51.0,1.3,20.0,221.0,744.44,577.78
2016,11,13,15,45,620.0,45.0,1.1,19.5,176.5,666.43,519.07
2016,11,13,16,0,560.0,39.0,0.9,19.0,132.0,588.74,457.57
2016,11,13,16,15,454.5,31.0,0.9,18.0,90.5,471.23,363.72
2016,11,13,16,30,349.0,23.0,0.9,17.0,49.0,364.0,230.87
2016,11,13,16,45,174.5,11.5,0.95,16.5,24.5,145.86,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,120.0,7.5,0.6,11.5,12.0,5.9,0.0
2016,11,14,7,0,240.0,15.0,0.6,12.0,24.0,11.8,0.0
2016,11,14,7,15,374.0,24.5,0.6,12.5,62.5,20.46,10.48
2016,11,14,7,30,508.0,34.0,0.6,13.0,101.0,31.17,21.57
2016,11,14,7,45,582.0,40.0,0.65,13.5,145.5,36.74,27.0
2016,11,14,8,0,656.0,46.0,0.7,14.0,190.0,42.4,32.28
2016,11,14,8,15,702.0,50.5,0.7,14.5,234.5,82.61,44.32
2016,11,14,8,30,748.0,55.0,0.7,15.0,279.0,139.35,79.71
2016,11,14,8,45,779.5,57.5,0.7,15.5,320.0,197.22,125.58
2016,11,14,9,0,811.0,60.0,0.7,16.0,361.0,258.49,178.17
2016,11,14,9,15,832.0,62.5,0.75,16.5,398.0,319.68,232.07
2016,11,14,9,30,853.0,65.0,0.8,17.0,435.0,382.23,286.34
2016,11,14,9,45,870.5,66.0,0.9,18.0,466.0,442.51,337.14
2016,11,14,10,0,888.0,67.0,1.0,19.0,497.0,503.28,386.53
2016,11,14,10,15,898.0,68.0,1.0,19.5,521.5,560.23,431.44
2016,11,14,10,30,908.0,69.0,1.0,20.0,546.0,616.31,474.04
2016,11,14,10,45,915.0,69.5,1.05,20.5,563.0,668.8,513.08
2016,11,14,11,0,922.0,70.0,1.1,21.0,580.0,719.61,549.78
2016,11,14,11,15,925.5,70.5,1.1,21.0,589.5,765.93,581.26
2016,11,14,11,30,929.0,71.0,1.1,21.0,599.0,809.82,610.32
2016,11,14,11,45,930.0,70.5,1.15,21.5,600.5,847.86,634.72
2016,11,14,12,0,931.0,70.0,1.2,22.0,602.0,882.87,657.01
2016,11,14,12,15,929.0,70.0,1.2,22.0,595.5,912.68,676.37
2016,11,14,12,30,927.0,70.0,1.2,22.0,589.0,939.03,693.55
2016,11,14,12,45,915.5,71.5,1.2,22.5,573.5,954.89,702.68
2016,11,14,13,0,904.0,73.0,1.2,23.0,558.0,966.81,709.5
2016,11,14,13,15,895.5,72.0,1.2,23.0,536.5,974.51,715.18
2016,11,14,13,30,887.0,71.0,1.2,23.0,515.0,978.4,718.62
2016,11,14,13,45,874.0,69.0,1.2,23.0,486.5,972.71,716.1
2016,11,14,14,0,861.0,67.0,1.2,23.0,458.0,963.28,711.39
2016,11,14,14,15,842.5,65.0,1.2,22.5,423.0,956.45,709.82
2016,11,14,14,30,824.0,63.0,1.2,22.0,388.0,934.37,698.16
2016,11,14,14,45,796.5,60.5,1.2,22.0,348.0,899.43,676.51
2016,11,14,15,0,769.0,58.0,1.2,22.0,308.0,861.65,652.44
2016,11,14,15,15,729.0,54.0,1.05,21.0,264.5,807.31,616.34
2016,11,14,15,30,689.0,50.0,0.9,20.0,221.0,751.27,577.43
2016,11,14,15,45,626.0,44.5,0.8,19.5,176.0,671.02,518.65
2016,11,14,16,0,563.0,39.0,0.7,19.0,131.0,591.07,456.79
2016,11,14,16,15,454.0,31.0,0.75,18.0,89.5,481.93,369.5
2016,11,14,16,30,345.0,23.0,0.8,17.0,48.0,359.18,218.4
2016,11,14,16,45,172.5,11.5,0.85,16.0,24.0,144.29,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,118.0,7.5,0.95,9.5,11.5,0.0,0.0
2016,11,15,7,0,236.0,15.0,1.0,10.0,23.0,11.8,0.0
2016,11,15,7,15,375.5,24.5,1.05,10.5,61.5,20.49,10.18
2016,11,15,7,30,515.0,34.0,1.1,11.0,100.0,31.23,21.72
2016,11,15,7,45,592.5,39.5,1.2,11.5,145.0,36.39,26.86
2016,11,15,8,0,670.0,45.0,1.3,12.0,190.0,41.68,31.87
2016,11,15,8,15,715.0,49.0,1.4,12.5,234.0,81.9,43.77
2016,11,15,8,30,760.0,53.0,1.5,13.0,278.0,138.79,79.55
2016,11,15,8,45,793.0,55.5,1.65,13.5,319.5,197.56,126.83
2016,11,15,9,0,826.0,58.0,1.8,14.0,361.0,259.9,181.43
2016,11,15,9,15,498.5,122.0,1.9,14.5,310.5,263.3,199.66
2016,11,15,9,30,171.0,186.0,2.0,15.0,260.0,218.84,173.41
2016,11,15,9,45,234.0,193.5,2.1,16.0,302.0,273.18,217.29
2016,11,15,10,0,297.0,201.0,2.2,17.0,344.0,328.24,261.24
2016,11,15,10,15,294.5,212.5,2.25,17.5,360.5,358.55,285.75
2016,11,15,10,30,292.0,224.0,2.3,18.0,377.0,388.38,309.38
2016,11,15,10,45,600.5,148.0,2.35,18.5,474.5,553.23,438.94
2016,11,15,11,0,909.0,72.0,2.4,19.0,572.0,711.99,559.81
2016,11,15,11,15,911.0,72.5,2.45,19.0,580.0,756.65,591.25
2016,11,15,11,30,913.0,73.0,2.5,19.0,588.0,798.79,620.99
2016,11,15,11,45,912.0,73.0,2.6,19.5,588.5,835.21,645.72
2016,11,15,12,0,911.0,73.0,2.7,20.0,589.0,868.54,668.22
2016,11,15,12,15,907.0,72.5,2.75,20.0,582.0,895.42,687.16
2016,11,15,12,30,903.0,72.0,2.8,20.0,575.0,918.78,703.81
2016,11,15,12,45,894.0,72.0,2.9,20.0,559.5,934.54,715.8
2016,11,15,13,0,885.0,72.0,3.0,20.0,544.0,946.52,725.41
2016,11,15,13,15,874.5,71.0,3.05,19.5,522.0,951.97,731.74
2016,11,15,13,30,864.0,70.0,3.1,19.0,500.0,953.64,735.7
2016,11,15,13,45,847.5,69.0,3.15,19.0,471.0,945.68,731.75
2016,11,15,14,0,831.0,68.0,3.2,19.0,442.0,945.82,733.63
2016,11,15,14,15,810.5,65.5,3.2,18.5,407.5,924.6,721.53
2016,11,15,14,30,790.0,63.0,3.2,18.0,373.0,900.02,707.02
2016,11,15,14,45,759.5,61.0,3.25,18.0,333.5,863.16,682.37
2016,11,15,15,0,729.0,59.0,3.3,18.0,294.0,823.61,655.11
2016,11,15,15,15,688.0,55.0,3.25,17.5,252.0,768.99,616.31
2016,11,15,15,30,647.0,51.0,3.2,17.0,210.0,712.79,574.58
2016,11,15,15,45,573.5,46.0,3.15,16.5,166.0,633.33,512.73
2016,11,15,16,0,500.0,41.0,3.1,16.0,122.0,547.95,442.91
2016,11,15,16,15,390.5,32.5,3.0,15.5,82.5,429.71,341.37
2016,11,15,16,30,281.0,24.0,2.9,15.0,43.0,305.9,182.33
2016,11,15,16,45,140.5,12.0,2.8,15.0,21.5,119.6,0.0
2016,11,15,17,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,6,45,96.0,7.5,2.2,8.5,10.5,0.0,0.0
2016,11,16,7,0,192.0,15.0,2.4,9.0,21.0,11.8,0.0
2016,11,16,7,15,341.5,25.0,2.7,9.0,59.0,20.82,9.97
2016,11,16,7,30,491.0,35.0,3.0,9.0,97.0,29.45,20.23
2016,11,16,7,45,580.0,41.0,3.4,9.5,142.5,37.62,28.11
2016,11,16,8,0,669.0,47.0,3.8,10.0,188.0,43.37,33.58
2016,11,16,8,15,716.0,51.0,3.95,10.5,233.0,83.39,45.49
2016,11,16,8,30,763.0,55.0,4.1,11.0,278.0,140.54,81.78
2016,11,16,8,45,798.5,57.0,4.35,11.5,320.0,199.48,129.83
2016,11,16,9,0,834.0,59.0,4.6,12.0,362.0,262.28,185.84
2016,11,16,9,15,854.0,61.0,4.7,12.0,399.0,324.45,243.82
2016,11,16,9,30,874.0,63.0,4.8,12.0,436.0,386.75,301.8
2016,11,16,9,45,887.5,65.0,4.9,12.5,467.0,447.36,356.9
2016,11,16,10,0,901.0,67.0,5.0,13.0,498.0,508.02,410.51
2016,11,16,10,15,910.0,68.5,5.05,13.0,522.0,565.57,460.82
2016,11,16,10,30,919.0,70.0,5.1,13.0,546.0,622.13,509.04
2016,11,16,10,45,923.0,71.5,5.2,13.5,562.5,674.29,551.77
2016,11,16,11,0,927.0,73.0,5.3,14.0,579.0,724.5,591.9
2016,11,16,11,15,929.5,73.5,5.35,14.0,588.0,770.33,627.2
2016,11,16,11,30,932.0,74.0,5.4,14.0,597.0,813.64,659.74
2016,11,16,11,45,930.5,74.5,5.45,14.0,598.0,850.99,687.72
2016,11,16,12,0,929.0,75.0,5.5,14.0,599.0,885.18,713.35
2016,11,16,12,15,926.5,74.5,5.55,14.0,592.0,914.0,735.06
2016,11,16,12,30,924.0,74.0,5.6,14.0,585.0,939.34,754.32
2016,11,16,12,45,917.0,74.0,5.65,14.0,570.5,957.56,768.5
2016,11,16,13,0,910.0,74.0,5.7,14.0,556.0,971.99,780.1
2016,11,16,13,15,901.0,72.5,5.65,13.5,534.0,978.75,787.12
2016,11,16,13,30,892.0,71.0,5.6,13.0,512.0,981.65,791.51
2016,11,16,13,45,876.0,70.5,5.6,13.0,483.0,975.2,788.03
2016,11,16,14,0,860.0,70.0,5.6,13.0,454.0,976.71,790.62
2016,11,16,14,15,840.5,67.5,5.5,13.0,419.0,956.59,776.48
2016,11,16,14,30,821.0,65.0,5.4,13.0,384.0,932.96,759.75
2016,11,16,14,45,791.0,62.5,5.35,13.0,344.0,895.7,732.84
2016,11,16,15,0,761.0,60.0,5.3,13.0,304.0,855.61,703.18
2016,11,16,15,15,719.0,56.0,5.1,12.5,260.5,799.55,660.68
2016,11,16,15,30,677.0,52.0,4.9,12.0,217.0,741.74,615.14
2016,11,16,15,45,603.0,47.0,4.7,11.5,171.5,661.69,549.75
2016,11,16,16,0,529.0,42.0,4.5,11.0,126.0,574.94,475.71
2016,11,16,16,15,412.5,33.0,4.1,10.5,85.0,449.16,363.65
2016,11,16,16,30,296.0,24.0,3.7,10.0,44.0,316.7,182.61
2016,11,16,16,45,148.0,12.0,3.3,9.5,22.0,125.49,0.0
2016,11,16,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,45,93.5,6.5,0.85,5.0,9.5,0.0,0.0
2016,11,17,7,0,187.0,13.0,0.9,5.0,19.0,10.23,0.0
2016,11,17,7,15,330.5,23.5,0.95,5.5,55.5,19.55,8.61
2016,11,17,7,30,474.0,34.0,1.0,6.0,92.0,28.56,19.69
2016,11,17,7,45,560.0,40.0,1.1,6.5,136.5,36.62,27.58
2016,11,17,8,0,646.0,46.0,1.2,7.0,181.0,42.32,33.08
2016,11,17,8,15,694.5,50.5,1.35,7.5,225.0,81.46,45.09
2016,11,17,8,30,743.0,55.0,1.5,8.0,269.0,137.78,81.04
2016,11,17,8,45,779.0,57.0,1.7,9.0,311.0,195.48,127.85
2016,11,17,9,0,815.0,59.0,1.9,10.0,353.0,257.1,182.27
2016,11,17,9,15,836.5,61.5,1.95,10.5,390.0,318.44,238.41
2016,11,17,9,30,858.0,64.0,2.0,11.0,427.0,381.16,295.14
2016,11,17,9,45,877.0,64.5,2.15,12.0,458.5,441.65,348.44
2016,11,17,10,0,896.0,65.0,2.3,13.0,490.0,502.77,400.52
2016,11,17,10,15,906.0,66.0,2.3,13.5,514.5,559.95,448.1
2016,11,17,10,30,916.0,67.0,2.3,14.0,539.0,616.26,493.36
2016,11,17,10,45,923.5,67.5,2.35,14.5,556.0,669.3,534.95
2016,11,17,11,0,931.0,68.0,2.4,15.0,573.0,720.7,574.13
2016,11,17,11,15,934.5,68.5,2.35,15.0,582.5,767.3,607.52
2016,11,17,11,30,938.0,69.0,2.3,15.0,592.0,811.46,638.26
2016,11,17,11,45,939.0,69.0,2.3,15.5,594.0,850.36,664.15
2016,11,17,12,0,940.0,69.0,2.3,16.0,596.0,886.24,687.73
2016,11,17,12,15,937.5,68.5,2.3,16.0,589.5,915.27,707.76
2016,11,17,12,30,935.0,68.0,2.3,16.0,583.0,940.79,725.46
2016,11,17,12,45,930.0,67.5,2.3,16.0,568.5,960.38,739.21
2016,11,17,13,0,925.0,67.0,2.3,16.0,554.0,976.22,750.57
2016,11,17,13,15,916.0,66.0,2.3,16.0,532.0,983.75,756.46
2016,11,17,13,30,907.0,65.0,2.3,16.0,510.0,987.39,759.95
2016,11,17,13,45,894.0,63.5,2.35,16.0,481.5,982.56,758.4
2016,11,17,14,0,881.0,62.0,2.4,16.0,453.0,973.96,754.43
2016,11,17,14,15,862.5,60.0,2.35,15.5,418.5,955.55,744.08
2016,11,17,14,30,844.0,58.0,2.3,15.0,384.0,933.76,731.29
2016,11,17,14,45,817.0,55.5,2.3,15.0,344.0,910.83,716.58
2016,11,17,15,0,790.0,53.0,2.3,15.0,304.0,873.63,691.14
2016,11,17,15,15,750.5,49.5,2.0,14.5,260.5,820.5,651.81
2016,11,17,15,30,711.0,46.0,1.7,14.0,217.0,765.65,609.6
2016,11,17,15,45,648.5,41.0,1.4,13.5,172.0,686.51,547.17
2016,11,17,16,0,586.0,36.0,1.1,13.0,127.0,607.68,481.72
2016,11,17,16,15,477.0,28.5,1.1,12.0,86.0,487.62,381.0
2016,11,17,16,30,368.0,21.0,1.1,11.0,45.0,360.83,190.73
2016,11,17,16,45,184.0,10.5,1.1,10.5,22.5,152.55,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,45,93.5,6.0,1.55,5.5,8.5,0.0,0.0
2016,11,18,7,0,187.0,12.0,1.6,6.0,17.0,9.44,0.0
2016,11,18,7,15,336.5,22.0,1.95,7.0,53.5,18.33,6.9
2016,11,18,7,30,486.0,32.0,2.3,8.0,90.0,29.34,20.06
2016,11,18,7,45,568.5,38.5,2.7,9.0,134.5,35.38,26.09
2016,11,18,8,0,651.0,45.0,3.1,10.0,179.0,41.52,31.88
2016,11,18,8,15,700.5,50.0,3.3,10.5,223.5,81.02,44.14
2016,11,18,8,30,750.0,55.0,3.5,11.0,268.0,138.16,80.36
2016,11,18,8,45,782.5,58.0,3.75,12.0,310.0,196.47,127.6
2016,11,18,9,0,815.0,61.0,4.0,13.0,352.0,258.33,182.22
2016,11,18,9,15,837.0,63.5,4.25,13.5,389.0,319.81,238.71
2016,11,18,9,30,859.0,66.0,4.5,14.0,426.0,382.99,296.39
2016,11,18,9,45,873.5,68.5,4.8,15.0,457.5,443.27,350.27
2016,11,18,10,0,888.0,71.0,5.1,16.0,489.0,504.09,403.05
2016,11,18,10,15,898.0,72.0,5.15,16.5,513.0,560.95,451.46
2016,11,18,10,30,908.0,73.0,5.2,17.0,537.0,616.94,497.73
2016,11,18,10,45,912.0,75.0,5.3,17.5,554.0,669.08,539.85
2016,11,18,11,0,916.0,77.0,5.4,18.0,571.0,719.33,579.45
2016,11,18,11,15,918.5,77.0,5.4,18.0,579.5,764.17,613.62
2016,11,18,11,30,921.0,77.0,5.4,18.0,588.0,806.5,644.76
2016,11,18,11,45,919.0,78.0,5.45,18.5,589.0,843.66,670.91
2016,11,18,12,0,917.0,79.0,5.5,19.0,590.0,877.7,694.66
2016,11,18,12,15,913.5,78.5,5.45,19.0,583.0,905.39,714.55
2016,11,18,12,30,910.0,78.0,5.4,19.0,576.0,929.58,731.99
2016,11,18,12,45,905.5,76.5,5.4,19.0,561.5,948.05,745.72
2016,11,18,13,0,901.0,75.0,5.4,19.0,547.0,962.84,756.98
2016,11,18,13,15,891.5,74.0,5.3,19.0,525.0,969.74,762.06
2016,11,18,13,30,882.0,73.0,5.2,19.0,503.0,972.84,764.61
2016,11,18,13,45,868.0,71.0,5.1,19.0,474.5,966.41,760.48
2016,11,18,14,0,854.0,69.0,5.0,19.0,446.0,967.89,762.18
2016,11,18,14,15,835.0,67.0,4.7,18.5,411.5,949.08,749.2
2016,11,18,14,30,816.0,65.0,4.4,18.0,377.0,926.79,733.64
2016,11,18,14,45,788.5,61.5,4.1,18.0,337.5,890.82,707.23
2016,11,18,15,0,761.0,58.0,3.8,18.0,298.0,852.02,678.41
2016,11,18,15,15,719.5,54.0,3.25,17.0,255.0,796.67,637.56
2016,11,18,15,30,678.0,50.0,2.7,16.0,212.0,739.61,593.58
2016,11,18,15,45,612.5,44.5,2.15,15.0,167.5,657.53,528.31
2016,11,18,16,0,547.0,39.0,1.6,14.0,123.0,575.58,459.7
2016,11,18,16,15,431.0,30.5,1.5,13.0,82.5,462.05,361.77
2016,11,18,16,30,315.0,22.0,1.4,12.0,42.0,328.1,160.89
2016,11,18,16,45,157.5,11.0,1.35,11.5,21.0,132.18,0.0
2016,11,18,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
