Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,7,15,222.0,12.5,1.3,4.5,30.5,9.83,0.0
2016,11,29,7,30,444.0,25.0,1.5,5.0,61.0,23.01,12.53
2016,11,29,7,45,544.0,31.0,1.7,5.5,103.5,28.71,19.96
2016,11,29,8,0,644.0,37.0,1.9,6.0,146.0,34.6,25.82
2016,11,29,8,15,699.5,41.5,2.05,6.5,189.5,66.59,35.2
2016,11,29,8,30,755.0,46.0,2.2,7.0,233.0,122.63,68.71
2016,11,29,8,45,792.5,48.0,2.35,7.5,274.5,180.06,114.64
2016,11,29,9,0,830.0,50.0,2.5,8.0,316.0,242.63,170.28
2016,11,29,9,15,853.5,52.5,2.6,8.5,353.0,303.75,227.1
2016,11,29,9,30,877.0,55.0,2.7,9.0,390.0,366.68,285.3
2016,11,29,9,45,893.5,56.0,2.85,10.0,421.5,426.81,339.7
2016,11,29,10,0,910.0,57.0,3.0,11.0,453.0,487.33,392.71
2016,11,29,10,15,920.0,58.0,3.0,11.0,477.5,544.63,442.65
2016,11,29,10,30,930.0,59.0,3.0,11.0,502.0,601.1,490.44
2016,11,29,10,45,936.5,60.0,3.0,11.5,519.5,654.32,533.38
2016,11,29,11,0,943.0,61.0,3.0,12.0,537.0,705.88,573.73
2016,11,29,11,15,945.5,61.5,2.95,12.0,546.5,752.1,608.49
2016,11,29,11,30,948.0,62.0,2.9,12.0,556.0,795.85,639.96
2016,11,29,11,45,947.5,62.0,2.9,12.5,558.0,833.94,666.12
2016,11,29,12,0,947.0,62.0,2.9,13.0,560.0,868.97,689.89
2016,11,29,12,15,944.5,62.0,2.9,13.0,554.5,899.07,711.33
2016,11,29,12,30,942.0,62.0,2.9,13.0,549.0,925.73,730.39
2016,11,29,12,45,930.0,64.0,2.9,13.5,535.0,942.83,741.4
2016,11,29,13,0,918.0,66.0,2.9,14.0,521.0,956.03,749.84
2016,11,29,13,15,908.5,65.0,2.85,14.0,500.0,963.73,755.54
2016,11,29,13,30,899.0,64.0,2.8,14.0,479.0,967.62,758.75
2016,11,29,13,45,883.0,63.0,2.8,14.0,451.5,961.43,755.51
2016,11,29,14,0,867.0,62.0,2.8,14.0,424.0,951.55,749.83
2016,11,29,14,15,847.5,60.0,2.75,13.5,390.5,933.28,739.14
2016,11,29,14,30,828.0,58.0,2.7,13.0,357.0,922.73,733.86
2016,11,29,14,45,797.5,56.0,2.7,13.0,318.0,886.93,709.06
2016,11,29,15,0,767.0,54.0,2.7,13.0,279.0,848.29,681.59
2016,11,29,15,15,724.0,50.0,2.3,12.0,237.0,792.55,639.67
2016,11,29,15,30,681.0,46.0,1.9,11.0,195.0,735.13,594.47
2016,11,29,15,45,611.0,40.5,1.55,10.5,152.0,650.06,525.21
2016,11,29,16,0,541.0,35.0,1.2,10.0,109.0,565.37,452.52
2016,11,29,16,15,416.5,26.5,1.2,9.0,70.5,433.35,332.09
2016,11,29,16,30,292.0,18.0,1.2,8.0,32.0,297.76,0.0
2016,11,29,16,45,146.0,9.0,1.2,7.5,16.0,122.07,0.0
2016,11,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,7,15,176.5,13.0,0.3,6.5,27.0,10.23,0.0
2016,11,30,7,30,353.0,26.0,0.3,7.0,54.0,21.7,10.98
2016,11,30,7,45,454.0,33.5,0.3,7.5,93.5,28.03,19.21
2016,11,30,8,0,555.0,41.0,0.3,8.0,133.0,34.5,25.58
2016,11,30,8,15,614.5,46.5,0.45,8.5,175.0,66.27,37.14
2016,11,30,8,30,674.0,52.0,0.6,9.0,217.0,118.3,67.89
2016,11,30,8,45,711.5,55.5,0.8,9.5,257.0,172.16,110.16
2016,11,30,9,0,749.0,59.0,1.0,10.0,297.0,230.24,160.73
2016,11,30,9,15,775.5,62.0,1.2,10.5,333.0,288.66,213.75
2016,11,30,9,30,802.0,65.0,1.4,11.0,369.0,349.43,268.69
2016,11,30,9,45,823.0,66.0,1.6,11.5,400.5,408.08,321.16
2016,11,30,10,0,844.0,67.0,1.8,12.0,432.0,467.79,373.17
2016,11,30,10,15,546.5,135.5,1.9,12.0,377.0,424.31,343.56
2016,11,30,10,30,249.0,204.0,2.0,12.0,322.0,341.84,278.95
2016,11,30,10,45,568.5,137.5,2.15,12.5,419.5,511.75,417.25
2016,11,30,11,0,888.0,71.0,2.3,13.0,517.0,679.17,548.74
2016,11,30,11,15,893.0,71.5,2.35,13.0,527.5,724.96,582.99
2016,11,30,11,30,898.0,72.0,2.4,13.0,538.0,768.64,614.79
2016,11,30,11,45,899.5,72.0,2.45,13.5,541.0,806.66,641.11
2016,11,30,12,0,901.0,72.0,2.5,14.0,544.0,841.91,665.32
2016,11,30,12,15,899.0,72.0,2.55,14.0,538.5,871.24,686.5
2016,11,30,12,30,897.0,72.0,2.6,14.0,533.0,897.34,705.48
2016,11,30,12,45,885.5,73.5,2.65,14.0,519.5,913.36,717.48
2016,11,30,13,0,874.0,75.0,2.7,14.0,506.0,925.65,727.09
2016,11,30,13,15,864.0,73.5,2.7,14.0,485.5,942.78,739.87
2016,11,30,13,30,854.0,72.0,2.7,14.0,465.0,945.41,742.53
2016,11,30,13,45,831.5,72.5,2.75,14.0,437.0,934.8,736.57
2016,11,30,14,0,809.0,73.0,2.8,14.0,409.0,920.36,728.02
2016,11,30,14,15,488.5,111.5,2.75,13.5,310.0,654.33,533.97
2016,11,30,14,30,168.0,150.0,2.7,13.0,211.0,350.25,291.81
2016,11,30,14,45,155.5,135.5,2.7,13.0,187.0,323.38,271.38
2016,11,30,15,0,143.0,121.0,2.7,13.0,163.0,296.24,249.09
2016,11,30,15,15,132.0,104.0,2.35,12.5,138.0,266.18,224.1
2016,11,30,15,30,121.0,87.0,2.0,12.0,113.0,235.81,198.15
2016,11,30,15,45,99.0,68.5,1.7,11.5,87.0,192.14,160.05
2016,11,30,16,0,77.0,50.0,1.4,11.0,61.0,147.97,120.66
2016,11,30,16,15,38.5,33.5,1.3,10.5,39.0,93.44,69.38
2016,11,30,16,30,0.0,17.0,1.2,10.0,17.0,14.55,0.0
2016,11,30,16,45,0.0,8.5,1.1,9.5,8.5,6.69,0.0
2016,11,30,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,7,15,174.0,12.5,1.55,5.5,26.0,9.83,0.0
2016,12,1,7,30,348.0,25.0,1.7,6.0,52.0,20.87,9.81
2016,12,1,7,45,461.5,32.5,1.9,6.5,93.0,27.26,18.46
2016,12,1,8,0,575.0,40.0,2.1,7.0,134.0,36.73,27.57
2016,12,1,8,15,636.0,45.0,2.2,7.5,177.0,65.04,36.06
2016,12,1,8,30,697.0,50.0,2.3,8.0,220.0,117.99,67.18
2016,12,1,8,45,741.5,53.0,2.45,8.5,261.5,173.84,111.14
2016,12,1,9,0,786.0,56.0,2.6,9.0,303.0,234.72,164.54
2016,12,1,9,15,812.0,58.5,2.7,9.5,340.0,294.6,219.76
2016,12,1,9,30,838.0,61.0,2.8,10.0,377.0,356.72,276.82
2016,12,1,9,45,856.5,62.5,2.9,10.5,408.5,415.65,330.46
2016,12,1,10,0,875.0,64.0,3.0,11.0,440.0,475.66,383.51
2016,12,1,10,15,887.5,65.5,3.05,11.0,465.5,533.02,433.59
2016,12,1,10,30,900.0,67.0,3.1,11.0,491.0,589.91,481.9
2016,12,1,10,45,908.0,68.0,3.15,11.5,509.0,642.75,524.86
2016,12,1,11,0,916.0,69.0,3.2,12.0,527.0,694.14,565.49
2016,12,1,11,15,920.5,69.5,3.25,12.0,537.5,740.8,601.83
2016,12,1,11,30,925.0,70.0,3.3,12.0,548.0,785.24,634.65
2016,12,1,11,45,925.5,70.5,3.4,12.5,550.5,824.1,662.23
2016,12,1,12,0,926.0,71.0,3.5,13.0,553.0,860.07,687.59
2016,12,1,12,15,924.5,70.5,3.5,13.0,548.0,890.06,709.25
2016,12,1,12,30,923.0,70.0,3.5,13.0,543.0,916.73,728.58
2016,12,1,12,45,917.0,70.0,3.55,13.0,530.0,936.54,743.43
2016,12,1,13,0,911.0,70.0,3.6,13.0,517.0,952.71,755.86
2016,12,1,13,15,902.5,68.5,3.55,13.0,497.0,960.85,762.05
2016,12,1,13,30,894.0,67.0,3.5,13.0,477.0,965.21,765.75
2016,12,1,13,45,881.5,65.5,3.45,13.0,450.0,961.98,764.17
2016,12,1,14,0,869.0,64.0,3.4,13.0,423.0,955.08,760.11
2016,12,1,14,15,849.0,62.0,3.35,12.5,389.5,947.75,757.17
2016,12,1,14,30,829.0,60.0,3.3,12.0,356.0,925.62,743.37
2016,12,1,14,45,799.5,57.0,3.25,12.0,317.5,889.56,717.73
2016,12,1,15,0,770.0,54.0,3.2,12.0,279.0,850.66,689.29
2016,12,1,15,15,726.5,50.0,2.8,11.0,237.0,794.59,647.02
2016,12,1,15,30,683.0,46.0,2.4,10.0,195.0,736.82,601.42
2016,12,1,15,45,613.5,40.5,2.0,9.5,151.5,652.3,531.73
2016,12,1,16,0,544.0,35.0,1.6,9.0,108.0,568.04,458.43
2016,12,1,16,15,418.0,26.0,1.5,8.5,69.5,434.53,333.27
2016,12,1,16,30,292.0,17.0,1.4,8.0,31.0,287.69,0.0
2016,12,1,16,45,146.0,8.5,1.3,7.5,15.5,121.82,0.0
2016,12,1,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,7,15,215.5,11.0,1.5,2.0,27.0,8.65,0.0
2016,12,2,7,30,431.0,22.0,1.7,3.0,54.0,20.25,8.91
2016,12,2,7,45,534.0,29.0,1.95,4.0,96.0,26.89,18.26
2016,12,2,8,0,637.0,36.0,2.2,5.0,138.0,33.67,24.98
2016,12,2,8,15,693.5,40.5,2.3,5.5,181.0,62.6,33.32
2016,12,2,8,30,750.0,45.0,2.4,6.0,224.0,118.01,65.58
2016,12,2,8,45,787.0,47.5,2.55,6.5,265.5,175.2,111.05
2016,12,2,9,0,824.0,50.0,2.7,7.0,307.0,237.49,166.48
2016,12,2,9,15,847.5,52.5,2.9,7.5,344.0,298.08,223.13
2016,12,2,9,30,871.0,55.0,3.1,8.0,381.0,360.5,281.39
2016,12,2,9,45,884.0,57.5,3.3,9.0,412.0,420.28,336.08
2016,12,2,10,0,897.0,60.0,3.5,10.0,443.0,480.18,389.19
2016,12,2,10,15,908.0,61.5,3.55,10.5,468.0,537.84,439.27
2016,12,2,10,30,919.0,63.0,3.6,11.0,493.0,594.85,487.21
2016,12,2,10,45,925.0,64.0,3.7,11.5,510.5,647.32,530.32
2016,12,2,11,0,931.0,65.0,3.8,12.0,528.0,698.11,570.97
2016,12,2,11,15,934.5,65.5,3.8,12.0,538.5,744.67,607.2
2016,12,2,11,30,938.0,66.0,3.8,12.0,549.0,788.88,639.84
2016,12,2,11,45,938.5,66.5,3.85,12.0,551.5,828.2,668.88
2016,12,2,12,0,939.0,67.0,3.9,12.0,554.0,864.6,695.72
2016,12,2,12,15,937.0,66.5,3.9,12.0,548.5,894.54,717.54
2016,12,2,12,30,935.0,66.0,3.9,12.0,543.0,921.09,736.98
2016,12,2,12,45,929.0,65.5,3.9,12.5,530.0,940.53,749.98
2016,12,2,13,0,923.0,65.0,3.9,13.0,517.0,956.27,760.45
2016,12,2,13,15,914.0,64.0,3.9,13.0,497.0,964.77,767.27
2016,12,2,13,30,905.0,63.0,3.9,13.0,477.0,969.47,771.58
2016,12,2,13,45,889.5,62.0,3.9,13.0,449.0,964.11,768.82
2016,12,2,14,0,874.0,61.0,3.9,13.0,421.0,955.04,763.54
2016,12,2,14,15,854.0,59.0,3.8,12.5,388.0,936.58,752.2
2016,12,2,14,30,834.0,57.0,3.7,12.0,355.0,925.8,746.35
2016,12,2,14,45,802.0,55.0,3.65,12.0,316.0,888.83,719.78
2016,12,2,15,0,770.0,53.0,3.6,12.0,277.0,849.05,690.49
2016,12,2,15,15,726.5,49.5,3.1,11.0,235.0,793.79,648.25
2016,12,2,15,30,683.0,46.0,2.6,10.0,193.0,736.77,602.6
2016,12,2,15,45,609.0,40.5,2.1,9.5,150.0,648.23,529.17
2016,12,2,16,0,535.0,35.0,1.6,9.0,107.0,560.14,452.33
2016,12,2,16,15,407.0,26.5,1.5,8.0,69.0,425.35,326.59
2016,12,2,16,30,279.0,18.0,1.4,7.0,31.0,286.6,0.0
2016,12,2,16,45,139.5,9.0,1.35,6.5,15.5,117.16,0.0
2016,12,2,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,7,15,186.0,11.0,0.95,6.5,24.5,8.65,0.0
2016,12,3,7,30,372.0,22.0,0.9,7.0,49.0,20.09,7.89
2016,12,3,7,45,477.5,29.5,0.9,7.5,89.0,27.06,18.08
2016,12,3,8,0,583.0,37.0,0.9,8.0,129.0,34.18,25.13
2016,12,3,8,15,642.5,42.0,1.05,8.5,171.0,60.85,33.04
2016,12,3,8,30,702.0,47.0,1.2,9.0,213.0,113.76,63.29
2016,12,3,8,45,741.0,50.0,1.4,10.0,253.5,168.76,105.92
2016,12,3,9,0,780.0,53.0,1.6,11.0,294.0,228.12,157.3
2016,12,3,9,15,805.5,55.5,1.75,11.5,330.5,287.28,211.21
2016,12,3,9,30,831.0,58.0,1.9,12.0,367.0,348.64,266.96
2016,12,3,9,45,845.5,60.5,2.1,13.0,397.5,406.45,318.65
2016,12,3,10,0,860.0,63.0,2.3,14.0,428.0,464.92,369.3
2016,12,3,10,15,872.0,64.5,2.4,14.0,453.0,521.15,417.83
2016,12,3,10,30,884.0,66.0,2.5,14.0,478.0,576.9,464.66
2016,12,3,10,45,893.0,66.5,2.6,14.5,496.0,628.99,506.6
2016,12,3,11,0,902.0,67.0,2.7,15.0,514.0,679.75,546.4
2016,12,3,11,15,906.5,67.5,2.75,15.0,524.5,725.78,581.87
2016,12,3,11,30,911.0,68.0,2.8,15.0,535.0,769.65,613.79
2016,12,3,11,45,912.0,68.0,2.9,15.5,537.5,807.79,640.49
2016,12,3,12,0,913.0,68.0,3.0,16.0,540.0,843.12,665.06
2016,12,3,12,15,911.0,68.0,3.1,16.0,535.0,872.93,686.91
2016,12,3,12,30,909.0,68.0,3.2,16.0,530.0,899.47,706.55
2016,12,3,12,45,903.0,67.5,3.3,16.5,517.5,918.39,719.57
2016,12,3,13,0,897.0,67.0,3.4,17.0,505.0,933.7,730.2
2016,12,3,13,15,888.5,66.0,3.4,16.5,485.5,942.36,738.38
2016,12,3,13,30,880.0,65.0,3.4,16.0,466.0,947.33,744.18
2016,12,3,13,45,867.5,63.5,3.4,16.0,439.5,944.1,742.94
2016,12,3,14,0,855.0,62.0,3.4,16.0,413.0,937.27,739.27
2016,12,3,14,15,836.0,60.0,3.2,15.5,380.5,931.08,736.05
2016,12,3,14,30,817.0,58.0,3.0,15.0,348.0,910.18,722.08
2016,12,3,14,45,791.0,55.0,2.8,15.0,310.5,877.82,698.25
2016,12,3,15,0,765.0,52.0,2.6,15.0,273.0,842.62,671.75
2016,12,3,15,15,723.0,48.0,2.2,14.0,232.0,788.32,631.02
2016,12,3,15,30,681.0,44.0,1.8,13.0,191.0,732.36,587.05
2016,12,3,15,45,613.0,39.0,1.45,12.5,149.0,650.23,520.35
2016,12,3,16,0,545.0,34.0,1.1,12.0,107.0,568.31,450.01
2016,12,3,16,15,420.5,25.5,1.1,11.0,69.0,436.67,329.08
2016,12,3,16,30,296.0,17.0,1.1,10.0,31.0,290.81,0.0
2016,12,3,16,45,148.0,8.5,1.15,9.5,15.5,123.56,0.0
2016,12,3,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,7,15,158.5,11.5,0.3,8.0,22.5,9.05,0.0
2016,12,4,7,30,317.0,23.0,0.3,8.0,45.0,19.15,6.44
2016,12,4,7,45,426.5,31.5,0.35,8.5,83.5,26.32,17.31
2016,12,4,8,0,536.0,40.0,0.4,9.0,122.0,33.62,24.53
2016,12,4,8,15,599.5,45.0,0.5,9.5,164.0,60.82,34.29
2016,12,4,8,30,663.0,50.0,0.6,10.0,206.0,111.39,62.74
2016,12,4,8,45,705.0,54.0,0.7,10.5,246.0,165.35,104.13
2016,12,4,9,0,747.0,58.0,0.8,11.0,286.0,224.12,154.45
2016,12,4,9,15,774.5,61.0,1.0,11.5,322.5,282.42,207.0
2016,12,4,9,30,802.0,64.0,1.2,12.0,359.0,343.22,261.71
2016,12,4,9,45,786.0,75.0,1.4,13.0,384.5,396.68,309.82
2016,12,4,10,0,770.0,86.0,1.6,14.0,410.0,447.24,353.86
2016,12,4,10,15,784.5,88.0,1.75,14.5,435.0,501.79,399.78
2016,12,4,10,30,799.0,90.0,1.9,15.0,460.0,556.31,444.35
2016,12,4,10,45,809.0,91.0,2.1,15.5,478.0,606.79,484.96
2016,12,4,11,0,819.0,92.0,2.3,16.0,496.0,656.25,523.85
2016,12,4,11,15,824.0,92.5,2.4,16.0,506.0,700.38,558.48
2016,12,4,11,30,829.0,93.0,2.5,16.0,516.0,742.57,590.24
2016,12,4,11,45,830.5,93.0,2.6,16.0,519.0,779.31,617.08
2016,12,4,12,0,832.0,93.0,2.7,16.0,522.0,813.44,642.06
2016,12,4,12,15,701.5,122.5,2.7,16.0,482.0,771.05,611.17
2016,12,4,12,30,571.0,152.0,2.7,16.0,442.0,702.85,561.67
2016,12,4,12,45,540.0,157.0,2.7,16.0,425.5,699.14,559.66
2016,12,4,13,0,509.0,162.0,2.7,16.0,409.0,691.97,554.47
2016,12,4,13,15,547.0,145.0,2.7,15.5,401.0,721.0,578.3
2016,12,4,13,30,585.0,128.0,2.7,15.0,393.0,758.0,607.29
2016,12,4,13,45,427.5,148.0,2.7,15.0,336.0,629.25,510.53
2016,12,4,14,0,270.0,168.0,2.7,15.0,279.0,484.73,397.39
2016,12,4,14,15,246.5,156.0,2.45,14.5,251.0,451.6,372.61
2016,12,4,14,30,223.0,144.0,2.2,14.0,223.0,417.41,345.96
2016,12,4,14,45,193.0,134.0,1.95,14.0,197.5,358.16,298.3
2016,12,4,15,0,163.0,124.0,1.7,14.0,172.0,321.33,267.69
2016,12,4,15,15,143.0,107.0,1.5,13.5,144.0,282.84,236.04
2016,12,4,15,30,123.0,90.0,1.3,13.0,116.0,244.39,203.58
2016,12,4,15,45,95.5,71.0,1.15,12.5,88.5,195.19,161.22
2016,12,4,16,0,68.0,52.0,1.0,12.0,61.0,145.72,117.65
2016,12,4,16,15,34.0,33.5,1.0,11.5,38.0,90.64,66.29
2016,12,4,16,30,0.0,15.0,1.0,11.0,15.0,11.45,0.0
2016,12,4,16,45,0.0,7.5,1.0,10.5,7.5,5.9,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,85.5,12.5,1.4,8.0,18.0,9.83,0.0
2016,12,5,7,30,171.0,25.0,1.6,8.0,36.0,18.99,5.34
2016,12,5,7,45,250.0,38.5,1.8,8.5,69.0,29.18,19.61
2016,12,5,8,0,329.0,52.0,2.0,9.0,102.0,39.33,29.5
2016,12,5,8,15,379.0,63.5,2.0,9.0,138.0,61.05,39.45
2016,12,5,8,30,429.0,75.0,2.0,9.0,174.0,102.37,65.21
2016,12,5,8,45,472.0,82.5,2.0,9.5,210.0,145.69,98.72
2016,12,5,9,0,515.0,90.0,2.0,10.0,246.0,197.9,143.16
2016,12,5,9,15,550.0,92.5,2.0,10.0,278.0,245.22,185.64
2016,12,5,9,30,585.0,95.0,2.0,10.0,310.0,296.13,231.57
2016,12,5,9,45,709.0,83.5,2.05,10.5,366.0,372.55,296.12
2016,12,5,10,0,833.0,72.0,2.1,11.0,422.0,460.84,369.68
2016,12,5,10,15,709.5,101.0,2.1,11.5,411.0,476.11,385.31
2016,12,5,10,30,586.0,130.0,2.1,12.0,400.0,476.12,387.21
2016,12,5,10,45,551.0,146.0,2.15,12.5,408.0,497.75,405.33
2016,12,5,11,0,516.0,162.0,2.2,13.0,416.0,521.59,424.05
2016,12,5,11,15,703.5,119.5,2.2,13.0,473.0,646.28,522.59
2016,12,5,11,30,891.0,77.0,2.2,13.0,530.0,762.41,610.04
2016,12,5,11,45,893.0,77.0,2.25,13.5,533.0,800.88,635.96
2016,12,5,12,0,895.0,77.0,2.3,14.0,536.0,836.68,660.5
2016,12,5,12,15,893.0,76.5,2.35,14.0,531.0,865.63,681.35
2016,12,5,12,30,891.0,76.0,2.4,14.0,526.0,891.37,700.03
2016,12,5,12,45,877.5,78.0,2.45,14.0,512.5,916.77,718.6
2016,12,5,13,0,864.0,80.0,2.5,14.0,499.0,928.53,727.71
2016,12,5,13,15,854.5,78.5,2.45,14.0,479.0,935.76,732.98
2016,12,5,13,30,845.0,77.0,2.4,14.0,459.0,939.26,735.8
2016,12,5,13,45,827.0,76.0,2.4,14.0,432.5,931.45,731.35
2016,12,5,14,0,809.0,75.0,2.4,14.0,406.0,919.89,724.41
2016,12,5,14,15,787.5,72.5,2.3,13.5,373.5,899.41,711.5
2016,12,5,14,30,766.0,70.0,2.2,13.0,341.0,875.51,696.0
2016,12,5,14,45,730.0,67.0,2.1,13.0,303.0,833.69,665.9
2016,12,5,15,0,694.0,64.0,2.0,13.0,265.0,797.91,639.58
2016,12,5,15,15,646.5,59.5,1.7,12.5,224.0,739.36,594.67
2016,12,5,15,30,599.0,55.0,1.4,12.0,183.0,679.56,547.12
2016,12,5,15,45,519.5,48.0,1.1,11.5,141.5,586.67,472.37
2016,12,5,16,0,440.0,41.0,0.8,11.0,100.0,495.21,395.24
2016,12,5,16,15,220.0,34.5,0.75,10.5,64.0,290.11,220.35
2016,12,5,16,30,0.0,28.0,0.7,10.0,28.0,42.66,0.0
2016,12,5,16,45,0.0,14.0,0.7,9.5,14.0,11.02,0.0
2016,12,5,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,46.5,11.5,1.4,4.5,14.5,9.05,0.0
2016,12,6,7,30,93.0,23.0,1.7,5.0,29.0,17.36,3.49
2016,12,6,7,45,139.0,38.5,2.05,6.0,55.5,28.66,19.27
2016,12,6,8,0,185.0,54.0,2.4,7.0,82.0,39.83,30.15
2016,12,6,8,15,210.0,70.0,2.55,7.5,111.0,58.65,41.22
2016,12,6,8,30,235.0,86.0,2.7,8.0,140.0,89.5,62.53
2016,12,6,8,45,251.0,101.0,2.9,8.5,168.0,121.67,88.62
2016,12,6,9,0,267.0,116.0,3.1,9.0,196.0,156.09,118.48
2016,12,6,9,15,276.0,129.5,3.2,9.0,221.5,189.51,148.73
2016,12,6,9,30,285.0,143.0,3.3,9.0,247.0,224.12,180.11
2016,12,6,9,45,356.5,144.5,3.4,9.5,286.0,273.78,222.56
2016,12,6,10,0,428.0,146.0,3.5,10.0,325.0,340.42,279.04
2016,12,6,10,15,662.0,106.0,3.5,10.0,401.0,455.68,374.87
2016,12,6,10,30,896.0,66.0,3.5,10.0,477.0,579.14,476.58
2016,12,6,10,45,905.0,66.5,3.55,10.5,495.5,631.85,519.67
2016,12,6,11,0,914.0,67.0,3.6,11.0,514.0,683.23,560.9
2016,12,6,11,15,918.5,67.5,3.65,11.0,524.5,729.9,598.06
2016,12,6,11,30,923.0,68.0,3.7,11.0,535.0,774.38,631.31
2016,12,6,11,45,924.0,68.5,3.75,11.5,538.5,813.75,659.35
2016,12,6,12,0,925.0,69.0,3.8,12.0,542.0,850.31,685.14
2016,12,6,12,15,809.5,92.0,3.8,12.0,503.5,820.95,663.22
2016,12,6,12,30,694.0,115.0,3.8,12.0,465.0,778.33,631.86
2016,12,6,12,45,796.0,93.0,3.8,12.0,485.5,860.0,693.37
2016,12,6,13,0,898.0,71.0,3.8,12.0,506.0,936.97,749.64
2016,12,6,13,15,888.5,70.0,3.8,11.5,486.0,945.09,757.09
2016,12,6,13,30,879.0,69.0,3.8,11.0,466.0,949.51,762.59
2016,12,6,13,45,865.5,67.5,3.8,11.0,439.5,956.89,769.01
2016,12,6,14,0,852.0,66.0,3.8,11.0,413.0,949.45,764.72
2016,12,6,14,15,649.5,90.0,3.7,10.5,342.5,794.05,651.21
2016,12,6,14,30,447.0,114.0,3.6,10.0,272.0,618.4,517.98
2016,12,6,14,45,599.5,84.5,3.5,10.0,272.0,737.6,612.33
2016,12,6,15,0,752.0,55.0,3.4,10.0,272.0,833.73,684.15
2016,12,6,15,15,707.5,51.0,3.0,9.5,230.5,777.41,638.89
2016,12,6,15,30,663.0,47.0,2.6,9.0,189.0,719.35,591.56
2016,12,6,15,45,589.5,41.5,2.25,8.5,147.0,631.83,519.33
2016,12,6,16,0,516.0,36.0,1.9,8.0,105.0,544.46,443.39
2016,12,6,16,15,388.0,27.0,1.7,7.5,67.5,423.78,325.87
2016,12,6,16,30,260.0,18.0,1.5,7.0,30.0,271.33,0.0
2016,12,6,16,45,130.0,9.0,1.35,7.0,15.0,109.98,0.0
2016,12,6,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,0.45,3.0,9.0,7.08,0.0
2016,12,7,7,30,0.0,18.0,0.4,3.0,18.0,13.71,0.7
2016,12,7,7,45,3.5,34.5,0.4,3.5,35.0,25.61,16.8
2016,12,7,8,0,7.0,51.0,0.4,4.0,52.0,37.39,28.38
2016,12,7,8,15,14.0,67.5,0.5,4.0,70.5,49.97,38.15
2016,12,7,8,30,21.0,84.0,0.6,4.0,89.0,65.12,51.15
2016,12,7,8,45,25.5,99.5,0.75,4.5,106.5,80.55,64.4
2016,12,7,9,0,30.0,115.0,0.9,5.0,124.0,96.87,78.46
2016,12,7,9,15,33.0,128.5,1.05,5.0,139.5,112.05,91.73
2016,12,7,9,30,36.0,142.0,1.2,5.0,155.0,127.87,105.51
2016,12,7,9,45,18.0,100.5,1.35,5.5,107.0,88.6,71.88
2016,12,7,10,0,0.0,59.0,1.5,6.0,59.0,45.2,34.14
2016,12,7,10,15,0.0,41.0,1.6,6.5,41.0,31.34,21.92
2016,12,7,10,30,0.0,23.0,1.7,7.0,23.0,17.55,9.76
2016,12,7,10,45,224.0,99.5,1.85,7.5,208.5,250.1,211.59
2016,12,7,11,0,448.0,176.0,2.0,8.0,394.0,488.98,406.31
2016,12,7,11,15,462.0,177.0,1.95,8.0,406.5,525.24,434.12
2016,12,7,11,30,476.0,178.0,1.9,8.0,419.0,561.32,462.76
2016,12,7,11,45,359.5,202.0,1.85,8.5,384.5,501.69,413.88
2016,12,7,12,0,243.0,226.0,1.8,9.0,350.0,432.6,357.15
2016,12,7,12,15,268.5,220.5,1.6,8.5,356.0,479.25,395.06
2016,12,7,12,30,294.0,215.0,1.4,8.0,362.0,508.08,418.12
2016,12,7,12,45,265.0,213.0,1.25,8.0,344.0,492.03,404.48
2016,12,7,13,0,236.0,211.0,1.1,8.0,326.0,452.37,373.15
2016,12,7,13,15,315.0,190.0,1.25,8.0,336.5,531.55,438.52
2016,12,7,13,30,394.0,169.0,1.4,8.0,347.0,612.62,503.41
2016,12,7,13,45,251.0,172.0,1.55,8.0,283.5,464.16,386.27
2016,12,7,14,0,108.0,175.0,1.7,8.0,220.0,313.9,263.18
2016,12,7,14,15,81.0,158.5,1.8,8.0,190.5,250.02,211.07
2016,12,7,14,30,54.0,142.0,1.9,8.0,161.0,206.97,174.62
2016,12,7,14,45,50.5,127.5,2.0,8.0,143.5,189.69,160.34
2016,12,7,15,0,47.0,113.0,2.1,8.0,126.0,172.41,145.69
2016,12,7,15,15,41.5,96.5,1.9,7.5,107.0,149.88,126.33
2016,12,7,15,30,36.0,80.0,1.7,7.0,88.0,127.17,106.41
2016,12,7,15,45,26.5,63.0,1.5,7.0,68.5,99.52,81.51
2016,12,7,16,0,17.0,46.0,1.3,7.0,49.0,71.21,55.76
2016,12,7,16,15,8.5,30.0,1.25,7.0,31.5,36.95,24.19
2016,12,7,16,30,0.0,14.0,1.2,7.0,14.0,10.68,0.0
2016,12,7,16,45,0.0,7.0,1.2,7.0,7.0,5.51,0.0
2016,12,7,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.75,11.0,3.0,2.36,0.0
2016,12,8,7,30,0.0,6.0,3.8,11.0,6.0,4.54,0.0
2016,12,8,7,45,0.0,12.0,3.9,11.5,12.0,9.11,2.03
2016,12,8,8,0,0.0,18.0,4.0,12.0,18.0,13.68,6.41
2016,12,8,8,15,0.0,25.0,4.0,12.0,25.0,19.03,10.67
2016,12,8,8,30,0.0,32.0,4.0,12.0,32.0,24.4,15.42
2016,12,8,8,45,0.0,39.0,4.0,12.5,39.0,29.77,20.1
2016,12,8,9,0,0.0,46.0,4.0,13.0,46.0,35.16,24.71
2016,12,8,9,15,0.0,52.0,4.0,13.0,52.0,39.78,28.68
2016,12,8,9,30,0.0,58.0,4.0,13.0,58.0,44.42,32.62
2016,12,8,9,45,0.0,84.5,4.0,13.0,84.5,65.16,50.29
2016,12,8,10,0,0.0,111.0,4.0,13.0,111.0,86.68,68.47
2016,12,8,10,15,0.0,92.0,3.95,13.0,92.0,71.18,55.2
2016,12,8,10,30,0.0,73.0,3.9,13.0,73.0,56.04,42.27
2016,12,8,10,45,4.0,121.5,3.9,13.5,123.5,98.21,77.82
2016,12,8,11,0,8.0,170.0,3.9,14.0,174.0,143.96,115.81
2016,12,8,11,15,4.0,164.0,3.85,14.0,166.5,136.58,109.45
2016,12,8,11,30,0.0,158.0,3.8,14.0,159.0,128.81,102.82
2016,12,8,11,45,0.0,159.0,3.75,14.5,160.0,130.27,103.81
2016,12,8,12,0,0.0,160.0,3.7,15.0,161.0,131.85,104.9
2016,12,8,12,15,21.5,183.5,3.6,15.0,195.0,173.79,140.33
2016,12,8,12,30,43.0,207.0,3.5,15.0,229.0,238.45,193.89
2016,12,8,12,45,21.5,154.0,3.45,15.0,165.0,148.12,119.27
2016,12,8,13,0,0.0,101.0,3.4,15.0,101.0,79.5,61.48
2016,12,8,13,15,0.0,92.0,3.3,15.0,92.0,71.76,55.11
2016,12,8,13,30,0.0,83.0,3.2,15.0,83.0,64.04,48.69
2016,12,8,13,45,0.0,102.5,3.15,15.0,102.5,82.5,64.33
2016,12,8,14,0,0.0,122.0,3.1,15.0,122.0,103.63,82.17
2016,12,8,14,15,0.0,112.5,2.95,14.5,112.5,95.65,75.73
2016,12,8,14,30,0.0,103.0,2.8,14.0,103.0,87.77,69.33
2016,12,8,14,45,0.0,91.5,2.65,14.0,91.5,77.72,60.9
2016,12,8,15,0,0.0,80.0,2.5,14.0,80.0,67.69,52.39
2016,12,8,15,15,0.0,67.5,2.25,13.5,67.5,56.47,42.86
2016,12,8,15,30,0.0,55.0,2.0,13.0,55.0,45.16,33.11
2016,12,8,15,45,0.0,42.5,1.8,13.0,42.5,33.65,23.02
2016,12,8,16,0,0.0,30.0,1.6,13.0,30.0,22.92,13.56
2016,12,8,16,15,0.0,19.0,1.55,12.5,19.0,14.48,5.7
2016,12,8,16,30,0.0,8.0,1.5,12.0,8.0,6.07,0.0
2016,12,8,16,45,0.0,4.0,1.45,12.0,4.0,3.15,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,15,61.5,10.0,0.85,11.0,13.5,7.87,0.0
2016,12,9,7,30,123.0,20.0,0.8,11.0,27.0,15.2,0.0
2016,12,9,7,45,190.5,34.0,0.75,11.5,55.5,25.67,15.93
2016,12,9,8,0,258.0,48.0,0.7,12.0,84.0,36.05,26.14
2016,12,9,8,15,288.5,62.0,0.9,12.5,115.5,54.39,36.05
2016,12,9,8,30,319.0,76.0,1.1,13.0,147.0,89.89,58.44
2016,12,9,8,45,345.0,88.0,1.3,13.5,178.0,127.19,87.19
2016,12,9,9,0,371.0,100.0,1.5,14.0,209.0,167.8,121.34
2016,12,9,9,15,381.0,112.5,1.55,14.5,237.0,207.67,156.52
2016,12,9,9,30,391.0,125.0,1.6,15.0,265.0,248.73,192.64
2016,12,9,9,45,208.5,142.0,1.7,15.5,217.5,212.02,168.25
2016,12,9,10,0,26.0,159.0,1.8,16.0,170.0,138.64,110.38
2016,12,9,10,15,291.0,147.0,1.8,16.0,278.5,287.69,232.26
2016,12,9,10,30,556.0,135.0,1.8,16.0,387.0,453.65,364.33
