Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,45,509.5,153.0,1.85,16.5,390.5,475.67,381.18
2016,12,9,11,0,463.0,171.0,1.9,17.0,394.0,492.28,393.95
2016,12,9,11,15,455.5,177.0,1.9,17.0,401.0,519.09,415.07
2016,12,9,11,30,448.0,183.0,1.9,17.0,408.0,544.06,434.36
2016,12,9,11,45,406.0,193.5,1.95,17.5,398.5,544.86,434.05
2016,12,9,12,0,364.0,204.0,2.0,18.0,389.0,523.98,417.79
2016,12,9,12,15,269.5,215.0,1.85,17.5,351.5,473.11,378.01
2016,12,9,12,30,175.0,226.0,1.7,17.0,314.0,396.25,317.81
2016,12,9,12,45,311.5,199.5,1.6,17.0,351.0,517.18,414.32
2016,12,9,13,0,448.0,173.0,1.5,17.0,388.0,645.23,511.31
2016,12,9,13,15,432.5,168.5,1.3,17.0,369.5,637.92,503.75
2016,12,9,13,30,417.0,164.0,1.1,17.0,351.0,628.15,495.59
2016,12,9,13,45,494.5,138.5,0.9,17.0,348.0,680.83,534.17
2016,12,9,14,0,572.0,113.0,0.7,17.0,345.0,740.77,574.18
2016,12,9,14,15,409.5,127.0,0.6,16.5,286.0,595.15,469.49
2016,12,9,14,30,247.0,141.0,0.5,16.0,227.0,436.37,350.21
2016,12,9,14,45,241.5,125.5,0.45,16.0,202.5,413.57,334.66
2016,12,9,15,0,236.0,110.0,0.4,16.0,178.0,389.58,316.39
2016,12,9,15,15,221.5,94.5,0.4,15.5,150.5,355.99,290.67
2016,12,9,15,30,207.0,79.0,0.4,15.0,123.0,321.73,263.44
2016,12,9,15,45,343.0,56.0,0.4,15.0,110.0,432.45,348.77
2016,12,9,16,0,479.0,33.0,0.4,15.0,97.0,510.15,398.87
2016,12,9,16,15,361.0,25.0,0.45,14.5,62.5,398.39,294.84
2016,12,9,16,30,243.0,17.0,0.5,14.0,28.0,257.27,0.0
2016,12,9,16,45,121.5,8.5,0.55,14.0,14.0,103.1,0.0
2016,12,9,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,1.4,12.5,1.0,0.79,0.0
2016,12,10,7,30,0.0,2.0,1.6,13.0,2.0,1.51,0.0
2016,12,10,7,45,0.0,5.0,1.85,13.5,5.0,3.78,0.0
2016,12,10,8,0,0.0,8.0,2.1,14.0,8.0,6.06,0.0
2016,12,10,8,15,0.0,11.5,2.35,14.0,11.5,8.72,1.77
2016,12,10,8,30,0.0,15.0,2.6,14.0,15.0,11.39,4.12
2016,12,10,8,45,0.0,18.5,2.85,14.5,18.5,14.06,6.44
2016,12,10,9,0,0.0,22.0,3.1,15.0,22.0,16.74,8.73
2016,12,10,9,15,0.0,25.0,3.25,15.0,25.0,19.04,10.7
2016,12,10,9,30,0.0,28.0,3.4,15.0,28.0,21.34,12.65
2016,12,10,9,45,14.0,93.5,3.6,15.0,99.5,77.8,60.44
2016,12,10,10,0,28.0,159.0,3.8,15.0,171.0,146.14,117.58
2016,12,10,10,15,16.5,157.5,3.85,15.0,165.0,134.53,107.83
2016,12,10,10,30,5.0,156.0,3.9,15.0,159.0,128.18,102.39
2016,12,10,10,45,42.5,183.5,4.0,15.5,204.0,186.62,150.97
2016,12,10,11,0,80.0,211.0,4.1,16.0,249.0,242.5,196.89
2016,12,10,11,15,121.5,219.0,4.05,16.0,279.0,299.77,243.96
2016,12,10,11,30,163.0,227.0,4.0,16.0,309.0,347.75,283.32
2016,12,10,11,45,108.5,221.0,3.95,16.0,275.5,292.47,238.0
2016,12,10,12,0,54.0,215.0,3.9,16.0,242.0,248.1,200.92
2016,12,10,12,15,64.0,217.0,3.85,16.0,249.0,263.56,213.97
2016,12,10,12,30,74.0,219.0,3.8,16.0,256.0,279.93,227.64
2016,12,10,12,45,51.0,204.0,3.8,16.0,229.0,246.64,200.19
2016,12,10,13,0,28.0,189.0,3.8,16.0,202.0,192.51,155.62
2016,12,10,13,15,14.0,98.0,3.75,15.5,104.5,90.35,71.17
2016,12,10,13,30,0.0,7.0,3.7,15.0,7.0,5.33,0.0
2016,12,10,13,45,0.0,49.0,3.7,15.0,49.0,37.49,26.32
2016,12,10,14,0,0.0,91.0,3.7,15.0,91.0,72.34,55.9
2016,12,10,14,15,0.0,54.0,3.55,15.0,54.0,41.33,29.66
2016,12,10,14,30,0.0,17.0,3.4,15.0,17.0,12.93,5.44
2016,12,10,14,45,0.0,15.0,3.3,15.0,15.0,11.4,4.14
2016,12,10,15,0,0.0,13.0,3.2,15.0,13.0,9.87,2.83
2016,12,10,15,15,0.0,11.0,3.0,14.5,11.0,8.35,1.52
2016,12,10,15,30,0.0,9.0,2.8,14.0,9.0,6.82,0.2
2016,12,10,15,45,0.0,7.0,2.65,14.0,7.0,5.3,0.0
2016,12,10,16,0,0.0,5.0,2.5,14.0,5.0,3.78,0.0
2016,12,10,16,15,0.0,3.0,2.35,14.0,3.0,2.27,0.0
2016,12,10,16,30,0.0,1.0,2.2,14.0,1.0,0.75,0.0
2016,12,10,16,45,0.0,0.5,2.1,14.0,0.5,0.39,0.0
2016,12,10,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,15,152.5,9.0,0.55,7.0,16.5,7.08,0.0
2016,12,11,7,30,305.0,18.0,0.6,7.0,33.0,16.35,0.0
2016,12,11,7,45,427.5,26.0,0.7,7.5,71.0,23.78,14.36
2016,12,11,8,0,550.0,34.0,0.8,8.0,109.0,31.38,22.36
2016,12,11,8,15,616.5,39.0,0.85,8.5,150.5,48.78,27.68
2016,12,11,8,30,683.0,44.0,0.9,9.0,192.0,99.66,53.56
2016,12,11,8,45,729.0,46.5,1.0,9.5,233.0,153.33,93.26
2016,12,11,9,0,775.0,49.0,1.1,10.0,274.0,212.2,143.34
2016,12,11,9,15,581.0,86.5,1.15,10.5,267.5,242.07,180.05
2016,12,11,9,30,387.0,124.0,1.2,11.0,261.0,244.96,191.76
2016,12,11,9,45,621.5,92.0,1.3,11.5,334.5,338.87,267.32
2016,12,11,10,0,856.0,60.0,1.4,12.0,408.0,447.89,355.36
2016,12,11,10,15,868.5,61.5,1.4,12.0,433.5,504.05,403.15
2016,12,11,10,30,881.0,63.0,1.4,12.0,459.0,559.85,449.5
2016,12,11,10,45,888.5,64.0,1.45,12.5,477.0,611.49,490.76
2016,12,11,11,0,896.0,65.0,1.5,13.0,495.0,661.76,529.75
2016,12,11,11,15,900.5,65.5,1.6,13.0,506.5,707.77,565.93
2016,12,11,11,30,905.0,66.0,1.7,13.0,518.0,751.69,598.02
2016,12,11,11,45,618.5,137.5,1.85,13.5,447.5,658.22,527.52
2016,12,11,12,0,332.0,209.0,2.0,14.0,377.0,502.62,406.25
2016,12,11,12,15,411.5,190.5,2.0,14.0,396.5,583.58,471.03
2016,12,11,12,30,491.0,172.0,2.0,14.0,416.0,650.17,522.77
2016,12,11,12,45,385.5,188.0,2.0,14.5,377.0,569.25,459.45
2016,12,11,13,0,280.0,204.0,2.0,15.0,338.0,504.77,408.02
2016,12,11,13,15,170.0,196.5,2.0,14.5,277.0,380.43,310.62
2016,12,11,13,30,60.0,189.0,2.0,14.0,216.0,251.98,205.89
2016,12,11,13,45,30.0,157.0,2.0,14.0,170.5,186.7,152.26
2016,12,11,14,0,0.0,125.0,2.0,14.0,125.0,106.91,85.02
2016,12,11,14,15,12.0,129.5,2.0,13.5,134.0,126.47,102.49
2016,12,11,14,30,24.0,134.0,2.0,13.0,143.0,147.98,121.44
2016,12,11,14,45,20.5,120.5,2.05,13.0,127.5,132.94,108.76
2016,12,11,15,0,17.0,107.0,2.1,13.0,112.0,118.02,96.09
2016,12,11,15,15,11.5,91.5,1.8,12.5,95.0,98.56,79.41
2016,12,11,15,30,6.0,76.0,1.5,12.0,78.0,79.13,62.5
2016,12,11,15,45,3.0,59.5,1.25,11.5,60.5,60.33,46.03
2016,12,11,16,0,0.0,43.0,1.0,11.0,43.0,40.88,28.84
2016,12,11,16,15,0.0,27.5,0.95,10.5,27.5,24.37,13.7
2016,12,11,16,30,0.0,12.0,0.9,10.0,12.0,9.13,0.0
2016,12,11,16,45,0.0,6.0,0.9,9.5,6.0,4.72,0.0
2016,12,11,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.0,0.5,7.5,6.0,4.72,0.0
2016,12,12,7,30,0.0,12.0,0.5,8.0,12.0,9.14,0.0
2016,12,12,7,45,0.0,26.5,0.5,8.5,26.5,20.04,11.04
2016,12,12,8,0,0.0,41.0,0.5,9.0,41.0,30.58,21.55
2016,12,12,8,15,0.0,57.0,0.65,9.0,57.0,42.23,30.87
2016,12,12,8,30,0.0,73.0,0.8,9.0,73.0,54.65,41.9
2016,12,12,8,45,2.0,88.0,0.95,9.5,88.5,66.94,52.52
2016,12,12,9,0,4.0,103.0,1.1,10.0,104.0,79.72,63.39
2016,12,12,9,15,7.5,115.5,1.05,10.5,118.0,91.41,73.15
2016,12,12,9,30,11.0,128.0,1.0,11.0,132.0,103.65,83.29
2016,12,12,9,45,15.5,140.5,1.0,11.5,147.0,116.87,94.17
2016,12,12,10,0,20.0,153.0,1.0,12.0,162.0,130.81,105.59
2016,12,12,10,15,113.0,174.0,0.95,12.0,225.0,214.07,174.49
2016,12,12,10,30,206.0,195.0,0.9,12.0,288.0,293.91,239.49
2016,12,12,10,45,282.0,193.0,0.85,12.5,325.0,363.0,294.41
2016,12,12,11,0,358.0,191.0,0.8,13.0,362.0,427.77,345.03
2016,12,12,11,15,402.5,186.5,0.75,13.0,383.0,489.25,392.16
2016,12,12,11,30,447.0,182.0,0.7,13.0,404.0,539.99,430.57
2016,12,12,11,45,442.0,184.5,0.7,13.5,405.5,561.55,445.75
2016,12,12,12,0,437.0,187.0,0.7,14.0,407.0,581.3,459.67
2016,12,12,12,15,368.0,199.0,0.65,14.0,383.5,536.65,425.69
2016,12,12,12,30,299.0,211.0,0.6,14.0,360.0,505.97,401.85
2016,12,12,12,45,239.5,212.5,0.55,14.0,330.0,467.06,371.79
2016,12,12,13,0,180.0,214.0,0.5,14.0,300.0,403.65,323.08
2016,12,12,13,15,195.0,204.5,0.5,13.5,294.5,414.14,333.37
2016,12,12,13,30,210.0,195.0,0.5,13.0,289.0,424.37,342.82
2016,12,12,13,45,199.5,184.0,0.5,13.0,269.5,407.54,330.29
2016,12,12,14,0,189.0,173.0,0.5,13.0,250.0,389.78,317.19
2016,12,12,14,15,264.0,151.5,0.5,13.0,249.5,461.72,375.39
2016,12,12,14,30,339.0,130.0,0.5,13.0,249.0,509.88,414.04
2016,12,12,14,45,326.5,117.0,0.55,13.0,222.0,483.07,394.07
2016,12,12,15,0,314.0,104.0,0.6,13.0,195.0,477.58,390.13
2016,12,12,15,15,293.5,90.5,0.6,12.5,165.0,439.75,361.11
2016,12,12,15,30,273.0,77.0,0.6,12.0,135.0,401.18,330.54
2016,12,12,15,45,242.5,61.5,0.6,12.0,105.0,350.09,287.78
2016,12,12,16,0,212.0,46.0,0.6,12.0,75.0,299.13,243.07
2016,12,12,16,15,106.0,34.0,0.6,11.5,48.5,170.52,129.88
2016,12,12,16,30,0.0,22.0,0.6,11.0,22.0,24.85,0.0
2016,12,12,16,45,0.0,11.0,0.65,11.0,11.0,8.65,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.5,1.0,9.5,7.5,5.9,0.0
2016,12,13,7,30,0.0,15.0,1.1,10.0,15.0,11.45,0.0
2016,12,13,7,45,25.0,31.0,1.25,10.5,34.5,23.15,13.28
2016,12,13,8,0,50.0,47.0,1.4,11.0,54.0,34.48,24.67
2016,12,13,8,15,64.0,64.5,1.5,11.0,76.5,48.3,34.95
2016,12,13,8,30,78.0,82.0,1.6,11.0,99.0,68.81,50.63
2016,12,13,8,45,87.0,99.0,1.7,11.5,121.0,90.52,68.38
2016,12,13,9,0,96.0,116.0,1.8,12.0,143.0,113.81,88.04
2016,12,13,9,15,101.5,131.0,1.8,12.5,163.5,136.09,107.19
2016,12,13,9,30,107.0,146.0,1.8,13.0,184.0,159.35,127.11
2016,12,13,9,45,164.0,158.0,1.8,13.5,221.5,200.61,160.93
2016,12,13,10,0,221.0,170.0,1.8,14.0,259.0,248.46,200.33
2016,12,13,10,15,505.5,123.0,1.8,14.0,343.5,379.5,306.42
2016,12,13,10,30,790.0,76.0,1.8,14.0,428.0,524.38,421.82
2016,12,13,10,45,423.0,139.0,1.85,14.5,328.5,406.64,329.62
2016,12,13,11,0,56.0,202.0,1.9,15.0,229.0,217.54,175.27
2016,12,13,11,15,437.0,141.5,1.9,15.0,358.0,467.12,380.75
2016,12,13,11,30,818.0,81.0,1.9,15.0,487.0,709.44,566.94
2016,12,13,11,45,820.5,81.0,1.9,15.5,491.0,746.74,590.49
2016,12,13,12,0,823.0,81.0,1.9,16.0,495.0,781.61,614.0
2016,12,13,12,15,821.5,81.0,1.85,16.0,491.5,810.55,633.84
2016,12,13,12,30,820.0,81.0,1.8,16.0,488.0,836.53,651.59
2016,12,13,12,45,633.0,127.0,1.8,16.0,437.0,752.63,592.07
2016,12,13,13,0,446.0,173.0,1.8,16.0,386.0,641.37,510.27
2016,12,13,13,15,262.5,183.0,1.75,16.0,307.0,471.73,380.49
2016,12,13,13,30,79.0,193.0,1.7,16.0,228.0,275.36,223.04
2016,12,13,13,45,420.0,133.0,1.7,16.0,304.5,600.64,486.67
2016,12,13,14,0,761.0,73.0,1.7,16.0,381.0,866.78,678.47
2016,12,13,14,15,740.0,70.5,1.6,15.5,350.5,847.53,662.95
2016,12,13,14,30,719.0,68.0,1.5,15.0,320.0,825.06,648.27
2016,12,13,14,45,688.5,64.5,1.45,15.0,285.0,789.12,623.02
2016,12,13,15,0,658.0,61.0,1.4,15.0,250.0,758.46,601.0
2016,12,13,15,15,612.5,56.5,1.2,14.5,212.0,703.05,559.39
2016,12,13,15,30,567.0,52.0,1.0,14.0,174.0,646.52,515.46
2016,12,13,15,45,497.0,45.0,0.85,13.5,135.0,563.6,450.15
2016,12,13,16,0,427.0,38.0,0.7,13.0,96.0,482.08,382.58
2016,12,13,16,15,213.5,33.0,0.7,12.5,62.0,281.53,214.69
2016,12,13,16,30,0.0,28.0,0.7,12.0,28.0,40.91,0.0
2016,12,13,16,45,0.0,14.0,0.75,12.0,14.0,11.02,0.0
2016,12,13,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,8.5,1.35,9.5,8.5,6.69,0.0
2016,12,14,7,30,0.0,17.0,1.6,10.0,17.0,12.78,0.0
2016,12,14,7,45,49.5,32.5,1.85,10.5,38.5,24.12,13.86
2016,12,14,8,0,99.0,48.0,2.1,11.0,60.0,35.12,25.17
2016,12,14,8,15,116.5,65.5,2.15,11.0,85.5,49.72,35.67
2016,12,14,8,30,134.0,83.0,2.2,11.0,111.0,73.8,52.78
2016,12,14,8,45,146.5,99.5,2.3,11.5,136.0,99.12,73.03
2016,12,14,9,0,159.0,116.0,2.4,12.0,161.0,126.36,96.06
2016,12,14,9,15,168.5,130.0,2.5,12.5,183.5,152.65,118.92
2016,12,14,9,30,178.0,144.0,2.6,13.0,206.0,180.26,142.98
2016,12,14,9,45,363.0,130.5,2.75,13.5,271.5,266.15,212.17
2016,12,14,10,0,548.0,117.0,2.9,14.0,337.0,359.62,288.5
2016,12,14,10,15,498.0,136.5,2.95,14.0,346.0,387.53,313.9
2016,12,14,10,30,448.0,156.0,3.0,14.0,355.0,409.59,333.59
2016,12,14,10,45,352.5,181.0,3.1,14.5,341.5,391.83,319.92
2016,12,14,11,0,257.0,206.0,3.2,15.0,328.0,376.96,307.36
2016,12,14,11,15,337.5,196.5,3.25,15.0,361.0,438.58,358.27
2016,12,14,11,30,418.0,187.0,3.3,15.0,394.0,522.18,425.21
2016,12,14,11,45,419.0,188.5,3.35,15.5,397.5,546.39,443.49
2016,12,14,12,0,420.0,190.0,3.4,16.0,401.0,569.27,460.84
2016,12,14,12,15,467.5,178.0,3.4,16.0,411.0,615.61,497.77
2016,12,14,12,30,515.0,166.0,3.4,16.0,421.0,662.48,534.71
2016,12,14,12,45,503.5,164.0,3.4,16.0,409.0,667.88,539.05
2016,12,14,13,0,492.0,162.0,3.4,16.0,397.0,670.7,541.73
2016,12,14,13,15,455.0,162.5,3.35,15.5,373.5,649.97,526.97
2016,12,14,13,30,418.0,163.0,3.3,15.0,350.0,626.11,509.81
2016,12,14,13,45,470.5,143.0,3.3,15.0,342.0,661.45,539.34
2016,12,14,14,0,523.0,123.0,3.3,15.0,334.0,694.44,565.11
2016,12,14,14,15,497.5,116.5,3.1,14.5,304.5,666.42,544.62
2016,12,14,14,30,472.0,110.0,2.9,14.0,275.0,636.24,522.58
2016,12,14,14,45,450.5,101.5,2.7,14.0,246.0,605.39,498.69
2016,12,14,15,0,429.0,93.0,2.5,14.0,217.0,572.98,473.06
2016,12,14,15,15,399.5,82.0,2.15,13.5,184.0,528.17,437.17
2016,12,14,15,30,370.0,71.0,1.8,13.0,151.0,482.67,399.49
2016,12,14,15,45,336.0,57.5,1.45,13.0,118.0,428.89,352.95
2016,12,14,16,0,302.0,44.0,1.1,13.0,85.0,375.34,304.42
2016,12,14,16,15,151.0,34.5,1.1,12.5,55.0,230.75,177.2
2016,12,14,16,30,0.0,25.0,1.1,12.0,25.0,31.88,0.0
2016,12,14,16,45,0.0,12.5,1.1,11.5,12.5,9.83,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,2.55,11.0,2.5,1.97,0.0
2016,12,15,7,30,0.0,5.0,2.6,11.0,5.0,3.78,0.0
2016,12,15,7,45,0.0,12.5,2.7,11.5,12.5,9.49,1.92
2016,12,15,8,0,0.0,20.0,2.8,12.0,20.0,15.22,7.66
2016,12,15,8,15,0.0,28.5,2.9,12.0,28.5,21.73,12.91
2016,12,15,8,30,0.0,37.0,3.0,12.0,37.0,28.25,18.7
2016,12,15,8,45,0.0,46.0,3.2,12.5,46.0,35.18,24.73
2016,12,15,9,0,0.0,55.0,3.4,13.0,55.0,42.12,30.7
2016,12,15,9,15,0.0,62.5,3.55,13.0,62.5,47.91,35.67
2016,12,15,9,30,0.0,70.0,3.7,13.0,70.0,53.73,40.62
2016,12,15,9,45,0.0,79.5,3.9,13.5,79.5,61.21,46.85
2016,12,15,10,0,0.0,89.0,4.1,14.0,89.0,68.81,53.13
2016,12,15,10,15,0.0,99.5,4.1,14.0,99.5,77.36,60.28
2016,12,15,10,30,0.0,110.0,4.1,14.0,110.0,86.1,67.55
2016,12,15,10,45,0.0,115.0,4.2,14.0,115.0,90.38,71.05
2016,12,15,11,0,0.0,120.0,4.3,14.0,120.0,94.74,74.63
2016,12,15,11,15,0.0,118.5,4.4,14.0,118.5,93.57,73.59
2016,12,15,11,30,0.0,117.0,4.5,14.0,117.0,92.41,72.57
2016,12,15,11,45,0.0,117.5,4.6,14.5,117.5,93.0,72.9
2016,12,15,12,0,0.0,118.0,4.7,15.0,118.0,93.64,73.28
2016,12,15,12,15,0.0,131.5,4.7,15.0,131.5,106.08,83.67
2016,12,15,12,30,0.0,145.0,4.7,15.0,145.0,119.24,94.65
2016,12,15,12,45,0.0,142.5,4.75,15.0,142.5,117.64,93.37
2016,12,15,13,0,0.0,140.0,4.8,15.0,140.0,116.15,92.21
2016,12,15,13,15,0.0,103.0,4.7,15.0,103.0,81.74,63.5
2016,12,15,13,30,0.0,66.0,4.6,15.0,66.0,50.62,37.36
2016,12,15,13,45,0.0,75.0,4.55,15.0,75.0,57.58,43.33
2016,12,15,14,0,0.0,84.0,4.5,15.0,84.0,65.73,50.3
2016,12,15,14,15,0.0,69.5,4.35,14.5,69.5,53.32,39.93
2016,12,15,14,30,0.0,55.0,4.2,14.0,55.0,42.1,30.5
2016,12,15,14,45,0.0,49.0,4.1,14.0,49.0,37.47,26.57
2016,12,15,15,0,0.0,43.0,4.0,14.0,43.0,32.85,22.62
2016,12,15,15,15,0.0,36.5,4.0,14.0,36.5,27.85,18.3
2016,12,15,15,30,0.0,30.0,4.0,14.0,30.0,22.86,13.94
2016,12,15,15,45,0.0,23.5,4.05,14.0,23.5,17.88,9.55
2016,12,15,16,0,0.0,17.0,4.1,14.0,17.0,12.92,5.15
2016,12,15,16,15,0.0,11.0,4.1,13.5,11.0,8.34,0.95
2016,12,15,16,30,0.0,5.0,4.1,13.0,5.0,3.78,0.0
2016,12,15,16,45,0.0,2.5,4.2,13.0,2.5,1.97,0.0
2016,12,15,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.0,3.4,7.0,7.0,5.51,0.0
2016,12,16,7,30,0.0,14.0,3.5,7.0,14.0,11.02,0.0
2016,12,16,7,45,34.5,31.0,3.65,7.0,35.0,23.01,12.77
2016,12,16,8,0,69.0,48.0,3.8,7.0,56.0,35.03,25.42
2016,12,16,8,15,87.5,66.0,3.95,7.0,81.0,48.79,35.93
2016,12,16,8,30,106.0,84.0,4.1,7.0,106.0,71.53,52.8
2016,12,16,8,45,121.0,100.5,4.3,7.5,130.5,95.54,72.27
2016,12,16,9,0,136.0,117.0,4.5,8.0,155.0,121.77,94.64
2016,12,16,9,15,150.0,130.5,4.6,8.0,177.5,147.47,117.34
2016,12,16,9,30,164.0,144.0,4.7,8.0,200.0,175.01,141.89
2016,12,16,9,45,164.0,160.0,4.85,8.5,220.5,201.31,165.36
2016,12,16,10,0,164.0,176.0,5.0,9.0,241.0,227.95,188.74
2016,12,16,10,15,372.5,153.5,5.0,9.0,314.5,339.89,283.22
2016,12,16,10,30,581.0,131.0,5.0,9.0,388.0,461.75,385.86
2016,12,16,10,45,604.5,127.5,5.05,9.5,404.5,506.93,424.12
2016,12,16,11,0,628.0,124.0,5.1,10.0,421.0,552.59,462.28
2016,12,16,11,15,749.5,104.0,5.1,10.0,467.0,648.26,541.37
2016,12,16,11,30,871.0,84.0,5.1,10.0,513.0,747.53,621.1
2016,12,16,11,45,874.5,83.5,5.15,10.0,517.5,787.42,651.47
2016,12,16,12,0,878.0,83.0,5.2,10.0,522.0,824.79,680.13
2016,12,16,12,15,637.5,137.5,5.25,10.0,455.5,721.5,600.27
2016,12,16,12,30,397.0,192.0,5.3,10.0,389.0,567.12,475.26
2016,12,16,12,45,215.0,191.5,5.35,10.0,298.0,397.91,335.5
2016,12,16,13,0,33.0,191.0,5.4,10.0,207.0,218.8,181.62
2016,12,16,13,15,230.5,176.0,5.35,9.5,280.0,432.13,366.6
2016,12,16,13,30,428.0,161.0,5.3,9.0,353.0,632.61,534.47
2016,12,16,13,45,620.5,118.5,5.3,9.0,379.0,784.94,656.67
2016,12,16,14,0,813.0,76.0,5.3,9.0,405.0,920.07,761.01
2016,12,16,14,15,570.5,104.0,5.2,8.5,326.0,730.93,615.35
2016,12,16,14,30,328.0,132.0,5.1,8.0,247.0,501.5,430.44
2016,12,16,14,45,306.5,122.0,5.05,8.0,220.5,470.74,405.89
2016,12,16,15,0,285.0,112.0,5.0,8.0,194.0,439.34,379.55
2016,12,16,15,15,450.5,83.5,4.8,7.5,191.5,578.82,496.62
2016,12,16,15,30,616.0,55.0,4.6,7.0,189.0,696.93,589.36
2016,12,16,15,45,533.5,49.0,4.4,7.0,147.0,602.84,508.42
2016,12,16,16,0,451.0,43.0,4.2,7.0,105.0,509.68,426.0
2016,12,16,16,15,225.5,37.5,4.1,6.5,68.5,300.56,241.07
2016,12,16,16,30,0.0,32.0,4.0,6.0,32.0,52.07,6.07
2016,12,16,16,45,0.0,16.0,3.9,6.0,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,147.5,8.0,1.15,0.5,13.5,6.29,0.0
2016,12,17,7,30,295.0,16.0,1.2,1.0,27.0,12.59,0.0
2016,12,17,7,45,429.5,25.0,1.25,2.0,65.5,22.95,12.86
2016,12,17,8,0,564.0,34.0,1.3,3.0,104.0,31.5,22.71
2016,12,17,8,15,636.5,40.0,1.45,3.5,147.5,42.54,33.35
2016,12,17,8,30,709.0,46.0,1.6,4.0,191.0,95.12,51.56
2016,12,17,8,45,753.5,49.5,1.8,4.5,233.5,150.55,91.71
2016,12,17,9,0,798.0,53.0,2.0,5.0,276.0,211.1,143.65
2016,12,17,9,15,827.0,56.0,2.1,5.5,314.5,272.06,199.84
2016,12,17,9,30,856.0,59.0,2.2,6.0,353.0,335.71,259.01
2016,12,17,9,45,876.5,61.0,2.3,6.5,386.0,396.72,315.54
2016,12,17,10,0,897.0,63.0,2.4,7.0,419.0,458.94,371.66
2016,12,17,10,15,910.0,64.5,2.45,7.0,446.0,517.75,424.1
2016,12,17,10,30,923.0,66.0,2.5,7.0,473.0,576.22,474.74
2016,12,17,10,45,931.0,67.0,2.6,7.5,492.5,630.59,520.06
2016,12,17,11,0,939.0,68.0,2.7,8.0,512.0,683.57,563.0
2016,12,17,11,15,943.5,68.5,2.75,8.0,524.0,731.97,602.15
2016,12,17,11,30,948.0,69.0,2.8,8.0,536.0,778.2,636.98
2016,12,17,11,45,949.0,69.5,2.85,8.5,540.0,819.37,666.23
2016,12,17,12,0,950.0,70.0,2.9,9.0,544.0,857.71,693.2
2016,12,17,12,15,948.0,69.5,2.9,9.0,540.5,889.32,716.04
2016,12,17,12,30,946.0,69.0,2.9,9.0,537.0,917.6,736.51
2016,12,17,12,45,939.0,69.0,2.9,9.0,525.5,938.61,751.82
2016,12,17,13,0,932.0,69.0,2.9,9.0,514.0,955.91,764.64
2016,12,17,13,15,923.5,68.0,2.85,9.0,495.0,966.76,772.56
2016,12,17,13,30,915.0,67.0,2.8,9.0,476.0,973.81,777.95
2016,12,17,13,45,902.0,65.5,2.8,9.0,450.0,972.1,777.7
2016,12,17,14,0,889.0,64.0,2.8,9.0,424.0,966.64,774.94
2016,12,17,14,15,870.5,62.0,2.65,8.5,392.0,962.46,773.12
2016,12,17,14,30,852.0,60.0,2.5,8.0,360.0,943.58,760.5
2016,12,17,14,45,825.0,57.0,2.4,8.0,322.5,911.62,737.31
2016,12,17,15,0,798.0,54.0,2.3,8.0,285.0,876.59,711.3
2016,12,17,15,15,756.5,50.5,2.0,7.5,243.5,824.32,670.8
2016,12,17,15,30,715.0,47.0,1.7,7.0,202.0,769.94,626.96
2016,12,17,15,45,648.5,41.5,1.4,6.5,159.0,688.6,560.41
2016,12,17,16,0,582.0,36.0,1.1,6.0,116.0,607.03,490.07
2016,12,17,16,15,291.0,36.5,1.1,5.5,76.5,349.96,276.88
2016,12,17,16,30,0.0,37.0,1.1,5.0,37.0,69.42,13.46
2016,12,17,16,45,0.0,18.5,1.15,4.5,18.5,14.56,0.0
2016,12,17,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,146.5,7.5,1.15,0.5,13.0,5.9,0.0
2016,12,18,7,30,293.0,15.0,1.3,1.0,26.0,11.8,0.0
2016,12,18,7,45,429.0,23.5,1.5,1.5,64.0,21.58,11.55
2016,12,18,8,0,565.0,32.0,1.7,2.0,102.0,29.72,21.15
2016,12,18,8,15,637.0,37.5,1.8,2.5,145.0,39.03,30.24
2016,12,18,8,30,709.0,43.0,1.9,3.0,188.0,91.01,48.55
2016,12,18,8,45,754.5,46.5,2.05,3.5,230.0,146.43,88.51
2016,12,18,9,0,800.0,50.0,2.2,4.0,272.0,207.08,140.58
2016,12,18,9,15,829.0,53.0,2.3,4.5,310.5,268.03,197.03
2016,12,18,9,30,858.0,56.0,2.4,5.0,349.0,331.56,256.47
2016,12,18,9,45,876.0,58.5,2.55,6.0,382.0,392.33,312.76
2016,12,18,10,0,894.0,61.0,2.7,7.0,415.0,453.9,368.16
2016,12,18,10,15,907.5,62.5,2.7,7.0,442.0,512.76,420.77
2016,12,18,10,30,921.0,64.0,2.7,7.0,469.0,571.35,471.58
2016,12,18,10,45,930.5,64.5,2.7,7.5,489.0,625.94,516.88
2016,12,18,11,0,940.0,65.0,2.7,8.0,509.0,679.29,559.78
2016,12,18,11,15,945.0,66.0,2.7,8.0,521.5,728.65,599.42
2016,12,18,11,30,950.0,67.0,2.7,8.0,534.0,775.9,634.69
2016,12,18,11,45,952.0,67.0,2.7,8.5,538.5,817.36,663.76
2016,12,18,12,0,954.0,67.0,2.7,9.0,543.0,856.03,690.53
2016,12,18,12,15,953.0,67.0,2.65,9.0,540.0,889.27,714.04
2016,12,18,12,30,952.0,67.0,2.6,9.0,537.0,919.24,735.15
2016,12,18,12,45,947.0,66.5,2.6,9.5,526.0,941.62,749.93
2016,12,18,13,0,942.0,66.0,2.6,10.0,515.0,960.34,762.22
2016,12,18,13,15,934.0,65.0,2.55,10.0,496.0,971.88,770.45
2016,12,18,13,30,926.0,64.0,2.5,10.0,477.0,979.61,776.18
2016,12,18,13,45,912.5,62.5,2.5,10.0,451.5,977.57,775.7
2016,12,18,14,0,899.0,61.0,2.5,10.0,426.0,971.74,772.72
2016,12,18,14,15,880.0,59.5,2.4,9.5,393.5,956.91,763.72
2016,12,18,14,30,861.0,58.0,2.3,9.0,361.0,938.64,752.18
2016,12,18,14,45,833.0,55.5,2.2,9.0,323.5,917.32,736.76
2016,12,18,15,0,805.0,53.0,2.1,9.0,286.0,882.1,710.69
2016,12,18,15,15,764.0,49.0,1.85,8.0,244.5,829.69,671.99
2016,12,18,15,30,723.0,45.0,1.6,7.0,203.0,775.27,629.91
2016,12,18,15,45,656.0,40.0,1.35,6.5,160.0,694.21,564.21
2016,12,18,16,0,589.0,35.0,1.1,6.0,117.0,613.01,494.8
2016,12,18,16,15,469.0,27.0,1.1,5.0,77.5,484.29,379.99
2016,12,18,16,30,349.0,19.0,1.1,4.0,38.0,344.49,106.98
2016,12,18,16,45,174.5,9.5,1.15,3.5,19.0,147.33,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,19,7,15,136.0,7.5,0.55,1.5,12.0,5.9,0.0
2016,12,19,7,30,272.0,15.0,0.5,2.0,24.0,11.8,0.0
2016,12,19,7,45,409.5,23.5,0.5,3.0,61.5,21.52,11.22
2016,12,19,8,0,547.0,32.0,0.5,4.0,99.0,29.63,20.92
2016,12,19,8,15,620.5,38.0,0.55,4.5,141.5,37.91,29.03
2016,12,19,8,30,694.0,44.0,0.6,5.0,184.0,89.29,47.62
2016,12,19,8,45,738.0,47.5,0.7,5.5,225.5,143.52,85.88
2016,12,19,9,0,782.0,51.0,0.8,6.0,267.0,202.84,135.82
2016,12,19,9,15,811.5,54.0,0.85,6.5,305.0,262.82,190.13
2016,12,19,9,30,841.0,57.0,0.9,7.0,343.0,325.6,247.38
2016,12,19,9,45,861.0,59.0,1.0,7.5,376.0,385.55,301.98
2016,12,19,10,0,881.0,61.0,1.1,8.0,409.0,446.63,356.13
2016,12,19,10,15,894.5,62.5,1.1,8.5,435.5,504.81,405.86
2016,12,19,10,30,908.0,64.0,1.1,9.0,462.0,562.75,453.57
2016,12,19,10,45,916.5,65.0,1.15,10.0,482.0,616.7,496.08
2016,12,19,11,0,925.0,66.0,1.2,11.0,502.0,669.36,536.12
2016,12,19,11,15,930.0,66.5,1.2,11.0,514.0,717.55,573.12
2016,12,19,11,30,935.0,67.0,1.2,11.0,526.0,763.66,606.03
2016,12,19,11,45,935.5,67.5,1.2,11.5,530.5,804.06,632.88
2016,12,19,12,0,936.0,68.0,1.2,12.0,535.0,841.64,657.51
2016,12,19,12,15,934.5,67.5,1.1,12.0,531.5,873.35,677.57
2016,12,19,12,30,933.0,67.0,1.0,12.0,528.0,901.8,695.16
2016,12,19,12,45,929.0,66.5,0.9,12.5,517.5,924.68,707.5
2016,12,19,13,0,925.0,66.0,0.8,13.0,507.0,944.01,717.33
2016,12,19,13,15,916.5,65.0,0.95,13.0,488.5,954.87,727.99
2016,12,19,13,30,908.0,64.0,1.1,13.0,470.0,961.97,736.31
2016,12,19,13,45,893.0,63.0,1.25,13.0,444.0,959.1,737.95
2016,12,19,14,0,878.0,62.0,1.4,13.0,418.0,952.51,737.07
2016,12,19,14,15,859.0,60.0,1.3,12.5,386.5,937.01,727.38
2016,12,19,14,30,840.0,58.0,1.2,12.0,355.0,928.94,722.71
2016,12,19,14,45,810.0,56.0,1.2,11.5,318.0,895.77,701.93
2016,12,19,15,0,780.0,54.0,1.2,11.0,281.0,859.6,678.51
2016,12,19,15,15,738.5,50.0,1.15,10.0,240.0,807.08,642.63
2016,12,19,15,30,697.0,46.0,1.1,9.0,199.0,752.61,603.39
2016,12,19,15,45,631.0,41.0,1.05,8.5,157.0,672.92,541.74
2016,12,19,16,0,565.0,36.0,1.0,8.0,115.0,592.98,476.03
