Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,16,15,447.0,27.5,1.0,7.5,76.0,466.08,363.95
2016,12,19,16,30,329.0,19.0,1.0,7.0,37.0,329.11,116.19
2016,12,19,16,45,164.5,9.5,1.05,7.0,18.5,139.47,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,7,15,132.5,7.0,0.95,2.5,11.5,5.51,0.0
2016,12,20,7,30,265.0,14.0,0.9,3.0,23.0,11.02,0.0
2016,12,20,7,45,401.0,22.5,0.85,4.0,59.5,20.59,10.17
2016,12,20,8,0,537.0,31.0,0.8,5.0,96.0,28.68,19.92
2016,12,20,8,15,610.5,36.5,0.95,5.5,138.0,35.17,26.37
2016,12,20,8,30,684.0,42.0,1.1,6.0,180.0,85.34,44.79
2016,12,20,8,45,729.0,46.0,1.3,7.0,221.0,139.42,82.51
2016,12,20,9,0,774.0,50.0,1.5,8.0,262.0,198.73,132.05
2016,12,20,9,15,803.5,52.5,1.5,8.5,300.0,257.7,185.44
2016,12,20,9,30,833.0,55.0,1.5,9.0,338.0,319.44,241.89
2016,12,20,9,45,850.5,58.0,1.5,9.5,370.5,378.99,296.11
2016,12,20,10,0,868.0,61.0,1.5,10.0,403.0,439.42,349.52
2016,12,20,10,15,882.0,62.5,1.45,10.5,429.5,497.15,398.85
2016,12,20,10,30,896.0,64.0,1.4,11.0,456.0,554.73,446.16
2016,12,20,10,45,904.5,65.0,1.4,11.5,476.0,608.12,488.88
2016,12,20,11,0,913.0,66.0,1.4,12.0,496.0,660.26,529.22
2016,12,20,11,15,918.0,66.5,1.3,12.5,508.0,707.97,564.08
2016,12,20,11,30,923.0,67.0,1.2,13.0,520.0,753.64,594.59
2016,12,20,11,45,924.5,67.5,1.1,13.5,525.0,794.41,620.3
2016,12,20,12,0,926.0,68.0,1.0,14.0,530.0,832.47,643.56
2016,12,20,12,15,924.5,67.5,0.8,14.0,527.0,863.95,661.29
2016,12,20,12,30,923.0,67.0,0.6,14.0,524.0,892.21,676.2
2016,12,20,12,45,918.0,66.5,0.45,14.0,513.0,914.03,687.41
2016,12,20,13,0,913.0,66.0,0.3,14.0,502.0,932.3,696.28
2016,12,20,13,15,904.5,65.0,0.3,14.0,483.5,943.05,703.63
2016,12,20,13,30,896.0,64.0,0.3,14.0,465.0,950.07,708.83
2016,12,20,13,45,883.0,63.0,0.35,14.0,440.0,949.11,710.13
2016,12,20,14,0,870.0,62.0,0.4,14.0,415.0,944.49,709.29
2016,12,20,14,15,851.0,60.0,0.45,13.5,384.0,929.07,702.69
2016,12,20,14,30,832.0,58.0,0.5,13.0,353.0,921.13,701.05
2016,12,20,14,45,805.0,55.0,0.6,13.0,316.5,889.59,682.86
2016,12,20,15,0,778.0,52.0,0.7,13.0,280.0,855.07,662.04
2016,12,20,15,15,737.0,48.5,0.75,12.0,239.5,803.89,629.62
2016,12,20,15,30,696.0,45.0,0.8,11.0,199.0,750.77,593.69
2016,12,20,15,45,631.0,40.0,0.9,10.5,157.0,672.21,535.81
2016,12,20,16,0,566.0,35.0,1.0,10.0,115.0,593.57,473.4
2016,12,20,16,15,450.0,27.0,1.05,9.5,76.5,468.96,364.93
2016,12,20,16,30,334.0,19.0,1.1,9.0,38.0,334.66,132.41
2016,12,20,16,45,167.0,9.5,1.15,8.5,19.0,141.64,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,104.0,7.0,1.0,7.0,10.5,0.0,0.0
2016,12,21,7,30,208.0,14.0,0.9,7.0,21.0,11.02,0.0
2016,12,21,7,45,344.0,23.5,0.85,7.5,55.5,19.57,8.97
2016,12,21,8,0,480.0,33.0,0.8,8.0,90.0,27.77,18.82
2016,12,21,8,15,557.0,39.0,0.7,8.5,131.0,35.74,26.55
2016,12,21,8,30,634.0,45.0,0.6,9.0,172.0,83.07,44.46
2016,12,21,8,45,680.0,49.5,0.55,9.5,212.0,134.64,79.74
2016,12,21,9,0,726.0,54.0,0.5,10.0,252.0,191.62,126.36
2016,12,21,9,15,626.0,75.0,0.5,10.5,263.0,230.87,166.82
2016,12,21,9,30,526.0,96.0,0.5,11.0,274.0,259.56,197.68
2016,12,21,9,45,530.5,107.0,0.5,11.5,301.5,301.0,234.76
2016,12,21,10,0,535.0,118.0,0.5,12.0,329.0,347.08,274.33
2016,12,21,10,15,700.5,92.0,0.4,12.5,387.0,441.3,348.38
2016,12,21,10,30,866.0,66.0,0.3,13.0,445.0,539.33,423.03
2016,12,21,10,45,874.5,67.0,0.2,13.5,464.5,591.3,461.27
2016,12,21,11,0,883.0,68.0,0.1,14.0,484.0,642.09,497.69
2016,12,21,11,15,888.0,69.0,0.15,14.5,496.0,689.12,531.78
2016,12,21,11,30,893.0,70.0,0.2,15.0,508.0,734.21,562.5
2016,12,21,11,45,894.5,70.0,0.3,15.5,512.5,773.32,588.85
2016,12,21,12,0,896.0,70.0,0.4,16.0,517.0,809.82,613.49
2016,12,21,12,15,894.5,70.0,0.35,16.0,514.5,841.04,632.94
2016,12,21,12,30,893.0,70.0,0.3,16.0,512.0,869.18,650.29
2016,12,21,12,45,888.5,69.5,0.3,16.0,501.5,890.82,664.38
2016,12,21,13,0,884.0,69.0,0.3,16.0,491.0,909.05,676.41
2016,12,21,13,15,875.5,68.0,0.3,16.0,473.0,919.42,683.5
2016,12,21,13,30,867.0,67.0,0.3,16.0,455.0,926.18,688.51
2016,12,21,13,45,854.0,65.5,0.3,16.0,430.5,924.37,688.13
2016,12,21,14,0,841.0,64.0,0.3,16.0,406.0,930.07,692.88
2016,12,21,14,15,822.0,62.0,0.3,15.5,375.5,914.61,684.99
2016,12,21,14,30,803.0,60.0,0.3,15.0,345.0,895.7,675.0
2016,12,21,14,45,776.5,57.0,0.35,15.0,309.5,864.86,656.52
2016,12,21,15,0,750.0,54.0,0.4,15.0,274.0,831.12,635.49
2016,12,21,15,15,709.0,50.5,0.5,14.0,234.5,780.28,604.66
2016,12,21,15,30,668.0,47.0,0.6,13.0,195.0,727.5,570.26
2016,12,21,15,45,604.5,41.5,0.7,12.5,154.0,650.13,513.96
2016,12,21,16,0,541.0,36.0,0.8,12.0,113.0,572.69,453.33
2016,12,21,16,15,427.5,28.0,0.9,11.5,75.5,450.62,349.24
2016,12,21,16,30,314.0,20.0,1.0,11.0,38.0,330.12,143.55
2016,12,21,16,45,157.0,10.0,1.1,10.5,19.0,134.16,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,7,15,115.0,6.5,0.25,7.5,10.0,0.0,0.0
2016,12,22,7,30,230.0,13.0,0.2,8.0,20.0,10.23,0.0
2016,12,22,7,45,370.0,22.5,0.15,8.5,56.0,20.5,9.41
2016,12,22,8,0,510.0,32.0,0.1,9.0,92.0,29.45,20.26
2016,12,22,8,15,587.0,38.0,0.15,9.5,134.0,35.07,25.89
2016,12,22,8,30,664.0,44.0,0.2,10.0,176.0,82.76,43.44
2016,12,22,8,45,710.5,48.0,0.3,10.5,217.0,135.69,78.93
2016,12,22,9,0,757.0,52.0,0.4,11.0,258.0,194.05,126.32
2016,12,22,9,15,788.5,55.0,0.35,11.5,296.5,252.96,177.83
2016,12,22,9,30,820.0,58.0,0.3,12.0,335.0,314.94,232.31
2016,12,22,9,45,839.5,60.5,0.3,12.5,367.5,374.84,284.71
2016,12,22,10,0,859.0,63.0,0.3,13.0,400.0,435.85,336.36
2016,12,22,10,15,873.5,64.5,0.35,13.5,427.0,491.92,382.98
2016,12,22,10,30,888.0,66.0,0.4,14.0,454.0,549.44,429.05
2016,12,22,10,45,896.5,67.5,0.45,14.5,474.0,603.13,470.76
2016,12,22,11,0,905.0,69.0,0.5,15.0,494.0,655.62,510.28
2016,12,22,11,15,910.0,69.5,0.65,15.0,506.5,703.19,547.61
2016,12,22,11,30,915.0,70.0,0.8,15.0,519.0,748.75,581.69
2016,12,22,11,45,915.0,70.5,0.95,15.5,523.5,788.31,609.48
2016,12,22,12,0,915.0,71.0,1.1,16.0,528.0,825.08,635.27
2016,12,22,12,15,913.5,71.0,1.25,16.0,525.0,857.09,658.95
2016,12,22,12,30,912.0,71.0,1.4,16.0,522.0,885.94,680.58
2016,12,22,12,45,907.5,70.0,1.6,16.0,511.5,907.6,698.08
2016,12,22,13,0,903.0,69.0,1.8,16.0,501.0,925.75,713.3
2016,12,22,13,15,894.5,68.0,1.85,15.5,483.0,936.61,723.18
2016,12,22,13,30,886.0,67.0,1.9,15.0,465.0,943.8,730.8
2016,12,22,13,45,873.0,65.5,1.95,15.0,440.5,942.33,731.28
2016,12,22,14,0,860.0,64.0,2.0,15.0,416.0,937.22,729.41
2016,12,22,14,15,841.5,62.0,1.75,14.5,385.0,933.53,726.28
2016,12,22,14,30,823.0,60.0,1.5,14.0,354.0,915.23,712.6
2016,12,22,14,45,797.0,57.5,1.3,14.0,317.5,885.6,690.17
2016,12,22,15,0,771.0,55.0,1.1,14.0,281.0,852.95,665.12
2016,12,22,15,15,729.5,51.0,0.95,13.5,241.0,800.78,627.37
2016,12,22,15,30,688.0,47.0,0.8,13.0,201.0,746.65,586.73
2016,12,22,15,45,621.5,42.0,0.7,12.5,159.0,666.77,525.94
2016,12,22,16,0,555.0,37.0,0.6,12.0,117.0,586.63,461.6
2016,12,22,16,15,441.0,28.5,0.55,11.5,78.5,463.21,357.01
2016,12,22,16,30,327.0,20.0,0.5,11.0,40.0,331.85,156.45
2016,12,22,16,45,163.5,10.0,0.5,11.0,20.0,139.56,0.0
2016,12,22,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.1,8.0,1.5,1.13,0.0
2016,12,23,8,0,0.0,3.0,4.3,8.0,3.0,2.27,0.0
2016,12,23,8,15,0.0,5.0,4.35,8.0,5.0,3.78,0.0
2016,12,23,8,30,0.0,7.0,4.4,8.0,7.0,5.3,0.0
2016,12,23,8,45,0.0,8.5,4.5,8.5,8.5,6.44,0.0
2016,12,23,9,0,0.0,10.0,4.6,9.0,10.0,7.59,1.0
2016,12,23,9,15,0.0,11.5,4.6,9.0,11.5,8.73,2.01
2016,12,23,9,30,0.0,13.0,4.6,9.0,13.0,9.88,3.01
2016,12,23,9,45,0.0,50.5,4.65,9.5,50.5,38.63,28.05
2016,12,23,10,0,0.0,88.0,4.7,10.0,88.0,68.01,53.33
2016,12,23,10,15,0.0,74.5,4.65,10.0,74.5,57.19,43.91
2016,12,23,10,30,0.0,61.0,4.6,10.0,61.0,46.75,34.84
2016,12,23,10,45,0.0,35.0,4.55,10.5,35.0,26.74,17.48
2016,12,23,11,0,0.0,9.0,4.5,11.0,9.0,6.86,0.26
2016,12,23,11,15,0.0,44.0,4.35,11.0,44.0,33.67,23.37
2016,12,23,11,30,0.0,79.0,4.2,11.0,79.0,60.71,46.49
2016,12,23,11,45,0.0,63.5,4.05,11.0,63.5,48.71,36.21
2016,12,23,12,0,0.0,48.0,3.9,11.0,48.0,36.76,25.97
2016,12,23,12,15,0.0,63.0,3.75,11.0,63.0,48.33,35.88
2016,12,23,12,30,0.0,78.0,3.6,11.0,78.0,59.94,45.8
2016,12,23,12,45,0.0,88.5,3.45,11.0,88.5,68.38,53.03
2016,12,23,13,0,0.0,99.0,3.3,11.0,99.0,77.7,61.0
2016,12,23,13,15,0.0,63.0,3.35,11.0,63.0,48.31,35.95
2016,12,23,13,30,0.0,27.0,3.4,11.0,27.0,20.61,12.17
2016,12,23,13,45,0.0,68.5,3.5,11.0,68.5,52.55,39.72
2016,12,23,14,0,0.0,110.0,3.6,11.0,110.0,90.77,72.51
2016,12,23,14,15,20.5,126.5,3.7,10.5,133.5,130.43,107.61
2016,12,23,14,30,41.0,143.0,3.8,10.0,157.0,193.67,162.49
2016,12,23,14,45,35.5,129.0,3.9,10.0,140.5,175.06,146.63
2016,12,23,15,0,30.0,115.0,4.0,10.0,124.0,156.48,130.75
2016,12,23,15,15,24.0,99.0,3.85,9.5,106.0,134.25,111.67
2016,12,23,15,30,18.0,83.0,3.7,9.0,88.0,98.05,80.25
2016,12,23,15,45,9.0,66.5,3.55,8.5,69.0,73.76,58.59
2016,12,23,16,0,0.0,50.0,3.4,8.0,50.0,49.23,36.54
2016,12,23,16,15,0.0,33.5,3.3,7.5,33.5,31.7,20.65
2016,12,23,16,30,0.0,17.0,3.2,7.0,17.0,12.97,1.4
2016,12,23,16,45,0.0,8.5,3.15,7.0,8.5,6.69,0.0
2016,12,23,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,15,54.5,7.0,2.9,4.0,8.5,0.0,0.0
2016,12,24,7,30,109.0,14.0,3.0,4.0,17.0,11.02,0.0
2016,12,24,7,45,261.5,25.0,3.15,4.5,50.5,20.62,9.11
2016,12,24,8,0,414.0,36.0,3.3,5.0,84.0,29.96,20.85
2016,12,24,8,15,499.0,43.5,3.5,5.0,125.0,36.18,27.21
2016,12,24,8,30,584.0,51.0,3.7,5.0,166.0,78.2,43.9
2016,12,24,8,45,644.0,55.0,3.9,5.5,207.5,128.32,77.74
2016,12,24,9,0,704.0,59.0,4.1,6.0,249.0,187.32,126.52
2016,12,24,9,15,738.0,62.0,4.2,6.0,287.0,243.77,178.37
2016,12,24,9,30,772.0,65.0,4.3,6.0,325.0,303.65,234.69
2016,12,24,9,45,805.5,65.0,4.4,6.5,359.5,363.62,290.7
2016,12,24,10,0,839.0,65.0,4.5,7.0,394.0,426.19,348.02
2016,12,24,10,15,854.0,67.0,4.5,7.0,421.0,484.37,401.13
2016,12,24,10,30,869.0,69.0,4.5,7.0,448.0,542.62,452.9
2016,12,24,10,45,881.0,69.5,4.55,7.5,468.5,593.34,496.66
2016,12,24,11,0,893.0,70.0,4.6,8.0,489.0,646.34,540.96
2016,12,24,11,15,899.0,70.5,4.55,8.0,502.0,694.21,580.67
2016,12,24,11,30,905.0,71.0,4.5,8.0,515.0,740.2,616.89
2016,12,24,11,45,603.0,142.0,4.5,8.0,439.5,638.34,534.25
2016,12,24,12,0,301.0,213.0,4.5,8.0,364.0,475.58,399.47
2016,12,24,12,15,434.5,181.5,4.5,8.0,398.0,585.34,491.81
2016,12,24,12,30,568.0,150.0,4.5,8.0,432.0,683.75,572.86
2016,12,24,12,45,555.0,152.0,4.5,8.0,422.5,694.31,581.08
2016,12,24,13,0,542.0,154.0,4.5,8.0,413.0,702.16,587.65
2016,12,24,13,15,276.5,158.5,4.45,8.0,290.5,450.96,382.53
2016,12,24,13,30,11.0,163.0,4.4,8.0,168.0,153.07,126.46
2016,12,24,13,45,5.5,89.5,4.4,8.0,92.0,75.43,60.22
2016,12,24,14,0,0.0,16.0,4.4,8.0,16.0,12.19,5.02
2016,12,24,14,15,0.0,26.0,4.25,8.0,26.0,19.82,11.74
2016,12,24,14,30,0.0,36.0,4.1,8.0,36.0,27.48,18.48
2016,12,24,14,45,0.0,32.0,4.0,8.0,32.0,24.4,15.81
2016,12,24,15,0,0.0,28.0,3.9,8.0,28.0,21.33,13.12
2016,12,24,15,15,0.0,24.0,3.45,7.5,24.0,18.26,10.45
2016,12,24,15,30,0.0,20.0,3.0,7.0,20.0,15.2,7.74
2016,12,24,15,45,277.0,29.0,2.6,6.5,70.0,334.97,289.83
2016,12,24,16,0,554.0,38.0,2.2,6.0,120.0,587.86,488.07
2016,12,24,16,15,439.5,30.0,1.95,5.0,81.0,476.66,385.62
2016,12,24,16,30,325.0,22.0,1.7,4.0,42.0,345.96,196.1
2016,12,24,16,45,162.5,11.0,1.5,3.5,21.0,139.92,0.0
2016,12,24,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.0,0.9,3.0,6.0,0.0,0.0
2016,12,25,7,30,0.0,12.0,1.0,3.0,12.0,9.44,0.0
2016,12,25,7,45,78.0,26.5,1.15,3.5,35.5,19.84,8.4
2016,12,25,8,0,156.0,41.0,1.3,4.0,59.0,30.56,21.49
2016,12,25,8,15,185.0,57.5,1.4,4.5,87.5,42.25,32.81
2016,12,25,8,30,214.0,74.0,1.5,5.0,116.0,68.76,47.88
2016,12,25,8,45,240.0,88.5,1.6,5.5,145.5,99.62,70.96
2016,12,25,9,0,266.0,103.0,1.7,6.0,175.0,133.93,99.58
2016,12,25,9,15,282.0,115.5,1.75,6.5,201.5,167.57,129.4
2016,12,25,9,30,298.0,128.0,1.8,7.0,228.0,203.22,161.37
2016,12,25,9,45,563.5,97.0,1.85,7.5,309.0,304.31,242.86
2016,12,25,10,0,829.0,66.0,1.9,8.0,390.0,421.4,338.7
2016,12,25,10,15,844.0,67.5,1.9,8.0,417.0,478.58,389.02
2016,12,25,10,30,859.0,69.0,1.9,8.0,444.0,535.83,438.24
2016,12,25,10,45,870.5,69.5,1.95,8.5,464.0,585.83,479.9
2016,12,25,11,0,882.0,70.0,2.0,9.0,484.0,638.07,521.97
2016,12,25,11,15,790.5,90.0,1.95,9.0,469.0,647.09,529.25
2016,12,25,11,30,699.0,110.0,1.9,9.0,454.0,644.39,527.13
2016,12,25,11,45,588.5,143.5,1.9,9.5,435.0,627.95,512.88
2016,12,25,12,0,478.0,177.0,1.9,10.0,416.0,594.64,485.46
2016,12,25,12,15,684.5,124.5,1.9,10.0,465.0,739.59,598.41
2016,12,25,12,30,891.0,72.0,1.9,10.0,514.0,866.6,689.49
2016,12,25,12,45,886.5,71.5,1.9,10.0,504.0,888.69,704.1
2016,12,25,13,0,882.0,71.0,1.9,10.0,494.0,907.37,717.59
2016,12,25,13,15,873.5,70.0,1.9,10.0,476.5,918.21,725.7
2016,12,25,13,30,865.0,69.0,1.9,10.0,459.0,925.45,731.51
2016,12,25,13,45,702.5,96.0,1.95,10.0,402.0,834.7,668.07
2016,12,25,14,0,540.0,123.0,2.0,10.0,345.0,708.47,577.3
2016,12,25,14,15,562.5,108.5,1.95,9.5,325.0,727.48,594.35
2016,12,25,14,30,585.0,94.0,1.9,9.0,305.0,734.98,601.33
2016,12,25,14,45,562.5,88.0,1.9,9.0,274.0,705.65,579.85
2016,12,25,15,0,540.0,82.0,1.9,9.0,243.0,673.93,556.33
2016,12,25,15,15,606.0,65.0,1.65,8.5,222.0,711.11,583.53
2016,12,25,15,30,672.0,48.0,1.4,8.0,201.0,734.28,597.46
2016,12,25,15,45,611.0,42.5,1.2,7.5,160.0,659.28,536.57
2016,12,25,16,0,550.0,37.0,1.0,7.0,119.0,584.08,473.4
2016,12,25,16,15,441.0,29.0,1.0,6.5,80.5,465.47,371.7
2016,12,25,16,30,332.0,21.0,1.0,6.0,42.0,352.34,207.97
2016,12,25,16,45,166.0,10.5,1.05,5.5,21.0,142.54,0.0
2016,12,25,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,15,101.0,6.0,1.0,1.5,8.5,0.0,0.0
2016,12,26,7,30,202.0,12.0,1.1,2.0,17.0,9.44,0.0
2016,12,26,7,45,344.0,21.0,1.2,2.5,51.0,19.07,7.68
2016,12,26,8,0,486.0,30.0,1.3,3.0,85.0,27.55,18.89
2016,12,26,8,15,563.5,36.0,1.5,3.5,126.0,33.18,24.68
2016,12,26,8,30,641.0,42.0,1.7,4.0,167.0,73.76,39.34
2016,12,26,8,45,689.0,46.0,1.9,5.0,207.5,125.1,73.17
2016,12,26,9,0,737.0,50.0,2.1,6.0,248.0,182.1,119.97
2016,12,26,9,15,768.5,52.5,2.2,6.5,285.5,239.15,171.77
2016,12,26,9,30,800.0,55.0,2.3,7.0,323.0,299.3,227.54
2016,12,26,9,45,820.5,57.5,2.45,7.5,356.0,358.34,282.49
2016,12,26,10,0,841.0,60.0,2.6,8.0,389.0,417.3,336.28
2016,12,26,10,15,856.0,61.5,2.5,8.5,416.0,474.2,386.48
2016,12,26,10,30,871.0,63.0,2.4,9.0,443.0,531.14,434.92
2016,12,26,10,45,880.5,64.5,2.35,9.5,463.0,584.71,479.17
2016,12,26,11,0,890.0,66.0,2.3,10.0,483.0,637.26,521.11
2016,12,26,11,15,895.5,66.5,2.15,10.0,496.5,684.71,558.28
2016,12,26,11,30,901.0,67.0,2.0,10.0,510.0,730.27,591.73
2016,12,26,11,45,903.0,67.5,1.95,10.5,515.5,771.08,619.64
2016,12,26,12,0,905.0,68.0,1.9,11.0,521.0,809.33,645.31
2016,12,26,12,15,904.0,68.0,1.8,11.0,518.5,841.76,667.2
2016,12,26,12,30,903.0,68.0,1.7,11.0,516.0,871.12,686.73
2016,12,26,12,45,898.0,67.5,1.65,11.0,506.5,893.11,701.58
2016,12,26,13,0,893.0,67.0,1.6,11.0,497.0,911.62,714.11
2016,12,26,13,15,885.0,66.5,1.5,11.0,480.0,923.84,721.63
2016,12,26,13,30,877.0,66.0,1.4,11.0,463.0,932.45,726.75
2016,12,26,13,45,863.5,65.0,1.3,11.0,438.5,931.51,725.36
2016,12,26,14,0,850.0,64.0,1.2,11.0,414.0,938.1,729.28
2016,12,26,14,15,831.5,62.0,1.1,11.0,384.0,923.73,718.67
2016,12,26,14,30,813.0,60.0,1.0,11.0,354.0,905.86,705.82
2016,12,26,14,45,785.5,57.5,0.95,11.0,318.0,875.23,684.83
2016,12,26,15,0,758.0,55.0,0.9,11.0,282.0,841.61,661.35
2016,12,26,15,15,718.0,51.0,0.85,10.5,242.5,791.35,626.32
2016,12,26,15,30,678.0,47.0,0.8,10.0,203.0,739.13,588.35
2016,12,26,15,45,615.5,42.0,0.8,9.5,162.0,663.38,531.47
2016,12,26,16,0,553.0,37.0,0.8,9.0,121.0,587.42,470.94
2016,12,26,16,15,446.5,29.0,0.85,8.5,82.5,470.91,373.15
2016,12,26,16,30,340.0,21.0,0.9,8.0,44.0,349.93,214.75
2016,12,26,16,45,170.0,10.5,0.95,7.5,22.0,145.97,0.0
2016,12,26,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,8.0,0.8,3.5,8.0,0.0,0.0
2016,12,27,7,30,0.0,16.0,0.7,4.0,16.0,12.59,0.0
2016,12,27,7,45,234.0,24.0,0.65,4.5,50.0,19.72,7.83
2016,12,27,8,0,468.0,32.0,0.6,5.0,84.0,26.92,18.17
2016,12,27,8,15,548.5,38.5,0.65,5.5,125.5,35.27,26.4
2016,12,27,8,30,629.0,45.0,0.7,6.0,167.0,74.24,40.36
2016,12,27,8,45,677.0,49.5,0.75,6.5,208.0,125.25,73.39
2016,12,27,9,0,725.0,54.0,0.8,7.0,249.0,181.97,119.31
2016,12,27,9,15,757.5,57.0,0.75,7.5,286.5,239.1,170.0
2016,12,27,9,30,790.0,60.0,0.7,8.0,324.0,299.48,224.38
2016,12,27,9,45,813.0,62.0,0.65,9.0,357.5,358.51,276.73
2016,12,27,10,0,836.0,64.0,0.6,10.0,391.0,419.08,328.56
2016,12,27,10,15,851.0,66.0,0.8,10.5,418.0,477.18,378.9
2016,12,27,10,30,866.0,68.0,1.0,11.0,445.0,535.38,427.94
2016,12,27,10,45,877.0,68.5,1.25,11.5,466.0,585.63,470.14
2016,12,27,11,0,888.0,69.0,1.5,12.0,487.0,637.99,512.83
2016,12,27,11,15,893.5,70.0,1.55,12.0,500.0,686.08,550.76
2016,12,27,11,30,899.0,71.0,1.6,12.0,513.0,732.3,585.61
2016,12,27,11,45,901.0,71.5,1.7,12.5,518.5,773.22,614.4
2016,12,27,12,0,903.0,72.0,1.8,13.0,524.0,811.59,641.2
2016,12,27,12,15,902.0,71.5,1.85,13.0,522.0,843.54,664.05
2016,12,27,12,30,901.0,71.0,1.9,13.0,520.0,872.41,684.8
2016,12,27,12,45,896.0,70.5,2.0,13.0,510.0,894.54,701.45
2016,12,27,13,0,891.0,70.0,2.1,13.0,500.0,913.19,715.87
2016,12,27,13,15,883.0,69.0,2.1,13.0,483.0,924.9,724.53
2016,12,27,13,30,875.0,68.0,2.1,13.0,466.0,932.97,730.87
2016,12,27,13,45,862.5,66.5,2.1,13.0,441.5,932.45,731.37
2016,12,27,14,0,850.0,65.0,2.1,13.0,417.0,939.43,737.33
2016,12,27,14,15,831.5,63.0,1.95,12.5,387.0,925.19,727.98
2016,12,27,14,30,813.0,61.0,1.8,12.0,357.0,907.42,716.22
2016,12,27,14,45,787.5,58.5,1.65,12.0,321.5,878.82,695.22
2016,12,27,15,0,762.0,56.0,1.5,12.0,286.0,847.2,671.66
2016,12,27,15,15,722.0,52.0,1.35,11.0,246.0,796.95,636.23
2016,12,27,15,30,682.0,48.0,1.2,10.0,206.0,744.68,597.79
2016,12,27,15,45,620.5,43.0,1.1,9.5,164.5,669.74,539.82
2016,12,27,16,0,559.0,38.0,1.0,9.0,123.0,594.41,478.44
2016,12,27,16,15,453.0,30.0,1.0,8.5,84.5,477.96,380.37
2016,12,27,16,30,347.0,22.0,1.0,8.0,46.0,357.93,229.12
2016,12,27,16,45,173.5,11.0,1.05,7.5,23.0,149.4,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,8.5,1.1,3.0,8.5,0.0,0.0
2016,12,28,7,30,0.0,17.0,1.1,4.0,17.0,13.38,0.0
2016,12,28,7,45,264.0,23.0,1.1,5.0,52.5,18.97,7.08
2016,12,28,8,0,528.0,29.0,1.1,6.0,88.0,26.86,17.99
2016,12,28,8,15,605.0,34.5,1.3,6.5,130.5,32.15,23.42
2016,12,28,8,30,682.0,40.0,1.5,7.0,173.0,71.29,36.64
2016,12,28,8,45,729.0,44.0,1.7,8.0,214.5,124.83,70.59
2016,12,28,9,0,776.0,48.0,1.9,9.0,256.0,183.9,118.19
2016,12,28,9,15,806.5,50.5,1.9,9.5,294.5,242.96,171.03
2016,12,28,9,30,837.0,53.0,1.9,10.0,333.0,305.14,227.85
2016,12,28,9,45,859.0,55.0,1.95,10.5,367.0,365.66,283.27
2016,12,28,10,0,881.0,57.0,2.0,11.0,401.0,427.51,338.52
2016,12,28,10,15,895.0,58.0,2.05,11.5,428.5,485.63,389.31
2016,12,28,10,30,909.0,59.0,2.1,12.0,456.0,543.62,438.32
2016,12,28,10,45,918.5,60.0,2.15,12.5,476.5,598.63,483.45
2016,12,28,11,0,928.0,61.0,2.2,13.0,497.0,652.52,526.3
2016,12,28,11,15,933.5,61.5,2.2,13.0,510.5,701.81,565.19
2016,12,28,11,30,939.0,62.0,2.2,13.0,524.0,749.1,600.36
2016,12,28,11,45,941.5,62.0,2.2,13.5,530.0,791.33,629.31
2016,12,28,12,0,944.0,62.0,2.2,14.0,536.0,830.91,656.06
2016,12,28,12,15,943.5,62.0,2.2,14.0,534.5,865.19,680.08
2016,12,28,12,30,943.0,62.0,2.2,14.0,533.0,896.31,701.85
2016,12,28,12,45,938.0,62.0,2.25,14.5,523.0,920.15,717.75
2016,12,28,13,0,933.0,62.0,2.3,15.0,513.0,940.4,731.26
2016,12,28,13,15,926.0,61.5,2.3,15.0,496.0,954.48,741.49
2016,12,28,13,30,919.0,61.0,2.3,15.0,479.0,964.83,749.34
2016,12,28,13,45,907.5,60.0,2.3,15.0,455.0,966.46,751.32
2016,12,28,14,0,896.0,59.0,2.3,15.0,431.0,964.33,750.92
2016,12,28,14,15,879.5,57.0,2.1,14.5,400.5,952.23,742.82
2016,12,28,14,30,863.0,55.0,1.9,14.0,370.0,936.59,732.16
2016,12,28,14,45,838.0,53.0,1.75,13.5,334.0,909.4,713.73
2016,12,28,15,0,813.0,51.0,1.6,13.0,298.0,889.77,700.15
2016,12,28,15,15,776.0,47.5,1.45,12.0,257.5,842.69,667.39
2016,12,28,15,30,739.0,44.0,1.3,11.0,217.0,793.45,631.66
2016,12,28,15,45,680.5,39.5,1.15,10.5,174.5,721.23,575.81
2016,12,28,16,0,622.0,35.0,1.0,10.0,132.0,648.63,516.6
2016,12,28,16,15,519.5,28.5,1.0,9.5,91.5,535.56,422.42
2016,12,28,16,30,417.0,22.0,1.0,9.0,51.0,419.15,275.18
2016,12,28,16,45,208.5,11.0,1.05,8.5,25.5,178.04,0.0
2016,12,28,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,15,94.5,6.0,1.3,6.5,8.0,0.0,0.0
2016,12,29,7,30,189.0,12.0,1.2,7.0,16.0,9.44,0.0
2016,12,29,7,45,341.0,21.5,1.15,7.5,51.0,19.54,7.16
2016,12,29,8,0,493.0,31.0,1.1,8.0,86.0,28.5,19.23
2016,12,29,8,15,574.0,37.5,1.25,8.5,128.5,34.56,25.38
2016,12,29,8,30,655.0,44.0,1.4,9.0,171.0,71.83,38.18
2016,12,29,8,45,703.0,48.5,1.55,10.0,212.5,124.26,70.84
2016,12,29,9,0,751.0,53.0,1.7,11.0,254.0,182.42,117.01
2016,12,29,9,15,783.0,56.5,1.7,11.5,293.0,241.38,168.99
2016,12,29,9,30,815.0,60.0,1.7,12.0,332.0,303.57,225.02
2016,12,29,9,45,825.0,65.0,1.7,12.5,364.0,362.42,278.52
2016,12,29,10,0,835.0,70.0,1.7,13.0,396.0,421.45,330.74
2016,12,29,10,15,850.5,72.0,1.7,13.5,423.5,479.98,380.82
2016,12,29,10,30,866.0,74.0,1.7,14.0,451.0,538.68,429.28
2016,12,29,10,45,875.5,75.5,1.7,15.0,472.0,593.32,472.14
2016,12,29,11,0,885.0,77.0,1.7,16.0,493.0,646.96,512.63
2016,12,29,11,15,890.5,77.5,1.7,16.5,506.5,695.57,549.03
2016,12,29,11,30,896.0,78.0,1.7,17.0,520.0,742.27,582.74
2016,12,29,11,45,897.0,79.0,1.75,17.5,525.5,784.05,611.06
2016,12,29,12,0,898.0,80.0,1.8,18.0,531.0,823.19,637.3
2016,12,29,12,15,896.5,79.5,1.75,18.0,528.5,855.66,658.94
2016,12,29,12,30,895.0,79.0,1.7,18.0,526.0,884.96,678.34
2016,12,29,12,45,897.5,76.0,1.65,18.0,518.0,901.59,689.07
2016,12,29,13,0,900.0,73.0,1.6,18.0,510.0,924.28,704.11
2016,12,29,13,15,891.5,72.5,1.5,18.0,492.5,936.68,711.46
2016,12,29,13,30,883.0,72.0,1.4,18.0,475.0,956.28,723.74
2016,12,29,13,45,742.5,93.0,1.3,18.0,420.0,868.57,663.74
2016,12,29,14,0,602.0,114.0,1.2,18.0,365.0,767.24,594.34
2016,12,29,14,15,598.5,104.0,1.0,17.5,339.0,757.75,588.38
2016,12,29,14,30,595.0,94.0,0.8,17.0,313.0,745.24,578.93
2016,12,29,14,45,561.0,91.0,0.65,17.0,281.5,708.55,551.82
2016,12,29,15,0,527.0,88.0,0.5,17.0,250.0,669.29,522.71
2016,12,29,15,15,497.5,79.5,0.5,16.5,215.5,626.23,493.11
2016,12,29,15,30,468.0,71.0,0.5,16.0,181.0,581.51,460.91
2016,12,29,15,45,415.5,61.0,0.55,15.5,145.0,512.78,409.45
2016,12,29,16,0,363.0,51.0,0.6,15.0,109.0,444.28,355.4
2016,12,29,16,15,288.5,38.5,0.7,14.0,75.0,353.89,280.75
2016,12,29,16,30,214.0,26.0,0.8,13.0,41.0,264.78,178.88
2016,12,29,16,45,107.0,13.0,0.9,12.5,20.5,97.28,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.5,1.25,7.5,2.5,0.0,0.0
2016,12,30,7,30,0.0,5.0,1.2,8.0,5.0,3.93,0.0
2016,12,30,7,45,0.0,16.0,1.2,8.5,16.0,12.19,2.22
2016,12,30,8,0,0.0,27.0,1.2,9.0,27.0,20.63,12.3
2016,12,30,8,15,0.0,41.5,1.2,9.0,41.5,31.3,22.41
2016,12,30,8,30,0.0,56.0,1.2,9.0,56.0,42.12,30.92
2016,12,30,8,45,0.0,70.5,1.25,9.5,70.5,53.32,40.77
2016,12,30,9,0,0.0,85.0,1.3,10.0,85.0,64.77,50.69
2016,12,30,9,15,0.0,98.5,1.4,10.5,98.5,75.69,60.0
2016,12,30,9,30,0.0,112.0,1.5,11.0,112.0,86.82,69.34
2016,12,30,9,45,1.5,124.0,1.6,11.5,124.5,97.47,78.13
2016,12,30,10,0,3.0,136.0,1.7,12.0,137.0,108.49,87.16
2016,12,30,10,15,5.0,145.0,1.75,12.0,147.0,117.56,94.66
2016,12,30,10,30,7.0,154.0,1.8,12.0,157.0,127.0,102.47
2016,12,30,10,45,8.0,161.0,1.85,12.0,164.5,134.49,108.63
2016,12,30,11,0,9.0,168.0,1.9,12.0,172.0,142.22,115.0
2016,12,30,11,15,9.5,172.5,1.9,12.0,177.0,147.59,119.39
2016,12,30,11,30,10.0,177.0,1.9,12.0,182.0,153.14,123.94
2016,12,30,11,45,5.0,138.0,1.9,12.5,140.5,114.64,91.54
2016,12,30,12,0,0.0,99.0,1.9,13.0,99.0,77.06,59.78
2016,12,30,12,15,0.0,98.5,1.9,13.0,98.5,76.71,59.53
2016,12,30,12,30,0.0,98.0,1.9,13.0,98.0,76.37,59.26
2016,12,30,12,45,0.0,114.5,1.9,13.5,114.5,91.1,71.53
2016,12,30,13,0,0.0,131.0,1.9,14.0,131.0,106.82,84.55
2016,12,30,13,15,13.5,155.5,1.85,14.0,162.0,144.53,116.54
2016,12,30,13,30,27.0,180.0,1.8,14.0,193.0,185.8,151.15
2016,12,30,13,45,13.5,160.5,1.8,14.0,167.0,154.38,124.8
2016,12,30,14,0,0.0,141.0,1.8,14.0,141.0,122.6,98.05
2016,12,30,14,15,62.0,149.0,1.65,13.5,172.0,213.86,176.96
2016,12,30,14,30,124.0,157.0,1.5,13.0,203.0,313.3,260.28
2016,12,30,14,45,117.0,143.0,1.4,13.0,183.0,293.08,243.5
2016,12,30,15,0,110.0,129.0,1.3,13.0,163.0,272.56,226.87
2016,12,30,15,15,102.0,112.0,1.2,12.5,140.5,245.92,205.3
2016,12,30,15,30,94.0,95.0,1.1,12.0,118.0,218.82,182.82
2016,12,30,15,45,82.0,77.5,1.05,11.5,94.5,186.66,155.38
2016,12,30,16,0,70.0,60.0,1.0,11.0,71.0,153.99,126.75
2016,12,30,16,15,44.0,43.0,1.05,10.5,49.0,109.23,86.62
2016,12,30,16,30,18.0,26.0,1.1,10.0,27.0,47.0,28.97
2016,12,30,16,45,9.0,13.0,1.15,9.5,13.5,17.56,0.0
2016,12,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
